Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,117.5,17.5,5.5,9.5,28.0,13.33,0.0
2017,1,1,8,0,235.0,35.0,5.6,10.0,56.0,26.53,15.45
2017,1,1,8,15,336.5,46.0,5.8,10.0,94.0,35.06,25.06
2017,1,1,8,30,438.0,57.0,6.0,10.0,132.0,55.9,36.15
2017,1,1,8,45,516.0,62.5,6.25,10.0,173.0,97.94,58.47
2017,1,1,9,0,594.0,68.0,6.5,10.0,214.0,149.67,96.56
2017,1,1,9,15,637.5,72.5,6.6,10.0,252.5,202.73,142.52
2017,1,1,9,30,681.0,77.0,6.7,10.0,291.0,260.64,195.38
2017,1,1,9,45,723.0,78.0,6.8,10.0,327.0,319.43,250.13
2017,1,1,10,0,765.0,79.0,6.9,10.0,363.0,382.26,308.29
2017,1,1,10,15,785.0,81.0,6.95,10.0,391.5,439.37,361.33
2017,1,1,10,30,805.0,83.0,7.0,10.0,420.0,497.33,414.01
2017,1,1,10,45,822.0,83.5,7.1,10.5,443.0,552.71,462.72
2017,1,1,11,0,839.0,84.0,7.2,11.0,466.0,607.96,510.14
2017,1,1,11,15,846.5,85.0,7.2,11.0,480.5,657.19,552.39
2017,1,1,11,30,854.0,86.0,7.2,11.0,495.0,704.87,592.61
2017,1,1,11,45,859.5,86.0,7.25,11.0,502.5,748.23,627.91
2017,1,1,12,0,865.0,86.0,7.3,11.0,510.0,789.4,660.32
2017,1,1,12,15,864.0,86.0,7.25,11.0,509.5,822.92,686.33
2017,1,1,12,30,863.0,86.0,7.2,11.0,509.0,853.44,709.98
2017,1,1,12,45,850.5,87.5,7.2,11.0,499.0,872.56,725.0
2017,1,1,13,0,838.0,89.0,7.2,11.0,489.0,887.87,737.21
2017,1,1,13,15,829.0,88.0,7.15,11.0,473.5,899.66,746.65
2017,1,1,13,30,820.0,87.0,7.1,11.0,458.0,907.79,753.39
2017,1,1,13,45,808.5,84.5,7.1,11.0,435.5,908.12,754.44
2017,1,1,14,0,797.0,82.0,7.1,11.0,413.0,904.76,752.76
2017,1,1,14,15,777.0,79.5,7.05,10.5,384.0,889.55,743.08
2017,1,1,14,30,757.0,77.0,7.0,10.0,355.0,870.76,730.49
2017,1,1,14,45,729.5,73.5,6.95,10.0,321.0,848.53,713.56
2017,1,1,15,0,702.0,70.0,6.9,10.0,287.0,815.64,687.71
2017,1,1,15,15,660.0,66.0,6.6,10.0,248.5,765.6,646.54
2017,1,1,15,30,618.0,62.0,6.3,10.0,210.0,713.61,602.63
2017,1,1,15,45,550.0,56.0,6.0,10.0,169.5,633.45,534.38
2017,1,1,16,0,482.0,50.0,5.7,10.0,129.0,553.15,463.77
2017,1,1,16,15,376.5,40.5,5.45,9.5,91.0,437.11,361.05
2017,1,1,16,30,271.0,31.0,5.2,9.0,53.0,323.88,234.68
2017,1,1,16,45,135.5,15.5,5.0,9.0,26.5,123.36,0.0
2017,1,1,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,9.0,1.8,8.5,9.0,6.83,0.0
2017,1,2,8,0,0.0,18.0,1.8,9.0,18.0,13.71,5.32
2017,1,2,8,15,0.0,30.5,1.8,9.0,30.5,23.31,14.91
2017,1,2,8,30,0.0,43.0,1.8,9.0,43.0,32.66,22.49
2017,1,2,8,45,0.0,56.5,1.85,9.0,56.5,42.87,31.6
2017,1,2,9,0,0.0,70.0,1.9,9.0,70.0,53.32,40.86
2017,1,2,9,15,0.0,83.0,2.05,9.0,83.0,63.61,49.89
2017,1,2,9,30,0.0,96.0,2.2,9.0,96.0,74.11,58.99
2017,1,2,9,45,0.0,107.5,2.4,9.5,107.5,83.61,67.03
2017,1,2,10,0,0.0,119.0,2.6,10.0,119.0,93.28,75.12
2017,1,2,10,15,250.0,125.5,2.85,10.0,230.5,229.31,188.76
2017,1,2,10,30,500.0,132.0,3.1,10.0,342.0,386.85,319.52
2017,1,2,10,45,419.5,156.0,3.35,10.0,338.5,396.45,329.05
2017,1,2,11,0,339.0,180.0,3.6,10.0,335.0,385.0,320.99
2017,1,2,11,15,407.0,172.5,3.7,10.0,364.0,455.77,380.24
2017,1,2,11,30,475.0,165.0,3.8,10.0,393.0,519.0,432.74
2017,1,2,11,45,460.5,176.0,3.95,10.0,399.5,544.69,453.7
2017,1,2,12,0,446.0,187.0,4.1,10.0,406.0,567.98,472.74
2017,1,2,12,15,261.5,200.5,4.1,10.0,329.5,436.79,365.13
2017,1,2,12,30,77.0,214.0,4.1,10.0,253.0,272.63,226.95
2017,1,2,12,45,98.5,213.5,4.1,10.0,262.0,296.42,248.0
2017,1,2,13,0,120.0,213.0,4.1,10.0,271.0,341.41,285.76
2017,1,2,13,15,122.0,206.5,4.1,10.0,264.0,342.56,287.07
2017,1,2,13,30,124.0,200.0,4.1,10.0,257.0,343.45,288.31
2017,1,2,13,45,243.0,178.5,4.1,10.0,282.5,457.71,385.84
2017,1,2,14,0,362.0,157.0,4.1,10.0,308.0,551.7,465.14
2017,1,2,14,15,424.5,135.0,4.05,10.0,301.0,614.57,516.52
2017,1,2,14,30,487.0,113.0,4.0,10.0,294.0,651.89,546.69
2017,1,2,14,45,453.5,110.0,3.95,10.0,266.0,618.34,520.27
2017,1,2,15,0,420.0,107.0,3.9,10.0,238.0,583.24,492.52
2017,1,2,15,15,499.5,86.0,3.65,9.5,222.0,635.46,534.2
2017,1,2,15,30,579.0,65.0,3.4,9.0,206.0,681.03,568.41
2017,1,2,15,45,517.0,58.0,3.2,9.0,167.0,605.73,505.45
2017,1,2,16,0,455.0,51.0,3.0,9.0,128.0,530.31,440.77
2017,1,2,16,15,353.0,41.5,2.9,9.0,90.5,417.83,342.98
2017,1,2,16,30,251.0,32.0,2.8,9.0,53.0,313.35,230.09
2017,1,2,16,45,125.5,16.0,2.75,9.0,26.5,152.29,0.0
2017,1,2,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,10.0,6.05,10.0,10.0,7.6,0.0
2017,1,3,8,0,0.0,20.0,6.3,10.0,20.0,15.25,6.46
2017,1,3,8,15,0.0,33.5,6.4,10.0,33.5,25.47,16.67
2017,1,3,8,30,0.0,47.0,6.5,10.0,47.0,35.42,24.68
2017,1,3,8,45,0.0,61.5,6.65,10.5,61.5,46.44,34.42
2017,1,3,9,0,0.0,76.0,6.8,11.0,76.0,57.76,44.31
2017,1,3,9,15,0.0,89.5,7.05,11.0,89.5,68.57,53.75
2017,1,3,9,30,0.0,103.0,7.3,11.0,103.0,79.59,63.28
2017,1,3,9,45,0.0,114.5,7.6,11.5,114.5,89.22,71.39
2017,1,3,10,0,0.0,126.0,7.9,12.0,126.0,99.02,79.56
2017,1,3,10,15,0.0,113.5,8.1,12.0,113.5,88.9,70.81
2017,1,3,10,30,0.0,101.0,8.3,12.0,101.0,78.65,61.95
2017,1,3,10,45,0.0,112.5,8.55,12.0,112.5,88.27,70.09
2017,1,3,11,0,0.0,124.0,8.8,12.0,124.0,98.15,78.42
2017,1,3,11,15,0.0,87.0,8.9,12.0,87.0,67.09,51.87
2017,1,3,11,30,0.0,50.0,9.0,12.0,50.0,38.29,27.22
2017,1,3,11,45,0.0,97.5,9.15,12.5,97.5,75.82,59.14
2017,1,3,12,0,0.0,145.0,9.3,13.0,145.0,117.82,94.53
2017,1,3,12,15,0.0,124.0,9.3,13.0,124.0,99.13,78.72
2017,1,3,12,30,0.0,103.0,9.3,13.0,103.0,80.78,63.2
2017,1,3,12,45,4.0,136.5,9.3,13.0,138.5,115.0,92.36
2017,1,3,13,0,8.0,170.0,9.3,13.0,174.0,152.73,124.39
2017,1,3,13,15,4.0,127.0,9.35,13.0,129.0,107.59,86.21
2017,1,3,13,30,0.0,84.0,9.4,13.0,84.0,64.82,49.79
2017,1,3,13,45,0.0,80.5,9.45,13.0,80.5,61.94,47.4
2017,1,3,14,0,0.0,77.0,9.5,13.0,77.0,59.13,45.07
2017,1,3,14,15,0.0,61.5,9.6,13.0,61.5,47.13,34.85
2017,1,3,14,30,0.0,46.0,9.7,13.0,46.0,35.16,24.63
2017,1,3,14,45,0.0,41.5,9.8,13.0,41.5,31.7,21.68
2017,1,3,15,0,0.0,37.0,9.9,13.0,37.0,28.23,18.71
2017,1,3,15,15,0.0,32.0,10.05,13.0,32.0,24.39,15.38
2017,1,3,15,30,0.0,27.0,10.2,13.0,27.0,20.56,12.04
2017,1,3,15,45,0.0,21.5,10.35,13.0,21.5,16.35,8.34
2017,1,3,16,0,0.0,16.0,10.5,13.0,16.0,12.15,4.64
2017,1,3,16,15,0.0,11.5,10.65,13.0,11.5,8.72,1.58
2017,1,3,16,30,0.0,7.0,10.8,13.0,7.0,5.3,0.0
2017,1,3,16,45,0.0,3.5,11.0,13.0,3.5,2.64,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,1.5,2.75,12.0,1.5,1.13,0.0
2017,1,4,8,0,0.0,3.0,2.8,12.0,3.0,2.27,0.0
2017,1,4,8,15,0.0,5.0,2.8,12.0,5.0,3.78,0.0
2017,1,4,8,30,0.0,7.0,2.8,12.0,7.0,5.3,0.0
2017,1,4,8,45,0.0,9.5,2.8,12.0,9.5,7.2,0.55
2017,1,4,9,0,0.0,12.0,2.8,12.0,12.0,9.11,2.24
2017,1,4,9,15,0.0,14.5,2.8,12.0,14.5,11.01,3.91
2017,1,4,9,30,0.0,17.0,2.8,12.0,17.0,12.93,5.58
2017,1,4,9,45,0.0,19.0,2.8,12.0,19.0,14.46,6.9
2017,1,4,10,0,0.0,21.0,2.8,12.0,21.0,15.99,8.22
2017,1,4,10,15,0.0,13.5,2.95,12.0,13.5,10.28,3.25
2017,1,4,10,30,0.0,6.0,3.1,12.0,6.0,4.56,0.0
2017,1,4,10,45,0.0,28.0,3.3,12.0,28.0,21.37,12.81
2017,1,4,11,0,0.0,50.0,3.5,12.0,50.0,38.28,27.31
2017,1,4,11,15,0.0,75.5,3.65,11.5,75.5,57.99,44.22
2017,1,4,11,30,0.0,101.0,3.8,11.0,101.0,78.72,61.96
2017,1,4,11,45,0.5,131.5,4.0,11.0,132.0,105.59,84.74
2017,1,4,12,0,1.0,162.0,4.2,11.0,163.0,134.3,108.95
2017,1,4,12,15,12.0,176.5,4.2,11.0,183.0,157.91,129.16
2017,1,4,12,30,23.0,191.0,4.2,11.0,203.0,183.22,150.77
2017,1,4,12,45,11.5,155.5,4.25,11.0,161.5,139.66,113.89
2017,1,4,13,0,0.0,120.0,4.3,11.0,120.0,96.59,77.11
2017,1,4,13,15,0.0,96.5,4.3,11.0,96.5,75.62,59.35
2017,1,4,13,30,0.0,73.0,4.3,11.0,73.0,56.04,42.66
2017,1,4,13,45,0.0,69.5,4.3,11.0,69.5,53.33,40.39
2017,1,4,14,0,0.0,66.0,4.3,11.0,66.0,50.61,38.12
2017,1,4,14,15,0.0,76.0,4.2,11.0,76.0,58.48,44.95
2017,1,4,14,30,0.0,86.0,4.1,11.0,86.0,68.6,53.72
2017,1,4,14,45,0.0,78.0,4.05,11.0,78.0,61.81,47.93
2017,1,4,15,0,0.0,70.0,4.0,11.0,70.0,55.04,42.12
2017,1,4,15,15,0.0,61.0,3.85,10.5,61.0,47.28,35.48
2017,1,4,15,30,0.0,52.0,3.7,10.0,52.0,39.82,29.0
2017,1,4,15,45,0.0,42.5,3.6,10.0,42.5,32.5,22.51
2017,1,4,16,0,0.0,33.0,3.5,10.0,33.0,25.19,15.98
2017,1,4,16,15,0.0,23.5,3.4,10.0,23.5,17.9,9.43
2017,1,4,16,30,0.0,14.0,3.3,10.0,14.0,10.64,2.55
2017,1,4,16,45,0.0,7.0,3.25,10.0,7.0,5.31,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,7,45,197.5,13.5,4.45,8.5,30.5,11.0,0.0
2017,1,5,8,0,395.0,27.0,4.6,9.0,61.0,22.6,12.38
2017,1,5,8,15,488.5,34.0,4.7,9.0,100.5,31.05,21.67
2017,1,5,8,30,582.0,41.0,4.8,9.0,140.0,43.84,27.58
2017,1,5,8,45,644.5,45.0,4.9,9.0,182.0,91.09,49.02
2017,1,5,9,0,707.0,49.0,5.0,9.0,224.0,145.97,88.59
2017,1,5,9,15,744.0,52.5,4.95,9.0,263.0,202.65,137.71
2017,1,5,9,30,781.0,56.0,4.9,9.0,302.0,263.31,193.57
2017,1,5,9,45,807.0,58.5,4.9,9.5,337.0,323.19,249.74
2017,1,5,10,0,833.0,61.0,4.9,10.0,372.0,385.14,307.09
2017,1,5,10,15,850.5,62.5,4.85,10.0,401.0,444.16,361.52
2017,1,5,10,30,868.0,64.0,4.8,10.0,430.0,501.14,412.98
2017,1,5,10,45,879.5,65.5,4.75,10.0,453.0,556.74,461.92
2017,1,5,11,0,891.0,67.0,4.7,10.0,476.0,611.64,508.95
2017,1,5,11,15,898.5,68.0,4.7,10.0,491.5,662.44,551.72
2017,1,5,11,30,906.0,69.0,4.7,10.0,507.0,711.63,592.28
2017,1,5,11,45,908.5,69.5,4.7,10.0,515.0,754.76,625.41
2017,1,5,12,0,911.0,70.0,4.7,10.0,523.0,795.41,656.21
2017,1,5,12,15,911.5,70.0,4.65,10.0,523.0,831.2,682.86
2017,1,5,12,30,912.0,70.0,4.6,10.0,523.0,864.04,707.18
2017,1,5,12,45,912.0,68.5,4.6,10.0,516.0,891.45,727.77
2017,1,5,13,0,912.0,67.0,4.6,10.0,509.0,915.57,745.98
2017,1,5,13,15,905.0,66.5,4.5,10.0,494.0,931.19,757.16
2017,1,5,13,30,898.0,66.0,4.4,10.0,479.0,943.14,765.74
2017,1,5,13,45,884.5,65.5,4.3,10.0,456.5,945.24,767.15
2017,1,5,14,0,871.0,65.0,4.2,10.0,434.0,943.59,765.94
2017,1,5,14,15,854.5,63.0,4.1,10.0,405.5,944.39,766.81
2017,1,5,14,30,838.0,61.0,4.0,10.0,377.0,930.43,756.86
2017,1,5,14,45,812.5,59.0,3.95,10.0,342.5,904.19,738.02
2017,1,5,15,0,787.0,57.0,3.9,10.0,308.0,874.71,716.37
2017,1,5,15,15,752.0,54.0,3.65,9.5,269.0,831.76,683.98
2017,1,5,15,30,717.0,51.0,3.4,9.0,230.0,786.33,648.46
2017,1,5,15,45,660.0,46.5,3.2,9.0,188.5,716.37,591.44
2017,1,5,16,0,603.0,42.0,3.0,9.0,147.0,645.42,531.23
2017,1,5,16,15,514.5,34.5,2.95,8.5,107.0,543.32,444.19
2017,1,5,16,30,426.0,27.0,2.9,8.0,67.0,443.86,339.78
2017,1,5,16,45,213.0,13.5,2.9,8.0,33.5,228.19,0.0
2017,1,5,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,45,193.0,14.0,3.05,4.5,31.0,11.4,0.0
2017,1,6,8,0,386.0,28.0,3.1,5.0,62.0,23.4,13.33
2017,1,6,8,15,478.0,36.0,3.2,5.0,102.0,30.14,21.27
2017,1,6,8,30,570.0,44.0,3.3,5.0,142.0,41.94,32.54
2017,1,6,8,45,622.5,50.0,3.45,5.5,182.5,89.8,49.73
2017,1,6,9,0,675.0,56.0,3.6,6.0,223.0,146.25,91.21
2017,1,6,9,15,711.0,59.5,3.55,6.0,261.5,200.91,138.69
2017,1,6,9,30,747.0,63.0,3.5,6.0,300.0,259.49,192.76
2017,1,6,9,45,771.5,66.0,3.45,6.5,334.0,317.56,247.3
2017,1,6,10,0,796.0,69.0,3.4,7.0,368.0,377.61,302.85
2017,1,6,10,15,672.0,96.5,3.4,7.0,362.0,398.68,327.23
2017,1,6,10,30,548.0,124.0,3.4,7.0,356.0,399.01,332.12
2017,1,6,10,45,532.5,135.0,3.4,7.5,370.0,434.59,363.36
2017,1,6,11,0,517.0,146.0,3.4,8.0,384.0,467.76,391.42
2017,1,6,11,15,687.5,112.0,3.35,8.0,439.5,580.43,484.69
2017,1,6,11,30,858.0,78.0,3.3,8.0,495.0,693.88,576.5
2017,1,6,11,45,691.0,120.5,3.3,8.5,459.5,661.6,548.7
2017,1,6,12,0,524.0,163.0,3.3,9.0,424.0,601.01,499.06
2017,1,6,12,15,698.5,118.5,3.25,9.0,466.5,727.14,600.0
2017,1,6,12,30,873.0,74.0,3.2,9.0,509.0,835.68,680.75
2017,1,6,12,45,845.0,80.5,3.2,9.0,497.0,857.22,696.03
2017,1,6,13,0,817.0,87.0,3.2,9.0,485.0,865.1,702.04
2017,1,6,13,15,597.5,132.0,3.15,9.0,418.5,743.06,610.67
2017,1,6,13,30,378.0,177.0,3.1,9.0,352.0,572.81,477.47
2017,1,6,13,45,407.5,162.5,3.05,9.5,343.0,616.04,512.51
2017,1,6,14,0,437.0,148.0,3.0,10.0,334.0,635.72,528.19
2017,1,6,14,15,286.5,154.5,3.0,10.0,273.0,481.42,404.2
2017,1,6,14,30,136.0,161.0,3.0,10.0,212.0,328.35,276.8
2017,1,6,14,45,125.5,148.0,3.0,10.0,192.0,306.29,259.28
2017,1,6,15,0,115.0,135.0,3.0,10.0,172.0,283.95,240.73
2017,1,6,15,15,106.5,119.0,2.9,10.0,149.5,258.53,219.33
2017,1,6,15,30,98.0,103.0,2.8,10.0,127.0,232.79,197.23
2017,1,6,15,45,85.5,85.5,2.75,10.0,104.0,200.32,168.84
2017,1,6,16,0,73.0,68.0,2.7,10.0,81.0,167.46,139.52
2017,1,6,16,15,51.0,50.5,2.7,9.5,58.5,125.48,101.74
2017,1,6,16,30,29.0,33.0,2.7,9.0,36.0,67.2,48.65
2017,1,6,16,45,14.5,16.5,2.75,9.0,18.0,28.01,0.0
2017,1,6,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,13.5,10.75,13.5,13.5,10.29,0.0
2017,1,7,8,0,0.0,27.0,10.9,14.0,27.0,20.34,10.31
2017,1,7,8,15,7.5,44.5,10.8,14.0,46.0,32.86,22.72
2017,1,7,8,30,15.0,62.0,10.7,14.0,65.0,45.42,34.36
2017,1,7,8,45,27.5,79.0,10.65,14.0,85.5,60.93,45.24
2017,1,7,9,0,40.0,96.0,10.6,14.0,106.0,78.78,59.9
2017,1,7,9,15,47.0,112.0,10.35,14.0,126.0,96.78,75.19
2017,1,7,9,30,54.0,128.0,10.1,14.0,146.0,116.04,91.71
2017,1,7,9,45,61.5,142.0,9.85,14.0,164.0,135.02,108.07
2017,1,7,10,0,69.0,156.0,9.6,14.0,182.0,155.18,125.46
2017,1,7,10,15,54.5,163.5,9.3,14.0,185.0,161.12,130.98
2017,1,7,10,30,40.0,171.0,9.0,14.0,188.0,165.47,134.84
2017,1,7,10,45,46.5,182.0,8.75,14.5,202.5,183.08,149.45
2017,1,7,11,0,53.0,193.0,8.5,15.0,217.0,201.71,164.83
2017,1,7,11,15,71.0,203.5,8.2,14.5,237.5,228.23,187.57
2017,1,7,11,30,89.0,214.0,7.9,14.0,258.0,256.85,212.11
2017,1,7,11,45,56.0,203.5,7.6,14.0,231.5,227.62,187.16
2017,1,7,12,0,23.0,193.0,7.3,14.0,205.0,180.51,147.11
2017,1,7,12,15,26.0,195.5,7.2,14.0,209.0,187.4,153.02
2017,1,7,12,30,29.0,198.0,7.1,14.0,213.0,211.97,173.57
2017,1,7,12,45,18.5,185.0,7.0,14.0,194.5,174.69,142.28
2017,1,7,13,0,8.0,172.0,6.9,14.0,176.0,153.99,124.71
2017,1,7,13,15,53.5,188.0,6.75,14.0,213.0,233.92,193.27
2017,1,7,13,30,99.0,204.0,6.6,14.0,250.0,301.91,251.25
2017,1,7,13,45,99.0,194.5,6.5,14.0,239.0,296.09,246.75
2017,1,7,14,0,99.0,185.0,6.4,14.0,228.0,290.09,242.22
2017,1,7,14,15,151.0,172.0,6.2,14.0,232.5,350.92,294.6
2017,1,7,14,30,203.0,159.0,6.0,14.0,237.0,390.36,329.14
2017,1,7,14,45,197.0,146.0,5.85,14.0,216.0,372.5,314.66
2017,1,7,15,0,191.0,133.0,5.7,14.0,195.0,353.99,299.55
2017,1,7,15,15,178.5,117.5,5.4,14.0,170.0,324.68,274.91
2017,1,7,15,30,166.0,102.0,5.1,14.0,145.0,294.88,249.4
2017,1,7,15,45,153.5,85.0,4.8,14.0,119.5,281.35,236.52
2017,1,7,16,0,141.0,68.0,4.5,14.0,94.0,247.19,206.02
2017,1,7,16,15,108.5,51.5,4.1,13.5,68.0,195.63,159.87
2017,1,7,16,30,76.0,35.0,3.7,13.0,42.0,144.3,110.04
2017,1,7,16,45,38.0,17.5,3.35,13.0,21.0,58.84,4.89
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.25,15.0,2.0,1.51,0.0
2017,1,8,8,0,0.0,4.0,11.2,15.0,4.0,3.02,0.0
2017,1,8,8,15,0.0,7.5,11.2,15.0,7.5,5.68,0.0
2017,1,8,8,30,0.0,11.0,11.2,15.0,11.0,8.34,1.67
2017,1,8,8,45,0.0,14.5,11.25,15.0,14.5,11.01,3.7
2017,1,8,9,0,0.0,18.0,11.3,15.0,18.0,13.68,6.04
2017,1,8,9,15,0.0,21.0,11.35,15.0,21.0,15.97,8.03
2017,1,8,9,30,0.0,24.0,11.4,15.0,24.0,18.27,10.0
2017,1,8,9,45,0.0,27.0,11.5,15.0,27.0,20.57,11.96
2017,1,8,10,0,0.0,30.0,11.6,15.0,30.0,22.88,13.91
2017,1,8,10,15,0.0,35.5,11.85,15.0,35.5,27.11,17.49
2017,1,8,10,30,0.0,41.0,12.1,15.0,41.0,31.34,21.07
2017,1,8,10,45,0.0,32.0,12.4,15.0,32.0,24.44,15.16
2017,1,8,11,0,0.0,23.0,12.7,15.0,23.0,17.55,9.28
2017,1,8,11,15,0.0,49.0,12.65,15.0,49.0,37.52,26.22
2017,1,8,11,30,0.0,75.0,12.6,15.0,75.0,57.61,43.19
2017,1,8,11,45,0.0,91.0,12.6,15.0,91.0,70.31,53.88
2017,1,8,12,0,0.0,107.0,12.6,15.0,107.0,83.85,65.27
2017,1,8,12,15,0.0,98.0,12.3,15.0,98.0,76.25,58.85
2017,1,8,12,30,0.0,89.0,12.0,15.0,89.0,68.68,52.47
2017,1,8,12,45,0.0,83.5,11.7,15.0,83.5,64.2,48.72
2017,1,8,13,0,0.0,78.0,11.4,15.0,78.0,59.93,45.14
2017,1,8,13,15,0.0,60.0,10.95,15.0,60.0,46.0,33.39
2017,1,8,13,30,0.0,42.0,10.5,15.0,42.0,32.13,21.66
2017,1,8,13,45,0.0,44.0,10.1,15.0,44.0,33.66,23.0
2017,1,8,14,0,0.0,46.0,9.7,15.0,46.0,35.19,24.34
2017,1,8,14,15,0.0,44.0,9.5,15.0,44.0,33.64,23.06
2017,1,8,14,30,0.0,42.0,9.3,15.0,42.0,32.09,21.78
2017,1,8,14,45,0.0,38.5,9.1,15.0,38.5,29.39,19.51
2017,1,8,15,0,0.0,35.0,8.9,15.0,35.0,26.7,17.22
2017,1,8,15,15,0.0,30.5,8.75,15.0,30.5,23.24,14.26
2017,1,8,15,30,0.0,26.0,8.6,15.0,26.0,19.79,11.28
2017,1,8,15,45,0.0,21.5,8.45,15.0,21.5,16.35,8.28
2017,1,8,16,0,0.0,17.0,8.3,15.0,17.0,12.91,5.26
2017,1,8,16,15,0.0,12.0,8.15,15.0,12.0,9.1,1.91
2017,1,8,16,30,0.0,7.0,8.0,15.0,7.0,5.3,0.0
2017,1,8,16,45,0.0,3.5,7.9,15.0,3.5,2.64,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,29.0,17.0,3.3,12.5,19.5,13.01,0.0
2017,1,9,8,0,58.0,34.0,3.4,13.0,39.0,25.19,14.35
2017,1,9,8,15,97.5,51.0,3.45,13.0,65.5,37.24,26.69
2017,1,9,8,30,137.0,68.0,3.5,13.0,92.0,49.29,37.97
2017,1,9,8,45,165.0,84.5,3.6,13.0,121.0,75.73,53.27
2017,1,9,9,0,193.0,101.0,3.7,13.0,150.0,106.09,76.47
2017,1,9,9,15,209.5,116.5,3.7,13.0,177.0,137.31,102.71
2017,1,9,9,30,226.0,132.0,3.7,13.0,204.0,170.86,131.9
2017,1,9,9,45,258.0,140.0,3.75,13.0,231.0,205.16,161.72
2017,1,9,10,0,290.0,148.0,3.8,13.0,258.0,243.02,194.79
2017,1,9,10,15,242.5,165.5,3.9,13.0,262.5,258.83,210.39
2017,1,9,10,30,195.0,183.0,4.0,13.0,267.0,260.22,213.11
2017,1,9,10,45,222.0,191.0,4.15,13.0,291.0,295.83,243.56
2017,1,9,11,0,249.0,199.0,4.3,13.0,315.0,346.08,285.61
2017,1,9,11,15,459.0,157.5,4.45,13.0,380.0,469.63,388.86
2017,1,9,11,30,669.0,116.0,4.6,13.0,445.0,605.41,500.19
2017,1,9,11,45,427.0,171.5,4.75,13.0,382.5,511.43,423.36
2017,1,9,12,0,185.0,227.0,4.9,13.0,320.0,372.64,308.28
2017,1,9,12,15,183.5,227.0,5.0,13.0,320.0,382.3,316.93
2017,1,9,12,30,182.0,227.0,5.1,13.0,320.0,391.43,324.72
2017,1,9,12,45,154.0,224.5,5.2,13.0,302.0,374.02,310.27
2017,1,9,13,0,126.0,222.0,5.3,13.0,284.0,354.61,294.12
2017,1,9,13,15,63.0,183.0,5.3,13.0,214.0,235.9,195.28
2017,1,9,13,30,0.0,144.0,5.3,13.0,144.0,120.89,97.03
2017,1,9,13,45,0.0,114.5,5.35,13.0,114.5,92.95,73.66
2017,1,9,14,0,0.0,85.0,5.4,13.0,85.0,66.04,50.9
2017,1,9,14,15,0.0,75.5,5.35,13.0,75.5,57.97,44.11
2017,1,9,14,30,0.0,66.0,5.3,13.0,66.0,50.61,37.87
2017,1,9,14,45,0.0,59.5,5.3,13.0,59.5,45.58,33.62
2017,1,9,15,0,0.0,53.0,5.3,13.0,53.0,40.56,29.33
2017,1,9,15,15,0.0,46.5,5.2,13.0,46.5,35.54,25.03
2017,1,9,15,30,0.0,40.0,5.1,13.0,40.0,30.54,20.68
2017,1,9,15,45,0.0,32.5,5.1,13.0,32.5,24.78,15.64
2017,1,9,16,0,0.0,25.0,5.1,13.0,25.0,19.03,10.58
2017,1,9,16,15,0.0,18.5,5.05,13.0,18.5,14.06,6.16
2017,1,9,16,30,0.0,12.0,5.0,13.0,12.0,9.1,1.65
2017,1,9,16,45,0.0,6.0,5.0,13.0,6.0,4.54,0.0
2017,1,9,17,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,13.0,0.5,0.38,0.0
2017,1,10,8,0,0.0,1.0,7.2,13.0,1.0,0.75,0.0
2017,1,10,8,15,0.0,1.5,7.3,13.0,1.5,1.13,0.0
2017,1,10,8,30,0.0,2.0,7.4,13.0,2.0,1.51,0.0
2017,1,10,8,45,0.0,2.5,7.5,13.0,2.5,1.89,0.0
2017,1,10,9,0,0.0,3.0,7.6,13.0,3.0,2.27,0.0
2017,1,10,9,15,0.0,4.0,7.75,13.0,4.0,3.03,0.0
2017,1,10,9,30,0.0,5.0,7.9,13.0,5.0,3.79,0.0
2017,1,10,9,45,0.0,5.5,8.05,13.5,5.5,4.18,0.0
2017,1,10,10,0,0.0,6.0,8.2,14.0,6.0,4.56,0.0
2017,1,10,10,15,0.0,13.5,8.35,14.0,13.5,10.28,3.16
2017,1,10,10,30,0.0,21.0,8.5,14.0,21.0,16.01,8.06
2017,1,10,10,45,0.0,17.5,8.65,14.0,17.5,13.34,5.76
2017,1,10,11,0,0.0,14.0,8.8,14.0,14.0,10.67,3.46
2017,1,10,11,15,0.0,11.5,8.85,14.0,11.5,8.77,1.83
2017,1,10,11,30,0.0,9.0,8.9,14.0,9.0,6.86,0.19
2017,1,10,11,45,0.0,11.5,9.0,14.0,11.5,8.77,1.82
2017,1,10,12,0,0.0,14.0,9.1,14.0,14.0,10.68,3.44
2017,1,10,12,15,0.0,38.0,9.05,14.0,38.0,29.07,19.1
2017,1,10,12,30,0.0,62.0,9.0,14.0,62.0,47.56,34.79
2017,1,10,12,45,0.0,61.5,9.0,14.0,61.5,47.17,34.47
2017,1,10,13,0,0.0,61.0,9.0,14.0,61.0,46.78,34.16
2017,1,10,13,15,0.0,42.0,9.15,14.0,42.0,32.14,21.74
2017,1,10,13,30,0.0,23.0,9.3,14.0,23.0,17.55,9.33
2017,1,10,13,45,0.0,15.5,9.5,14.0,15.5,11.82,4.44
2017,1,10,14,0,0.0,8.0,9.7,14.0,8.0,6.09,0.0
2017,1,10,14,15,0.0,8.5,9.75,14.0,8.5,6.47,0.0
2017,1,10,14,30,0.0,9.0,9.8,14.0,9.0,6.84,0.21
2017,1,10,14,45,0.0,8.0,9.95,14.0,8.0,6.08,0.0
2017,1,10,15,0,0.0,7.0,10.1,14.0,7.0,5.32,0.0
2017,1,10,15,15,0.0,6.0,10.2,14.0,6.0,4.55,0.0
2017,1,10,15,30,0.0,5.0,10.3,14.0,5.0,3.79,0.0
2017,1,10,15,45,0.0,4.0,10.4,14.0,4.0,3.03,0.0
2017,1,10,16,0,0.0,3.0,10.5,14.0,3.0,2.27,0.0
2017,1,10,16,15,0.0,2.0,10.5,14.0,2.0,1.51,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.75,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.38,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,45,155.0,16.0,4.85,11.0,30.0,12.98,0.0
2017,1,11,8,0,310.0,32.0,4.9,11.0,60.0,26.47,15.66
2017,1,11,8,15,409.0,41.0,4.95,11.0,99.5,33.84,23.98
2017,1,11,8,30,508.0,50.0,5.0,11.0,139.0,41.3,31.19
2017,1,11,8,45,568.5,55.5,5.05,11.0,179.5,83.94,47.34
2017,1,11,9,0,629.0,61.0,5.1,11.0,220.0,135.39,82.7
2017,1,11,9,15,668.5,65.5,5.05,11.0,258.5,189.27,127.9
2017,1,11,9,30,708.0,70.0,5.0,11.0,297.0,247.6,180.42
2017,1,11,9,45,739.0,72.0,4.95,11.0,332.5,306.23,234.8
2017,1,11,10,0,770.0,74.0,4.9,11.0,368.0,366.17,290.18
2017,1,11,10,15,788.5,76.0,4.85,11.0,397.0,423.24,342.58
2017,1,11,10,30,807.0,78.0,4.8,11.0,426.0,481.07,394.36
2017,1,11,10,45,680.0,110.0,4.8,11.0,413.5,492.29,407.12
2017,1,11,11,0,553.0,142.0,4.8,11.0,401.0,481.08,400.07
2017,1,11,11,15,563.0,144.0,4.7,11.0,415.5,521.11,434.0
2017,1,11,11,30,573.0,146.0,4.6,11.0,430.0,560.64,466.67
2017,1,11,11,45,426.5,182.5,4.5,11.0,395.5,521.03,433.31
2017,1,11,12,0,280.0,219.0,4.4,11.0,361.0,452.71,376.38
2017,1,11,12,15,400.5,194.0,4.25,11.0,397.5,555.63,461.3
2017,1,11,12,30,521.0,169.0,4.1,11.0,434.0,649.16,536.7
2017,1,11,12,45,448.0,182.5,3.95,11.0,408.5,620.95,512.89
2017,1,11,13,0,375.0,196.0,3.8,11.0,383.0,566.59,469.55
2017,1,11,13,15,314.0,200.0,3.7,11.0,353.5,528.7,438.9
2017,1,11,13,30,253.0,204.0,3.6,11.0,324.0,487.45,405.11
2017,1,11,13,45,328.0,182.5,3.5,11.0,331.0,541.04,450.65
2017,1,11,14,0,403.0,161.0,3.4,11.0,338.0,618.09,512.95
2017,1,11,14,15,397.5,150.5,3.3,11.0,316.0,607.07,504.55
2017,1,11,14,30,392.0,140.0,3.2,11.0,294.0,593.94,494.98
2017,1,11,14,45,378.5,130.5,3.15,11.0,269.0,572.25,478.5
2017,1,11,15,0,365.0,121.0,3.1,11.0,244.0,548.83,460.4
2017,1,11,15,15,351.0,108.0,2.85,11.0,214.5,518.86,436.18
2017,1,11,15,30,337.0,95.0,2.6,11.0,185.0,487.45,410.19
2017,1,11,15,45,310.5,81.5,2.35,11.0,154.0,442.47,372.12
2017,1,11,16,0,284.0,68.0,2.1,11.0,123.0,397.15,332.53
2017,1,11,16,15,245.5,53.0,1.95,10.5,92.0,338.83,281.32
2017,1,11,16,30,207.0,38.0,1.8,10.0,61.0,281.62,226.26
