Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,16,45,103.5,24.5,1.65,10.0,36.0,143.83,73.98
2017,1,11,17,0,0.0,11.0,1.5,10.0,11.0,8.65,0.0
2017,1,11,17,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,98.5,18.5,3.55,7.5,27.5,14.03,0.0
2017,1,12,8,0,197.0,37.0,3.7,8.0,55.0,27.82,17.1
2017,1,12,8,15,285.0,50.0,3.7,8.0,92.0,37.6,27.65
2017,1,12,8,30,373.0,63.0,3.7,8.0,129.0,47.38,37.08
2017,1,12,8,45,469.0,66.5,3.75,8.0,171.5,85.18,52.66
2017,1,12,9,0,565.0,70.0,3.8,8.0,214.0,133.45,84.83
2017,1,12,9,15,405.0,101.0,3.7,8.0,212.5,163.86,118.75
2017,1,12,9,30,245.0,132.0,3.6,8.0,211.0,173.81,135.96
2017,1,12,9,45,277.0,140.0,3.55,8.0,238.5,209.14,167.31
2017,1,12,10,0,309.0,148.0,3.5,8.0,266.0,248.04,201.91
2017,1,12,10,15,420.0,139.5,3.4,8.0,313.5,318.04,261.57
2017,1,12,10,30,531.0,131.0,3.3,8.0,361.0,391.9,324.57
2017,1,12,10,45,521.0,142.0,3.2,8.5,377.0,430.03,357.3
2017,1,12,11,0,511.0,153.0,3.1,9.0,393.0,466.33,387.56
2017,1,12,11,15,507.0,161.5,3.0,9.0,406.5,502.12,417.29
2017,1,12,11,30,503.0,170.0,2.9,9.0,420.0,536.44,445.15
2017,1,12,11,45,694.5,121.5,2.85,9.0,473.0,661.27,546.12
2017,1,12,12,0,886.0,73.0,2.8,9.0,526.0,775.42,633.3
2017,1,12,12,15,887.0,73.0,2.8,9.0,527.0,811.52,659.15
2017,1,12,12,30,888.0,73.0,2.8,9.0,528.0,844.8,683.46
2017,1,12,12,45,888.0,72.0,2.85,9.0,522.0,872.99,704.42
2017,1,12,13,0,888.0,71.0,2.9,9.0,516.0,897.99,723.15
2017,1,12,13,15,882.0,70.0,2.9,9.0,502.0,914.18,735.21
2017,1,12,13,30,876.0,69.0,2.9,9.0,488.0,926.78,744.88
2017,1,12,13,45,469.0,127.5,2.95,9.0,351.0,631.83,524.25
2017,1,12,14,0,62.0,186.0,3.0,9.0,214.0,252.68,210.84
2017,1,12,14,15,95.0,177.5,3.0,9.0,217.0,279.76,236.27
2017,1,12,14,30,128.0,169.0,3.0,9.0,220.0,328.61,278.17
2017,1,12,14,45,458.0,113.5,3.0,9.0,272.0,628.22,528.67
2017,1,12,15,0,788.0,58.0,3.0,9.0,324.0,881.17,720.42
2017,1,12,15,15,756.0,55.0,2.9,9.0,286.0,841.5,688.1
2017,1,12,15,30,724.0,52.0,2.8,9.0,248.0,799.28,655.54
2017,1,12,15,45,671.0,48.0,2.75,9.0,206.5,733.78,604.11
2017,1,12,16,0,618.0,44.0,2.7,9.0,165.0,667.15,549.54
2017,1,12,16,15,538.0,37.5,2.6,9.0,124.0,572.98,470.25
2017,1,12,16,30,458.0,31.0,2.5,9.0,83.0,480.35,384.88
2017,1,12,16,45,229.0,23.5,2.4,9.0,49.5,269.34,157.22
2017,1,12,17,0,0.0,16.0,2.3,9.0,16.0,12.59,0.0
2017,1,12,17,15,0.0,8.0,2.25,9.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,45,225.5,13.0,3.5,7.5,34.0,11.58,0.0
2017,1,13,8,0,451.0,26.0,3.5,8.0,68.0,23.88,13.98
2017,1,13,8,15,538.5,33.0,3.5,8.0,109.5,30.43,21.34
2017,1,13,8,30,626.0,40.0,3.5,8.0,151.0,37.06,27.82
2017,1,13,8,45,680.5,44.0,3.5,8.5,193.0,81.82,43.05
2017,1,13,9,0,735.0,48.0,3.5,9.0,235.0,137.38,80.33
2017,1,13,9,15,769.0,51.0,3.45,9.0,275.0,194.66,128.57
2017,1,13,9,30,803.0,54.0,3.4,9.0,315.0,255.59,184.05
2017,1,13,9,45,828.5,55.5,3.4,9.5,350.5,315.98,240.3
2017,1,13,10,0,854.0,57.0,3.4,10.0,386.0,377.51,297.06
2017,1,13,10,15,870.0,58.5,3.5,10.0,415.5,436.67,351.56
2017,1,13,10,30,886.0,60.0,3.6,10.0,445.0,496.15,404.96
2017,1,13,10,45,897.0,61.0,3.7,10.5,468.5,552.46,453.64
2017,1,13,11,0,908.0,62.0,3.8,11.0,492.0,608.0,500.23
2017,1,13,11,15,915.0,63.0,3.85,11.0,508.0,659.97,543.55
2017,1,13,11,30,922.0,64.0,3.9,11.0,524.0,710.28,584.58
2017,1,13,11,45,925.0,64.5,3.95,11.5,532.5,755.2,617.67
2017,1,13,12,0,928.0,65.0,4.0,12.0,541.0,797.67,648.2
2017,1,13,12,15,928.5,65.0,4.0,12.0,542.0,834.88,675.58
2017,1,13,12,30,929.0,65.0,4.0,12.0,543.0,869.07,700.68
2017,1,13,12,45,925.5,65.0,4.0,12.0,536.5,896.65,720.91
2017,1,13,13,0,922.0,65.0,4.0,12.0,530.0,920.75,738.69
2017,1,13,13,15,916.0,64.0,3.9,12.0,515.5,937.69,750.77
2017,1,13,13,30,910.0,63.0,3.8,12.0,501.0,950.89,760.27
2017,1,13,13,45,899.0,62.5,3.75,12.0,479.5,956.28,764.57
2017,1,13,14,0,888.0,62.0,3.7,12.0,458.0,957.87,766.32
2017,1,13,14,15,873.5,60.5,3.55,12.0,430.0,950.93,761.33
2017,1,13,14,30,859.0,59.0,3.4,12.0,402.0,940.36,753.76
2017,1,13,14,45,836.5,57.0,3.3,12.5,367.5,917.76,736.38
2017,1,13,15,0,814.0,55.0,3.2,13.0,333.0,902.9,724.48
2017,1,13,15,15,782.5,52.5,3.0,12.5,294.5,864.3,696.61
2017,1,13,15,30,751.0,50.0,2.8,12.0,256.0,823.08,665.94
2017,1,13,15,45,703.0,46.0,2.65,12.0,214.0,761.98,618.1
2017,1,13,16,0,655.0,42.0,2.5,12.0,172.0,699.64,567.24
2017,1,13,16,15,578.0,36.0,2.55,11.5,130.5,608.1,493.07
2017,1,13,16,30,501.0,30.0,2.6,11.0,89.0,518.05,412.59
2017,1,13,16,45,361.0,21.0,2.7,11.0,53.5,369.17,229.78
2017,1,13,17,0,221.0,12.0,2.8,11.0,18.0,187.3,0.0
2017,1,13,17,15,110.5,6.0,2.85,10.5,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,14,7,45,197.0,14.5,2.8,7.5,33.0,11.8,0.0
2017,1,14,8,0,394.0,29.0,2.9,8.0,66.0,24.22,14.36
2017,1,14,8,15,485.0,36.5,2.85,8.0,106.5,30.55,21.48
2017,1,14,8,30,576.0,44.0,2.8,8.0,147.0,36.98,27.77
2017,1,14,8,45,630.5,49.5,2.8,8.5,189.0,82.13,45.38
2017,1,14,9,0,685.0,55.0,2.8,9.0,231.0,135.94,81.38
2017,1,14,9,15,721.5,58.5,2.75,9.0,270.5,191.23,127.5
2017,1,14,9,30,758.0,62.0,2.7,9.0,310.0,250.56,180.99
2017,1,14,9,45,782.5,65.0,2.65,9.5,345.0,309.51,235.44
2017,1,14,10,0,807.0,68.0,2.6,10.0,380.0,370.5,291.03
2017,1,14,10,15,824.5,70.0,2.55,10.5,409.5,429.28,343.64
2017,1,14,10,30,842.0,72.0,2.5,11.0,439.0,488.67,395.07
2017,1,14,10,45,854.0,73.5,2.5,11.5,462.5,544.95,442.5
2017,1,14,11,0,866.0,75.0,2.5,12.0,486.0,600.67,487.94
2017,1,14,11,15,873.5,76.0,2.5,12.0,502.5,652.18,529.7
2017,1,14,11,30,881.0,77.0,2.5,12.0,519.0,696.31,565.03
2017,1,14,11,45,884.0,77.5,2.55,12.0,527.5,739.85,598.21
2017,1,14,12,0,887.0,78.0,2.6,12.0,536.0,781.05,628.43
2017,1,14,12,15,887.5,78.0,2.55,12.0,537.0,817.13,654.06
2017,1,14,12,30,888.0,78.0,2.5,12.0,538.0,850.33,677.47
2017,1,14,12,45,889.0,76.5,2.5,12.5,532.5,879.13,696.79
2017,1,14,13,0,890.0,75.0,2.5,13.0,527.0,904.76,713.83
2017,1,14,13,15,883.5,74.5,2.45,13.0,512.5,921.49,725.47
2017,1,14,13,30,877.0,74.0,2.4,13.0,498.0,934.61,734.74
2017,1,14,13,45,866.0,73.0,2.4,13.0,476.5,950.25,746.43
2017,1,14,14,0,855.0,72.0,2.4,13.0,455.0,951.23,747.9
2017,1,14,14,15,839.5,70.0,2.4,13.0,427.0,942.71,742.95
2017,1,14,14,30,824.0,68.0,2.4,13.0,399.0,930.49,735.47
2017,1,14,14,45,801.5,65.5,2.4,13.0,365.5,907.17,720.02
2017,1,14,15,0,779.0,63.0,2.4,13.0,332.0,880.52,701.95
2017,1,14,15,15,746.5,60.0,2.35,12.5,293.5,840.42,674.36
2017,1,14,15,30,714.0,57.0,2.3,12.0,255.0,797.67,643.83
2017,1,14,15,45,663.5,52.5,2.25,12.0,213.5,733.78,594.86
2017,1,14,16,0,613.0,48.0,2.2,12.0,172.0,678.35,550.11
2017,1,14,16,15,534.5,41.0,2.3,11.5,130.5,585.78,475.75
2017,1,14,16,30,456.0,34.0,2.4,11.0,89.0,495.59,396.63
2017,1,14,16,45,228.0,26.5,2.5,11.0,54.0,276.24,182.35
2017,1,14,17,0,0.0,19.0,2.6,11.0,19.0,14.95,0.0
2017,1,14,17,15,0.0,9.5,2.7,10.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,15,7,45,180.5,15.5,4.1,6.5,32.5,12.59,0.0
2017,1,15,8,0,361.0,31.0,4.3,7.0,65.0,25.76,15.79
2017,1,15,8,15,452.5,39.5,4.2,7.0,105.5,32.8,23.57
2017,1,15,8,30,544.0,48.0,4.1,7.0,146.0,39.91,30.53
2017,1,15,8,45,602.5,53.5,4.1,7.0,187.5,79.65,44.81
2017,1,15,9,0,661.0,59.0,4.1,7.0,229.0,132.68,80.43
2017,1,15,9,15,698.5,63.0,4.0,7.0,268.5,189.7,128.3
2017,1,15,9,30,736.0,67.0,3.9,7.0,308.0,248.43,181.63
2017,1,15,9,45,776.5,66.5,3.85,7.5,345.5,307.88,236.59
2017,1,15,10,0,817.0,66.0,3.8,8.0,383.0,371.06,294.55
2017,1,15,10,15,834.0,68.0,3.7,8.5,413.0,430.21,348.44
2017,1,15,10,30,851.0,70.0,3.6,9.0,443.0,489.92,401.12
2017,1,15,10,45,865.0,70.5,3.55,9.5,466.5,546.71,449.9
2017,1,15,11,0,879.0,71.0,3.5,10.0,490.0,599.11,493.74
2017,1,15,11,15,886.5,72.0,3.35,10.0,506.5,650.38,535.86
2017,1,15,11,30,894.0,73.0,3.2,10.0,523.0,700.11,575.53
2017,1,15,11,45,899.0,73.0,3.1,10.5,532.5,745.11,608.34
2017,1,15,12,0,904.0,73.0,3.0,11.0,542.0,787.88,638.09
2017,1,15,12,15,904.5,73.0,2.95,11.0,543.0,824.59,664.48
2017,1,15,12,30,905.0,73.0,2.9,11.0,544.0,858.37,688.6
2017,1,15,12,45,904.0,72.0,2.85,11.0,538.0,886.54,708.58
2017,1,15,13,0,903.0,71.0,2.8,11.0,532.0,911.4,726.2
2017,1,15,13,15,898.0,70.0,2.9,11.0,518.0,929.17,740.07
2017,1,15,13,30,893.0,69.0,3.0,11.0,504.0,943.32,751.55
2017,1,15,13,45,883.0,68.0,3.2,11.5,483.0,949.04,756.57
2017,1,15,14,0,873.0,67.0,3.4,12.0,462.0,951.02,759.03
2017,1,15,14,15,859.0,65.5,3.45,12.0,434.5,944.74,755.91
2017,1,15,14,30,845.0,64.0,3.5,12.0,407.0,946.18,758.47
2017,1,15,14,45,824.0,62.0,3.55,12.0,373.0,925.08,744.53
2017,1,15,15,0,803.0,60.0,3.6,12.0,339.0,900.61,727.96
2017,1,15,15,15,772.5,57.0,3.45,11.5,300.5,862.37,700.72
2017,1,15,15,30,742.0,54.0,3.3,11.0,262.0,821.45,670.56
2017,1,15,15,45,695.5,49.5,3.2,11.0,220.5,761.11,623.34
2017,1,15,16,0,649.0,45.0,3.1,11.0,179.0,699.4,573.01
2017,1,15,16,15,574.5,39.0,3.1,10.5,136.5,609.84,499.64
2017,1,15,16,30,500.0,33.0,3.1,10.0,94.0,521.2,421.03
2017,1,15,16,45,366.5,23.5,3.1,10.0,58.0,380.25,262.87
2017,1,15,17,0,233.0,14.0,3.1,10.0,22.0,199.13,0.0
2017,1,15,17,15,116.5,7.0,3.05,9.5,11.0,5.51,0.0
2017,1,15,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,16,7,45,227.5,13.5,4.1,6.5,35.5,12.02,0.0
2017,1,16,8,0,455.0,27.0,4.2,7.0,71.0,24.78,15.08
2017,1,16,8,15,541.5,34.0,4.15,7.0,113.0,31.32,22.28
2017,1,16,8,30,628.0,41.0,4.1,7.0,155.0,37.93,28.76
2017,1,16,8,45,678.5,46.0,4.1,7.0,197.5,79.52,42.77
2017,1,16,9,0,729.0,51.0,4.1,7.0,240.0,135.29,79.74
2017,1,16,9,15,763.0,54.0,3.95,7.0,280.0,192.32,127.6
2017,1,16,9,30,797.0,57.0,3.8,7.0,320.0,253.03,183.05
2017,1,16,9,45,651.5,87.5,3.65,7.5,318.0,286.49,221.87
2017,1,16,10,0,506.0,118.0,3.5,8.0,316.0,298.39,239.82
2017,1,16,10,15,550.5,118.5,3.4,8.0,348.5,356.63,291.49
2017,1,16,10,30,595.0,119.0,3.3,8.0,381.0,414.19,341.83
2017,1,16,10,45,741.5,94.5,3.25,8.5,438.5,505.32,417.9
2017,1,16,11,0,888.0,70.0,3.2,9.0,496.0,602.51,497.44
2017,1,16,11,15,894.5,71.0,3.25,9.0,512.5,653.67,539.87
2017,1,16,11,30,901.0,72.0,3.3,9.0,529.0,703.16,580.29
2017,1,16,11,45,903.5,72.5,3.4,9.5,537.5,747.32,613.54
2017,1,16,12,0,906.0,73.0,3.5,10.0,546.0,789.03,643.82
2017,1,16,12,15,906.0,73.0,3.6,10.0,547.0,825.52,671.22
2017,1,16,12,30,906.0,73.0,3.7,10.0,548.0,859.04,696.44
2017,1,16,12,45,896.0,75.0,3.8,10.5,540.0,883.21,713.5
2017,1,16,13,0,886.0,77.0,3.9,11.0,532.0,903.7,727.97
2017,1,16,13,15,880.0,76.0,3.9,11.0,518.0,920.4,740.56
2017,1,16,13,30,874.0,75.0,3.9,11.0,504.0,933.49,750.68
2017,1,16,13,45,865.0,73.5,3.9,11.0,483.0,950.58,763.88
2017,1,16,14,0,856.0,72.0,3.9,11.0,462.0,953.0,766.49
2017,1,16,14,15,841.0,70.5,3.85,11.0,434.0,945.82,762.0
2017,1,16,14,30,826.0,69.0,3.8,11.0,406.0,934.92,754.9
2017,1,16,14,45,807.0,66.0,3.75,11.0,373.0,914.5,740.76
2017,1,16,15,0,788.0,63.0,3.7,11.0,340.0,890.7,723.94
2017,1,16,15,15,757.0,59.5,3.55,11.0,301.0,851.42,694.52
2017,1,16,15,30,726.0,56.0,3.4,11.0,262.0,809.49,662.32
2017,1,16,15,45,685.0,51.0,3.25,11.0,221.0,753.89,618.44
2017,1,16,16,0,644.0,46.0,3.1,11.0,180.0,696.79,571.46
2017,1,16,16,15,570.5,39.5,3.05,10.5,138.0,607.62,498.38
2017,1,16,16,30,497.0,33.0,3.0,10.0,96.0,519.61,420.9
2017,1,16,16,45,371.0,24.0,3.0,9.5,60.0,387.13,277.25
2017,1,16,17,0,245.0,15.0,3.0,9.0,24.0,209.92,0.0
2017,1,16,17,15,122.5,7.5,2.95,9.0,12.0,100.94,0.0
2017,1,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,7,45,107.5,17.0,2.3,6.5,27.5,12.96,0.0
2017,1,17,8,0,215.0,34.0,2.2,7.0,55.0,25.78,16.05
2017,1,17,8,15,262.5,48.5,2.2,7.0,87.5,36.44,26.9
2017,1,17,8,30,310.0,63.0,2.2,7.0,120.0,46.91,36.91
2017,1,17,8,45,343.5,75.5,2.2,7.5,153.5,76.76,50.88
2017,1,17,9,0,377.0,88.0,2.2,8.0,187.0,116.31,78.73
2017,1,17,9,15,395.0,100.5,2.35,8.0,218.5,157.4,113.26
2017,1,17,9,30,413.0,113.0,2.5,8.0,250.0,200.82,152.09
2017,1,17,9,45,406.5,125.5,2.7,8.5,272.5,239.01,187.74
2017,1,17,10,0,400.0,138.0,2.9,9.0,295.0,276.35,222.22
2017,1,17,10,15,483.0,132.5,3.05,9.0,336.5,334.6,272.68
2017,1,17,10,30,566.0,127.0,3.2,9.0,378.0,406.67,334.38
2017,1,17,10,45,583.0,130.0,3.4,9.0,400.0,454.26,375.95
2017,1,17,11,0,600.0,133.0,3.6,9.0,422.0,502.43,417.34
2017,1,17,11,15,595.0,139.5,3.5,9.0,434.5,540.26,448.94
2017,1,17,11,30,590.0,146.0,3.4,9.0,447.0,576.13,478.25
2017,1,17,11,45,705.5,124.5,3.35,9.5,490.0,669.79,552.77
2017,1,17,12,0,821.0,103.0,3.3,10.0,533.0,764.46,624.79
2017,1,17,12,15,822.0,103.0,3.15,10.0,534.5,800.03,649.81
2017,1,17,12,30,823.0,103.0,3.0,10.0,536.0,832.86,672.97
2017,1,17,12,45,841.0,95.5,2.85,10.0,534.0,869.27,698.54
2017,1,17,13,0,859.0,88.0,2.7,10.0,532.0,903.1,721.89
2017,1,17,13,15,767.5,101.5,2.45,10.0,490.5,864.04,691.7
2017,1,17,13,30,676.0,115.0,2.2,10.0,449.0,813.28,653.62
2017,1,17,13,45,603.0,128.5,1.95,10.5,417.5,772.92,621.98
2017,1,17,14,0,530.0,142.0,1.7,11.0,386.0,718.62,579.9
2017,1,17,14,15,436.5,149.5,1.55,11.0,342.5,644.26,523.76
2017,1,17,14,30,343.0,157.0,1.4,11.0,299.0,543.71,446.33
2017,1,17,14,45,370.5,139.5,1.25,11.0,281.0,576.04,472.21
2017,1,17,15,0,398.0,122.0,1.1,11.0,263.0,582.97,477.69
2017,1,17,15,15,367.5,113.5,1.0,11.0,233.0,542.6,445.99
2017,1,17,15,30,337.0,105.0,0.9,11.0,203.0,501.28,413.32
2017,1,17,15,45,306.0,92.0,0.85,11.0,170.0,452.93,374.68
2017,1,17,16,0,275.0,79.0,0.8,11.0,137.0,404.43,334.59
2017,1,17,16,15,236.0,63.0,0.9,10.5,104.5,344.65,284.97
2017,1,17,16,30,197.0,47.0,1.0,10.0,72.0,285.88,233.16
2017,1,17,16,45,98.5,32.5,1.1,10.0,45.0,161.51,116.91
2017,1,17,17,0,0.0,18.0,1.2,10.0,18.0,17.88,0.0
2017,1,17,17,15,0.0,9.0,1.3,10.0,9.0,7.08,0.0
2017,1,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,6.2,11.5,2.0,1.51,0.0
2017,1,18,8,0,0.0,4.0,6.5,12.0,4.0,3.02,0.0
2017,1,18,8,15,0.0,6.5,6.75,12.0,6.5,4.92,0.0
2017,1,18,8,30,0.0,9.0,7.0,12.0,9.0,6.82,0.43
2017,1,18,8,45,0.0,11.5,7.3,12.0,11.5,8.72,1.86
2017,1,18,9,0,0.0,14.0,7.6,12.0,14.0,10.63,3.55
2017,1,18,9,15,0.0,16.5,7.7,12.0,16.5,12.54,5.22
2017,1,18,9,30,0.0,19.0,7.8,12.0,19.0,14.46,6.87
2017,1,18,9,45,0.0,18.0,7.95,12.5,18.0,13.7,6.18
2017,1,18,10,0,0.0,17.0,8.1,13.0,17.0,12.94,5.5
2017,1,18,10,15,0.0,61.0,8.25,13.0,61.0,46.75,34.49
2017,1,18,10,30,0.0,105.0,8.4,13.0,105.0,81.52,64.06
2017,1,18,10,45,0.0,72.0,8.6,13.0,72.0,55.27,41.62
2017,1,18,11,0,0.0,39.0,8.8,13.0,39.0,29.83,19.87
2017,1,18,11,15,0.0,27.5,9.0,13.0,27.5,21.01,12.31
2017,1,18,11,30,0.0,16.0,9.2,13.0,16.0,12.21,4.78
2017,1,18,11,45,0.0,27.5,9.4,13.0,27.5,21.02,12.3
2017,1,18,12,0,0.0,39.0,9.6,13.0,39.0,29.85,19.81
2017,1,18,12,15,0.0,43.0,9.8,13.0,43.0,32.93,22.43
2017,1,18,12,30,0.0,47.0,10.0,13.0,47.0,36.01,25.05
2017,1,18,12,45,0.0,45.0,10.25,13.0,45.0,34.47,23.74
2017,1,18,13,0,0.0,43.0,10.5,13.0,43.0,32.92,22.44
2017,1,18,13,15,0.0,26.0,10.6,13.0,26.0,19.87,11.32
2017,1,18,13,30,0.0,9.0,10.7,13.0,9.0,6.86,0.21
2017,1,18,13,45,0.0,33.5,10.85,13.0,33.5,25.6,16.26
2017,1,18,14,0,0.0,58.0,11.0,13.0,58.0,44.45,32.4
2017,1,18,14,15,0.0,33.0,11.05,13.0,33.0,25.2,15.98
2017,1,18,14,30,0.0,8.0,11.1,13.0,8.0,6.09,0.0
2017,1,18,14,45,0.0,6.5,11.2,13.0,6.5,4.94,0.0
2017,1,18,15,0,0.0,5.0,11.3,13.0,5.0,3.8,0.0
2017,1,18,15,15,0.0,4.5,11.15,12.5,4.5,3.41,0.0
2017,1,18,15,30,0.0,4.0,11.0,12.0,4.0,3.03,0.0
2017,1,18,15,45,0.0,3.0,10.9,12.0,3.0,2.27,0.0
2017,1,18,16,0,0.0,2.0,10.8,12.0,2.0,1.51,0.0
2017,1,18,16,15,0.0,1.5,10.65,12.0,1.5,1.13,0.0
2017,1,18,16,30,0.0,1.0,10.5,12.0,1.0,0.76,0.0
2017,1,18,16,45,0.0,0.5,10.4,12.0,0.5,0.38,0.0
2017,1,18,17,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,7,45,31.0,23.0,4.5,11.5,26.0,17.2,0.0
2017,1,19,8,0,62.0,46.0,4.7,12.0,52.0,32.85,21.72
2017,1,19,8,15,130.0,66.5,4.7,12.0,88.0,46.95,35.54
2017,1,19,8,30,198.0,87.0,4.7,12.0,124.0,61.34,48.97
2017,1,19,8,45,262.0,101.0,4.75,12.0,163.0,87.52,61.96
2017,1,19,9,0,326.0,115.0,4.8,12.0,202.0,126.57,88.71
2017,1,19,9,15,163.0,64.5,4.7,12.0,108.0,82.78,58.52
2017,1,19,9,30,0.0,14.0,4.6,12.0,14.0,10.64,3.57
2017,1,19,9,45,102.0,90.5,4.6,12.0,131.0,106.56,83.18
2017,1,19,10,0,204.0,167.0,4.6,12.0,248.0,215.7,173.99
2017,1,19,10,15,451.0,139.5,4.6,12.0,336.5,325.89,264.13
2017,1,19,10,30,698.0,112.0,4.6,12.0,425.0,454.43,370.32
2017,1,19,10,45,734.5,107.5,4.6,12.0,452.0,512.1,419.95
2017,1,19,11,0,771.0,103.0,4.6,12.0,479.0,571.6,470.32
2017,1,19,11,15,780.0,104.5,4.5,12.0,495.5,621.53,511.58
2017,1,19,11,30,789.0,106.0,4.4,12.0,512.0,670.33,550.95
2017,1,19,11,45,808.5,101.5,4.35,12.5,524.0,715.63,586.23
2017,1,19,12,0,828.0,97.0,4.3,13.0,536.0,762.88,620.64
2017,1,19,12,15,829.0,97.0,4.2,12.5,537.5,798.8,647.79
2017,1,19,12,30,830.0,97.0,4.1,12.0,539.0,831.98,673.05
2017,1,19,12,45,842.5,91.0,4.05,12.0,535.5,865.41,697.53
2017,1,19,13,0,855.0,85.0,4.0,12.0,532.0,896.07,719.91
2017,1,19,13,15,848.5,84.5,3.95,12.0,518.5,913.08,732.35
2017,1,19,13,30,842.0,84.0,3.9,12.0,505.0,926.46,742.35
2017,1,19,13,45,832.0,82.5,3.85,12.0,484.0,931.58,746.5
2017,1,19,14,0,822.0,81.0,3.8,12.0,463.0,932.96,748.13
2017,1,19,14,15,806.0,79.0,3.75,12.0,435.5,924.13,742.46
2017,1,19,14,30,790.0,77.0,3.7,12.0,408.0,911.63,734.22
2017,1,19,14,45,726.5,77.5,3.65,12.0,363.0,851.76,690.99
2017,1,19,15,0,663.0,78.0,3.6,12.0,318.0,796.97,651.14
2017,1,19,15,15,668.5,71.5,3.45,12.0,291.0,790.68,646.64
2017,1,19,15,30,674.0,65.0,3.3,12.0,264.0,781.38,638.9
2017,1,19,15,45,617.5,61.0,3.2,12.0,222.0,713.84,586.27
2017,1,19,16,0,561.0,57.0,3.1,12.0,180.0,645.52,531.41
2017,1,19,16,15,485.0,49.5,3.05,11.5,139.0,554.93,457.63
2017,1,19,16,30,409.0,42.0,3.0,11.0,98.0,466.05,381.18
2017,1,19,16,45,204.5,34.5,2.95,11.0,62.5,273.53,208.79
2017,1,19,17,0,0.0,27.0,2.9,11.0,27.0,38.28,0.0
2017,1,19,17,15,0.0,13.5,2.95,11.0,13.5,10.62,0.0
2017,1,19,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,11.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,8.5,6.2,11.0,8.5,6.45,0.0
2017,1,20,8,0,0.0,17.0,6.0,11.0,17.0,12.93,5.22
2017,1,20,8,15,0.0,27.5,5.9,11.0,27.5,20.97,12.86
2017,1,20,8,30,0.0,38.0,5.8,11.0,38.0,29.04,20.38
2017,1,20,8,45,0.0,49.0,5.7,11.5,49.0,37.51,26.73
2017,1,20,9,0,0.0,60.0,5.6,12.0,60.0,45.86,33.99
2017,1,20,9,15,0.0,70.5,5.75,12.0,70.5,53.92,40.98
2017,1,20,9,30,0.0,81.0,5.9,12.0,81.0,62.09,47.99
2017,1,20,9,45,356.0,87.0,6.1,12.0,229.0,188.83,145.81
2017,1,20,10,0,712.0,93.0,6.3,12.0,377.0,352.23,278.3
2017,1,20,10,15,731.0,95.5,6.55,12.0,406.5,408.15,329.79
2017,1,20,10,30,750.0,98.0,6.8,12.0,436.0,465.07,381.42
2017,1,20,10,45,375.0,121.5,7.1,12.0,290.5,327.53,272.46
2017,1,20,11,0,0.0,145.0,7.4,12.0,145.0,114.99,92.33
2017,1,20,11,15,386.5,128.0,7.55,12.0,328.5,387.87,326.57
2017,1,20,11,30,773.0,111.0,7.7,12.0,512.0,664.29,556.17
2017,1,20,11,45,628.0,150.5,7.85,12.0,480.0,638.13,534.02
2017,1,20,12,0,483.0,190.0,8.0,12.0,448.0,590.84,494.73
2017,1,20,12,15,241.5,126.0,8.05,11.5,255.0,331.5,281.03
2017,1,20,12,30,0.0,62.0,8.1,11.0,62.0,47.58,35.11
2017,1,20,12,45,0.0,82.5,8.15,11.0,82.5,63.45,48.73
2017,1,20,13,0,0.0,103.0,8.2,11.0,103.0,80.51,63.3
2017,1,20,13,15,0.0,127.5,8.15,11.0,127.5,102.64,82.17
2017,1,20,13,30,0.0,152.0,8.1,11.0,152.0,126.72,102.68
2017,1,20,13,45,324.0,133.5,8.1,11.0,285.5,499.79,426.51
2017,1,20,14,0,648.0,115.0,8.1,11.0,419.0,812.79,683.0
2017,1,20,14,15,324.0,103.0,8.2,11.0,255.0,474.05,406.3
2017,1,20,14,30,0.0,91.0,8.3,11.0,91.0,71.85,56.25
2017,1,20,14,45,153.0,115.5,8.4,11.0,171.5,303.76,260.8
2017,1,20,15,0,306.0,140.0,8.5,11.0,252.0,493.0,423.91
2017,1,20,15,15,275.5,131.0,8.5,10.5,223.5,454.23,391.65
2017,1,20,15,30,245.0,122.0,8.5,10.0,195.0,415.5,359.1
2017,1,20,15,45,216.5,106.0,8.5,10.0,163.5,367.92,317.88
2017,1,20,16,0,188.0,90.0,8.5,10.0,132.0,320.46,275.81
2017,1,20,16,15,152.0,72.5,8.35,10.0,101.5,263.94,224.8
2017,1,20,16,30,116.0,55.0,8.2,10.0,71.0,208.31,173.48
2017,1,20,16,45,58.0,36.5,8.1,10.0,44.5,115.18,87.42
2017,1,20,17,0,0.0,18.0,8.0,10.0,18.0,15.54,0.0
2017,1,20,17,15,0.0,9.0,7.85,10.0,9.0,7.08,0.0
2017,1,20,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,7,45,49.5,24.5,4.6,11.0,29.5,18.3,1.28
2017,1,21,8,0,99.0,49.0,4.4,11.0,59.0,34.91,23.8
2017,1,21,8,15,179.5,66.5,4.35,11.0,96.5,47.72,36.45
2017,1,21,8,30,260.0,84.0,4.3,11.0,134.0,60.15,48.16
2017,1,21,8,45,358.0,90.0,4.25,11.5,176.5,84.86,57.61
2017,1,21,9,0,456.0,96.0,4.2,12.0,219.0,128.2,84.56
2017,1,21,9,15,311.5,118.0,4.15,12.0,208.0,150.01,109.07
2017,1,21,9,30,167.0,140.0,4.1,12.0,197.0,152.62,118.63
2017,1,21,9,45,255.5,146.5,4.05,12.0,244.0,202.62,159.49
2017,1,21,10,0,344.0,153.0,4.0,12.0,291.0,259.23,206.95
2017,1,21,10,15,295.0,173.0,4.05,12.0,297.5,280.47,227.58
2017,1,21,10,30,246.0,193.0,4.1,12.0,304.0,296.41,242.7
2017,1,21,10,45,286.5,197.5,4.15,12.0,334.0,340.09,279.82
2017,1,21,11,0,327.0,202.0,4.2,12.0,364.0,387.57,319.78
2017,1,21,11,15,305.0,213.5,4.35,12.0,368.5,406.01,335.49
2017,1,21,11,30,283.0,225.0,4.5,12.0,373.0,421.99,348.9
2017,1,21,11,45,242.5,234.5,4.65,12.0,363.0,404.61,335.1
2017,1,21,12,0,202.0,244.0,4.8,12.0,353.0,397.86,329.4
2017,1,21,12,15,150.5,244.0,4.95,12.0,325.0,368.49,304.9
2017,1,21,12,30,99.0,244.0,5.1,12.0,297.0,316.44,261.67
2017,1,21,12,45,71.0,232.0,5.25,12.0,270.0,284.89,235.42
2017,1,21,13,0,43.0,220.0,5.4,12.0,243.0,251.22,207.05
2017,1,21,13,15,35.0,209.5,5.4,12.0,227.5,236.04,194.48
2017,1,21,13,30,27.0,199.0,5.4,12.0,212.0,200.14,164.65
2017,1,21,13,45,22.5,188.5,5.45,12.0,199.5,187.57,154.26
2017,1,21,14,0,18.0,178.0,5.5,12.0,187.0,174.83,143.67
2017,1,21,14,15,9.0,141.0,5.5,12.0,145.5,128.91,104.85
2017,1,21,14,30,0.0,104.0,5.5,12.0,104.0,84.16,66.6
2017,1,21,14,45,0.0,101.5,5.55,12.0,101.5,82.96,65.72
2017,1,21,15,0,0.0,99.0,5.6,12.0,99.0,82.14,65.12
2017,1,21,15,15,0.0,87.5,5.75,11.5,87.5,72.08,56.69
2017,1,21,15,30,0.0,76.0,5.9,11.0,76.0,62.02,48.14
2017,1,21,15,45,0.0,64.0,6.05,11.0,64.0,51.38,38.9
2017,1,21,16,0,0.0,52.0,6.2,11.0,52.0,40.67,29.5
2017,1,21,16,15,0.0,40.0,6.35,11.0,40.0,30.59,20.58
2017,1,21,16,30,0.0,28.0,6.5,11.0,28.0,21.36,12.38
2017,1,21,16,45,0.0,18.0,6.7,11.0,18.0,13.7,5.28
2017,1,21,17,0,0.0,8.0,6.9,11.0,8.0,6.07,0.0
2017,1,21,17,15,0.0,4.0,7.0,11.0,4.0,3.15,0.0
2017,1,21,17,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,12.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
