Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,3,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,7,45,122.5,21.0,3.25,11.5,34.0,15.95,1.32
2017,1,22,8,0,245.0,42.0,3.0,12.0,68.0,31.64,21.09
2017,1,22,8,15,340.0,53.0,2.85,12.0,108.0,40.1,29.69
2017,1,22,8,30,435.0,64.0,2.7,12.0,148.0,51.8,40.61
2017,1,22,8,45,505.5,70.0,2.55,12.0,190.5,80.14,49.86
2017,1,22,9,0,576.0,76.0,2.4,12.0,233.0,128.87,79.95
2017,1,22,9,15,373.5,109.0,2.55,12.0,216.5,156.38,111.48
2017,1,22,9,30,171.0,142.0,2.7,12.0,200.0,154.71,120.0
2017,1,22,9,45,85.5,78.0,2.85,12.5,107.0,90.71,69.74
2017,1,22,10,0,0.0,14.0,3.0,13.0,14.0,10.66,3.53
2017,1,22,10,15,386.5,53.5,3.2,13.0,230.0,221.29,177.93
2017,1,22,10,30,773.0,93.0,3.4,13.0,446.0,469.23,378.59
2017,1,22,10,45,783.5,95.5,3.65,13.0,469.5,523.11,424.61
2017,1,22,11,0,794.0,98.0,3.9,13.0,493.0,576.49,470.06
2017,1,22,11,15,802.0,99.5,4.1,13.0,509.5,626.55,511.86
2017,1,22,11,30,810.0,101.0,4.3,13.0,526.0,675.32,552.15
2017,1,22,11,45,805.5,104.5,4.55,13.0,533.5,715.57,585.47
2017,1,22,12,0,801.0,108.0,4.8,13.0,541.0,753.05,615.44
2017,1,22,12,15,503.5,178.0,5.0,13.0,450.5,618.33,508.78
2017,1,22,12,30,206.0,248.0,5.2,13.0,360.0,428.76,353.63
2017,1,22,12,45,132.5,239.0,5.45,13.0,310.5,365.47,301.82
2017,1,22,13,0,59.0,230.0,5.7,13.0,261.0,276.75,227.75
2017,1,22,13,15,29.5,120.5,5.7,12.5,136.0,133.76,109.04
2017,1,22,13,30,0.0,11.0,5.7,12.0,11.0,8.39,1.54
2017,1,22,13,45,0.0,9.5,5.75,12.0,9.5,7.24,0.57
2017,1,22,14,0,0.0,8.0,5.8,12.0,8.0,6.1,0.0
2017,1,22,14,15,0.0,15.5,5.85,12.0,15.5,11.81,4.53
2017,1,22,14,30,0.0,23.0,5.9,12.0,23.0,17.54,9.49
2017,1,22,14,45,0.0,26.5,5.95,12.0,26.5,20.21,11.82
2017,1,22,15,0,0.0,30.0,6.0,12.0,30.0,22.88,14.15
2017,1,22,15,15,0.0,26.5,6.1,11.5,26.5,20.19,11.88
2017,1,22,15,30,0.0,23.0,6.2,11.0,23.0,17.51,9.58
2017,1,22,15,45,0.0,19.5,6.3,11.0,19.5,14.83,7.23
2017,1,22,16,0,0.0,16.0,6.4,11.0,16.0,12.15,4.87
2017,1,22,16,15,0.0,12.0,6.55,11.0,12.0,9.1,2.16
2017,1,22,16,30,0.0,8.0,6.7,11.0,8.0,6.06,0.0
2017,1,22,16,45,0.0,5.0,6.85,11.0,5.0,3.78,0.0
2017,1,22,17,0,0.0,2.0,7.0,11.0,2.0,1.51,0.0
2017,1,22,17,15,0.0,1.0,7.25,10.5,1.0,0.79,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,45,60.0,23.5,2.4,9.0,30.0,17.65,3.12
2017,1,23,8,0,120.0,47.0,2.4,9.0,60.0,34.18,23.67
2017,1,23,8,15,192.5,63.5,2.5,9.0,95.5,46.05,35.38
2017,1,23,8,30,265.0,80.0,2.6,9.0,131.0,57.86,46.56
2017,1,23,8,45,338.0,89.5,2.75,9.5,171.5,82.11,56.74
2017,1,23,9,0,411.0,99.0,2.9,10.0,212.0,123.75,83.45
2017,1,23,9,15,487.0,95.0,2.95,10.0,249.0,164.6,114.3
2017,1,23,9,30,563.0,91.0,3.0,10.0,286.0,217.72,159.07
2017,1,23,9,45,281.5,77.0,3.05,10.0,174.5,156.12,120.39
2017,1,23,10,0,0.0,63.0,3.1,10.0,63.0,48.29,36.25
2017,1,23,10,15,42.0,131.0,3.15,10.0,150.5,123.96,100.69
2017,1,23,10,30,84.0,199.0,3.2,10.0,238.0,207.0,170.5
2017,1,23,10,45,53.0,195.5,3.25,10.0,220.5,194.15,159.79
2017,1,23,11,0,22.0,192.0,3.3,10.0,203.0,168.02,137.69
2017,1,23,11,15,85.0,216.5,3.35,10.0,261.0,243.79,201.87
2017,1,23,11,30,148.0,241.0,3.4,10.0,319.0,331.25,274.61
2017,1,23,11,45,466.0,179.5,3.45,10.0,431.5,541.4,449.11
2017,1,23,12,0,784.0,118.0,3.5,10.0,544.0,754.83,618.53
2017,1,23,12,15,392.0,103.5,3.45,10.0,316.5,457.58,382.68
2017,1,23,12,30,0.0,89.0,3.4,10.0,89.0,68.51,52.89
2017,1,23,12,45,413.5,95.0,3.4,10.0,317.0,499.85,421.66
2017,1,23,13,0,827.0,101.0,3.4,10.0,545.0,890.22,719.79
2017,1,23,13,15,580.0,156.5,3.35,10.0,464.5,744.26,607.97
2017,1,23,13,30,333.0,212.0,3.3,10.0,384.0,568.39,469.28
2017,1,23,13,45,560.0,154.5,3.3,10.0,429.5,752.68,617.8
2017,1,23,14,0,787.0,97.0,3.3,10.0,475.0,920.0,741.68
2017,1,23,14,15,553.5,134.5,3.3,10.0,393.0,741.5,608.38
2017,1,23,14,30,320.0,172.0,3.3,10.0,311.0,539.63,450.38
2017,1,23,14,45,310.0,159.0,3.3,10.0,285.0,517.87,435.07
2017,1,23,15,0,300.0,146.0,3.3,10.0,259.0,494.66,417.35
2017,1,23,15,15,273.5,135.5,3.25,10.0,230.5,457.69,387.57
2017,1,23,15,30,247.0,125.0,3.2,10.0,202.0,420.44,357.0
2017,1,23,15,45,217.0,109.5,3.15,10.0,170.0,372.11,316.63
2017,1,23,16,0,187.0,94.0,3.1,10.0,138.0,324.01,275.42
2017,1,23,16,15,154.5,76.5,3.2,10.0,107.5,270.67,228.79
2017,1,23,16,30,122.0,59.0,3.3,10.0,77.0,218.08,181.48
2017,1,23,16,45,65.5,41.0,3.4,10.0,50.0,127.6,100.1
2017,1,23,17,0,9.0,23.0,3.5,10.0,23.0,35.75,9.87
2017,1,23,17,15,4.5,11.5,3.5,9.5,11.5,12.57,0.0
2017,1,23,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.0,3.3,8.0,4.0,0.0,0.0
2017,1,24,7,30,0.0,8.0,3.3,8.0,8.0,6.29,0.0
2017,1,24,7,45,43.5,24.5,3.35,8.5,29.5,18.43,4.43
2017,1,24,8,0,87.0,41.0,3.4,9.0,51.0,30.18,20.33
2017,1,24,8,15,119.5,59.0,3.55,9.0,79.5,42.77,32.5
2017,1,24,8,30,152.0,77.0,3.7,9.0,108.0,55.1,44.11
2017,1,24,8,45,176.0,94.5,3.85,9.0,138.0,76.61,56.46
2017,1,24,9,0,200.0,112.0,4.0,9.0,168.0,107.43,79.01
2017,1,24,9,15,222.5,125.0,4.05,9.0,196.0,138.14,104.07
2017,1,24,9,30,245.0,138.0,4.1,9.0,224.0,171.76,133.17
2017,1,24,9,45,299.0,146.5,4.2,9.5,262.0,213.9,169.01
2017,1,24,10,0,353.0,155.0,4.3,10.0,300.0,262.35,210.78
2017,1,24,10,15,585.5,119.0,4.3,10.0,380.5,365.73,296.35
2017,1,24,10,30,818.0,83.0,4.3,10.0,461.0,479.58,391.5
2017,1,24,10,45,831.5,84.0,4.3,10.0,485.5,535.98,440.79
2017,1,24,11,0,845.0,85.0,4.3,10.0,510.0,592.05,488.72
2017,1,24,11,15,853.0,86.0,4.25,10.0,527.5,644.04,532.02
2017,1,24,11,30,861.0,87.0,4.2,10.0,545.0,694.62,573.12
2017,1,24,11,45,868.0,87.0,4.2,10.0,555.0,741.73,610.59
2017,1,24,12,0,875.0,87.0,4.2,10.0,565.0,786.81,644.34
2017,1,24,12,15,876.0,87.0,4.1,10.0,567.0,824.83,671.9
2017,1,24,12,30,877.0,87.0,4.0,10.0,569.0,859.97,697.38
2017,1,24,12,45,885.5,83.0,3.95,10.5,565.5,884.12,713.61
2017,1,24,13,0,894.0,79.0,3.9,11.0,562.0,914.52,734.46
2017,1,24,13,15,644.5,140.0,3.85,11.0,484.0,796.04,646.74
2017,1,24,13,30,395.0,201.0,3.8,11.0,406.0,613.55,505.38
2017,1,24,13,45,631.5,137.5,3.75,11.0,450.0,812.27,661.99
2017,1,24,14,0,868.0,74.0,3.7,11.0,494.0,971.27,778.11
2017,1,24,14,15,855.0,72.5,3.65,11.0,466.5,966.72,774.24
2017,1,24,14,30,842.0,71.0,3.6,11.0,439.0,958.38,769.15
2017,1,24,14,45,823.5,68.5,3.6,11.0,405.5,939.56,756.81
2017,1,24,15,0,805.0,66.0,3.6,11.0,372.0,917.24,741.83
2017,1,24,15,15,777.5,63.0,3.5,11.0,333.5,882.14,716.43
2017,1,24,15,30,750.0,60.0,3.4,11.0,295.0,844.17,688.32
2017,1,24,15,45,711.5,55.5,3.35,11.0,252.5,791.19,648.13
2017,1,24,16,0,673.0,51.0,3.3,11.0,210.0,736.41,604.89
2017,1,24,16,15,609.0,45.0,3.15,10.5,166.5,655.2,539.49
2017,1,24,16,30,545.0,39.0,3.0,10.0,123.0,574.3,470.85
2017,1,24,16,45,441.0,30.0,2.95,10.0,83.0,469.73,374.78
2017,1,24,17,0,337.0,21.0,2.9,10.0,43.0,336.96,168.89
2017,1,24,17,15,168.5,10.5,2.85,10.0,21.5,140.42,0.0
2017,1,24,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.0,1.85,9.0,7.0,0.0,0.0
2017,1,25,7,30,0.0,14.0,1.8,9.0,14.0,11.02,0.0
2017,1,25,7,45,192.5,25.0,1.75,9.5,47.0,19.08,5.61
2017,1,25,8,0,385.0,36.0,1.7,10.0,80.0,29.84,20.07
2017,1,25,8,15,471.0,44.0,1.7,10.0,122.0,36.38,26.78
2017,1,25,8,30,557.0,52.0,1.7,10.0,164.0,43.01,33.16
2017,1,25,8,45,620.5,56.0,1.7,10.5,208.0,71.55,41.07
2017,1,25,9,0,684.0,60.0,1.7,11.0,252.0,127.65,74.87
2017,1,25,9,15,719.0,64.0,1.7,11.0,292.5,183.3,118.97
2017,1,25,9,30,754.0,68.0,1.7,11.0,333.0,242.95,171.27
2017,1,25,9,45,786.0,69.0,1.7,11.0,370.5,302.7,225.52
2017,1,25,10,0,818.0,70.0,1.7,11.0,408.0,365.37,282.12
2017,1,25,10,15,834.5,72.0,1.7,11.0,439.0,425.2,335.72
2017,1,25,10,30,851.0,74.0,1.7,11.0,470.0,485.58,388.22
2017,1,25,10,45,490.5,150.5,1.75,11.0,381.5,413.28,335.58
2017,1,25,11,0,130.0,227.0,1.8,11.0,293.0,283.55,231.59
2017,1,25,11,15,510.0,152.5,1.85,11.0,423.5,488.12,400.11
2017,1,25,11,30,890.0,78.0,1.9,11.0,554.0,698.49,564.94
2017,1,25,11,45,627.5,151.0,2.0,11.5,489.5,636.89,514.16
2017,1,25,12,0,365.0,224.0,2.1,12.0,425.0,516.4,419.12
2017,1,25,12,15,431.5,209.0,2.15,12.0,447.5,591.3,479.13
2017,1,25,12,30,498.0,194.0,2.2,12.0,470.0,652.85,527.28
2017,1,25,12,45,283.0,216.0,2.3,12.0,372.5,489.52,399.16
2017,1,25,13,0,68.0,238.0,2.4,12.0,275.0,292.43,238.69
2017,1,25,13,15,479.0,157.0,2.45,12.0,408.0,651.25,532.58
2017,1,25,13,30,890.0,76.0,2.5,12.0,541.0,952.83,752.17
2017,1,25,13,45,883.5,74.0,2.6,12.0,520.5,961.51,756.89
2017,1,25,14,0,877.0,72.0,2.7,12.0,500.0,966.41,762.22
2017,1,25,14,15,864.0,70.5,2.75,11.5,472.5,961.85,761.95
2017,1,25,14,30,851.0,69.0,2.8,11.0,445.0,965.24,767.52
2017,1,25,14,45,831.0,67.0,2.9,11.0,411.0,945.65,755.64
2017,1,25,15,0,811.0,65.0,3.0,11.0,377.0,922.55,741.2
2017,1,25,15,15,783.0,62.0,3.0,11.0,338.0,886.94,716.43
2017,1,25,15,30,755.0,59.0,3.0,11.0,299.0,848.48,688.92
2017,1,25,15,45,712.5,55.5,3.05,11.0,256.0,792.93,647.81
2017,1,25,16,0,670.0,52.0,3.1,11.0,213.0,735.61,603.54
2017,1,25,16,15,605.0,46.0,3.05,10.5,169.0,653.46,538.19
2017,1,25,16,30,540.0,40.0,3.0,10.0,125.0,582.42,477.93
2017,1,25,16,45,428.5,31.5,3.0,10.0,85.0,461.32,370.52
2017,1,25,17,0,317.0,23.0,3.0,10.0,45.0,336.17,191.42
2017,1,25,17,15,158.5,11.5,3.0,9.5,22.5,133.53,0.0
2017,1,25,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,2.2,8.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.2,8.0,14.0,11.02,0.0
2017,1,26,7,45,201.5,24.0,2.25,8.5,47.5,19.6,6.74
2017,1,26,8,0,403.0,34.0,2.3,9.0,81.0,28.23,18.84
2017,1,26,8,15,486.5,42.0,2.35,9.0,123.0,34.85,25.54
2017,1,26,8,30,570.0,50.0,2.4,9.0,165.0,41.53,31.97
2017,1,26,8,45,624.5,55.0,2.45,9.5,208.5,69.97,40.21
2017,1,26,9,0,679.0,60.0,2.5,10.0,252.0,126.15,74.28
2017,1,26,9,15,714.5,63.5,2.5,10.0,292.5,181.16,117.99
2017,1,26,9,30,750.0,67.0,2.5,10.0,333.0,240.22,170.15
2017,1,26,9,45,584.0,106.5,2.5,10.5,326.5,273.7,208.68
2017,1,26,10,0,418.0,146.0,2.5,11.0,320.0,283.48,224.7
2017,1,26,10,15,634.0,109.5,2.45,11.0,396.0,376.08,300.71
2017,1,26,10,30,850.0,73.0,2.4,11.0,472.0,483.46,388.95
2017,1,26,10,45,862.5,74.5,2.4,11.0,496.5,541.5,438.39
2017,1,26,11,0,875.0,76.0,2.4,11.0,521.0,595.3,483.45
2017,1,26,11,15,883.0,77.0,2.4,11.0,539.0,647.84,526.22
2017,1,26,11,30,891.0,78.0,2.4,11.0,557.0,698.91,566.76
2017,1,26,11,45,895.0,78.5,2.45,11.5,567.0,744.84,600.77
2017,1,26,12,0,899.0,79.0,2.5,12.0,577.0,788.48,631.45
2017,1,26,12,15,900.5,79.0,2.55,12.0,579.5,827.04,659.37
2017,1,26,12,30,902.0,79.0,2.6,12.0,582.0,862.74,685.19
2017,1,26,12,45,901.5,78.5,2.65,12.0,577.0,893.08,707.17
2017,1,26,13,0,901.0,78.0,2.7,12.0,572.0,920.14,726.91
2017,1,26,13,15,896.5,77.5,2.75,12.0,559.0,940.1,741.75
2017,1,26,13,30,892.0,77.0,2.8,12.0,546.0,956.43,754.23
2017,1,26,13,45,883.0,76.0,2.85,12.0,525.5,964.11,760.8
2017,1,26,14,0,874.0,75.0,2.9,12.0,505.0,967.99,764.93
2017,1,26,14,15,861.0,73.5,2.9,12.0,477.5,975.22,771.16
2017,1,26,14,30,848.0,72.0,2.9,12.0,450.0,967.01,766.53
2017,1,26,14,45,829.0,70.0,2.95,12.0,416.0,948.45,755.11
2017,1,26,15,0,810.0,68.0,3.0,12.0,382.0,926.36,741.06
2017,1,26,15,15,782.5,65.0,2.9,12.0,343.0,891.23,716.05
2017,1,26,15,30,755.0,62.0,2.8,12.0,304.0,853.19,688.38
2017,1,26,15,45,716.0,57.5,2.7,12.0,261.5,799.6,648.23
2017,1,26,16,0,677.0,53.0,2.6,12.0,219.0,744.17,605.16
2017,1,26,16,15,614.0,47.0,2.55,11.5,174.5,663.59,542.05
2017,1,26,16,30,551.0,41.0,2.5,11.0,130.0,594.02,483.91
2017,1,26,16,45,449.5,32.0,2.5,11.0,89.5,480.22,384.27
2017,1,26,17,0,348.0,23.0,2.5,11.0,49.0,364.42,225.11
2017,1,26,17,15,174.0,11.5,2.55,10.5,24.5,145.88,0.0
2017,1,26,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,27,7,15,96.0,6.0,3.5,7.0,8.5,0.0,0.0
2017,1,27,7,30,192.0,12.0,3.4,7.0,17.0,9.44,0.0
2017,1,27,7,45,350.5,22.5,3.35,7.5,55.0,18.77,6.92
2017,1,27,8,0,509.0,33.0,3.3,8.0,93.0,30.34,20.84
2017,1,27,8,15,588.5,39.5,3.3,8.5,138.0,36.38,26.98
2017,1,27,8,30,668.0,46.0,3.3,9.0,183.0,42.51,32.86
2017,1,27,8,45,720.0,49.5,3.3,9.5,228.5,71.93,40.13
2017,1,27,9,0,772.0,53.0,3.3,10.0,274.0,129.15,73.05
2017,1,27,9,15,804.0,56.5,3.35,10.0,316.0,189.31,120.99
2017,1,27,9,30,836.0,60.0,3.4,10.0,358.0,253.02,177.72
2017,1,27,9,45,858.5,62.0,3.45,10.5,396.0,315.81,235.74
2017,1,27,10,0,881.0,64.0,3.5,11.0,434.0,380.26,294.95
2017,1,27,10,15,896.0,65.5,3.5,11.0,465.5,441.86,351.36
2017,1,27,10,30,911.0,67.0,3.5,11.0,497.0,503.67,406.45
2017,1,27,10,45,921.5,68.0,3.55,11.5,522.0,562.55,456.94
2017,1,27,11,0,932.0,69.0,3.6,12.0,547.0,620.6,505.12
2017,1,27,11,15,938.0,70.0,3.55,12.0,564.5,674.7,549.44
2017,1,27,11,30,944.0,71.0,3.5,12.0,582.0,727.01,591.18
2017,1,27,11,45,947.0,71.5,3.5,12.5,592.0,774.56,625.96
2017,1,27,12,0,950.0,72.0,3.5,13.0,602.0,819.57,657.48
2017,1,27,12,15,950.0,72.0,3.3,13.0,604.0,858.86,684.58
2017,1,27,12,30,950.0,72.0,3.1,13.0,606.0,895.0,709.04
2017,1,27,12,45,943.5,73.5,2.95,13.0,599.0,924.0,728.48
2017,1,27,13,0,937.0,75.0,2.8,13.0,592.0,949.28,745.18
2017,1,27,13,15,931.5,74.0,2.55,13.0,578.0,968.6,756.65
2017,1,27,13,30,926.0,73.0,2.3,13.0,564.0,984.06,765.23
2017,1,27,13,45,915.5,72.5,2.1,13.0,542.0,991.49,768.68
2017,1,27,14,0,905.0,72.0,1.9,13.0,520.0,994.97,769.4
2017,1,27,14,15,891.5,70.5,1.85,13.0,491.5,990.26,766.62
2017,1,27,14,30,878.0,69.0,1.8,13.0,463.0,981.72,761.41
2017,1,27,14,45,857.5,67.0,1.8,13.0,428.0,973.44,757.14
2017,1,27,15,0,837.0,65.0,1.8,13.0,393.0,949.82,742.19
2017,1,27,15,15,810.0,62.5,1.8,13.0,353.5,915.71,719.75
2017,1,27,15,30,783.0,60.0,1.8,13.0,314.0,878.61,694.62
2017,1,27,15,45,741.5,56.0,1.8,13.0,270.0,822.91,655.1
2017,1,27,16,0,700.0,52.0,1.8,13.0,226.0,765.38,612.59
2017,1,27,16,15,638.0,46.5,1.85,12.5,181.0,685.84,552.72
2017,1,27,16,30,576.0,41.0,1.9,12.0,136.0,606.33,489.09
2017,1,27,16,45,469.0,33.0,2.0,12.0,94.0,498.57,396.8
2017,1,27,17,0,362.0,25.0,2.1,12.0,52.0,380.89,249.13
2017,1,27,17,15,181.0,12.5,2.15,11.5,26.0,152.34,0.0
2017,1,27,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,28,7,15,72.5,6.5,4.3,7.0,9.0,0.0,0.0
2017,1,28,7,30,145.0,13.0,4.5,7.0,18.0,10.23,0.0
2017,1,28,7,45,296.5,24.5,4.7,7.5,54.0,20.26,8.54
2017,1,28,8,0,448.0,36.0,4.9,8.0,90.0,30.06,20.65
2017,1,28,8,15,533.0,43.5,5.05,8.0,135.0,36.34,27.01
2017,1,28,8,30,618.0,51.0,5.2,8.0,180.0,42.7,33.17
2017,1,28,8,45,589.0,63.5,5.4,8.5,208.5,73.27,44.91
2017,1,28,9,0,560.0,76.0,5.6,9.0,237.0,121.72,76.2
2017,1,28,9,15,601.5,78.0,5.55,9.0,274.5,169.93,114.31
2017,1,28,9,30,643.0,80.0,5.5,9.0,312.0,222.95,161.18
2017,1,28,9,45,706.0,75.5,5.5,9.5,354.0,282.71,214.82
2017,1,28,10,0,769.0,71.0,5.5,10.0,396.0,346.71,272.76
2017,1,28,10,15,624.5,115.5,5.4,10.5,392.0,376.25,304.35
2017,1,28,10,30,480.0,160.0,5.3,11.0,388.0,382.95,314.01
2017,1,28,10,45,691.5,120.0,5.2,11.5,467.0,495.76,407.72
2017,1,28,11,0,903.0,80.0,5.1,12.0,546.0,614.82,505.27
2017,1,28,11,15,910.5,81.0,4.85,12.0,564.0,668.75,549.28
2017,1,28,11,30,918.0,82.0,4.6,12.0,582.0,721.09,590.86
2017,1,28,11,45,920.5,82.5,4.4,12.5,592.0,767.44,624.71
2017,1,28,12,0,923.0,83.0,4.2,13.0,602.0,811.29,654.53
2017,1,28,12,15,923.5,83.5,3.9,13.0,604.0,850.84,681.9
2017,1,28,12,30,924.0,84.0,3.6,13.0,606.0,887.38,706.63
2017,1,28,12,45,921.0,83.5,3.35,13.5,600.0,916.54,724.59
2017,1,28,13,0,918.0,83.0,3.1,14.0,594.0,942.18,739.74
2017,1,28,13,15,912.5,82.5,2.85,14.0,580.0,961.9,751.83
2017,1,28,13,30,907.0,82.0,2.6,14.0,566.0,977.86,761.13
2017,1,28,13,45,899.0,80.0,2.4,14.0,544.5,985.74,765.2
2017,1,28,14,0,891.0,78.0,2.2,14.0,523.0,1001.4,774.63
2017,1,28,14,15,877.5,76.5,2.1,14.0,494.5,996.82,771.26
2017,1,28,14,30,864.0,75.0,2.0,14.0,466.0,988.3,765.49
2017,1,28,14,45,846.0,72.5,1.9,14.0,431.5,970.16,753.17
2017,1,28,15,0,828.0,70.0,1.8,14.0,397.0,948.38,738.35
2017,1,28,15,15,800.0,66.5,1.65,13.5,357.0,911.98,713.81
2017,1,28,15,30,772.0,63.0,1.5,13.0,317.0,872.6,686.66
2017,1,28,15,45,733.0,59.0,1.35,13.0,273.5,819.35,647.47
2017,1,28,16,0,694.0,55.0,1.2,13.0,230.0,764.11,605.52
2017,1,28,16,15,631.5,49.0,1.3,12.5,184.5,683.41,546.65
2017,1,28,16,30,569.0,43.0,1.4,12.0,139.0,613.69,492.0
2017,1,28,16,45,464.5,34.5,1.55,12.0,97.0,496.98,395.14
2017,1,28,17,0,360.0,26.0,1.7,12.0,55.0,383.17,262.14
2017,1,28,17,15,180.0,13.0,1.9,11.5,27.5,152.12,0.0
2017,1,28,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.0,4.8,6.0,10.0,0.0,0.0
2017,1,29,7,30,0.0,20.0,4.9,6.0,20.0,15.74,0.0
2017,1,29,7,45,250.0,27.5,5.05,6.5,58.5,22.63,10.88
2017,1,29,8,0,500.0,35.0,5.2,7.0,97.0,29.49,20.31
2017,1,29,8,15,581.0,42.0,5.15,7.5,143.0,38.49,29.04
2017,1,29,8,30,662.0,49.0,5.1,8.0,189.0,45.0,35.27
2017,1,29,8,45,662.0,55.0,5.1,8.5,221.5,72.19,42.78
2017,1,29,9,0,662.0,61.0,5.1,9.0,254.0,119.49,70.02
2017,1,29,9,15,699.5,62.0,5.05,9.5,292.5,174.73,113.7
2017,1,29,9,30,737.0,63.0,5.0,10.0,331.0,231.16,163.61
2017,1,29,9,45,623.0,97.5,5.0,10.5,340.0,275.36,209.96
2017,1,29,10,0,509.0,132.0,5.0,11.0,349.0,302.16,239.64
2017,1,29,10,15,648.0,106.0,4.85,11.0,403.0,376.85,303.49
2017,1,29,10,30,787.0,80.0,4.7,11.0,457.0,459.12,373.86
2017,1,29,10,45,755.0,94.5,4.6,11.5,471.0,503.49,412.64
2017,1,29,11,0,723.0,109.0,4.5,12.0,485.0,544.43,447.02
2017,1,29,11,15,826.5,95.5,4.35,12.0,539.0,635.44,520.95
2017,1,29,11,30,930.0,82.0,4.2,12.0,593.0,729.07,594.98
2017,1,29,11,45,844.0,97.5,4.1,12.5,567.5,734.9,598.04
2017,1,29,12,0,758.0,113.0,4.0,13.0,542.0,728.52,591.63
2017,1,29,12,15,733.0,121.5,3.9,13.0,537.5,751.98,608.84
2017,1,29,12,30,708.0,130.0,3.8,13.0,533.0,771.13,622.61
2017,1,29,12,45,687.0,135.0,3.7,13.5,523.0,785.7,631.86
2017,1,29,13,0,666.0,140.0,3.6,14.0,513.0,796.33,638.27
2017,1,29,13,15,668.0,135.5,3.55,14.0,502.0,814.12,651.49
2017,1,29,13,30,670.0,131.0,3.5,14.0,491.0,829.03,662.63
2017,1,29,13,45,629.0,137.0,3.45,14.0,465.0,811.16,649.87
2017,1,29,14,0,588.0,143.0,3.4,14.0,439.0,788.76,634.07
2017,1,29,14,15,667.5,113.5,3.3,14.0,432.5,842.62,674.34
2017,1,29,14,30,747.0,84.0,3.2,14.0,426.0,883.85,704.42
2017,1,29,14,45,678.5,92.0,3.15,14.0,385.0,835.98,670.11
2017,1,29,15,0,610.0,100.0,3.1,14.0,344.0,778.22,628.73
2017,1,29,15,15,576.5,97.5,2.9,13.5,310.0,739.23,601.05
2017,1,29,15,30,543.0,95.0,2.7,13.0,276.0,697.73,570.68
2017,1,29,15,45,514.0,85.5,2.55,13.0,238.5,650.91,534.59
2017,1,29,16,0,485.0,76.0,2.4,13.0,201.0,602.6,496.16
2017,1,29,16,15,429.0,67.0,2.45,12.5,162.0,524.66,434.48
2017,1,29,16,30,373.0,58.0,2.5,12.0,123.0,455.1,376.63
2017,1,29,16,45,302.0,44.0,2.55,12.0,86.0,367.12,299.48
2017,1,29,17,0,231.0,30.0,2.6,12.0,49.0,283.14,203.29
2017,1,29,17,15,115.5,15.0,2.6,11.5,24.5,102.96,0.0
2017,1,29,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.0,3.7,7.0,10.0,0.0,0.0
2017,1,30,7,30,0.0,20.0,3.8,7.0,20.0,15.74,0.0
2017,1,30,7,45,206.5,29.5,3.9,7.5,55.5,22.44,11.23
2017,1,30,8,0,413.0,39.0,4.0,8.0,91.0,32.31,22.78
2017,1,30,8,15,496.5,45.5,4.05,8.0,133.0,37.63,28.26
2017,1,30,8,30,580.0,52.0,4.1,8.0,175.0,43.1,33.59
2017,1,30,8,45,629.0,56.0,4.15,8.5,217.5,67.31,39.68
2017,1,30,9,0,678.0,60.0,4.2,9.0,260.0,122.51,72.04
2017,1,30,9,15,718.0,60.5,4.2,9.5,299.5,175.73,113.55
2017,1,30,9,30,758.0,61.0,4.2,10.0,339.0,233.43,164.32
2017,1,30,9,45,718.0,77.0,4.25,10.5,362.0,286.18,215.58
2017,1,30,10,0,678.0,93.0,4.3,11.0,385.0,332.29,260.39
2017,1,30,10,15,552.5,134.5,4.2,11.5,383.0,356.69,286.59
2017,1,30,10,30,427.0,176.0,4.1,12.0,381.0,370.93,301.62
2017,1,30,10,45,679.5,126.0,4.05,12.5,472.5,494.12,402.19
2017,1,30,11,0,932.0,76.0,4.0,13.0,564.0,626.87,508.89
2017,1,30,11,15,938.5,77.0,3.8,13.0,582.0,681.74,552.87
2017,1,30,11,30,945.0,78.0,3.6,13.0,600.0,734.86,594.52
2017,1,30,11,45,947.0,79.0,3.45,13.5,610.0,782.72,628.9
2017,1,30,12,0,949.0,80.0,3.3,14.0,620.0,827.97,659.5
2017,1,30,12,15,949.0,80.0,3.15,14.0,622.0,867.68,686.84
2017,1,30,12,30,949.0,80.0,3.0,14.0,624.0,904.23,711.61
2017,1,30,12,45,934.5,84.0,2.95,14.0,615.5,929.5,728.97
2017,1,30,13,0,920.0,88.0,2.9,14.0,607.0,950.63,743.53
2017,1,30,13,15,914.5,87.5,2.8,14.0,593.0,970.65,756.98
2017,1,30,13,30,909.0,87.0,2.7,14.0,579.0,998.27,775.72
2017,1,30,13,45,901.5,85.0,2.6,14.5,557.5,1007.17,779.99
2017,1,30,14,0,894.0,83.0,2.5,15.0,536.0,1012.04,781.77
2017,1,30,14,15,880.0,81.0,2.4,15.0,507.5,1006.48,777.99
2017,1,30,14,30,866.0,79.0,2.3,15.0,479.0,996.92,771.67
2017,1,30,14,45,849.5,76.0,2.25,15.0,444.5,979.71,760.73
2017,1,30,15,0,833.0,73.0,2.2,15.0,410.0,958.79,747.23
2017,1,30,15,15,805.5,70.0,2.05,14.5,369.5,923.49,723.72
2017,1,30,15,30,778.0,67.0,1.9,14.0,329.0,885.09,697.56
2017,1,30,15,45,738.0,63.0,1.75,14.0,284.5,830.61,657.76
2017,1,30,16,0,698.0,59.0,1.6,14.0,240.0,774.03,615.16
2017,1,30,16,15,636.5,53.0,1.6,13.5,194.0,703.92,563.08
2017,1,30,16,30,575.0,47.0,1.6,13.0,148.0,625.3,501.36
2017,1,30,16,45,466.5,38.5,1.65,12.5,104.5,504.29,402.81
2017,1,30,17,0,358.0,30.0,1.7,12.0,61.0,389.08,283.75
2017,1,30,17,15,179.0,15.0,1.7,12.0,30.5,191.08,0.0
2017,1,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,31,7,15,79.5,8.0,3.4,9.0,11.0,6.29,0.0
2017,1,31,7,30,159.0,16.0,3.5,9.0,22.0,12.59,0.0
2017,1,31,7,45,300.0,28.5,3.65,9.5,60.0,23.57,12.44
2017,1,31,8,0,441.0,41.0,3.8,10.0,98.0,34.09,24.21
2017,1,31,8,15,523.0,49.0,3.75,10.0,143.0,40.62,30.72
2017,1,31,8,30,605.0,57.0,3.7,10.0,188.0,47.22,37.04
2017,1,31,8,45,658.0,62.0,3.65,10.0,233.5,72.27,43.54
2017,1,31,9,0,711.0,67.0,3.6,10.0,279.0,127.69,74.88
2017,1,31,9,15,746.0,71.0,3.45,10.0,321.5,188.65,122.85
2017,1,31,9,30,781.0,75.0,3.3,10.0,364.0,250.35,177.07
2017,1,31,9,45,775.0,74.0,3.2,10.5,385.5,299.43,223.99
2017,1,31,10,0,769.0,73.0,3.1,11.0,407.0,346.71,269.13
2017,1,31,10,15,823.5,77.0,2.9,11.5,457.5,421.7,334.1
2017,1,31,10,30,878.0,81.0,2.7,12.0,508.0,501.82,401.22
2017,1,31,10,45,890.5,82.0,2.55,12.5,533.5,561.57,450.77
2017,1,31,11,0,903.0,83.0,2.4,13.0,559.0,616.92,495.2
2017,1,31,11,15,686.5,142.5,2.3,13.0,511.5,595.08,478.64
2017,1,31,11,30,470.0,202.0,2.2,13.0,464.0,536.43,432.69
2017,1,31,11,45,558.5,177.0,2.1,13.5,493.5,603.59,485.38
2017,1,31,12,0,647.0,152.0,2.0,14.0,523.0,683.94,545.5
2017,1,31,12,15,637.5,155.5,1.9,14.0,522.5,710.48,564.24
2017,1,31,12,30,628.0,159.0,1.8,14.0,522.0,734.05,580.91
2017,1,31,12,45,559.5,181.0,1.7,14.5,502.0,713.64,563.45
2017,1,31,13,0,491.0,203.0,1.6,15.0,482.0,696.46,548.37
2017,1,31,13,15,303.5,226.0,1.5,15.0,397.5,543.02,432.01
2017,1,31,13,30,116.0,249.0,1.4,15.0,313.0,380.93,304.72
2017,1,31,13,45,248.5,224.5,1.35,15.5,354.0,509.95,408.07
2017,1,31,14,0,381.0,200.0,1.3,16.0,395.0,618.76,491.07
2017,1,31,14,15,359.0,192.5,1.25,16.0,368.0,596.01,473.45
2017,1,31,14,30,337.0,185.0,1.2,16.0,341.0,571.42,455.66
2017,1,31,14,45,256.5,179.5,1.2,16.0,293.5,489.49,393.43
2017,1,31,15,0,176.0,174.0,1.2,16.0,246.0,384.31,312.13
2017,1,31,15,15,170.5,158.0,1.15,15.5,222.0,362.33,296.66
2017,1,31,15,30,165.0,142.0,1.1,15.0,198.0,339.71,279.75
2017,1,31,15,45,156.5,124.0,1.05,15.0,171.5,310.5,256.58
2017,1,31,16,0,148.0,106.0,1.0,15.0,145.0,280.76,232.4
2017,1,31,16,15,132.0,87.5,1.0,14.5,117.5,242.75,201.01
2017,1,31,16,30,116.0,69.0,1.0,14.0,90.0,204.54,168.39
2017,1,31,16,45,91.5,50.5,1.0,14.0,64.0,158.57,127.64
2017,1,31,17,0,67.0,32.0,1.0,14.0,38.0,111.68,81.14
2017,1,31,17,15,33.5,16.0,0.95,13.5,19.0,51.13,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,3.5,11.0,3.5,2.75,0.0
2017,2,1,7,30,0.0,7.0,3.6,11.0,7.0,5.51,0.0
2017,2,1,7,45,0.0,18.5,3.75,11.5,18.5,14.1,5.35
2017,2,1,8,0,0.0,30.0,3.9,12.0,30.0,22.92,14.34
2017,2,1,8,15,0.0,44.0,3.95,12.0,44.0,33.4,24.09
2017,2,1,8,30,0.0,58.0,4.0,12.0,58.0,43.65,33.57
2017,2,1,8,45,0.0,72.0,4.05,12.0,72.0,54.01,40.99
2017,2,1,9,0,0.0,86.0,4.1,12.0,86.0,64.76,50.29
2017,2,1,9,15,0.0,99.0,4.1,12.0,99.0,74.97,59.03
2017,2,1,9,30,0.0,112.0,4.1,12.0,112.0,85.34,67.81
2017,2,1,9,45,0.0,72.5,4.1,12.5,72.5,55.64,42.21
2017,2,1,10,0,0.0,33.0,4.1,13.0,33.0,25.2,16.02
2017,2,1,10,15,0.0,87.0,4.35,13.0,87.0,66.93,51.58
2017,2,1,10,30,0.0,141.0,4.6,13.0,141.0,110.01,87.83
2017,2,1,10,45,0.0,130.0,4.9,13.5,130.0,101.4,80.27
2017,2,1,11,0,0.0,119.0,5.2,14.0,119.0,92.64,72.68
2017,2,1,11,15,0.0,85.0,5.35,14.0,85.0,65.4,49.72
2017,2,1,11,30,0.0,51.0,5.5,14.0,51.0,39.11,27.51
2017,2,1,11,45,0.0,73.0,5.7,14.0,73.0,56.12,41.84
