Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,12,0,0.0,95.0,5.9,14.0,95.0,73.34,56.28
2017,2,1,12,15,0.0,53.0,5.95,14.0,53.0,40.67,28.77
2017,2,1,12,30,0.0,11.0,6.0,14.0,11.0,8.41,1.47
2017,2,1,12,45,0.0,19.0,6.05,14.0,19.0,14.53,6.67
2017,2,1,13,0,0.0,27.0,6.1,14.0,27.0,20.66,11.88
2017,2,1,13,15,0.0,26.5,6.1,14.0,26.5,20.27,11.56
2017,2,1,13,30,0.0,26.0,6.1,14.0,26.0,19.89,11.24
2017,2,1,13,45,1.5,98.0,6.2,14.0,99.0,77.71,60.25
2017,2,1,14,0,3.0,170.0,6.3,14.0,172.0,147.63,118.98
2017,2,1,14,15,1.5,118.5,6.35,14.0,119.5,97.04,76.68
2017,2,1,14,30,0.0,67.0,6.4,14.0,67.0,51.4,38.16
2017,2,1,14,45,0.0,46.0,6.45,14.0,46.0,35.19,24.44
2017,2,1,15,0,0.0,25.0,6.5,14.0,25.0,19.06,10.7
2017,2,1,15,15,0.0,22.5,6.4,14.0,22.5,17.14,9.08
2017,2,1,15,30,0.0,20.0,6.3,14.0,20.0,15.22,7.45
2017,2,1,15,45,0.0,17.0,6.25,14.0,17.0,12.92,5.47
2017,2,1,16,0,0.0,14.0,6.2,14.0,14.0,10.63,3.49
2017,2,1,16,15,0.0,11.5,6.1,13.5,11.5,8.72,1.83
2017,2,1,16,30,0.0,9.0,6.0,13.0,9.0,6.82,0.15
2017,2,1,16,45,0.0,6.0,5.95,13.0,6.0,4.54,0.0
2017,2,1,17,0,0.0,3.0,5.9,13.0,3.0,2.27,0.0
2017,2,1,17,15,0.0,1.5,5.95,13.0,1.5,1.13,0.0
2017,2,1,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,7,15,36.0,9.5,6.8,13.0,11.0,7.47,0.0
2017,2,2,7,30,72.0,19.0,6.7,13.0,22.0,14.3,0.0
2017,2,2,7,45,202.5,32.5,6.65,13.0,56.5,24.62,13.79
2017,2,2,8,0,333.0,46.0,6.6,13.0,91.0,35.07,24.85
2017,2,2,8,15,416.0,55.0,6.5,13.0,133.5,44.58,33.88
2017,2,2,8,30,499.0,64.0,6.4,13.0,176.0,51.66,40.56
2017,2,2,8,45,249.5,79.0,6.3,13.5,135.0,65.79,46.02
2017,2,2,9,0,0.0,94.0,6.2,14.0,94.0,70.39,54.69
2017,2,2,9,15,0.0,108.5,6.05,14.0,108.5,81.85,64.42
2017,2,2,9,30,0.0,123.0,5.9,14.0,123.0,93.51,74.22
2017,2,2,9,45,0.0,120.0,5.8,14.0,120.0,92.03,72.82
2017,2,2,10,0,0.0,117.0,5.7,14.0,117.0,90.18,71.11
2017,2,2,10,15,2.0,142.0,5.5,14.0,143.0,111.11,88.55
2017,2,2,10,30,4.0,167.0,5.3,14.0,169.0,132.92,106.62
2017,2,2,10,45,17.0,190.0,5.15,14.5,199.0,159.78,128.62
2017,2,2,11,0,30.0,213.0,5.0,15.0,229.0,198.43,160.21
2017,2,2,11,15,150.5,232.0,4.95,15.0,316.5,308.14,251.32
2017,2,2,11,30,271.0,251.0,4.9,15.0,404.0,433.77,353.6
2017,2,2,11,45,270.0,257.0,4.9,15.0,412.0,457.17,372.21
2017,2,2,12,0,269.0,263.0,4.9,15.0,420.0,479.9,390.42
2017,2,2,12,15,148.5,247.5,4.95,15.0,334.5,364.62,297.18
2017,2,2,12,30,28.0,232.0,5.0,15.0,249.0,219.47,177.08
2017,2,2,12,45,14.5,204.0,5.05,15.0,213.0,183.07,147.21
2017,2,2,13,0,1.0,176.0,5.1,15.0,177.0,145.89,116.23
2017,2,2,13,15,0.5,166.5,5.05,15.0,167.0,137.47,109.38
2017,2,2,13,30,0.0,157.0,5.0,15.0,157.0,129.0,102.45
2017,2,2,13,45,6.0,172.0,5.0,15.0,175.0,150.52,120.69
2017,2,2,14,0,12.0,187.0,5.0,15.0,193.0,173.7,140.27
2017,2,2,14,15,7.5,173.0,4.95,15.0,176.5,157.08,126.52
2017,2,2,14,30,3.0,159.0,4.9,15.0,160.0,140.34,112.65
2017,2,2,14,45,9.5,156.5,4.9,15.0,160.5,147.11,118.87
2017,2,2,15,0,16.0,154.0,4.9,15.0,161.0,154.61,125.69
2017,2,2,15,15,12.0,140.0,4.9,14.5,145.0,138.71,112.65
2017,2,2,15,30,8.0,126.0,4.9,14.0,129.0,122.94,99.57
2017,2,2,15,45,4.0,109.5,4.9,14.0,111.0,104.19,83.6
2017,2,2,16,0,0.0,93.0,4.9,14.0,93.0,85.48,67.47
2017,2,2,16,15,0.0,75.5,4.85,14.0,75.5,69.1,53.35
2017,2,2,16,30,0.0,58.0,4.8,14.0,58.0,52.28,38.69
2017,2,2,16,45,0.0,41.0,4.75,14.0,41.0,35.44,23.95
2017,2,2,17,0,0.0,24.0,4.7,14.0,24.0,18.33,8.77
2017,2,2,17,15,0.0,12.0,4.75,14.0,12.0,9.13,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,74.0,9.5,5.45,13.0,12.5,7.47,0.0
2017,2,3,7,30,148.0,19.0,5.6,13.0,25.0,14.49,0.0
2017,2,3,7,45,268.0,31.0,5.75,13.5,61.0,25.43,14.73
2017,2,3,8,0,388.0,43.0,5.9,14.0,97.0,35.31,25.01
2017,2,3,8,15,467.0,51.0,6.05,14.0,140.0,41.68,31.22
2017,2,3,8,30,546.0,59.0,6.2,14.0,183.0,48.12,37.28
2017,2,3,8,45,586.0,66.5,6.35,14.0,224.5,70.71,44.05
2017,2,3,9,0,626.0,74.0,6.5,14.0,266.0,122.34,73.14
2017,2,3,9,15,661.0,78.0,6.6,14.0,306.5,175.4,114.02
2017,2,3,9,30,696.0,82.0,6.7,14.0,347.0,232.56,163.79
2017,2,3,9,45,452.0,136.5,6.85,14.5,315.0,250.52,191.53
2017,2,3,10,0,208.0,191.0,7.0,15.0,283.0,230.51,183.59
2017,2,3,10,15,215.5,205.0,7.05,15.0,306.5,261.61,210.76
2017,2,3,10,30,223.0,219.0,7.1,15.0,330.0,293.67,238.4
2017,2,3,10,45,329.0,210.5,7.2,15.0,383.5,367.89,300.43
2017,2,3,11,0,435.0,202.0,7.3,15.0,437.0,455.73,373.49
2017,2,3,11,15,242.5,222.0,7.25,14.5,354.0,368.79,303.15
2017,2,3,11,30,50.0,242.0,7.2,14.0,271.0,246.78,201.12
2017,2,3,11,45,113.0,257.5,7.15,14.0,323.5,327.92,269.07
2017,2,3,12,0,176.0,273.0,7.1,14.0,376.0,401.59,330.27
2017,2,3,12,15,196.5,272.5,6.95,14.0,388.0,429.44,353.31
2017,2,3,12,30,217.0,272.0,6.8,14.0,400.0,458.24,377.13
2017,2,3,12,45,310.5,252.0,6.65,14.0,433.0,550.53,453.23
2017,2,3,13,0,404.0,232.0,6.5,14.0,466.0,627.51,516.49
2017,2,3,13,15,207.5,214.0,6.35,14.0,334.0,438.62,362.22
2017,2,3,13,30,11.0,196.0,6.2,14.0,202.0,177.11,143.03
2017,2,3,13,45,168.5,207.0,6.1,14.0,295.5,386.61,321.21
2017,2,3,14,0,326.0,218.0,6.0,14.0,389.0,586.01,484.66
2017,2,3,14,15,328.0,205.0,5.85,14.0,369.5,580.15,480.25
2017,2,3,14,30,330.0,192.0,5.7,14.0,350.0,572.6,475.22
2017,2,3,14,45,179.5,178.0,5.6,14.0,263.0,385.3,321.87
2017,2,3,15,0,29.0,164.0,5.5,14.0,176.0,199.17,163.72
2017,2,3,15,15,363.5,119.0,5.3,14.0,248.0,546.71,460.13
2017,2,3,15,30,698.0,74.0,5.1,14.0,320.0,825.9,678.46
2017,2,3,15,45,662.0,69.0,4.95,14.0,278.5,775.7,638.19
2017,2,3,16,0,626.0,64.0,4.8,14.0,237.0,723.92,597.43
2017,2,3,16,15,567.5,57.5,4.65,13.5,193.0,648.16,537.31
2017,2,3,16,30,509.0,51.0,4.5,13.0,149.0,572.96,475.03
2017,2,3,16,45,418.0,42.0,4.35,13.0,107.5,467.81,384.8
2017,2,3,17,0,327.0,33.0,4.2,13.0,66.0,367.4,288.77
2017,2,3,17,15,163.5,16.5,4.1,13.0,33.0,188.18,31.82
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.5,3.85,12.0,8.5,6.69,0.0
2017,2,4,7,30,0.0,17.0,3.9,12.0,17.0,12.87,0.0
2017,2,4,7,45,42.0,34.0,4.0,12.5,40.0,25.28,14.99
2017,2,4,8,0,84.0,51.0,4.1,13.0,63.0,37.46,27.08
2017,2,4,8,15,101.0,70.5,4.05,13.0,90.0,50.84,39.5
2017,2,4,8,30,118.0,90.0,4.0,13.0,117.0,63.93,51.54
2017,2,4,8,45,128.5,108.5,4.0,13.5,144.0,80.93,61.38
2017,2,4,9,0,139.0,127.0,4.0,14.0,171.0,106.89,79.93
2017,2,4,9,15,146.5,144.5,3.9,14.0,196.5,133.51,101.4
2017,2,4,9,30,154.0,162.0,3.8,14.0,222.0,161.46,125.07
2017,2,4,9,45,77.0,119.5,3.75,14.0,149.5,119.65,93.61
2017,2,4,10,0,0.0,77.0,3.7,14.0,77.0,59.14,44.78
2017,2,4,10,15,0.0,95.5,3.65,14.0,95.5,73.55,56.9
2017,2,4,10,30,0.0,114.0,3.6,14.0,114.0,88.24,69.13
2017,2,4,10,45,0.0,90.0,3.55,14.0,90.0,69.3,53.09
2017,2,4,11,0,0.0,66.0,3.5,14.0,66.0,50.68,37.34
2017,2,4,11,15,22.0,153.0,3.4,14.0,165.5,141.9,113.93
2017,2,4,11,30,44.0,240.0,3.3,14.0,265.0,240.33,194.64
2017,2,4,11,45,33.0,233.0,3.2,14.5,252.0,230.05,185.43
2017,2,4,12,0,22.0,226.0,3.1,15.0,239.0,203.75,163.52
2017,2,4,12,15,24.0,229.5,3.1,15.0,244.0,210.76,169.34
2017,2,4,12,30,26.0,233.0,3.1,15.0,249.0,218.07,175.37
2017,2,4,12,45,149.5,247.0,3.1,15.0,335.0,382.76,310.85
2017,2,4,13,0,273.0,261.0,3.1,15.0,421.0,540.81,435.98
2017,2,4,13,15,353.0,237.5,3.05,14.5,439.5,601.31,484.81
2017,2,4,13,30,433.0,214.0,3.0,14.0,458.0,685.92,551.31
2017,2,4,13,45,440.5,203.5,3.0,14.0,444.0,694.11,558.04
2017,2,4,14,0,448.0,193.0,3.0,14.0,430.0,700.13,563.81
2017,2,4,14,15,602.5,145.5,2.9,14.0,446.5,816.77,652.6
2017,2,4,14,30,757.0,98.0,2.8,14.0,463.0,921.81,727.73
2017,2,4,14,45,674.0,105.5,2.7,14.0,413.5,851.75,677.07
2017,2,4,15,0,591.0,113.0,2.6,14.0,364.0,777.62,624.21
2017,2,4,15,15,627.5,98.0,2.55,14.0,342.0,793.59,637.44
2017,2,4,15,30,664.0,83.0,2.5,14.0,320.0,805.23,646.47
2017,2,4,15,45,628.5,77.0,2.5,14.0,278.5,754.57,609.53
2017,2,4,16,0,593.0,71.0,2.5,14.0,237.0,702.32,570.61
2017,2,4,16,15,533.0,64.0,2.35,13.5,193.5,624.93,510.93
2017,2,4,16,30,473.0,57.0,2.2,13.0,150.0,548.01,449.04
2017,2,4,16,45,388.0,46.5,2.1,13.0,109.0,446.9,364.44
2017,2,4,17,0,303.0,36.0,2.0,13.0,68.0,350.07,275.3
2017,2,4,17,15,151.5,18.0,2.05,12.5,34.0,182.79,57.37
2017,2,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,2.85,12.0,8.5,6.69,0.0
2017,2,5,7,30,0.0,17.0,3.0,12.0,17.0,12.92,0.0
2017,2,5,7,45,34.0,35.5,3.15,12.0,40.5,26.32,16.13
2017,2,5,8,0,68.0,54.0,3.3,12.0,64.0,39.31,28.88
2017,2,5,8,15,88.0,73.5,3.55,12.0,91.0,52.63,41.3
2017,2,5,8,30,108.0,93.0,3.8,12.0,118.0,65.68,53.33
2017,2,5,8,45,125.5,112.0,4.1,12.5,147.0,82.81,63.35
2017,2,5,9,0,143.0,131.0,4.4,13.0,176.0,109.7,82.5
2017,2,5,9,15,154.5,147.5,4.6,13.0,202.0,136.67,104.14
2017,2,5,9,30,166.0,164.0,4.8,13.0,228.0,165.38,128.46
2017,2,5,9,45,271.5,167.5,5.0,13.5,284.5,217.09,169.34
2017,2,5,10,0,377.0,171.0,5.2,14.0,341.0,278.22,219.5
2017,2,5,10,15,364.0,187.0,5.35,14.0,360.5,313.49,251.47
2017,2,5,10,30,351.0,203.0,5.5,14.0,380.0,347.22,281.43
2017,2,5,10,45,284.0,225.0,5.7,14.0,373.5,356.45,290.71
2017,2,5,11,0,217.0,247.0,5.9,14.0,367.0,347.47,284.22
2017,2,5,11,15,225.5,255.0,6.05,14.0,382.5,375.94,308.18
2017,2,5,11,30,234.0,263.0,6.2,14.0,398.0,404.97,332.35
2017,2,5,11,45,205.0,270.5,6.4,14.0,390.5,406.77,333.81
2017,2,5,12,0,176.0,278.0,6.6,14.0,383.0,405.71,332.78
2017,2,5,12,15,214.0,275.5,6.75,14.0,403.5,445.76,366.4
2017,2,5,12,30,252.0,273.0,6.9,14.0,424.0,507.05,416.54
2017,2,5,12,45,518.0,197.0,7.05,14.0,503.5,694.32,571.8
2017,2,5,13,0,784.0,121.0,7.2,14.0,583.0,883.62,720.62
2017,2,5,13,15,413.5,179.0,7.3,14.0,422.5,615.23,509.01
2017,2,5,13,30,43.0,237.0,7.4,14.0,262.0,271.6,221.96
2017,2,5,13,45,196.0,227.5,7.5,14.0,333.0,437.07,363.35
2017,2,5,14,0,349.0,218.0,7.6,14.0,404.0,608.14,505.28
2017,2,5,14,15,174.5,151.5,7.7,13.5,244.5,359.44,301.71
2017,2,5,14,30,0.0,85.0,7.8,13.0,85.0,65.42,50.11
2017,2,5,14,45,0.0,114.5,7.9,13.0,114.5,93.12,73.84
2017,2,5,15,0,0.0,144.0,8.0,13.0,144.0,125.76,101.66
2017,2,5,15,15,0.0,114.5,8.15,13.0,114.5,96.68,77.17
2017,2,5,15,30,0.0,85.0,8.3,13.0,85.0,68.19,52.98
2017,2,5,15,45,0.0,74.0,8.5,13.0,74.0,58.73,44.93
2017,2,5,16,0,0.0,63.0,8.7,13.0,63.0,49.27,36.79
2017,2,5,16,15,0.0,51.0,8.9,13.0,51.0,39.05,27.91
2017,2,5,16,30,0.0,39.0,9.1,13.0,39.0,29.8,19.8
2017,2,5,16,45,0.0,28.5,9.35,13.0,28.5,21.74,12.66
2017,2,5,17,0,0.0,18.0,9.6,13.0,18.0,13.69,5.44
2017,2,5,17,15,0.0,9.0,9.7,13.0,9.0,6.83,0.0
2017,2,5,17,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,2.5,4.75,13.0,2.5,1.97,0.0
2017,2,6,7,30,0.0,5.0,4.9,13.0,5.0,3.78,0.0
2017,2,6,7,45,0.0,11.0,5.1,13.5,11.0,8.34,1.28
2017,2,6,8,0,0.0,17.0,5.3,14.0,17.0,12.91,5.64
2017,2,6,8,15,0.0,24.0,5.45,14.0,24.0,18.26,10.58
2017,2,6,8,30,0.0,31.0,5.6,14.0,31.0,23.63,15.5
2017,2,6,8,45,0.0,38.0,5.85,14.0,38.0,29.0,19.28
2017,2,6,9,0,0.0,45.0,6.1,14.0,45.0,34.39,23.92
2017,2,6,9,15,0.0,52.0,6.1,14.0,52.0,39.79,28.52
2017,2,6,9,30,0.0,59.0,6.1,14.0,59.0,45.19,33.09
2017,2,6,9,45,0.0,103.5,6.1,14.0,103.5,79.36,62.06
2017,2,6,10,0,0.0,148.0,6.1,14.0,148.0,114.09,91.19
2017,2,6,10,15,15.0,175.0,6.05,14.0,182.5,142.36,114.49
2017,2,6,10,30,30.0,202.0,6.0,14.0,217.0,179.75,145.45
2017,2,6,10,45,24.0,204.0,6.0,14.0,216.5,174.49,141.0
2017,2,6,11,0,18.0,206.0,6.0,14.0,216.0,175.0,141.3
2017,2,6,11,15,16.0,208.0,5.95,14.0,217.5,177.32,143.1
2017,2,6,11,30,14.0,210.0,5.9,14.0,219.0,179.41,144.7
2017,2,6,11,45,7.0,184.0,5.85,14.0,188.5,153.0,122.67
2017,2,6,12,0,0.0,158.0,5.8,14.0,158.0,125.91,99.98
2017,2,6,12,15,0.0,152.0,5.65,14.0,152.0,121.13,95.99
2017,2,6,12,30,0.0,146.0,5.5,14.0,146.0,116.29,91.97
2017,2,6,12,45,0.0,146.5,5.35,14.0,146.5,117.1,92.66
2017,2,6,13,0,0.0,147.0,5.2,14.0,147.0,117.98,93.42
2017,2,6,13,15,3.5,169.5,5.2,14.0,172.0,142.35,113.88
2017,2,6,13,30,7.0,192.0,5.2,14.0,197.0,168.42,135.68
2017,2,6,13,45,17.0,201.5,5.2,14.0,211.5,189.61,153.77
2017,2,6,14,0,27.0,211.0,5.2,14.0,226.0,212.16,173.0
2017,2,6,14,15,13.5,159.5,5.15,14.0,167.0,147.9,119.53
2017,2,6,14,30,0.0,108.0,5.1,14.0,108.0,85.95,67.25
2017,2,6,14,45,0.0,115.5,5.1,14.0,115.5,93.92,74.15
2017,2,6,15,0,0.0,123.0,5.1,14.0,123.0,102.99,81.96
2017,2,6,15,15,0.0,102.0,5.25,14.0,102.0,83.45,65.6
2017,2,6,15,30,0.0,81.0,5.4,14.0,81.0,64.07,49.24
2017,2,6,15,45,0.0,71.0,5.55,14.0,71.0,55.57,42.05
2017,2,6,16,0,0.0,61.0,5.7,14.0,61.0,47.07,34.78
2017,2,6,16,15,0.0,50.0,5.8,13.5,50.0,38.27,27.22
2017,2,6,16,30,0.0,39.0,5.9,13.0,39.0,29.8,19.84
2017,2,6,16,45,0.0,29.0,6.05,13.0,29.0,22.12,13.03
2017,2,6,17,0,0.0,19.0,6.2,13.0,19.0,14.46,6.15
2017,2,6,17,15,0.0,11.0,6.25,13.0,11.0,8.35,0.0
2017,2,6,17,30,0.0,3.0,6.3,13.0,3.0,2.36,0.0
2017,2,6,17,45,0.0,1.5,6.4,13.0,1.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.5,9.6,15.0,4.5,3.54,0.0
2017,2,7,7,30,0.0,9.0,9.2,15.0,9.0,6.83,0.0
2017,2,7,7,45,0.0,21.0,8.85,15.0,21.0,16.0,7.67
2017,2,7,8,0,0.0,33.0,8.5,15.0,33.0,25.21,16.33
2017,2,7,8,15,0.0,47.0,8.35,15.0,47.0,35.76,25.98
2017,2,7,8,30,0.0,61.0,8.2,15.0,61.0,46.03,35.33
2017,2,7,8,45,0.0,75.5,8.05,15.0,75.5,56.68,42.8
2017,2,7,9,0,0.0,90.0,7.9,15.0,90.0,67.73,52.22
2017,2,7,9,15,0.0,103.5,7.7,15.0,103.5,78.26,61.1
2017,2,7,9,30,0.0,117.0,7.5,15.0,117.0,88.97,70.04
2017,2,7,9,45,0.0,125.5,7.3,15.0,125.5,96.06,75.87
2017,2,7,10,0,0.0,134.0,7.1,15.0,134.0,103.19,81.69
2017,2,7,10,15,0.0,136.5,6.7,15.0,136.5,105.65,83.57
2017,2,7,10,30,0.0,139.0,6.3,15.0,139.0,108.04,85.39
2017,2,7,10,45,0.0,77.5,5.9,15.0,77.5,59.57,44.67
2017,2,7,11,0,0.0,16.0,5.5,15.0,16.0,12.23,4.69
2017,2,7,11,15,1.0,98.5,5.2,15.0,99.0,76.7,58.94
2017,2,7,11,30,2.0,181.0,4.9,15.0,182.0,145.94,116.27
2017,2,7,11,45,19.5,215.0,4.65,15.0,226.5,189.21,152.05
2017,2,7,12,0,37.0,249.0,4.4,15.0,271.0,251.77,203.13
2017,2,7,12,15,33.5,246.0,4.3,15.0,266.0,250.15,201.58
2017,2,7,12,30,30.0,243.0,4.2,15.0,261.0,248.12,199.86
2017,2,7,12,45,15.0,197.0,4.15,15.0,206.0,175.75,140.77
2017,2,7,13,0,0.0,151.0,4.1,15.0,151.0,121.43,95.74
2017,2,7,13,15,0.0,157.5,3.75,14.5,157.5,127.87,101.36
2017,2,7,13,30,0.0,164.0,3.4,14.0,164.0,134.68,107.24
2017,2,7,13,45,5.0,177.5,3.05,14.0,180.0,153.64,123.21
2017,2,7,14,0,10.0,191.0,2.7,14.0,196.0,173.98,140.25
2017,2,7,14,15,5.0,165.5,2.6,14.0,168.0,145.15,116.46
2017,2,7,14,30,0.0,140.0,2.5,14.0,140.0,116.35,92.55
2017,2,7,14,45,0.0,130.0,2.4,14.0,130.0,107.99,85.8
2017,2,7,15,0,0.0,120.0,2.3,14.0,120.0,99.67,79.01
2017,2,7,15,15,0.0,106.5,2.15,14.0,106.5,87.8,69.18
2017,2,7,15,30,0.0,93.0,2.0,14.0,93.0,75.9,59.26
2017,2,7,15,45,0.0,81.5,1.85,14.0,81.5,66.03,50.96
2017,2,7,16,0,0.0,70.0,1.7,14.0,70.0,56.15,42.56
2017,2,7,16,15,0.0,57.5,1.6,13.5,57.5,45.17,33.18
2017,2,7,16,30,0.0,45.0,1.5,13.0,45.0,34.43,23.87
2017,2,7,16,45,0.0,33.0,1.4,13.0,33.0,25.2,15.72
2017,2,7,17,0,0.0,21.0,1.3,13.0,21.0,15.99,7.51
2017,2,7,17,15,0.0,12.0,1.35,13.0,12.0,9.12,0.0
2017,2,7,17,30,0.0,3.0,1.4,13.0,3.0,2.36,0.0
2017,2,7,17,45,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,6.5,14.0,2.0,1.57,0.0
2017,2,8,7,30,0.0,4.0,6.5,14.0,4.0,3.02,0.0
2017,2,8,7,45,0.0,9.0,6.5,14.5,9.0,6.82,0.07
2017,2,8,8,0,0.0,14.0,6.5,15.0,14.0,10.62,3.63
2017,2,8,8,15,0.0,19.5,6.4,15.0,19.5,14.82,7.49
2017,2,8,8,30,0.0,25.0,6.3,15.0,25.0,19.03,11.33
2017,2,8,8,45,0.0,31.0,6.2,15.0,31.0,23.63,14.6
2017,2,8,9,0,0.0,37.0,6.1,15.0,37.0,28.24,18.55
2017,2,8,9,15,0.0,42.0,6.05,15.0,42.0,32.09,21.82
2017,2,8,9,30,0.0,47.0,6.0,15.0,47.0,35.94,25.06
2017,2,8,9,45,0.0,67.0,5.95,15.0,67.0,51.39,38.12
2017,2,8,10,0,0.0,87.0,5.9,15.0,87.0,66.88,51.11
2017,2,8,10,15,0.0,84.0,5.75,15.0,84.0,64.59,49.07
2017,2,8,10,30,0.0,81.0,5.6,15.0,81.0,62.28,47.02
2017,2,8,10,45,0.0,91.5,5.5,15.0,91.5,70.47,53.82
2017,2,8,11,0,0.0,102.0,5.4,15.0,102.0,78.82,60.71
2017,2,8,11,15,0.0,118.0,5.35,15.0,118.0,91.75,71.41
2017,2,8,11,30,0.0,134.0,5.3,15.0,134.0,104.99,82.33
2017,2,8,11,45,0.0,144.5,5.25,15.0,144.5,113.96,89.7
2017,2,8,12,0,0.0,155.0,5.2,15.0,155.0,123.16,97.25
2017,2,8,12,15,0.0,115.5,5.1,15.0,115.5,90.13,69.85
2017,2,8,12,30,0.0,76.0,5.0,15.0,76.0,58.48,43.49
2017,2,8,12,45,0.0,74.5,4.95,15.0,74.5,57.32,42.54
2017,2,8,13,0,0.0,73.0,4.9,15.0,73.0,56.15,41.58
2017,2,8,13,15,0.0,69.0,4.8,15.0,69.0,53.04,39.01
2017,2,8,13,30,0.0,65.0,4.7,15.0,65.0,49.94,36.45
2017,2,8,13,45,0.0,80.5,4.65,15.0,80.5,61.92,46.56
2017,2,8,14,0,0.0,96.0,4.6,15.0,96.0,74.46,57.13
2017,2,8,14,15,0.0,94.0,4.5,15.0,94.0,72.92,55.93
2017,2,8,14,30,0.0,92.0,4.4,15.0,92.0,71.42,54.78
2017,2,8,14,45,0.0,66.0,4.35,15.0,66.0,50.63,37.36
2017,2,8,15,0,0.0,40.0,4.3,15.0,40.0,30.58,20.43
2017,2,8,15,15,0.0,23.0,4.3,15.0,23.0,17.53,9.35
2017,2,8,15,30,0.0,6.0,4.3,15.0,6.0,4.56,0.0
2017,2,8,15,45,0.0,5.0,4.3,15.0,5.0,3.8,0.0
2017,2,8,16,0,0.0,4.0,4.3,15.0,4.0,3.03,0.0
2017,2,8,16,15,0.0,3.5,4.2,15.0,3.5,2.65,0.0
2017,2,8,16,30,0.0,3.0,4.1,15.0,3.0,2.27,0.0
2017,2,8,16,45,0.0,2.0,4.0,15.0,2.0,1.51,0.0
2017,2,8,17,0,0.0,1.0,3.9,15.0,1.0,0.75,0.0
2017,2,8,17,15,0.0,0.5,3.9,15.0,0.5,0.38,0.0
2017,2,8,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.5,9.15,15.0,1.5,1.18,0.0
2017,2,9,7,30,0.0,3.0,9.2,15.0,3.0,2.27,0.0
2017,2,9,7,45,0.0,6.5,9.3,15.0,6.5,4.92,0.0
2017,2,9,8,0,0.0,10.0,9.4,15.0,10.0,7.58,0.97
2017,2,9,8,15,0.0,14.5,9.25,15.0,14.5,11.01,4.1
2017,2,9,8,30,0.0,19.0,9.1,15.0,19.0,14.44,7.24
2017,2,9,8,45,0.0,23.0,8.95,15.0,23.0,17.5,9.34
2017,2,9,9,0,0.0,27.0,8.8,15.0,27.0,20.57,11.97
2017,2,9,9,15,0.0,31.0,8.65,15.0,31.0,23.64,14.58
2017,2,9,9,30,0.0,35.0,8.5,15.0,35.0,26.72,17.18
2017,2,9,9,45,0.0,68.5,8.35,15.0,68.5,52.55,39.08
2017,2,9,10,0,0.0,102.0,8.2,15.0,102.0,78.43,60.85
2017,2,9,10,15,0.0,83.5,8.0,15.0,83.5,64.2,48.72
2017,2,9,10,30,0.0,65.0,7.8,15.0,65.0,49.89,36.57
2017,2,9,10,45,0.0,64.0,7.65,15.0,64.0,49.13,35.87
2017,2,9,11,0,0.0,63.0,7.5,15.0,63.0,48.38,35.17
2017,2,9,11,15,0.0,54.5,7.4,15.0,54.5,41.83,29.62
2017,2,9,11,30,0.0,46.0,7.3,15.0,46.0,35.29,24.09
2017,2,9,11,45,0.0,46.5,7.25,15.0,46.5,35.68,24.4
2017,2,9,12,0,0.0,47.0,7.2,15.0,47.0,36.07,24.71
2017,2,9,12,15,0.0,51.0,7.2,15.0,51.0,39.16,27.3
2017,2,9,12,30,0.0,55.0,7.2,15.0,55.0,42.24,29.89
2017,2,9,12,45,0.0,56.5,7.25,15.0,56.5,43.4,30.86
2017,2,9,13,0,0.0,58.0,7.3,15.0,58.0,44.55,31.84
2017,2,9,13,15,0.0,54.0,7.15,15.0,54.0,41.46,29.27
2017,2,9,13,30,0.0,50.0,7.0,15.0,50.0,38.36,26.7
2017,2,9,13,45,0.0,94.0,6.85,15.0,94.0,72.63,55.51
2017,2,9,14,0,0.0,138.0,6.7,15.0,138.0,111.87,88.38
2017,2,9,14,15,0.0,84.0,6.4,15.0,84.0,64.61,48.93
2017,2,9,14,30,0.0,30.0,6.1,15.0,30.0,22.93,13.82
2017,2,9,14,45,0.0,45.5,5.85,15.0,45.5,34.82,23.96
2017,2,9,15,0,0.0,61.0,5.6,15.0,61.0,46.76,34.15
2017,2,9,15,15,0.0,39.0,5.35,14.5,39.0,29.8,19.85
2017,2,9,15,30,0.0,17.0,5.1,14.0,17.0,12.94,5.47
2017,2,9,15,45,0.0,15.0,4.95,14.0,15.0,11.41,4.17
2017,2,9,16,0,0.0,13.0,4.8,14.0,13.0,9.88,2.85
2017,2,9,16,15,0.0,10.5,4.65,14.0,10.5,7.97,1.2
2017,2,9,16,30,0.0,8.0,4.5,14.0,8.0,6.06,0.0
2017,2,9,16,45,0.0,6.0,4.35,14.0,6.0,4.54,0.0
2017,2,9,17,0,0.0,4.0,4.2,14.0,4.0,3.02,0.0
2017,2,9,17,15,0.0,2.0,4.15,14.0,2.0,1.51,0.0
2017,2,9,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.5,1.65,12.0,11.5,9.05,0.0
2017,2,10,7,30,0.0,23.0,1.7,12.0,23.0,17.27,4.63
2017,2,10,7,45,26.5,42.0,1.8,12.5,46.5,30.89,20.84
2017,2,10,8,0,53.0,61.0,1.9,13.0,70.0,44.23,33.39
2017,2,10,8,15,68.5,81.5,1.95,13.0,96.5,57.78,45.91
2017,2,10,8,30,84.0,102.0,2.0,13.0,123.0,71.23,58.17
2017,2,10,8,45,97.0,121.5,2.15,13.5,150.5,87.19,67.56
2017,2,10,9,0,110.0,141.0,2.3,14.0,178.0,112.25,85.59
2017,2,10,9,15,120.0,158.0,2.35,14.0,203.0,137.36,105.52
2017,2,10,9,30,130.0,175.0,2.4,14.0,228.0,164.06,127.69
2017,2,10,9,45,78.0,179.0,2.5,14.0,211.5,161.08,127.67
2017,2,10,10,0,26.0,183.0,2.6,14.0,195.0,149.94,120.04
2017,2,10,10,15,174.0,201.0,2.6,14.0,292.0,239.04,191.51
2017,2,10,10,30,322.0,219.0,2.6,14.0,389.0,345.56,277.21
2017,2,10,10,45,348.0,225.5,2.65,14.0,416.5,388.58,312.65
2017,2,10,11,0,374.0,232.0,2.7,14.0,444.0,433.89,349.72
2017,2,10,11,15,353.0,245.0,2.7,14.0,450.0,457.61,368.92
2017,2,10,11,30,332.0,258.0,2.7,14.0,456.0,478.79,385.71
2017,2,10,11,45,616.5,173.0,2.75,14.0,549.0,648.33,520.38
2017,2,10,12,0,901.0,88.0,2.8,14.0,642.0,801.92,636.58
2017,2,10,12,15,901.5,88.0,2.9,14.0,644.5,841.04,664.0
2017,2,10,12,30,902.0,88.0,3.0,14.0,647.0,877.15,690.21
2017,2,10,12,45,653.0,167.5,3.15,14.5,570.5,792.15,628.4
2017,2,10,13,0,404.0,247.0,3.3,15.0,494.0,642.7,513.68
2017,2,10,13,15,642.5,168.0,3.4,14.5,551.0,828.4,658.73
2017,2,10,13,30,881.0,89.0,3.5,14.0,608.0,968.01,759.95
2017,2,10,13,45,616.0,159.0,3.6,14.0,515.5,826.66,658.56
2017,2,10,14,0,351.0,229.0,3.7,14.0,423.0,622.05,503.22
2017,2,10,14,15,323.0,221.5,3.7,14.0,393.5,593.44,482.87
2017,2,10,14,30,295.0,214.0,3.7,14.0,364.0,562.98,459.87
2017,2,10,14,45,552.0,145.5,3.75,14.0,402.5,767.96,623.01
2017,2,10,15,0,809.0,77.0,3.8,14.0,441.0,947.08,754.93
2017,2,10,15,15,675.5,92.0,3.8,14.0,377.5,836.38,674.12
2017,2,10,15,30,542.0,107.0,3.8,14.0,314.0,716.26,585.9
2017,2,10,15,45,513.5,99.0,3.8,14.0,276.5,662.61,546.28
2017,2,10,16,0,485.0,91.0,3.8,14.0,239.0,617.91,512.07
2017,2,10,16,15,446.5,80.0,3.7,13.5,198.5,558.98,465.86
2017,2,10,16,30,408.0,69.0,3.6,13.0,158.0,500.41,418.0
2017,2,10,16,45,360.0,55.0,3.5,13.0,119.5,429.83,357.35
2017,2,10,17,0,312.0,41.0,3.4,13.0,81.0,364.12,297.12
2017,2,10,17,15,156.0,29.0,3.4,12.5,49.0,211.82,147.89
2017,2,10,17,30,0.0,17.0,3.4,12.0,17.0,13.38,0.0
2017,2,10,17,45,0.0,8.5,3.45,12.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,7,15,180.5,11.5,4.55,9.5,24.5,9.05,0.0
2017,2,11,7,30,361.0,23.0,4.6,10.0,49.0,20.95,8.13
2017,2,11,7,45,467.0,31.5,4.7,10.5,92.0,28.77,19.28
2017,2,11,8,0,573.0,40.0,4.8,11.0,135.0,36.69,27.01
2017,2,11,8,15,636.5,45.5,4.75,11.0,182.5,41.8,31.99
2017,2,11,8,30,700.0,51.0,4.7,11.0,230.0,46.97,36.86
2017,2,11,8,45,738.0,55.0,4.7,11.0,276.0,65.81,40.43
2017,2,11,9,0,776.0,59.0,4.7,11.0,322.0,123.77,69.68
2017,2,11,9,15,804.0,62.0,4.6,11.0,365.0,183.97,115.62
2017,2,11,9,30,832.0,65.0,4.5,11.0,408.0,247.29,171.24
2017,2,11,9,45,846.5,69.0,4.45,11.5,445.5,310.48,229.49
2017,2,11,10,0,861.0,73.0,4.4,12.0,483.0,374.61,288.45
2017,2,11,10,15,875.0,74.5,4.35,12.0,515.5,436.38,344.94
2017,2,11,10,30,889.0,76.0,4.3,12.0,548.0,497.88,399.74
2017,2,11,10,45,898.5,77.5,4.25,12.5,573.5,556.92,450.15
2017,2,11,11,0,908.0,79.0,4.2,13.0,599.0,615.07,498.09
2017,2,11,11,15,914.5,79.5,4.25,13.0,617.0,669.18,542.82
2017,2,11,11,30,921.0,80.0,4.3,13.0,635.0,721.56,585.15
2017,2,11,11,45,924.5,80.5,4.35,13.5,645.5,769.78,621.22
2017,2,11,12,0,928.0,81.0,4.4,14.0,656.0,815.53,653.76
2017,2,11,12,15,929.0,81.0,4.4,14.0,659.0,856.04,683.12
2017,2,11,12,30,930.0,81.0,4.4,14.0,662.0,893.49,710.15
2017,2,11,12,45,926.0,82.0,4.45,14.0,656.0,924.46,732.86
2017,2,11,13,0,922.0,83.0,4.5,14.0,650.0,951.82,753.09
2017,2,11,13,15,918.0,82.5,4.5,14.0,637.0,973.71,769.09
2017,2,11,13,30,914.0,82.0,4.5,14.0,624.0,991.81,782.55
2017,2,11,13,45,909.0,80.0,4.5,14.0,603.5,1003.23,791.43
2017,2,11,14,0,904.0,78.0,4.5,14.0,583.0,1010.7,797.74
2017,2,11,14,15,893.5,76.5,4.45,14.0,555.0,1009.37,797.5
2017,2,11,14,30,883.0,75.0,4.4,14.0,527.0,1004.13,794.7
2017,2,11,14,45,870.0,72.5,4.4,14.0,493.0,991.2,787.04
2017,2,11,15,0,857.0,70.0,4.4,14.0,459.0,986.6,785.47
2017,2,11,15,15,835.0,67.5,4.25,14.0,418.5,957.19,764.5
2017,2,11,15,30,813.0,65.0,4.1,14.0,378.0,924.54,741.64
2017,2,11,15,45,784.0,61.0,3.95,14.0,334.0,880.05,709.55
2017,2,11,16,0,755.0,57.0,3.8,14.0,290.0,833.2,674.83
2017,2,11,16,15,707.0,52.5,3.7,13.5,242.5,765.96,624.74
2017,2,11,16,30,659.0,48.0,3.6,13.0,195.0,698.03,571.66
2017,2,11,16,45,581.5,41.5,3.55,13.0,148.0,601.75,492.61
2017,2,11,17,0,504.0,35.0,3.5,13.0,101.0,507.67,410.41
2017,2,11,17,15,361.0,25.0,3.6,12.5,62.0,374.82,271.59
2017,2,11,17,30,218.0,15.0,3.7,12.0,23.0,177.38,0.0
2017,2,11,17,45,109.0,7.5,3.85,12.0,11.5,5.9,0.0
2017,2,11,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
