Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,7,15,173.0,12.5,2.3,9.5,25.5,9.83,0.0
2017,2,12,7,30,346.0,25.0,2.3,10.0,51.0,20.84,9.05
2017,2,12,7,45,458.0,34.0,2.35,10.5,95.5,28.44,19.13
2017,2,12,8,0,570.0,43.0,2.4,11.0,140.0,36.17,26.62
2017,2,12,8,15,634.0,49.0,2.35,11.0,188.0,44.72,34.67
2017,2,12,8,30,698.0,55.0,2.3,11.0,236.0,50.23,39.83
2017,2,12,8,45,740.5,59.0,2.3,11.5,283.5,68.65,43.04
2017,2,12,9,0,783.0,63.0,2.3,12.0,331.0,127.32,72.09
2017,2,12,9,15,811.0,66.0,2.3,12.0,374.5,188.12,117.89
2017,2,12,9,30,839.0,69.0,2.3,12.0,418.0,252.04,173.25
2017,2,12,9,45,855.5,72.0,2.3,12.5,456.5,315.51,230.74
2017,2,12,10,0,872.0,75.0,2.3,13.0,495.0,380.11,288.97
2017,2,12,10,15,886.0,77.0,2.3,13.0,528.0,443.11,345.28
2017,2,12,10,30,900.0,79.0,2.3,13.0,561.0,505.86,399.8
2017,2,12,10,45,908.5,80.5,2.35,13.5,586.5,565.13,449.32
2017,2,12,11,0,917.0,82.0,2.4,14.0,612.0,623.38,496.36
2017,2,12,11,15,923.0,83.0,2.4,14.0,630.5,678.29,540.11
2017,2,12,11,30,929.0,84.0,2.4,14.0,649.0,731.4,581.31
2017,2,12,11,45,931.0,85.0,2.45,14.5,659.0,779.57,616.15
2017,2,12,12,0,933.0,86.0,2.5,15.0,669.0,825.14,647.34
2017,2,12,12,15,769.0,136.5,2.55,15.0,618.5,798.97,628.36
2017,2,12,12,30,605.0,187.0,2.6,15.0,568.0,743.57,587.29
2017,2,12,12,45,636.0,174.5,2.7,15.0,572.0,784.56,619.55
2017,2,12,13,0,667.0,162.0,2.8,15.0,576.0,824.11,648.86
2017,2,12,13,15,791.0,124.0,2.85,15.0,604.5,913.48,712.88
2017,2,12,13,30,915.0,86.0,2.9,15.0,633.0,998.15,772.12
2017,2,12,13,45,906.0,85.5,3.0,15.0,611.5,1007.63,779.59
2017,2,12,14,0,897.0,85.0,3.1,15.0,590.0,1013.11,785.23
2017,2,12,14,15,884.5,83.5,3.1,15.0,561.0,1022.25,792.74
2017,2,12,14,30,872.0,82.0,3.1,15.0,532.0,1015.08,789.1
2017,2,12,14,45,754.0,97.0,3.1,15.0,468.0,924.8,727.3
2017,2,12,15,0,636.0,112.0,3.1,15.0,404.0,825.06,657.77
2017,2,12,15,15,709.5,93.0,3.0,14.5,391.5,872.44,695.09
2017,2,12,15,30,783.0,74.0,2.9,14.0,379.0,907.11,721.65
2017,2,12,15,45,747.0,70.0,2.85,14.0,334.0,856.07,685.18
2017,2,12,16,0,711.0,66.0,2.8,14.0,289.0,802.85,646.78
2017,2,12,16,15,660.0,61.0,2.9,13.5,241.5,741.37,602.63
2017,2,12,16,30,609.0,56.0,3.0,13.0,194.0,671.98,549.79
2017,2,12,16,45,528.0,48.0,3.1,13.0,147.5,572.81,469.53
2017,2,12,17,0,447.0,40.0,3.2,13.0,101.0,476.98,387.17
2017,2,12,17,15,306.0,28.5,3.25,12.5,62.0,334.44,248.87
2017,2,12,17,30,165.0,17.0,3.3,12.0,23.0,175.31,0.0
2017,2,12,17,45,82.5,8.5,3.4,12.0,11.5,66.1,0.0
2017,2,12,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,7,15,50.0,15.0,1.9,11.0,19.0,11.8,0.0
2017,2,13,7,30,100.0,30.0,2.0,11.0,38.0,22.42,10.94
2017,2,13,7,45,156.5,48.0,2.15,11.5,70.5,35.41,25.19
2017,2,13,8,0,213.0,66.0,2.3,12.0,103.0,48.25,37.24
2017,2,13,8,15,247.0,83.5,2.25,12.0,139.0,60.39,48.53
2017,2,13,8,30,281.0,101.0,2.2,12.0,175.0,72.29,59.4
2017,2,13,8,45,323.0,111.0,2.15,12.0,211.5,86.75,64.52
2017,2,13,9,0,365.0,121.0,2.1,12.0,248.0,123.81,85.83
2017,2,13,9,15,229.0,150.0,2.1,12.0,233.0,150.19,112.08
2017,2,13,9,30,93.0,179.0,2.1,12.0,218.0,155.76,122.98
2017,2,13,9,45,197.0,189.5,2.15,12.5,282.5,206.22,161.86
2017,2,13,10,0,301.0,200.0,2.2,13.0,347.0,272.25,214.59
2017,2,13,10,15,358.0,203.0,2.1,13.0,388.5,321.66,255.59
2017,2,13,10,30,415.0,206.0,2.0,13.0,430.0,385.48,307.83
2017,2,13,10,45,462.0,203.5,1.9,13.0,463.5,438.44,350.97
2017,2,13,11,0,509.0,201.0,1.8,13.0,497.0,495.33,396.43
2017,2,13,11,15,400.5,237.0,1.65,13.0,474.5,479.35,383.83
2017,2,13,11,30,292.0,273.0,1.5,13.0,452.0,464.69,371.34
2017,2,13,11,45,267.0,282.0,1.4,13.5,448.0,475.02,378.28
2017,2,13,12,0,242.0,291.0,1.3,14.0,444.0,466.03,370.36
2017,2,13,12,15,561.0,197.0,1.35,14.0,552.0,682.23,537.73
2017,2,13,12,30,880.0,103.0,1.4,14.0,660.0,885.81,682.1
2017,2,13,12,45,680.5,167.0,1.45,14.5,596.0,816.76,631.39
2017,2,13,13,0,481.0,231.0,1.5,15.0,532.0,716.92,558.06
2017,2,13,13,15,526.5,209.0,1.5,15.0,532.0,754.5,587.87
2017,2,13,13,30,572.0,187.0,1.5,15.0,532.0,790.61,615.09
2017,2,13,13,45,527.0,195.0,1.55,15.0,504.5,770.13,600.66
2017,2,13,14,0,482.0,203.0,1.6,15.0,477.0,745.84,584.0
2017,2,13,14,15,469.5,194.5,1.6,15.0,450.5,732.44,575.7
2017,2,13,14,30,457.0,186.0,1.6,15.0,424.0,716.4,565.39
2017,2,13,14,45,332.0,193.0,1.65,15.0,360.0,578.21,463.22
2017,2,13,15,0,207.0,200.0,1.7,15.0,296.0,441.93,358.64
2017,2,13,15,15,106.5,169.5,1.7,15.0,218.5,304.85,249.49
2017,2,13,15,30,6.0,139.0,1.7,15.0,141.0,130.03,104.09
2017,2,13,15,45,325.5,108.0,1.75,15.0,211.0,491.11,406.9
2017,2,13,16,0,645.0,77.0,1.8,15.0,281.0,762.65,611.13
2017,2,13,16,15,592.5,70.5,1.75,14.5,235.0,691.16,556.02
2017,2,13,16,30,540.0,64.0,1.7,14.0,189.0,619.57,501.84
2017,2,13,16,45,463.5,54.5,1.7,14.0,144.0,524.07,425.71
2017,2,13,17,0,387.0,45.0,1.7,14.0,99.0,431.51,347.81
2017,2,13,17,15,193.5,34.0,1.65,13.5,61.0,250.57,187.81
2017,2,13,17,30,0.0,23.0,1.6,13.0,23.0,28.11,0.0
2017,2,13,17,45,0.0,11.5,1.6,13.0,11.5,9.05,0.0
2017,2,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,15,156.0,13.5,1.6,11.0,26.5,10.62,0.0
2017,2,14,7,30,312.0,27.0,1.7,11.0,53.0,22.33,11.53
2017,2,14,7,45,417.5,36.5,1.8,11.5,96.5,30.2,20.76
2017,2,14,8,0,523.0,46.0,1.9,12.0,140.0,38.16,28.37
2017,2,14,8,15,586.5,52.5,1.95,12.0,186.5,43.48,33.47
2017,2,14,8,30,650.0,59.0,2.0,12.0,233.0,48.85,38.46
2017,2,14,8,45,693.0,63.0,2.1,12.5,279.5,69.59,44.83
2017,2,14,9,0,736.0,67.0,2.2,13.0,326.0,125.37,72.12
2017,2,14,9,15,764.5,70.5,2.2,13.0,368.5,183.81,115.83
2017,2,14,9,30,793.0,74.0,2.2,13.0,411.0,245.51,168.87
2017,2,14,9,45,653.0,116.0,2.2,13.5,410.5,292.07,216.86
2017,2,14,10,0,513.0,158.0,2.2,14.0,410.0,318.49,246.1
2017,2,14,10,15,543.0,160.5,2.2,14.0,442.0,369.6,290.32
2017,2,14,10,30,573.0,163.0,2.2,14.0,474.0,423.36,335.82
2017,2,14,10,45,734.5,122.0,2.25,14.5,540.0,515.81,409.82
2017,2,14,11,0,896.0,81.0,2.3,15.0,606.0,610.49,484.55
2017,2,14,11,15,902.5,81.5,2.25,15.0,624.5,664.19,526.7
2017,2,14,11,30,909.0,82.0,2.2,15.0,643.0,716.18,566.59
2017,2,14,11,45,911.0,83.5,2.15,15.5,653.5,763.99,600.28
2017,2,14,12,0,913.0,85.0,2.1,16.0,664.0,809.28,630.28
2017,2,14,12,15,914.0,85.0,2.0,16.0,666.5,849.39,656.96
2017,2,14,12,30,915.0,85.0,1.9,16.0,669.0,886.49,681.22
2017,2,14,12,45,912.5,85.0,1.85,16.0,663.5,917.31,701.52
2017,2,14,13,0,910.0,85.0,1.8,16.0,658.0,944.61,719.4
2017,2,14,13,15,906.0,84.5,1.75,16.0,644.5,966.29,733.51
2017,2,14,13,30,902.0,84.0,1.7,16.0,631.0,984.2,745.21
2017,2,14,13,45,896.0,82.5,1.7,16.5,610.0,995.12,751.69
2017,2,14,14,0,890.0,81.0,1.7,17.0,589.0,1002.12,755.81
2017,2,14,14,15,878.5,79.5,1.7,17.0,561.0,999.69,755.3
2017,2,14,14,30,867.0,78.0,1.7,17.0,533.0,993.36,752.47
2017,2,14,14,45,853.0,75.5,1.7,17.0,498.5,991.71,752.94
2017,2,14,15,0,839.0,73.0,1.7,17.0,464.0,973.94,742.62
2017,2,14,15,15,777.5,74.0,1.55,17.0,412.0,909.58,698.68
2017,2,14,15,30,716.0,75.0,1.4,17.0,360.0,842.65,652.77
2017,2,14,15,45,674.0,74.5,1.3,17.0,318.5,798.49,622.57
2017,2,14,16,0,632.0,74.0,1.2,17.0,277.0,746.43,585.63
2017,2,14,16,15,590.5,66.5,1.15,16.5,232.5,684.26,541.72
2017,2,14,16,30,549.0,59.0,1.1,16.0,188.0,621.74,495.41
2017,2,14,16,45,482.0,50.0,1.05,16.0,144.5,535.17,427.5
2017,2,14,17,0,415.0,41.0,1.0,16.0,101.0,451.33,358.02
2017,2,14,17,15,207.5,33.5,1.05,15.5,63.5,259.48,195.27
2017,2,14,17,30,0.0,26.0,1.1,15.0,26.0,34.47,0.0
2017,2,14,17,45,0.0,13.0,1.15,15.0,13.0,10.23,0.0
2017,2,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.5,2.05,13.0,10.5,8.26,0.0
2017,2,15,7,30,0.0,21.0,2.2,13.0,21.0,16.02,6.95
2017,2,15,7,45,0.0,38.0,2.35,13.5,38.0,28.63,19.28
2017,2,15,8,0,0.0,55.0,2.5,14.0,55.0,40.92,30.59
2017,2,15,8,15,0.0,73.0,2.55,14.0,73.0,53.74,42.31
2017,2,15,8,30,0.0,91.0,2.6,14.0,91.0,66.42,53.77
2017,2,15,8,45,2.0,108.0,2.7,14.0,109.0,78.76,61.75
2017,2,15,9,0,4.0,125.0,2.8,14.0,127.0,92.43,73.13
2017,2,15,9,15,112.5,153.0,2.9,14.0,201.5,132.23,101.55
2017,2,15,9,30,221.0,181.0,3.0,14.0,276.0,187.86,143.7
2017,2,15,9,45,193.0,200.5,3.1,14.5,289.0,212.81,166.29
2017,2,15,10,0,165.0,220.0,3.2,15.0,302.0,234.68,185.85
2017,2,15,10,15,148.0,235.0,3.15,15.0,312.0,254.48,203.13
2017,2,15,10,30,131.0,250.0,3.1,15.0,322.0,272.46,218.39
2017,2,15,10,45,136.5,262.5,3.1,15.5,340.5,298.41,239.22
2017,2,15,11,0,142.0,275.0,3.1,16.0,359.0,325.11,260.31
2017,2,15,11,15,237.5,272.5,3.05,16.0,418.0,395.86,317.43
2017,2,15,11,30,333.0,270.0,3.0,16.0,477.0,489.2,391.06
2017,2,15,11,45,187.5,269.5,3.0,16.0,386.5,388.78,311.48
2017,2,15,12,0,42.0,269.0,3.0,16.0,296.0,271.88,216.72
2017,2,15,12,15,209.0,270.0,3.05,16.0,404.5,431.65,347.05
2017,2,15,12,30,376.0,271.0,3.1,16.0,513.0,606.82,483.53
2017,2,15,12,45,373.0,269.5,3.15,16.0,508.0,620.96,493.7
2017,2,15,13,0,370.0,268.0,3.2,16.0,503.0,633.41,503.6
2017,2,15,13,15,263.0,277.5,3.3,16.0,443.0,558.3,445.25
2017,2,15,13,30,156.0,287.0,3.4,16.0,383.0,454.65,364.22
2017,2,15,13,45,346.0,238.0,3.5,16.0,440.5,616.33,494.91
2017,2,15,14,0,536.0,189.0,3.6,16.0,498.0,784.08,624.52
2017,2,15,14,15,701.5,131.0,3.65,16.0,515.0,904.51,712.42
2017,2,15,14,30,867.0,73.0,3.7,16.0,532.0,987.22,771.75
2017,2,15,14,45,629.0,124.5,3.75,16.0,446.5,833.44,662.64
2017,2,15,15,0,391.0,176.0,3.8,16.0,361.0,643.86,521.25
2017,2,15,15,15,338.0,167.5,3.7,15.5,317.5,557.17,457.07
2017,2,15,15,30,285.0,159.0,3.6,15.0,274.0,494.81,409.05
2017,2,15,15,45,275.5,142.0,3.55,15.0,242.5,463.56,385.33
2017,2,15,16,0,266.0,125.0,3.5,15.0,211.0,431.27,360.08
2017,2,15,16,15,451.5,87.5,3.4,14.5,206.5,573.32,476.21
2017,2,15,16,30,637.0,50.0,3.3,14.0,202.0,681.62,558.35
2017,2,15,16,45,568.0,43.5,3.25,14.0,156.0,593.26,485.48
2017,2,15,17,0,499.0,37.0,3.2,14.0,110.0,516.68,419.12
2017,2,15,17,15,249.5,33.5,3.4,14.0,70.0,291.93,226.81
2017,2,15,17,30,0.0,30.0,3.6,14.0,30.0,44.1,0.0
2017,2,15,17,45,0.0,15.0,3.85,14.0,15.0,11.8,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,157.5,16.0,4.9,14.0,30.5,13.03,0.0
2017,2,16,7,30,315.0,32.0,4.9,14.0,61.0,26.47,15.52
2017,2,16,7,45,420.5,41.0,4.9,14.0,105.0,33.82,23.76
2017,2,16,8,0,526.0,50.0,4.9,14.0,149.0,41.3,30.93
2017,2,16,8,15,590.5,56.5,4.8,14.0,196.5,46.55,35.92
2017,2,16,8,30,655.0,63.0,4.7,14.0,244.0,51.85,40.81
2017,2,16,8,45,702.5,66.0,4.65,14.5,291.5,71.58,46.47
2017,2,16,9,0,750.0,69.0,4.6,15.0,339.0,127.72,73.17
2017,2,16,9,15,778.5,72.5,4.45,15.0,382.5,187.21,117.47
2017,2,16,9,30,807.0,76.0,4.3,15.0,426.0,249.96,171.36
2017,2,16,9,45,829.0,77.5,4.2,15.0,465.0,312.08,227.63
2017,2,16,10,0,851.0,79.0,4.1,15.0,504.0,375.98,285.58
2017,2,16,10,15,865.0,80.5,3.9,15.0,536.5,438.08,341.23
2017,2,16,10,30,879.0,82.0,3.7,15.0,569.0,499.01,394.38
2017,2,16,10,45,893.0,81.5,3.5,15.0,595.5,558.38,444.61
2017,2,16,11,0,907.0,81.0,3.3,15.0,622.0,617.27,492.74
2017,2,16,11,15,913.0,82.0,3.15,15.0,640.0,671.83,536.12
2017,2,16,11,30,919.0,83.0,3.0,15.0,658.0,724.63,576.79
2017,2,16,11,45,924.0,82.5,2.85,15.0,669.0,773.11,612.07
2017,2,16,12,0,929.0,82.0,2.7,15.0,680.0,819.2,643.73
2017,2,16,12,15,929.5,82.5,2.6,15.0,682.5,860.12,671.57
2017,2,16,12,30,930.0,83.0,2.5,15.0,685.0,897.93,696.95
2017,2,16,12,45,628.0,182.0,2.45,15.0,587.0,785.79,616.35
2017,2,16,13,0,326.0,281.0,2.4,15.0,489.0,606.89,480.02
2017,2,16,13,15,607.5,187.0,2.4,15.0,564.5,816.17,641.47
2017,2,16,13,30,889.0,93.0,2.4,15.0,640.0,983.3,757.14
2017,2,16,13,45,881.0,91.5,2.4,15.0,619.0,992.23,762.27
2017,2,16,14,0,873.0,90.0,2.4,15.0,598.0,1009.75,775.15
2017,2,16,14,15,861.5,88.5,2.3,15.0,569.5,1007.44,773.47
2017,2,16,14,30,850.0,87.0,2.2,15.0,541.0,1001.14,769.42
2017,2,16,14,45,834.0,84.5,2.15,15.0,506.0,985.12,759.49
2017,2,16,15,0,818.0,82.0,2.1,15.0,471.0,965.37,747.15
2017,2,16,15,15,795.0,79.0,2.0,14.5,431.0,934.4,727.82
2017,2,16,15,30,772.0,76.0,1.9,14.0,391.0,900.26,706.06
2017,2,16,15,45,741.0,72.0,1.8,14.0,346.5,854.12,674.05
2017,2,16,16,0,710.0,68.0,1.7,14.0,302.0,805.68,639.68
2017,2,16,16,15,662.0,63.0,1.55,13.5,254.5,746.41,596.79
2017,2,16,16,30,614.0,58.0,1.4,13.0,207.0,679.46,546.32
2017,2,16,16,45,539.0,50.5,1.3,13.0,160.0,585.74,472.56
2017,2,16,17,0,464.0,43.0,1.2,13.0,113.0,494.88,397.34
2017,2,16,17,15,334.0,32.0,1.2,13.0,72.5,360.06,279.17
2017,2,16,17,30,204.0,21.0,1.2,13.0,32.0,216.57,32.29
2017,2,16,17,45,102.0,10.5,1.25,13.0,16.0,81.63,0.0
2017,2,16,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.5,9.5,12.0,6.5,4.92,0.0
2017,2,17,7,30,0.0,13.0,9.8,12.0,13.0,9.87,2.43
2017,2,17,7,45,0.0,21.5,10.2,12.5,21.5,16.36,8.68
2017,2,17,8,0,0.0,30.0,10.6,13.0,30.0,22.87,14.7
2017,2,17,8,15,0.0,40.0,10.7,13.0,40.0,30.55,21.75
2017,2,17,8,30,0.0,50.0,10.8,13.0,50.0,38.25,28.76
2017,2,17,8,45,0.0,59.0,10.95,13.5,59.0,45.2,33.23
2017,2,17,9,0,0.0,68.0,11.1,14.0,68.0,52.16,39.07
2017,2,17,9,15,0.0,56.5,10.9,14.0,56.5,43.27,31.4
2017,2,17,9,30,0.0,45.0,10.7,14.0,45.0,34.42,23.77
2017,2,17,9,45,0.0,32.5,10.5,14.0,32.5,24.83,15.54
2017,2,17,10,0,0.0,20.0,10.3,14.0,20.0,15.27,7.35
2017,2,17,10,15,0.0,88.5,10.25,14.0,88.5,68.1,52.09
2017,2,17,10,30,0.0,157.0,10.2,14.0,157.0,121.8,97.04
2017,2,17,10,45,0.0,150.0,10.15,14.5,150.0,116.71,92.43
2017,2,17,11,0,0.0,143.0,10.1,15.0,143.0,111.44,87.73
2017,2,17,11,15,0.0,130.5,9.95,15.0,130.5,101.61,79.45
2017,2,17,11,30,0.0,118.0,9.8,15.0,118.0,91.69,71.12
2017,2,17,11,45,33.0,205.0,9.75,15.0,226.5,199.5,161.15
2017,2,17,12,0,66.0,292.0,9.7,15.0,335.0,312.34,253.96
2017,2,17,12,15,34.0,235.0,9.35,14.5,257.5,235.61,190.96
2017,2,17,12,30,2.0,178.0,9.0,14.0,180.0,144.76,115.38
2017,2,17,12,45,1.0,173.5,8.7,14.0,174.5,140.57,111.93
2017,2,17,13,0,0.0,169.0,8.4,14.0,169.0,136.3,108.39
2017,2,17,13,15,0.0,162.0,8.05,14.0,162.0,130.67,103.78
2017,2,17,13,30,0.0,155.0,7.7,14.0,155.0,125.01,99.17
2017,2,17,13,45,0.0,144.5,7.4,14.0,144.5,116.18,91.93
2017,2,17,14,0,0.0,134.0,7.1,14.0,134.0,107.31,84.67
2017,2,17,14,15,0.0,110.0,6.95,14.0,110.0,86.46,67.35
2017,2,17,14,30,0.0,86.0,6.8,14.0,86.0,66.17,50.41
2017,2,17,14,45,0.0,47.5,6.65,14.0,47.5,36.38,25.31
2017,2,17,15,0,0.0,9.0,6.5,14.0,9.0,6.86,0.2
2017,2,17,15,15,0.0,8.0,6.25,14.0,8.0,6.09,0.0
2017,2,17,15,30,0.0,7.0,6.0,14.0,7.0,5.32,0.0
2017,2,17,15,45,0.0,6.0,5.8,14.0,6.0,4.56,0.0
2017,2,17,16,0,0.0,5.0,5.6,14.0,5.0,3.8,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.5,4.0,3.03,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.27,0.0
2017,2,17,16,45,0.0,2.5,4.85,13.0,2.5,1.89,0.0
2017,2,17,17,0,0.0,2.0,4.6,13.0,2.0,1.51,0.0
2017,2,17,17,15,0.0,1.0,4.35,13.0,1.0,0.75,0.0
2017,2,17,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,29.0,18.5,7.75,12.0,21.5,14.12,0.0
2017,2,18,7,30,58.0,37.0,8.1,12.0,43.0,27.39,17.1
2017,2,18,7,45,97.5,57.5,8.45,12.0,74.0,41.73,31.03
2017,2,18,8,0,137.0,78.0,8.8,12.0,105.0,55.88,44.23
2017,2,18,8,15,163.5,98.0,8.85,12.0,138.5,69.41,56.72
2017,2,18,8,30,190.0,118.0,8.9,12.0,172.0,81.75,67.97
2017,2,18,8,45,223.0,132.0,9.0,12.0,206.5,96.03,74.27
2017,2,18,9,0,256.0,146.0,9.1,12.0,241.0,128.68,94.66
2017,2,18,9,15,477.0,125.5,9.0,12.0,328.0,172.95,120.7
2017,2,18,9,30,698.0,105.0,8.9,12.0,415.0,246.07,175.4
2017,2,18,9,45,521.5,155.0,8.85,12.0,398.0,280.06,214.95
2017,2,18,10,0,345.0,205.0,8.8,12.0,381.0,290.26,231.75
2017,2,18,10,15,411.0,204.0,8.75,12.0,426.0,349.75,282.89
2017,2,18,10,30,477.0,203.0,8.7,12.0,471.0,411.16,335.79
2017,2,18,10,45,453.5,220.0,8.7,12.5,484.5,446.92,366.86
2017,2,18,11,0,430.0,237.0,8.7,13.0,498.0,479.55,394.34
2017,2,18,11,15,290.0,269.5,8.65,13.0,448.0,437.63,360.19
2017,2,18,11,30,150.0,302.0,8.6,13.0,398.0,379.01,310.91
2017,2,18,11,45,88.5,279.5,8.55,13.0,336.0,309.84,253.79
2017,2,18,12,0,27.0,257.0,8.5,13.0,274.0,232.01,188.52
2017,2,18,12,15,30.5,263.5,8.4,12.5,283.0,260.41,212.39
2017,2,18,12,30,34.0,270.0,8.3,12.0,292.0,274.15,224.2
2017,2,18,12,45,159.0,283.0,8.25,12.0,386.0,423.53,350.34
2017,2,18,13,0,284.0,296.0,8.2,12.0,480.0,583.81,482.38
2017,2,18,13,15,554.5,209.5,8.2,12.0,559.0,781.82,646.67
2017,2,18,13,30,825.0,123.0,8.2,12.0,638.0,968.66,792.71
2017,2,18,13,45,462.0,196.5,8.25,12.0,483.0,707.95,587.99
2017,2,18,14,0,99.0,270.0,8.3,12.0,328.0,368.3,305.02
2017,2,18,14,15,109.5,258.0,8.2,12.0,320.0,370.95,308.7
2017,2,18,14,30,120.0,246.0,8.1,12.0,312.0,397.12,331.01
2017,2,18,14,45,63.5,206.5,8.05,12.0,241.5,272.13,226.65
2017,2,18,15,0,7.0,167.0,8.0,12.0,171.0,152.25,124.27
2017,2,18,15,15,3.5,93.5,7.8,11.5,95.5,77.06,60.76
2017,2,18,15,30,0.0,20.0,7.6,11.0,20.0,15.24,7.55
2017,2,18,15,45,0.0,17.5,7.4,11.0,17.5,13.32,5.91
2017,2,18,16,0,0.0,15.0,7.2,11.0,15.0,11.41,4.26
2017,2,18,16,15,0.0,13.0,7.0,11.0,13.0,9.87,2.93
2017,2,18,16,30,0.0,11.0,6.8,11.0,11.0,8.35,1.59
2017,2,18,16,45,0.0,8.5,6.6,11.0,8.5,6.44,0.0
2017,2,18,17,0,0.0,6.0,6.4,11.0,6.0,4.54,0.0
2017,2,18,17,15,0.0,3.5,6.25,10.5,3.5,2.64,0.0
2017,2,18,17,30,0.0,1.0,6.1,10.0,1.0,0.75,0.0
2017,2,18,17,45,0.0,0.5,6.0,10.0,0.5,0.39,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,6.0,11.0,11.5,8.74,0.0
2017,2,19,7,30,0.0,23.0,6.2,11.0,23.0,17.55,9.15
2017,2,19,7,45,0.0,38.0,6.45,11.5,38.0,28.91,19.89
2017,2,19,8,0,0.0,53.0,6.7,12.0,53.0,39.93,30.07
2017,2,19,8,15,0.0,69.5,6.9,12.0,69.5,51.85,41.03
2017,2,19,8,30,0.0,86.0,7.1,12.0,86.0,63.65,51.75
2017,2,19,8,45,0.0,101.5,7.35,12.0,101.5,74.9,58.99
2017,2,19,9,0,0.0,117.0,7.6,12.0,117.0,86.92,69.19
2017,2,19,9,15,32.0,152.5,7.75,12.0,167.0,117.91,93.99
2017,2,19,9,30,64.0,188.0,7.9,12.0,217.0,155.04,124.04
2017,2,19,9,45,117.5,209.0,8.1,12.0,267.5,196.56,157.55
2017,2,19,10,0,171.0,230.0,8.3,12.0,318.0,243.49,196.4
2017,2,19,10,15,97.0,224.0,8.3,12.0,274.5,217.8,177.11
2017,2,19,10,30,23.0,218.0,8.3,12.0,231.0,180.85,147.0
2017,2,19,10,45,22.5,225.5,8.3,12.5,239.0,189.29,153.69
2017,2,19,11,0,22.0,233.0,8.3,13.0,247.0,197.68,160.27
2017,2,19,11,15,17.0,227.5,8.2,13.0,239.0,192.23,155.59
2017,2,19,11,30,12.0,222.0,8.1,13.0,231.0,186.02,150.27
2017,2,19,11,45,21.5,243.5,8.0,13.0,258.5,213.23,172.9
2017,2,19,12,0,31.0,265.0,7.9,13.0,286.0,257.68,209.57
2017,2,19,12,15,15.5,205.0,7.95,13.0,215.5,178.4,144.0
2017,2,19,12,30,0.0,145.0,8.0,13.0,145.0,114.58,90.56
2017,2,19,12,45,25.0,213.5,8.1,13.0,230.0,212.67,172.89
2017,2,19,13,0,50.0,282.0,8.2,13.0,315.0,310.08,253.52
2017,2,19,13,15,34.0,257.0,8.15,13.0,279.5,272.85,222.68
2017,2,19,13,30,18.0,232.0,8.1,13.0,244.0,214.12,174.07
2017,2,19,13,45,9.5,203.0,8.1,13.0,209.0,179.64,145.46
2017,2,19,14,0,1.0,174.0,8.1,13.0,174.0,144.92,116.41
2017,2,19,14,15,5.0,181.0,7.9,13.0,184.0,157.18,127.04
2017,2,19,14,30,9.0,188.0,7.7,13.0,194.0,170.34,138.44
2017,2,19,14,45,77.5,202.5,7.55,13.0,241.0,280.74,233.65
2017,2,19,15,0,146.0,217.0,7.4,13.0,288.0,398.15,333.02
2017,2,19,15,15,73.0,134.0,7.35,13.0,169.5,201.2,168.36
2017,2,19,15,30,0.0,51.0,7.3,13.0,51.0,39.03,27.85
2017,2,19,15,45,0.0,45.0,7.3,13.0,45.0,34.4,23.97
2017,2,19,16,0,0.0,39.0,7.3,13.0,39.0,29.77,20.04
2017,2,19,16,15,0.0,33.0,7.2,13.0,33.0,25.16,16.07
2017,2,19,16,30,0.0,27.0,7.1,13.0,27.0,20.56,12.06
2017,2,19,16,45,0.0,21.0,7.0,13.0,21.0,15.97,8.03
2017,2,19,17,0,0.0,15.0,6.9,13.0,15.0,11.39,3.98
2017,2,19,17,15,0.0,9.5,6.8,12.5,9.5,7.2,0.24
2017,2,19,17,30,0.0,4.0,6.7,12.0,4.0,3.02,0.0
2017,2,19,17,45,0.0,2.0,6.65,12.0,2.0,1.57,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,9.1,14.0,0.5,0.38,0.0
2017,2,20,7,30,0.0,1.0,9.1,14.0,1.0,0.75,0.0
2017,2,20,7,45,0.0,2.0,9.1,14.0,2.0,1.51,0.0
2017,2,20,8,0,0.0,3.0,9.1,14.0,3.0,2.27,0.0
2017,2,20,8,15,0.0,3.5,8.9,14.0,3.5,2.65,0.0
2017,2,20,8,30,0.0,4.0,8.7,14.0,4.0,3.03,0.0
2017,2,20,8,45,0.0,5.0,8.5,14.5,5.0,3.8,0.0
2017,2,20,9,0,0.0,6.0,8.3,15.0,6.0,4.56,0.0
2017,2,20,9,15,0.0,61.0,8.15,15.0,61.0,46.75,34.21
2017,2,20,9,30,0.0,116.0,8.0,15.0,116.0,88.25,69.19
2017,2,20,9,45,0.0,77.0,7.9,15.0,77.0,59.16,44.5
2017,2,20,10,0,0.0,38.0,7.8,15.0,38.0,29.08,19.0
2017,2,20,10,15,0.0,30.5,7.7,15.0,30.5,23.34,14.1
2017,2,20,10,30,0.0,23.0,7.6,15.0,23.0,17.59,9.21
2017,2,20,10,45,0.0,17.5,7.5,15.0,17.5,13.39,5.64
2017,2,20,11,0,0.0,12.0,7.4,15.0,12.0,9.18,2.08
2017,2,20,11,15,0.0,35.5,7.5,15.0,35.5,27.23,17.25
2017,2,20,11,30,0.0,59.0,7.6,15.0,59.0,45.36,32.42
2017,2,20,11,45,0.0,36.5,7.75,15.0,36.5,28.02,17.87
2017,2,20,12,0,0.0,14.0,7.9,15.0,14.0,10.73,3.35
2017,2,20,12,15,0.0,78.0,8.15,15.0,78.0,60.1,44.67
2017,2,20,12,30,0.0,142.0,8.4,15.0,142.0,112.01,87.77
2017,2,20,12,45,0.0,78.0,8.7,15.0,78.0,60.09,44.65
2017,2,20,13,0,0.0,14.0,9.0,15.0,14.0,10.73,3.35
2017,2,20,13,15,14.5,133.5,9.15,15.0,143.0,119.3,94.67
2017,2,20,13,30,29.0,253.0,9.3,15.0,272.0,267.35,216.94
2017,2,20,13,45,14.5,156.5,9.5,15.0,166.0,140.99,112.78
2017,2,20,14,0,0.0,60.0,9.7,15.0,60.0,46.09,33.13
2017,2,20,14,15,0.0,54.5,9.7,14.5,54.5,41.83,29.68
2017,2,20,14,30,0.0,49.0,9.7,14.0,49.0,37.57,26.21
2017,2,20,14,45,0.0,88.5,9.75,14.0,88.5,68.18,52.19
2017,2,20,15,0,0.0,128.0,9.8,14.0,128.0,104.83,83.26
2017,2,20,15,15,0.0,72.0,9.65,14.0,72.0,55.27,41.47
2017,2,20,15,30,0.0,16.0,9.5,14.0,16.0,12.19,4.78
2017,2,20,15,45,0.0,14.0,9.4,14.0,14.0,10.65,3.49
2017,2,20,16,0,0.0,12.0,9.3,14.0,12.0,9.12,2.19
2017,2,20,16,15,0.0,10.0,9.05,13.5,10.0,7.59,0.89
2017,2,20,16,30,0.0,8.0,8.8,13.0,8.0,6.07,0.0
2017,2,20,16,45,0.0,6.0,8.55,13.0,6.0,4.54,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.03,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,1.89,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.75,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.39,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,29.0,20.5,3.6,12.0,24.0,15.7,2.25
2017,2,21,7,30,58.0,41.0,3.5,12.0,48.0,30.27,20.24
2017,2,21,7,45,92.0,61.5,3.4,12.5,78.0,44.56,33.72
2017,2,21,8,0,126.0,82.0,3.3,13.0,108.0,58.62,46.65
2017,2,21,8,15,143.5,102.5,3.15,13.0,139.5,72.27,59.12
2017,2,21,8,30,161.0,123.0,3.0,13.0,171.0,85.62,71.1
2017,2,21,8,45,180.0,140.5,2.85,13.0,202.5,101.0,78.67
2017,2,21,9,0,199.0,158.0,2.7,13.0,234.0,130.94,98.06
2017,2,21,9,15,148.5,178.0,2.5,13.0,238.5,154.14,118.33
2017,2,21,9,30,98.0,198.0,2.3,13.0,243.0,169.49,133.4
2017,2,21,9,45,240.0,200.5,2.15,13.0,323.0,228.6,178.01
2017,2,21,10,0,382.0,203.0,2.0,13.0,403.0,301.09,235.17
2017,2,21,10,15,417.5,208.5,1.9,13.0,439.5,355.41,280.4
2017,2,21,10,30,453.0,214.0,1.8,13.0,476.0,408.33,323.97
2017,2,21,10,45,519.0,201.0,1.7,13.5,513.5,465.25,369.31
2017,2,21,11,0,585.0,188.0,1.6,14.0,551.0,527.4,417.69
2017,2,21,11,15,481.5,230.5,1.7,14.0,535.0,536.21,424.91
2017,2,21,11,30,378.0,273.0,1.8,14.0,519.0,521.18,413.68
2017,2,21,11,45,636.0,185.5,1.9,14.0,606.5,675.07,533.7
2017,2,21,12,0,894.0,98.0,2.0,14.0,694.0,810.62,634.57
2017,2,21,12,15,678.0,179.0,2.1,14.0,632.0,769.34,603.22
2017,2,21,12,30,462.0,260.0,2.2,14.0,570.0,686.61,540.42
2017,2,21,12,45,679.5,177.0,2.3,14.0,629.0,827.85,649.13
2017,2,21,13,0,897.0,94.0,2.4,14.0,688.0,945.96,731.75
2017,2,21,13,15,625.5,183.5,2.45,14.0,594.0,831.1,650.85
2017,2,21,13,30,354.0,273.0,2.5,14.0,500.0,650.66,515.68
2017,2,21,13,45,370.5,259.0,2.65,14.0,489.5,662.92,528.28
2017,2,21,14,0,387.0,245.0,2.8,14.0,479.0,673.58,538.36
2017,2,21,14,15,193.5,177.5,2.8,14.0,294.5,405.75,331.06
2017,2,21,14,30,0.0,110.0,2.8,14.0,110.0,86.58,67.09
2017,2,21,14,45,0.0,114.0,2.8,14.0,114.0,90.64,70.97
2017,2,21,15,0,0.0,118.0,2.8,14.0,118.0,95.13,74.91
2017,2,21,15,15,1.5,132.5,2.75,13.5,133.0,112.28,89.71
2017,2,21,15,30,3.0,147.0,2.7,13.0,148.0,132.09,106.8
2017,2,21,15,45,1.5,131.0,2.7,13.0,131.5,116.74,94.04
2017,2,21,16,0,0.0,115.0,2.7,13.0,115.0,101.42,81.21
2017,2,21,16,15,0.0,97.5,2.65,12.5,97.5,85.75,68.11
2017,2,21,16,30,0.0,80.0,2.6,12.0,80.0,69.89,54.61
2017,2,21,16,45,0.0,63.0,2.55,12.0,63.0,54.36,41.07
2017,2,21,17,0,0.0,46.0,2.5,12.0,46.0,38.38,27.01
2017,2,21,17,15,0.0,30.5,2.55,12.0,30.5,23.63,13.93
2017,2,21,17,30,0.0,15.0,2.6,12.0,15.0,11.42,1.63
2017,2,21,17,45,0.0,7.5,2.7,12.0,7.5,5.9,0.0
2017,2,21,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,6.5,4.35,9.5,6.5,0.0,0.0
2017,2,22,7,0,0.0,13.0,4.4,10.0,13.0,10.23,0.0
2017,2,22,7,15,238.0,23.0,4.55,10.0,51.0,18.88,5.69
2017,2,22,7,30,476.0,33.0,4.7,10.0,89.0,27.75,18.38
2017,2,22,7,45,562.0,40.5,4.9,10.5,138.0,37.05,27.38
2017,2,22,8,0,648.0,48.0,5.1,11.0,187.0,44.01,33.98
2017,2,22,8,15,504.0,76.5,5.2,11.0,201.0,60.74,49.27
2017,2,22,8,30,360.0,105.0,5.3,11.0,215.0,75.03,62.19
2017,2,22,8,45,375.0,120.0,5.45,11.0,250.5,91.65,69.02
2017,2,22,9,0,390.0,135.0,5.6,11.0,286.0,133.76,93.82
