Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,9,15,377.0,155.5,5.65,11.0,315.0,177.51,129.03
2017,2,22,9,30,364.0,176.0,5.7,11.0,344.0,217.51,164.58
2017,2,22,9,45,623.5,128.5,5.8,11.5,445.5,292.34,221.21
2017,2,22,10,0,883.0,81.0,5.9,12.0,547.0,389.94,300.71
2017,2,22,10,15,895.0,83.0,6.0,12.0,580.0,453.02,358.94
2017,2,22,10,30,907.0,85.0,6.1,12.0,613.0,516.0,415.82
2017,2,22,10,45,682.0,161.0,6.2,12.0,568.0,522.89,425.96
2017,2,22,11,0,457.0,237.0,6.3,12.0,523.0,494.81,405.0
2017,2,22,11,15,411.5,258.0,6.4,12.0,521.0,503.58,413.36
2017,2,22,11,30,366.0,279.0,6.5,12.0,519.0,518.23,425.44
2017,2,22,11,45,378.5,280.5,6.65,12.0,532.0,552.41,453.8
2017,2,22,12,0,391.0,282.0,6.8,12.0,545.0,586.51,481.87
2017,2,22,12,15,483.5,249.0,6.9,12.0,575.0,669.82,550.1
2017,2,22,12,30,576.0,216.0,7.0,12.0,605.0,741.2,608.74
2017,2,22,12,45,498.5,243.0,7.15,12.0,578.0,724.47,594.62
2017,2,22,13,0,421.0,270.0,7.3,12.0,551.0,700.67,574.99
2017,2,22,13,15,414.5,265.5,7.35,11.5,537.5,686.11,565.97
2017,2,22,13,30,408.0,261.0,7.4,11.0,524.0,689.31,570.41
2017,2,22,13,45,651.0,177.0,7.5,11.0,580.5,883.49,727.88
2017,2,22,14,0,894.0,93.0,7.6,11.0,637.0,1024.11,835.84
2017,2,22,14,15,884.0,91.5,7.6,11.0,608.0,1036.19,845.66
2017,2,22,14,30,874.0,90.0,7.6,11.0,579.0,1031.43,843.54
2017,2,22,14,45,866.0,85.5,7.6,11.0,545.0,1020.88,837.27
2017,2,22,15,0,858.0,81.0,7.6,11.0,511.0,1006.37,828.13
2017,2,22,15,15,837.5,78.5,7.55,11.0,470.0,978.06,808.23
2017,2,22,15,30,817.0,76.0,7.5,11.0,429.0,946.37,785.62
2017,2,22,15,45,790.0,72.0,7.45,11.0,383.0,903.24,753.78
2017,2,22,16,0,763.0,68.0,7.4,11.0,337.0,857.54,719.27
2017,2,22,16,15,719.0,63.5,7.25,10.5,288.0,793.02,669.65
2017,2,22,16,30,675.0,59.0,7.1,10.0,239.0,735.53,623.82
2017,2,22,16,45,602.0,53.0,7.0,10.0,189.0,643.39,546.47
2017,2,22,17,0,529.0,47.0,6.9,10.0,139.0,553.69,467.89
2017,2,22,17,15,410.5,37.0,6.85,9.5,94.0,425.93,354.01
2017,2,22,17,30,292.0,27.0,6.8,9.0,49.0,301.92,204.87
2017,2,22,17,45,146.0,13.5,6.75,9.0,24.5,115.33,0.0
2017,2,22,18,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,45,48.5,6.0,5.9,8.0,7.5,0.0,0.0
2017,2,23,7,0,97.0,12.0,5.9,8.0,15.0,9.44,0.0
2017,2,23,7,15,253.5,25.5,6.0,8.0,52.0,21.0,8.51
2017,2,23,7,30,410.0,39.0,6.1,8.0,89.0,32.34,22.69
2017,2,23,7,45,502.0,47.0,6.2,8.5,137.0,38.88,29.29
2017,2,23,8,0,594.0,55.0,6.3,9.0,185.0,45.54,35.66
2017,2,23,8,15,649.5,61.0,6.15,9.0,235.0,50.37,40.26
2017,2,23,8,30,705.0,67.0,6.0,9.0,285.0,55.23,44.74
2017,2,23,8,45,742.5,71.0,5.9,9.0,333.0,75.24,50.96
2017,2,23,9,0,780.0,75.0,5.8,9.0,381.0,134.27,79.36
2017,2,23,9,15,805.5,78.5,5.65,9.0,425.5,195.69,126.0
2017,2,23,9,30,831.0,82.0,5.5,9.0,470.0,259.98,182.63
2017,2,23,9,45,851.0,84.0,5.4,9.5,509.5,323.99,241.7
2017,2,23,10,0,871.0,86.0,5.3,10.0,549.0,389.54,302.15
2017,2,23,10,15,884.0,87.5,5.2,10.0,582.5,452.99,360.53
2017,2,23,10,30,897.0,89.0,5.1,10.0,616.0,515.12,416.34
2017,2,23,10,45,908.0,90.0,5.0,10.0,642.5,575.83,469.36
2017,2,23,11,0,919.0,91.0,4.9,10.0,669.0,635.76,520.13
2017,2,23,11,15,925.0,91.5,4.85,10.0,687.5,690.95,565.93
2017,2,23,11,30,931.0,92.0,4.8,10.0,706.0,744.29,609.08
2017,2,23,11,45,935.5,92.0,4.8,10.0,717.0,793.93,647.74
2017,2,23,12,0,940.0,92.0,4.8,10.0,728.0,841.09,682.71
2017,2,23,12,15,941.0,92.0,4.8,10.0,730.5,882.69,713.3
2017,2,23,12,30,942.0,92.0,4.8,10.0,733.0,921.12,741.46
2017,2,23,12,45,939.0,92.5,4.85,10.0,726.5,953.21,765.32
2017,2,23,13,0,936.0,93.0,4.9,10.0,720.0,981.62,786.59
2017,2,23,13,15,931.5,92.0,4.95,10.0,706.0,1003.12,802.98
2017,2,23,13,30,927.0,91.0,5.0,10.0,692.0,1020.64,816.69
2017,2,23,13,45,921.5,89.5,5.05,10.0,670.0,1032.58,826.58
2017,2,23,14,0,916.0,88.0,5.1,10.0,648.0,1040.46,833.76
2017,2,23,14,15,905.5,86.0,5.1,10.0,618.5,1038.59,833.66
2017,2,23,14,30,895.0,84.0,5.1,10.0,589.0,1032.65,830.86
2017,2,23,14,45,880.5,82.0,5.2,10.0,553.0,1018.67,823.2
2017,2,23,15,0,866.0,80.0,5.3,10.0,517.0,1013.36,822.01
2017,2,23,15,15,845.0,77.5,5.3,10.0,475.5,984.43,802.53
2017,2,23,15,30,824.0,75.0,5.3,10.0,434.0,952.12,780.45
2017,2,23,15,45,793.5,71.5,5.3,10.0,387.5,906.06,747.58
2017,2,23,16,0,763.0,68.0,5.3,10.0,341.0,857.53,712.1
2017,2,23,16,15,720.0,63.5,5.15,9.5,291.5,793.93,664.19
2017,2,23,16,30,677.0,59.0,5.0,9.0,242.0,729.25,613.6
2017,2,23,16,45,609.5,52.5,4.85,9.0,192.0,648.97,547.04
2017,2,23,17,0,542.0,46.0,4.7,9.0,142.0,563.1,472.9
2017,2,23,17,15,428.0,36.5,4.65,9.0,97.0,439.15,363.6
2017,2,23,17,30,314.0,27.0,4.6,9.0,52.0,321.07,226.82
2017,2,23,17,45,157.0,13.5,4.6,9.0,26.0,123.14,0.0
2017,2,23,18,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,24,6,45,49.5,6.5,1.95,8.0,8.0,0.0,0.0
2017,2,24,7,0,99.0,13.0,1.9,8.0,16.0,10.23,0.0
2017,2,24,7,15,246.0,26.5,1.95,8.0,53.0,21.76,10.19
2017,2,24,7,30,393.0,40.0,2.0,8.0,90.0,33.02,23.46
2017,2,24,7,45,478.0,49.5,2.1,8.5,137.5,40.66,31.0
2017,2,24,8,0,563.0,59.0,2.2,9.0,185.0,48.32,38.26
2017,2,24,8,15,618.5,65.5,2.25,9.0,234.0,53.38,43.04
2017,2,24,8,30,674.0,72.0,2.3,9.0,283.0,58.45,47.69
2017,2,24,8,45,712.5,76.5,2.35,9.5,331.0,73.63,49.83
2017,2,24,9,0,751.0,81.0,2.4,10.0,379.0,136.23,81.66
2017,2,24,9,15,777.5,84.5,2.45,10.0,423.0,196.05,126.43
2017,2,24,9,30,804.0,88.0,2.5,10.0,467.0,258.91,180.81
2017,2,24,9,45,821.0,91.0,2.55,10.0,506.0,321.35,237.82
2017,2,24,10,0,838.0,94.0,2.6,10.0,545.0,385.03,295.99
2017,2,24,10,15,851.5,96.5,2.65,10.0,578.0,447.79,352.47
2017,2,24,10,30,865.0,99.0,2.7,10.0,611.0,510.78,407.63
2017,2,24,10,45,871.5,101.5,2.8,10.0,636.0,570.0,458.43
2017,2,24,11,0,878.0,104.0,2.9,10.0,661.0,628.09,506.91
2017,2,24,11,15,884.0,105.0,3.0,10.0,679.5,683.03,551.74
2017,2,24,11,30,890.0,106.0,3.1,10.0,698.0,736.22,594.2
2017,2,24,11,45,893.5,106.5,3.25,10.5,708.5,777.7,626.18
2017,2,24,12,0,897.0,107.0,3.4,11.0,719.0,823.06,658.67
2017,2,24,12,15,897.5,107.0,3.5,11.0,721.0,862.82,687.77
2017,2,24,12,30,898.0,107.0,3.6,11.0,723.0,899.52,714.65
2017,2,24,12,45,901.5,104.5,3.75,11.0,718.0,933.04,739.59
2017,2,24,13,0,905.0,102.0,3.9,11.0,713.0,963.28,762.27
2017,2,24,13,15,900.5,101.0,4.0,11.0,699.0,984.16,778.08
2017,2,24,13,30,896.0,100.0,4.1,11.0,685.0,1001.19,791.38
2017,2,24,13,45,887.5,99.5,4.2,11.0,662.5,1010.94,799.7
2017,2,24,14,0,879.0,99.0,4.3,11.0,640.0,1029.75,815.15
2017,2,24,14,15,867.5,97.0,4.3,11.0,611.0,1026.8,814.17
2017,2,24,14,30,856.0,95.0,4.3,11.0,582.0,1019.76,810.64
2017,2,24,14,45,755.5,109.0,4.35,11.0,519.0,944.58,758.47
2017,2,24,15,0,655.0,123.0,4.4,11.0,456.0,859.67,698.41
2017,2,24,15,15,720.0,103.0,4.3,10.5,442.0,897.82,729.68
2017,2,24,15,30,785.0,83.0,4.2,10.0,428.0,923.36,750.63
2017,2,24,15,45,757.0,78.5,4.15,10.0,382.5,878.96,718.69
2017,2,24,16,0,729.0,74.0,4.1,10.0,337.0,832.1,684.8
2017,2,24,16,15,685.0,69.0,3.9,9.5,288.5,775.45,642.9
2017,2,24,16,30,641.0,64.0,3.7,9.0,240.0,710.97,593.27
2017,2,24,16,45,576.0,56.5,3.55,9.0,191.0,624.64,523.23
2017,2,24,17,0,511.0,49.0,3.4,9.0,142.0,540.4,451.74
2017,2,24,17,15,401.5,38.5,3.4,9.0,97.5,419.82,347.04
2017,2,24,17,30,292.0,28.0,3.4,9.0,53.0,307.38,224.01
2017,2,24,17,45,146.0,14.0,3.4,9.0,26.5,115.57,0.0
2017,2,24,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,6,45,77.5,7.0,0.7,8.0,9.5,0.0,0.0
2017,2,25,7,0,155.0,14.0,0.7,8.0,19.0,11.02,0.0
2017,2,25,7,15,300.0,25.5,0.8,8.0,57.5,21.04,10.52
2017,2,25,7,30,445.0,37.0,0.9,8.0,96.0,30.77,21.63
2017,2,25,7,45,527.0,45.0,1.05,8.5,144.0,37.38,28.14
2017,2,25,8,0,609.0,53.0,1.2,9.0,192.0,44.06,34.46
2017,2,25,8,15,661.0,58.5,1.35,9.0,241.5,48.58,38.72
2017,2,25,8,30,713.0,64.0,1.5,9.0,291.0,57.46,46.8
2017,2,25,8,45,641.5,85.5,1.7,9.0,313.5,77.95,54.51
2017,2,25,9,0,570.0,107.0,1.9,9.0,336.0,134.0,87.19
2017,2,25,9,15,703.5,91.5,2.0,9.0,405.5,185.8,121.45
2017,2,25,9,30,837.0,76.0,2.1,9.0,475.0,256.44,177.88
2017,2,25,9,45,858.5,76.5,2.25,9.5,514.5,321.8,237.15
2017,2,25,10,0,880.0,77.0,2.4,10.0,554.0,386.05,295.61
2017,2,25,10,15,892.5,78.5,2.45,10.0,587.0,448.71,352.3
2017,2,25,10,30,905.0,80.0,2.5,10.0,620.0,511.31,407.38
2017,2,25,10,45,693.0,158.0,2.65,10.0,581.5,526.31,423.57
2017,2,25,11,0,481.0,236.0,2.8,10.0,543.0,507.76,410.88
2017,2,25,11,15,515.5,229.0,2.8,10.0,567.0,556.35,450.69
2017,2,25,11,30,550.0,222.0,2.8,10.0,591.0,606.56,490.75
2017,2,25,11,45,748.0,152.0,2.8,10.5,661.0,726.49,584.32
2017,2,25,12,0,946.0,82.0,2.8,11.0,731.0,836.12,664.79
2017,2,25,12,15,683.5,182.5,2.6,11.0,652.5,777.89,618.73
2017,2,25,12,30,421.0,283.0,2.4,11.0,574.0,672.83,535.46
2017,2,25,12,45,678.5,184.0,2.2,11.0,647.5,834.66,659.73
2017,2,25,13,0,936.0,85.0,2.0,11.0,721.0,973.33,753.5
2017,2,25,13,15,931.5,84.0,1.85,11.0,706.5,994.6,764.88
2017,2,25,13,30,927.0,83.0,1.7,11.0,692.0,1011.89,774.81
2017,2,25,13,45,920.5,81.5,1.55,11.0,670.0,1022.58,780.23
2017,2,25,14,0,914.0,80.0,1.4,11.0,648.0,1029.17,782.94
2017,2,25,14,15,573.5,169.0,1.35,11.0,520.0,818.91,639.47
2017,2,25,14,30,233.0,258.0,1.3,11.0,392.0,522.05,418.25
2017,2,25,14,45,200.0,244.0,1.3,11.0,354.0,477.23,386.82
2017,2,25,15,0,167.0,230.0,1.3,11.0,316.0,431.56,351.91
2017,2,25,15,15,90.0,195.5,1.25,11.0,242.0,290.9,239.55
2017,2,25,15,30,13.0,161.0,1.2,11.0,168.0,155.78,126.96
2017,2,25,15,45,7.5,143.5,1.15,11.0,148.0,134.9,109.96
2017,2,25,16,0,2.0,126.0,1.1,11.0,128.0,114.15,92.47
2017,2,25,16,15,1.0,108.5,1.0,10.5,109.5,97.78,78.84
2017,2,25,16,30,0.0,91.0,0.9,10.0,91.0,81.34,64.88
2017,2,25,16,45,0.0,73.0,0.85,10.0,73.0,65.0,50.66
2017,2,25,17,0,0.0,55.0,0.8,10.0,55.0,48.21,35.85
2017,2,25,17,15,0.0,38.0,0.7,10.0,38.0,32.03,21.45
2017,2,25,17,30,0.0,21.0,0.6,10.0,21.0,16.02,6.55
2017,2,25,17,45,0.0,10.5,0.55,10.0,10.5,8.26,0.0
2017,2,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,26,6,45,90.0,7.5,0.5,8.5,11.0,0.0,0.0
2017,2,26,7,0,180.0,15.0,0.4,9.0,22.0,11.8,0.0
2017,2,26,7,15,322.0,27.0,0.5,9.0,62.0,22.33,12.12
2017,2,26,7,30,464.0,39.0,0.6,9.0,102.0,32.47,23.15
2017,2,26,7,45,544.0,47.0,0.75,9.5,151.0,39.07,29.6
2017,2,26,8,0,624.0,55.0,0.9,10.0,200.0,45.72,35.86
2017,2,26,8,15,674.5,60.5,1.1,10.0,250.0,50.2,40.05
2017,2,26,8,30,725.0,66.0,1.3,10.0,300.0,59.18,48.17
2017,2,26,8,45,758.5,70.0,1.55,10.5,348.0,74.75,50.03
2017,2,26,9,0,792.0,74.0,1.8,11.0,396.0,134.58,78.18
2017,2,26,9,15,815.5,77.5,1.95,11.0,440.5,196.58,124.46
2017,2,26,9,30,839.0,81.0,2.1,11.0,485.0,261.18,180.27
2017,2,26,9,45,856.0,83.0,2.25,11.5,524.0,324.94,237.91
2017,2,26,10,0,873.0,85.0,2.4,12.0,563.0,389.84,296.46
2017,2,26,10,15,885.0,87.0,2.45,12.0,596.0,453.33,353.23
2017,2,26,10,30,897.0,89.0,2.5,12.0,629.0,515.93,407.75
2017,2,26,10,45,904.5,90.5,2.65,12.0,654.0,575.32,458.53
2017,2,26,11,0,912.0,92.0,2.8,12.0,679.0,633.55,507.0
2017,2,26,11,15,917.0,93.0,2.9,12.0,697.0,688.3,551.39
2017,2,26,11,30,922.0,94.0,3.0,12.0,715.0,741.12,593.28
2017,2,26,11,45,924.5,94.5,3.2,12.0,725.0,789.44,630.7
2017,2,26,12,0,927.0,95.0,3.4,12.0,735.0,835.14,664.56
2017,2,26,12,15,927.0,95.0,3.55,12.0,737.0,875.45,694.16
2017,2,26,12,30,927.0,95.0,3.7,12.0,739.0,912.56,721.47
2017,2,26,12,45,916.5,98.5,3.85,12.0,730.5,940.7,742.41
2017,2,26,13,0,906.0,102.0,4.0,12.0,722.0,964.84,760.67
2017,2,26,13,15,464.5,177.5,4.1,12.0,495.0,661.16,535.86
2017,2,26,13,30,23.0,253.0,4.2,12.0,268.0,237.05,191.39
2017,2,26,13,45,453.5,174.5,4.35,12.0,458.5,673.93,552.21
2017,2,26,14,0,884.0,96.0,4.5,12.0,649.0,1018.59,808.3
2017,2,26,14,15,872.5,94.5,4.55,11.5,619.5,1029.16,816.45
2017,2,26,14,30,861.0,93.0,4.6,11.0,590.0,1022.67,815.23
2017,2,26,14,45,555.0,159.0,4.7,11.0,472.0,787.36,643.56
2017,2,26,15,0,249.0,225.0,4.8,11.0,354.0,532.2,441.08
2017,2,26,15,15,328.5,193.0,4.75,11.0,348.5,575.29,480.25
2017,2,26,15,30,408.0,161.0,4.7,11.0,343.0,639.11,533.68
2017,2,26,15,45,533.5,119.5,4.7,11.0,332.0,706.93,589.63
2017,2,26,16,0,659.0,78.0,4.7,11.0,321.0,776.96,644.93
2017,2,26,16,15,601.5,77.0,4.55,10.5,275.0,707.24,591.43
2017,2,26,16,30,544.0,76.0,4.4,10.0,229.0,637.12,536.6
2017,2,26,16,45,522.5,64.0,4.3,10.0,187.5,586.31,494.24
2017,2,26,17,0,501.0,52.0,4.2,10.0,146.0,534.91,448.82
2017,2,26,17,15,393.5,41.5,4.1,9.5,101.5,416.07,346.14
2017,2,26,17,30,286.0,31.0,4.0,9.0,57.0,305.3,233.72
2017,2,26,17,45,143.0,15.5,3.9,9.0,28.5,148.87,0.0
2017,2,26,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,27,6,45,95.5,8.5,2.85,8.5,12.5,6.69,0.0
2017,2,27,7,0,191.0,17.0,2.8,9.0,25.0,13.98,0.0
2017,2,27,7,15,337.5,28.0,2.85,9.0,66.0,23.18,13.22
2017,2,27,7,30,484.0,39.0,2.9,9.0,107.0,32.55,23.22
2017,2,27,7,45,567.0,46.0,3.0,9.0,157.0,38.44,29.07
2017,2,27,8,0,650.0,53.0,3.1,9.0,207.0,48.15,38.17
2017,2,27,8,15,699.5,58.0,3.1,9.0,257.5,52.62,42.37
2017,2,27,8,30,749.0,63.0,3.1,9.0,308.0,57.12,46.47
2017,2,27,8,45,778.5,67.5,3.1,9.5,356.0,73.43,48.81
2017,2,27,9,0,808.0,72.0,3.1,10.0,404.0,134.59,77.91
2017,2,27,9,15,831.0,75.0,3.05,10.0,448.5,197.16,124.95
2017,2,27,9,30,854.0,78.0,3.0,10.0,493.0,262.22,181.66
2017,2,27,9,45,870.0,80.5,3.0,10.0,532.0,327.04,241.15
2017,2,27,10,0,886.0,83.0,3.0,10.0,571.0,393.81,302.3
2017,2,27,10,15,897.5,84.5,2.95,10.0,604.0,456.64,359.18
2017,2,27,10,30,909.0,86.0,2.9,10.0,637.0,519.27,414.23
2017,2,27,10,45,916.0,87.5,2.9,10.5,663.0,579.03,464.59
2017,2,27,11,0,923.0,89.0,2.9,11.0,689.0,637.56,512.19
2017,2,27,11,15,928.5,90.0,2.95,11.0,707.0,693.15,557.2
2017,2,27,11,30,934.0,91.0,3.0,11.0,725.0,746.84,599.63
2017,2,27,11,45,937.5,91.0,3.1,11.0,735.5,795.91,636.99
2017,2,27,12,0,941.0,91.0,3.2,11.0,746.0,842.38,670.87
2017,2,27,12,15,941.5,91.0,3.3,11.0,748.0,883.58,700.79
2017,2,27,12,30,942.0,91.0,3.4,11.0,750.0,921.57,728.39
2017,2,27,12,45,945.5,88.5,3.55,11.0,745.0,956.12,753.91
2017,2,27,13,0,949.0,86.0,3.7,11.0,740.0,987.21,777.07
2017,2,27,13,15,945.0,85.0,3.8,11.0,725.5,1009.28,793.64
2017,2,27,13,30,941.0,84.0,3.9,11.0,711.0,1027.33,807.61
2017,2,27,13,45,934.5,83.0,4.05,11.0,689.0,1038.83,817.54
2017,2,27,14,0,928.0,82.0,4.2,11.0,667.0,1046.19,824.72
2017,2,27,14,15,918.0,80.5,4.25,11.0,637.0,1045.25,825.85
2017,2,27,14,30,908.0,79.0,4.3,11.0,607.0,1040.19,824.3
2017,2,27,14,45,892.0,78.0,4.35,11.0,570.5,1025.65,816.17
2017,2,27,15,0,876.0,77.0,4.4,11.0,534.0,1007.31,805.44
2017,2,27,15,15,857.0,74.5,4.45,11.0,492.0,992.57,797.33
2017,2,27,15,30,838.0,72.0,4.5,11.0,450.0,961.93,777.5
2017,2,27,15,45,808.0,69.5,4.55,11.0,403.5,917.29,747.02
2017,2,27,16,0,778.0,67.0,4.6,11.0,357.0,870.17,713.96
2017,2,27,16,15,738.0,62.5,4.5,10.5,307.5,808.93,669.29
2017,2,27,16,30,698.0,58.0,4.4,10.0,258.0,746.56,622.07
2017,2,27,16,45,637.5,52.0,4.35,10.0,207.5,663.68,555.53
2017,2,27,17,0,577.0,46.0,4.3,10.0,157.0,590.79,493.8
2017,2,27,17,15,472.5,37.5,4.35,9.5,110.5,474.34,394.15
2017,2,27,17,30,368.0,29.0,4.4,9.0,64.0,365.68,284.52
2017,2,27,17,45,184.0,14.5,4.45,9.0,32.0,178.18,0.0
2017,2,27,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,45,106.0,8.5,4.7,8.5,13.5,6.69,0.0
2017,2,28,7,0,212.0,17.0,4.7,9.0,27.0,13.97,0.0
2017,2,28,7,15,349.5,28.0,4.7,9.0,68.5,23.18,13.59
2017,2,28,7,30,487.0,39.0,4.7,9.0,110.0,32.53,23.26
2017,2,28,7,45,564.5,46.0,4.7,9.5,159.5,38.39,28.99
2017,2,28,8,0,642.0,53.0,4.7,10.0,209.0,48.04,37.92
2017,2,28,8,15,690.5,58.0,4.6,10.0,259.0,52.5,42.08
2017,2,28,8,30,739.0,63.0,4.5,10.0,309.0,56.97,46.13
2017,2,28,8,45,772.5,66.5,4.45,10.5,357.5,72.52,47.85
2017,2,28,9,0,806.0,70.0,4.4,11.0,406.0,132.91,76.28
2017,2,28,9,15,829.0,73.0,4.3,11.0,450.5,195.34,123.24
2017,2,28,9,30,852.0,76.0,4.2,11.0,495.0,260.27,179.91
2017,2,28,9,45,869.0,78.0,4.1,11.0,534.0,326.82,240.85
2017,2,28,10,0,886.0,80.0,4.0,11.0,573.0,391.55,300.41
2017,2,28,10,15,898.0,81.5,3.95,11.0,606.0,454.53,357.7
2017,2,28,10,30,910.0,83.0,3.9,11.0,639.0,517.37,413.29
2017,2,28,10,45,916.5,85.0,3.85,11.5,664.5,577.34,464.07
2017,2,28,11,0,923.0,87.0,3.8,12.0,690.0,636.03,512.04
2017,2,28,11,15,928.5,87.5,3.8,12.0,708.5,691.11,556.85
2017,2,28,11,30,934.0,88.0,3.8,12.0,727.0,744.26,599.03
2017,2,28,11,45,936.0,89.0,3.85,12.5,737.0,793.15,634.99
2017,2,28,12,0,938.0,90.0,3.9,13.0,747.0,839.37,667.33
2017,2,28,12,15,938.5,90.0,3.95,13.0,749.0,880.42,696.92
2017,2,28,12,30,939.0,90.0,4.0,13.0,751.0,918.25,724.14
2017,2,28,12,45,938.0,89.5,4.05,13.0,745.0,950.83,747.59
2017,2,28,13,0,937.0,89.0,4.1,13.0,739.0,979.79,768.54
2017,2,28,13,15,933.0,88.5,4.15,13.0,724.5,1002.16,784.96
2017,2,28,13,30,929.0,88.0,4.2,13.0,710.0,1020.57,798.78
2017,2,28,13,45,922.5,86.5,4.3,13.0,688.0,1031.32,807.9
2017,2,28,14,0,916.0,85.0,4.4,13.0,666.0,1037.94,814.61
2017,2,28,14,15,906.5,83.5,4.45,13.0,636.5,1037.42,815.99
2017,2,28,14,30,897.0,82.0,4.5,13.0,607.0,1032.83,814.72
2017,2,28,14,45,883.5,80.0,4.55,13.0,571.0,1019.55,807.45
2017,2,28,15,0,870.0,78.0,4.6,13.0,535.0,1002.45,797.57
2017,2,28,15,15,850.5,75.5,4.55,12.5,493.5,987.24,789.69
2017,2,28,15,30,831.0,73.0,4.5,12.0,452.0,956.12,770.14
2017,2,28,15,45,806.0,69.5,4.5,12.0,406.0,915.11,742.04
2017,2,28,16,0,781.0,66.0,4.5,12.0,360.0,871.48,711.41
2017,2,28,16,15,742.0,61.5,4.35,11.5,310.5,811.09,667.38
2017,2,28,16,30,703.0,57.0,4.2,11.0,261.0,749.56,620.93
2017,2,28,16,45,647.5,51.0,4.05,11.0,211.0,670.99,558.02
2017,2,28,17,0,592.0,45.0,3.9,11.0,161.0,593.35,493.08
2017,2,28,17,15,492.0,37.0,3.85,10.5,114.0,488.68,403.77
2017,2,28,17,30,392.0,29.0,3.8,10.0,67.0,383.38,300.02
2017,2,28,17,45,196.0,14.5,3.75,10.0,33.5,187.8,0.0
2017,2,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,6,45,129.5,9.0,1.75,8.5,15.5,7.08,0.0
2017,3,1,7,0,259.0,18.0,1.7,9.0,31.0,14.88,0.0
2017,3,1,7,15,392.5,28.0,1.65,9.0,74.5,23.33,14.06
2017,3,1,7,30,526.0,38.0,1.6,9.0,118.0,31.95,22.86
2017,3,1,7,45,601.5,45.0,1.55,9.5,168.5,41.1,31.52
2017,3,1,8,0,677.0,52.0,1.5,10.0,219.0,47.56,37.56
2017,3,1,8,15,723.5,56.5,1.5,10.0,270.0,51.69,41.4
2017,3,1,8,30,770.0,61.0,1.5,10.0,321.0,55.84,45.14
2017,3,1,8,45,803.0,64.0,1.5,10.5,370.5,71.63,46.62
2017,3,1,9,0,836.0,67.0,1.5,11.0,420.0,133.59,75.39
2017,3,1,9,15,858.0,70.0,1.6,11.5,465.0,197.8,123.06
2017,3,1,9,30,880.0,73.0,1.7,12.0,510.0,267.36,182.56
2017,3,1,9,45,892.0,76.0,1.8,12.5,549.0,332.17,240.94
2017,3,1,10,0,904.0,79.0,1.9,13.0,588.0,397.4,299.49
2017,3,1,10,15,916.0,81.0,1.95,13.0,621.0,461.92,356.64
2017,3,1,10,30,928.0,83.0,2.0,13.0,654.0,526.3,412.0
2017,3,1,10,45,934.5,84.5,2.05,13.5,680.0,586.86,461.9
2017,3,1,11,0,941.0,86.0,2.1,14.0,706.0,646.07,509.0
2017,3,1,11,15,946.5,87.0,2.1,14.0,724.5,702.58,553.22
2017,3,1,11,30,952.0,88.0,2.1,14.0,743.0,757.12,594.75
2017,3,1,11,45,953.5,89.0,2.15,14.0,753.0,806.5,630.75
2017,3,1,12,0,955.0,90.0,2.2,14.0,763.0,853.09,663.34
2017,3,1,12,15,955.5,90.0,2.15,14.0,765.0,894.82,691.4
2017,3,1,12,30,956.0,90.0,2.1,14.0,767.0,933.28,716.97
2017,3,1,12,45,955.5,89.0,2.1,14.0,761.0,966.31,739.26
2017,3,1,13,0,955.0,88.0,2.1,14.0,755.0,995.66,759.09
2017,3,1,13,15,950.5,87.5,2.1,14.0,740.5,1017.97,774.26
2017,3,1,13,30,946.0,87.0,2.1,14.0,726.0,1036.23,786.91
2017,3,1,13,45,938.5,86.0,2.15,14.5,703.0,1046.82,793.83
2017,3,1,14,0,931.0,85.0,2.2,15.0,680.0,1053.2,798.19
2017,3,1,14,15,921.0,83.5,2.25,14.5,650.0,1052.26,800.88
2017,3,1,14,30,911.0,82.0,2.3,14.0,620.0,1047.18,801.05
2017,3,1,14,45,896.5,80.5,2.35,14.0,583.5,1033.47,794.07
2017,3,1,15,0,882.0,79.0,2.4,14.0,547.0,1015.91,784.63
2017,3,1,15,15,862.5,76.5,2.45,14.0,504.5,1000.59,776.75
2017,3,1,15,30,843.0,74.0,2.5,14.0,462.0,969.27,757.66
2017,3,1,15,45,815.0,71.0,2.65,14.0,414.5,925.72,730.64
2017,3,1,16,0,787.0,68.0,2.8,14.0,367.0,879.59,700.89
2017,3,1,16,15,748.0,63.5,2.8,13.5,317.0,818.98,659.46
2017,3,1,16,30,709.0,59.0,2.8,13.0,267.0,757.15,615.37
2017,3,1,16,45,648.0,53.5,2.85,13.0,216.0,674.0,551.8
2017,3,1,17,0,587.0,48.0,2.9,13.0,165.0,600.83,492.62
2017,3,1,17,15,488.0,39.0,3.05,12.5,117.5,487.59,399.03
2017,3,1,17,30,389.0,30.0,3.2,12.0,70.0,381.64,299.01
2017,3,1,17,45,194.5,15.0,3.35,11.5,35.0,188.55,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,45,130.5,10.0,2.3,9.5,17.0,7.87,0.0
2017,3,2,7,0,261.0,20.0,2.3,10.0,34.0,16.54,0.0
2017,3,2,7,15,391.5,30.5,2.35,10.0,78.0,25.36,15.93
2017,3,2,7,30,522.0,41.0,2.4,10.0,122.0,34.31,24.9
2017,3,2,7,45,597.5,48.0,2.5,10.5,173.0,40.19,30.59
2017,3,2,8,0,673.0,55.0,2.6,11.0,224.0,49.99,39.58
2017,3,2,8,15,719.5,60.0,2.6,11.0,275.5,54.43,43.69
2017,3,2,8,30,766.0,65.0,2.6,11.0,327.0,58.89,47.68
2017,3,2,8,45,799.0,68.0,2.6,11.5,376.5,74.68,48.99
2017,3,2,9,0,832.0,71.0,2.6,12.0,426.0,136.5,77.74
2017,3,2,9,15,854.0,74.0,2.55,12.5,471.0,200.57,125.32
2017,3,2,9,30,876.0,77.0,2.5,13.0,516.0,266.99,182.25
2017,3,2,9,45,893.0,79.0,2.5,13.5,556.0,335.25,243.26
2017,3,2,10,0,910.0,81.0,2.5,14.0,596.0,401.57,302.5
2017,3,2,10,15,921.0,82.5,2.4,14.0,629.5,465.67,359.18
2017,3,2,10,30,932.0,84.0,2.3,14.0,663.0,529.47,413.75
2017,3,2,10,45,938.5,85.5,2.25,14.0,689.0,590.29,464.3
2017,3,2,11,0,945.0,87.0,2.2,14.0,715.0,649.76,512.05
2017,3,2,11,15,950.0,88.0,2.25,14.0,733.0,706.18,556.57
2017,3,2,11,30,955.0,89.0,2.3,14.0,751.0,760.57,598.43
2017,3,2,11,45,956.5,89.5,2.35,14.5,761.0,809.6,633.12
2017,3,2,12,0,958.0,90.0,2.4,15.0,771.0,855.81,664.25
2017,3,2,12,15,958.5,90.5,2.45,15.0,772.5,898.18,693.7
2017,3,2,12,30,959.0,91.0,2.5,15.0,774.0,937.28,720.81
2017,3,2,12,45,955.5,91.0,2.6,15.5,767.0,968.81,741.79
2017,3,2,13,0,952.0,91.0,2.7,16.0,760.0,996.51,760.24
2017,3,2,13,15,948.0,90.5,2.7,16.0,745.5,1019.25,775.87
2017,3,2,13,30,944.0,90.0,2.7,16.0,731.0,1037.96,788.95
2017,3,2,13,45,936.5,89.0,2.75,16.0,708.0,1048.54,797.27
2017,3,2,14,0,929.0,88.0,2.8,16.0,685.0,1054.91,803.05
2017,3,2,14,15,918.5,86.5,2.8,16.0,655.0,1053.46,803.27
2017,3,2,14,30,908.0,85.0,2.8,16.0,625.0,1047.87,800.95
2017,3,2,14,45,894.0,83.0,2.85,16.0,588.0,1034.03,793.74
2017,3,2,15,0,880.0,81.0,2.9,16.0,551.0,1016.33,784.04
2017,3,2,15,15,860.5,78.5,2.95,16.0,508.5,1001.04,776.04
2017,3,2,15,30,841.0,76.0,3.0,16.0,466.0,969.68,756.76
2017,3,2,15,45,814.0,72.5,3.05,16.0,418.5,926.42,728.85
2017,3,2,16,0,787.0,69.0,3.1,16.0,371.0,880.55,698.44
2017,3,2,16,15,748.5,64.5,3.05,15.5,321.0,820.34,657.14
2017,3,2,16,30,710.0,60.0,3.0,15.0,271.0,758.9,613.3
2017,3,2,16,45,652.5,54.0,2.95,14.5,220.0,678.15,552.54
2017,3,2,17,0,595.0,48.0,2.9,14.0,169.0,606.91,495.84
2017,3,2,17,15,497.5,39.5,2.95,13.5,121.0,495.23,403.92
2017,3,2,17,30,400.0,31.0,3.0,13.0,73.0,390.54,307.05
2017,3,2,17,45,200.0,15.5,3.05,13.0,36.5,194.3,26.43
2017,3,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,6,45,111.0,11.5,2.7,9.5,18.0,9.05,0.0
2017,3,3,7,0,222.0,23.0,2.7,10.0,36.0,18.95,2.02
2017,3,3,7,15,352.0,35.0,2.75,10.0,80.0,28.87,19.13
2017,3,3,7,30,482.0,47.0,2.8,10.0,124.0,38.86,29.0
2017,3,3,7,45,554.5,55.0,2.9,10.5,174.5,45.26,35.16
2017,3,3,8,0,627.0,63.0,3.0,11.0,225.0,51.7,41.13
2017,3,3,8,15,676.0,69.0,2.95,11.0,276.0,56.36,45.42
2017,3,3,8,30,725.0,75.0,2.9,11.0,327.0,61.03,49.59
2017,3,3,8,45,755.5,80.0,2.85,11.5,375.5,82.65,56.22
2017,3,3,9,0,786.0,85.0,2.8,12.0,424.0,143.11,85.08
2017,3,3,9,15,809.5,88.5,2.75,12.0,469.0,205.09,131.27
2017,3,3,9,30,833.0,92.0,2.7,12.0,514.0,269.69,186.85
2017,3,3,9,45,845.0,96.5,2.7,12.5,552.5,334.09,244.77
2017,3,3,10,0,857.0,101.0,2.7,13.0,591.0,399.11,302.95
2017,3,3,10,15,869.5,103.0,2.65,13.0,624.5,462.53,359.05
2017,3,3,10,30,882.0,105.0,2.6,13.0,658.0,526.0,413.51
2017,3,3,10,45,753.5,150.0,2.55,13.5,635.0,552.26,436.83
2017,3,3,11,0,625.0,195.0,2.5,14.0,612.0,562.66,445.88
2017,3,3,11,15,632.5,199.0,2.55,14.0,631.0,610.67,484.17
2017,3,3,11,30,640.0,203.0,2.6,14.0,650.0,657.79,520.74
2017,3,3,11,45,638.0,208.0,2.7,14.0,658.5,697.61,551.42
2017,3,3,12,0,636.0,213.0,2.8,14.0,667.0,735.22,580.07
2017,3,3,12,15,623.0,218.5,3.0,14.0,664.5,761.81,600.78
2017,3,3,12,30,610.0,224.0,3.2,14.0,662.0,785.02,618.94
2017,3,3,12,45,602.0,224.0,3.4,14.0,653.5,804.38,634.45
2017,3,3,13,0,594.0,224.0,3.6,14.0,645.0,813.9,643.01
2017,3,3,13,15,604.5,215.0,3.7,14.0,635.5,842.86,665.4
2017,3,3,13,30,615.0,206.0,3.8,14.0,626.0,862.49,681.14
2017,3,3,13,45,613.0,198.0,3.95,14.0,606.0,867.8,686.71
2017,3,3,14,0,611.0,190.0,4.1,14.0,586.0,869.79,689.79
2017,3,3,14,15,584.5,188.5,4.25,13.5,554.0,840.82,671.76
2017,3,3,14,30,558.0,187.0,4.4,13.0,522.0,818.56,659.02
2017,3,3,14,45,617.5,156.0,4.55,13.0,506.0,858.3,691.05
2017,3,3,15,0,677.0,125.0,4.7,13.0,490.0,883.64,712.18
2017,3,3,15,15,717.5,114.5,4.8,13.0,474.5,908.59,732.93
2017,3,3,15,30,758.0,104.0,4.9,13.0,459.0,929.12,750.57
2017,3,3,15,45,620.5,111.5,5.0,13.0,382.5,791.81,649.72
2017,3,3,16,0,483.0,119.0,5.1,13.0,306.0,647.23,539.95
2017,3,3,16,15,560.0,97.5,4.95,12.5,287.0,691.03,576.59
2017,3,3,16,30,637.0,76.0,4.8,12.0,268.0,719.99,599.75
2017,3,3,16,45,584.5,67.0,4.65,12.0,218.0,642.38,536.86
2017,3,3,17,0,532.0,58.0,4.5,12.0,168.0,565.91,472.78
2017,3,3,17,15,428.5,47.5,4.4,11.5,120.5,448.73,373.59
2017,3,3,17,30,325.0,37.0,4.3,11.0,73.0,338.51,272.33
2017,3,3,17,45,162.5,18.5,4.25,11.0,36.5,173.24,48.66
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,121.0,11.5,3.4,10.5,19.5,9.05,0.0
2017,3,4,7,0,242.0,23.0,3.5,11.0,39.0,18.94,4.47
2017,3,4,7,15,364.5,33.5,3.6,11.0,82.0,27.61,18.14
2017,3,4,7,30,487.0,44.0,3.7,11.0,125.0,36.41,26.76
2017,3,4,7,45,565.5,50.0,3.85,11.5,175.0,41.41,31.6
2017,3,4,8,0,644.0,56.0,4.0,12.0,225.0,46.56,36.36
2017,3,4,8,15,322.0,44.0,4.05,12.0,128.5,33.71,24.85
2017,3,4,8,30,0.0,32.0,4.1,12.0,32.0,24.41,16.43
2017,3,4,8,45,134.5,104.5,4.2,12.5,163.5,79.14,60.65
2017,3,4,9,0,269.0,177.0,4.3,13.0,295.0,148.99,110.17
2017,3,4,9,15,555.5,127.0,4.4,13.0,401.5,188.67,128.73
2017,3,4,9,30,842.0,77.0,4.5,13.0,508.0,259.69,178.47
2017,3,4,9,45,532.0,169.0,4.6,13.0,448.5,292.74,221.68
2017,3,4,10,0,222.0,261.0,4.7,13.0,389.0,282.51,224.28
2017,3,4,10,15,151.0,273.0,4.8,13.0,362.5,281.28,225.79
2017,3,4,10,30,80.0,285.0,4.9,13.0,336.0,264.94,213.63
2017,3,4,10,45,90.5,300.0,5.05,13.0,360.0,291.54,235.52
2017,3,4,11,0,101.0,315.0,5.2,13.0,384.0,319.62,258.48
2017,3,4,11,15,174.0,324.0,5.3,13.0,445.0,395.32,320.26
2017,3,4,11,30,247.0,333.0,5.4,13.0,506.0,468.85,379.97
2017,3,4,11,45,262.0,335.0,5.55,13.0,521.5,514.05,416.09
2017,3,4,12,0,277.0,337.0,5.7,13.0,537.0,546.78,442.55
2017,3,4,12,15,272.5,339.0,5.8,13.0,536.0,563.64,456.1
2017,3,4,12,30,268.0,341.0,5.9,13.0,535.0,579.14,468.6
2017,3,4,12,45,386.0,300.5,6.05,13.5,577.0,659.98,534.45
2017,3,4,13,0,504.0,260.0,6.2,14.0,619.0,766.7,618.47
2017,3,4,13,15,429.5,280.0,6.25,14.0,582.0,734.35,592.39
2017,3,4,13,30,355.0,300.0,6.3,14.0,545.0,677.02,547.82
2017,3,4,13,45,387.5,281.0,6.35,14.0,540.5,700.29,568.05
2017,3,4,14,0,420.0,262.0,6.4,14.0,536.0,745.02,603.97
2017,3,4,14,15,375.5,259.5,6.4,13.5,496.5,682.82,557.61
2017,3,4,14,30,331.0,257.0,6.4,13.0,457.0,641.33,526.51
2017,3,4,14,45,238.5,251.0,6.4,13.0,391.0,520.01,435.72
2017,3,4,15,0,146.0,245.0,6.4,13.0,325.0,423.39,350.51
