Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,15,15,130.5,225.5,6.4,13.0,292.5,388.17,322.66
2017,3,4,15,30,115.0,206.0,6.4,13.0,260.0,352.44,293.95
2017,3,4,15,45,92.0,183.5,6.45,13.0,224.0,283.14,237.05
2017,3,4,16,0,69.0,161.0,6.5,13.0,188.0,236.69,198.14
2017,3,4,16,15,63.0,140.5,6.45,13.0,162.5,209.55,175.57
2017,3,4,16,30,57.0,120.0,6.4,13.0,137.0,182.29,152.49
2017,3,4,16,45,47.5,99.0,6.4,13.0,111.5,151.05,125.44
2017,3,4,17,0,38.0,78.0,6.4,13.0,86.0,119.73,97.86
2017,3,4,17,15,22.5,57.5,6.4,12.5,62.0,84.1,66.19
2017,3,4,17,30,7.0,37.0,6.4,12.0,38.0,40.57,27.71
2017,3,4,17,45,3.5,18.5,6.4,12.0,19.0,16.93,1.42
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,7.0,7.25,9.0,7.0,5.51,0.0
2017,3,5,7,0,0.0,14.0,7.3,9.0,14.0,10.65,1.08
2017,3,5,7,15,0.0,30.0,7.25,9.0,30.0,22.91,14.32
2017,3,5,7,30,0.0,46.0,7.2,9.0,46.0,34.67,25.45
2017,3,5,7,45,0.0,65.0,7.2,9.0,65.0,48.32,38.17
2017,3,5,8,0,0.0,84.0,7.2,9.0,84.0,61.81,50.64
2017,3,5,8,15,0.0,103.0,7.25,9.0,103.0,75.16,62.81
2017,3,5,8,30,0.0,122.0,7.3,9.0,122.0,88.39,74.69
2017,3,5,8,45,303.0,117.0,7.4,9.5,251.0,86.84,65.76
2017,3,5,9,0,606.0,112.0,7.5,10.0,380.0,140.87,91.16
2017,3,5,9,15,671.5,117.0,7.6,10.0,441.5,200.3,135.19
2017,3,5,9,30,737.0,122.0,7.7,10.0,503.0,268.06,192.47
2017,3,5,9,45,734.5,122.5,7.85,10.0,526.0,320.18,242.13
2017,3,5,10,0,732.0,123.0,8.0,10.0,549.0,371.03,291.0
2017,3,5,10,15,366.0,109.5,8.0,10.0,322.5,255.88,206.69
2017,3,5,10,30,0.0,96.0,8.0,10.0,96.0,74.02,57.44
2017,3,5,10,45,205.5,187.5,8.0,10.0,327.0,275.1,227.13
2017,3,5,11,0,411.0,279.0,8.0,10.0,558.0,491.75,406.04
2017,3,5,11,15,209.5,249.5,7.9,10.0,392.0,363.72,300.92
2017,3,5,11,30,8.0,220.0,7.8,10.0,226.0,179.76,145.78
2017,3,5,11,45,292.5,229.5,7.7,10.0,441.0,438.06,365.08
2017,3,5,12,0,577.0,239.0,7.6,10.0,656.0,706.81,584.35
2017,3,5,12,15,333.0,291.0,7.5,10.0,532.0,566.54,468.17
2017,3,5,12,30,89.0,343.0,7.4,10.0,408.0,387.78,318.27
2017,3,5,12,45,498.5,228.0,7.3,10.0,586.0,708.48,586.6
2017,3,5,13,0,908.0,113.0,7.2,10.0,764.0,979.93,798.48
2017,3,5,13,15,904.0,112.0,7.1,10.0,749.5,1001.34,813.42
2017,3,5,13,30,900.0,111.0,7.0,10.0,735.0,1018.86,826.63
2017,3,5,13,45,596.5,203.5,6.95,10.0,611.5,856.67,703.76
2017,3,5,14,0,293.0,296.0,6.9,10.0,488.0,632.09,521.75
2017,3,5,14,15,359.5,266.0,6.85,10.0,491.0,673.51,558.45
2017,3,5,14,30,426.0,236.0,6.8,10.0,494.0,737.4,611.33
2017,3,5,14,45,621.0,171.0,6.75,10.0,523.0,877.21,725.16
2017,3,5,15,0,816.0,106.0,6.7,10.0,552.0,993.89,815.14
2017,3,5,15,15,481.5,157.0,6.55,10.0,415.0,707.96,593.88
2017,3,5,15,30,147.0,208.0,6.4,10.0,278.0,386.18,325.6
2017,3,5,15,45,75.0,172.0,6.3,10.0,207.5,250.07,211.15
2017,3,5,16,0,3.0,136.0,6.2,10.0,137.0,122.62,100.32
2017,3,5,16,15,1.5,118.0,5.95,9.5,118.5,105.37,85.89
2017,3,5,16,30,0.0,100.0,5.7,9.0,100.0,88.09,71.13
2017,3,5,16,45,244.0,82.5,5.5,9.0,135.0,332.83,289.05
2017,3,5,17,0,488.0,65.0,5.3,9.0,170.0,535.33,457.17
2017,3,5,17,15,385.0,54.0,5.15,9.0,122.5,419.07,355.16
2017,3,5,17,30,282.0,43.0,5.0,9.0,75.0,313.44,257.15
2017,3,5,17,45,141.0,21.5,4.85,9.0,37.5,160.36,77.34
2017,3,5,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,6,6,45,12.5,14.0,3.75,9.5,15.0,11.02,0.0
2017,3,6,7,0,25.0,28.0,3.7,10.0,30.0,20.87,8.91
2017,3,6,7,15,73.5,49.0,3.7,10.0,61.0,35.67,25.5
2017,3,6,7,30,122.0,70.0,3.7,10.0,92.0,50.32,39.39
2017,3,6,7,45,161.0,90.5,3.7,10.0,128.5,63.97,52.15
2017,3,6,8,0,200.0,111.0,3.7,10.0,165.0,77.52,64.6
2017,3,6,8,15,238.5,125.0,3.6,10.0,202.5,86.92,73.1
2017,3,6,8,30,277.0,139.0,3.5,10.0,240.0,96.12,81.25
2017,3,6,8,45,138.5,85.5,3.4,10.5,136.0,63.96,47.89
2017,3,6,9,0,0.0,32.0,3.3,11.0,32.0,24.44,15.5
2017,3,6,9,15,371.0,74.0,3.25,11.0,267.5,118.19,78.69
2017,3,6,9,30,742.0,116.0,3.2,11.0,503.0,264.73,187.37
2017,3,6,9,45,785.5,109.0,3.15,11.0,546.0,327.54,242.9
2017,3,6,10,0,829.0,102.0,3.1,11.0,589.0,390.73,299.52
2017,3,6,10,15,597.5,185.5,3.1,11.0,546.5,415.65,328.36
2017,3,6,10,30,366.0,269.0,3.1,11.0,504.0,401.97,322.27
2017,3,6,10,45,184.0,224.5,3.1,11.5,343.0,294.65,238.34
2017,3,6,11,0,2.0,180.0,3.1,12.0,182.0,141.47,112.54
2017,3,6,11,15,1.0,146.0,3.05,12.0,147.0,114.28,90.2
2017,3,6,11,30,0.0,112.0,3.0,12.0,112.0,86.8,67.32
2017,3,6,11,45,457.5,105.5,3.0,12.0,439.0,463.73,382.04
2017,3,6,12,0,915.0,99.0,3.0,12.0,766.0,832.3,661.3
2017,3,6,12,15,476.0,202.5,3.05,12.0,549.5,617.28,495.61
2017,3,6,12,30,37.0,306.0,3.1,12.0,333.0,305.31,244.44
2017,3,6,12,45,190.0,313.5,3.15,12.0,451.0,475.68,384.16
2017,3,6,13,0,343.0,321.0,3.2,12.0,569.0,658.17,526.05
2017,3,6,13,15,171.5,203.5,3.25,12.0,327.5,383.62,312.51
2017,3,6,13,30,0.0,86.0,3.3,12.0,86.0,66.35,50.12
2017,3,6,13,45,125.5,195.5,3.35,12.0,278.5,321.58,264.98
2017,3,6,14,0,251.0,305.0,3.4,12.0,471.0,599.27,483.7
2017,3,6,14,15,189.0,294.0,3.35,12.0,416.0,506.89,410.58
2017,3,6,14,30,127.0,283.0,3.3,12.0,361.0,437.15,355.32
2017,3,6,14,45,201.5,260.0,3.3,12.0,375.0,491.59,402.01
2017,3,6,15,0,276.0,237.0,3.3,12.0,389.0,569.02,465.09
2017,3,6,15,15,547.0,156.5,3.25,12.0,428.5,773.18,627.65
2017,3,6,15,30,818.0,76.0,3.2,12.0,468.0,945.22,753.56
2017,3,6,15,45,705.5,88.0,3.15,12.0,402.5,844.44,680.32
2017,3,6,16,0,593.0,100.0,3.1,12.0,337.0,738.34,603.31
2017,3,6,16,15,643.5,80.5,2.95,11.5,307.0,747.5,612.59
2017,3,6,16,30,694.0,61.0,2.8,11.0,277.0,743.54,610.33
2017,3,6,16,45,638.5,55.5,2.65,11.0,227.0,672.32,554.49
2017,3,6,17,0,583.0,50.0,2.5,11.0,177.0,596.66,493.14
2017,3,6,17,15,492.5,42.0,2.35,10.5,129.5,491.69,406.26
2017,3,6,17,30,402.0,34.0,2.2,10.0,82.0,392.91,318.14
2017,3,6,17,45,201.0,17.0,2.1,10.0,41.0,201.32,111.05
2017,3,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,7,6,45,123.5,14.0,0.55,10.5,24.0,11.02,0.0
2017,3,7,7,0,247.0,28.0,0.5,11.0,48.0,23.0,11.51
2017,3,7,7,15,358.5,39.0,0.5,11.0,91.5,31.93,22.37
2017,3,7,7,30,470.0,50.0,0.5,11.0,135.0,40.93,31.04
2017,3,7,7,45,539.0,57.5,0.55,11.0,184.0,46.84,36.71
2017,3,7,8,0,608.0,65.0,0.6,11.0,233.0,52.79,42.23
2017,3,7,8,15,652.5,70.0,0.55,11.0,282.5,56.6,45.67
2017,3,7,8,30,697.0,75.0,0.5,11.0,332.0,60.42,49.03
2017,3,7,8,45,690.0,85.0,0.45,11.5,367.5,79.49,53.63
2017,3,7,9,0,683.0,95.0,0.4,12.0,403.0,136.3,82.68
2017,3,7,9,15,658.0,114.0,0.45,12.0,435.0,196.02,129.09
2017,3,7,9,30,633.0,133.0,0.5,12.0,467.0,252.7,178.4
2017,3,7,9,45,445.0,198.0,0.55,12.0,441.5,288.4,217.07
2017,3,7,10,0,257.0,263.0,0.6,12.0,416.0,299.87,233.4
2017,3,7,10,15,567.5,176.5,0.65,12.0,536.5,396.0,306.47
2017,3,7,10,30,878.0,90.0,0.7,12.0,657.0,510.76,395.22
2017,3,7,10,45,681.5,172.0,0.75,12.5,622.5,532.92,414.07
2017,3,7,11,0,485.0,254.0,0.8,13.0,588.0,524.33,408.36
2017,3,7,11,15,266.0,282.0,0.8,13.0,466.0,428.38,336.6
2017,3,7,11,30,47.0,310.0,0.8,13.0,344.0,294.95,232.36
2017,3,7,11,45,59.0,323.5,0.8,13.0,367.0,322.21,254.56
2017,3,7,12,0,71.0,337.0,0.8,13.0,390.0,351.01,276.76
2017,3,7,12,15,163.5,343.5,0.9,13.0,464.0,458.66,360.72
2017,3,7,12,30,256.0,350.0,1.0,13.0,538.0,576.21,449.1
2017,3,7,12,45,282.5,341.0,1.15,13.0,547.0,606.84,472.45
2017,3,7,13,0,309.0,332.0,1.3,13.0,556.0,637.49,496.73
2017,3,7,13,15,232.0,335.0,1.45,13.0,501.0,559.13,439.29
2017,3,7,13,30,155.0,338.0,1.6,13.0,446.0,497.89,393.35
2017,3,7,13,45,238.0,315.5,1.75,13.0,476.0,564.11,447.45
2017,3,7,14,0,321.0,293.0,1.9,13.0,506.0,655.73,518.31
2017,3,7,14,15,568.0,200.5,1.95,13.0,557.5,836.47,655.95
2017,3,7,14,30,815.0,108.0,2.0,13.0,609.0,993.21,764.84
2017,3,7,14,45,803.5,104.0,2.15,13.0,574.0,979.35,756.88
2017,3,7,15,0,792.0,100.0,2.3,13.0,539.0,961.74,748.3
2017,3,7,15,15,771.5,96.5,2.4,13.0,497.5,932.04,730.62
2017,3,7,15,30,751.0,93.0,2.5,13.0,456.0,899.15,710.49
2017,3,7,15,45,720.5,86.0,2.65,13.0,406.5,855.85,682.83
2017,3,7,16,0,690.0,79.0,2.8,13.0,357.0,803.82,647.94
2017,3,7,16,15,638.0,78.5,2.85,13.0,310.0,739.02,601.69
2017,3,7,16,30,586.0,78.0,2.9,13.0,263.0,673.76,553.5
2017,3,7,16,45,546.0,68.5,2.95,13.0,217.0,608.1,502.91
2017,3,7,17,0,506.0,59.0,3.0,13.0,171.0,542.99,450.18
2017,3,7,17,15,415.0,49.0,3.05,12.5,125.0,437.66,363.01
2017,3,7,17,30,324.0,39.0,3.1,12.0,79.0,338.42,275.33
2017,3,7,17,45,185.5,24.5,3.15,12.0,45.0,199.35,119.71
2017,3,7,18,0,47.0,10.0,3.2,12.0,11.0,38.92,0.0
2017,3,7,18,15,23.5,5.0,3.2,11.5,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,125.0,15.0,3.15,10.5,25.5,11.8,0.0
2017,3,8,7,0,250.0,30.0,3.2,11.0,51.0,24.63,13.51
2017,3,8,7,15,358.5,41.0,3.1,11.0,95.0,33.51,23.76
2017,3,8,7,30,467.0,52.0,3.0,11.0,139.0,42.44,32.36
2017,3,8,7,45,530.0,60.5,2.95,11.0,188.0,49.02,38.62
2017,3,8,8,0,593.0,69.0,2.9,11.0,237.0,55.56,44.68
2017,3,8,8,15,638.5,75.0,2.95,11.5,286.5,59.99,48.58
2017,3,8,8,30,684.0,81.0,3.0,12.0,336.0,64.39,52.35
2017,3,8,8,45,718.5,84.0,3.1,12.5,384.0,79.95,53.27
2017,3,8,9,0,753.0,87.0,3.2,13.0,432.0,142.35,85.01
2017,3,8,9,15,775.5,90.5,3.2,13.0,475.0,202.15,129.71
2017,3,8,9,30,798.0,94.0,3.2,13.0,518.0,264.46,183.33
2017,3,8,9,45,825.5,92.0,3.2,13.5,558.5,325.94,238.2
2017,3,8,10,0,853.0,90.0,3.2,14.0,599.0,389.72,295.02
2017,3,8,10,15,864.0,92.0,3.1,14.0,631.0,452.09,350.35
2017,3,8,10,30,875.0,94.0,3.0,14.0,663.0,513.14,403.01
2017,3,8,10,45,883.5,95.0,2.95,14.5,688.5,571.51,451.21
2017,3,8,11,0,892.0,96.0,2.9,15.0,714.0,628.81,496.85
2017,3,8,11,15,897.5,96.5,2.8,15.0,731.5,682.41,538.93
2017,3,8,11,30,903.0,97.0,2.7,15.0,749.0,734.13,578.33
2017,3,8,11,45,905.0,97.5,2.65,15.0,758.5,781.12,612.73
2017,3,8,12,0,907.0,98.0,2.6,15.0,768.0,825.48,643.43
2017,3,8,12,15,907.5,98.0,2.6,15.0,769.5,865.25,671.0
2017,3,8,12,30,908.0,98.0,2.6,15.0,771.0,901.89,696.26
2017,3,8,12,45,909.5,96.5,2.65,15.5,765.0,934.55,717.8
2017,3,8,13,0,911.0,95.0,2.7,16.0,759.0,963.77,736.96
2017,3,8,13,15,906.5,94.0,2.7,16.0,744.5,984.23,751.13
2017,3,8,13,30,902.0,93.0,2.7,16.0,730.0,1000.76,762.82
2017,3,8,13,45,896.0,91.5,2.75,16.0,708.0,1011.25,771.11
2017,3,8,14,0,890.0,90.0,2.8,16.0,686.0,1017.72,776.91
2017,3,8,14,15,880.0,88.5,2.85,16.0,656.0,1016.1,777.45
2017,3,8,14,30,870.0,87.0,2.9,16.0,626.0,1010.49,775.51
2017,3,8,14,45,856.5,85.0,2.95,16.0,590.0,996.79,768.2
2017,3,8,15,0,843.0,83.0,3.0,16.0,554.0,992.07,767.26
2017,3,8,15,15,824.5,80.5,3.05,15.5,512.5,965.13,752.3
2017,3,8,15,30,806.0,78.0,3.1,15.0,471.0,934.86,734.97
2017,3,8,15,45,780.5,74.5,3.2,15.0,425.0,893.33,708.25
2017,3,8,16,0,755.0,71.0,3.3,15.0,379.0,849.3,679.11
2017,3,8,16,15,718.0,67.0,3.35,14.5,329.5,791.7,639.91
2017,3,8,16,30,681.0,63.0,3.4,14.0,280.0,732.93,598.31
2017,3,8,16,45,627.5,57.5,3.45,14.0,230.0,663.92,545.72
2017,3,8,17,0,574.0,52.0,3.5,14.0,180.0,590.22,486.84
2017,3,8,17,15,486.5,43.5,3.55,13.5,132.5,487.29,402.29
2017,3,8,17,30,399.0,35.0,3.6,13.0,85.0,390.37,317.17
2017,3,8,17,45,247.0,23.0,3.65,13.0,49.0,245.52,158.07
2017,3,8,18,0,95.0,11.0,3.7,13.0,13.0,71.28,0.0
2017,3,8,18,15,47.5,5.5,3.6,12.5,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,152.0,14.0,1.8,11.5,28.0,11.02,0.0
2017,3,9,7,0,304.0,28.0,1.7,12.0,56.0,23.06,12.83
2017,3,9,7,15,410.0,38.0,1.65,12.0,101.5,31.29,21.83
2017,3,9,7,30,516.0,48.0,1.6,12.0,147.0,39.59,29.76
2017,3,9,7,45,575.5,55.5,1.55,12.5,196.0,45.57,35.36
2017,3,9,8,0,635.0,63.0,1.5,13.0,245.0,51.53,40.75
2017,3,9,8,15,677.5,68.0,1.45,13.0,295.0,55.42,44.22
2017,3,9,8,30,720.0,73.0,1.4,13.0,345.0,64.16,51.92
2017,3,9,8,45,749.0,77.0,1.4,13.5,392.5,81.24,53.51
2017,3,9,9,0,778.0,81.0,1.4,14.0,440.0,140.5,81.86
2017,3,9,9,15,799.0,83.5,1.45,14.5,483.5,200.84,126.27
2017,3,9,9,30,820.0,86.0,1.5,15.0,527.0,263.41,179.16
2017,3,9,9,45,832.5,90.0,1.6,15.5,564.5,326.66,235.05
2017,3,9,10,0,845.0,94.0,1.7,16.0,602.0,390.58,291.19
2017,3,9,10,15,685.5,158.5,1.75,16.0,585.0,431.48,330.68
2017,3,9,10,30,526.0,223.0,1.8,16.0,568.0,449.26,349.12
2017,3,9,10,45,420.0,268.5,1.85,16.5,551.0,465.91,363.44
2017,3,9,11,0,314.0,314.0,1.9,17.0,534.0,462.83,361.26
2017,3,9,11,15,402.0,292.5,1.95,17.0,580.5,525.21,410.2
2017,3,9,11,30,490.0,271.0,2.0,17.0,627.0,607.38,472.58
2017,3,9,11,45,494.0,271.5,2.1,17.0,634.0,641.6,498.38
2017,3,9,12,0,498.0,272.0,2.2,17.0,641.0,674.44,523.25
2017,3,9,12,15,334.5,318.5,2.25,17.0,567.0,593.15,461.65
2017,3,9,12,30,171.0,365.0,2.3,17.0,493.0,497.44,387.96
2017,3,9,12,45,229.5,353.5,2.4,17.5,523.5,550.52,429.52
2017,3,9,13,0,288.0,342.0,2.5,18.0,554.0,627.24,486.62
2017,3,9,13,15,278.5,336.5,2.55,17.5,538.5,626.49,487.05
2017,3,9,13,30,269.0,331.0,2.6,17.0,523.0,623.8,486.64
2017,3,9,13,45,203.0,325.0,2.65,17.0,467.5,538.48,423.11
2017,3,9,14,0,137.0,319.0,2.7,17.0,412.0,473.51,373.5
2017,3,9,14,15,179.5,303.0,2.8,17.0,418.5,505.44,400.53
2017,3,9,14,30,222.0,287.0,2.9,17.0,425.0,536.8,426.64
2017,3,9,14,45,242.0,266.5,3.0,17.0,409.0,538.58,429.94
2017,3,9,15,0,262.0,246.0,3.1,17.0,393.0,563.44,450.53
2017,3,9,15,15,347.5,210.0,3.15,16.5,390.0,608.43,489.63
2017,3,9,15,30,433.0,174.0,3.2,16.0,387.0,674.13,543.53
2017,3,9,15,45,361.5,167.0,3.3,16.0,333.0,566.77,462.41
2017,3,9,16,0,290.0,160.0,3.4,16.0,279.0,486.37,400.15
2017,3,9,16,15,267.0,144.0,3.4,15.5,243.0,441.69,366.39
2017,3,9,16,30,244.0,128.0,3.4,15.0,207.0,397.25,331.61
2017,3,9,16,45,220.5,108.0,3.45,14.5,170.0,347.02,291.08
2017,3,9,17,0,197.0,88.0,3.5,14.0,133.0,297.33,249.47
2017,3,9,17,15,158.5,67.5,3.45,13.5,98.0,235.53,195.85
2017,3,9,17,30,120.0,47.0,3.4,13.0,63.0,175.51,141.94
2017,3,9,17,45,60.0,28.5,3.4,13.0,36.5,89.34,57.26
2017,3,9,18,0,0.0,10.0,3.4,13.0,10.0,7.87,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.0,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,6,45,21.5,17.0,2.8,12.0,19.0,12.98,0.0
2017,3,10,7,0,43.0,34.0,2.7,12.0,38.0,25.29,15.08
2017,3,10,7,15,72.0,55.0,2.7,12.0,67.0,39.99,29.51
2017,3,10,7,30,101.0,76.0,2.7,12.0,96.0,54.43,42.98
2017,3,10,7,45,119.0,98.0,2.7,12.5,128.0,69.08,56.34
2017,3,10,8,0,137.0,120.0,2.7,13.0,160.0,83.4,69.12
2017,3,10,8,15,154.5,139.0,2.65,13.0,192.5,95.76,80.04
2017,3,10,8,30,172.0,158.0,2.6,13.0,225.0,107.83,90.53
2017,3,10,8,45,249.5,170.5,2.55,13.0,280.5,120.27,93.17
2017,3,10,9,0,327.0,183.0,2.5,13.0,336.0,158.93,115.49
2017,3,10,9,15,264.5,212.0,2.4,13.0,343.5,195.06,146.08
2017,3,10,9,30,202.0,241.0,2.3,13.0,351.0,223.14,172.25
2017,3,10,9,45,252.0,252.5,2.25,13.5,399.0,267.02,207.06
2017,3,10,10,0,302.0,264.0,2.2,14.0,447.0,316.36,246.65
2017,3,10,10,15,182.0,278.0,2.2,14.0,390.0,297.11,234.86
2017,3,10,10,30,62.0,292.0,2.2,14.0,333.0,260.47,207.21
2017,3,10,10,45,82.0,311.5,2.25,14.0,368.0,294.73,234.7
2017,3,10,11,0,102.0,331.0,2.3,14.0,403.0,331.8,264.08
2017,3,10,11,15,123.0,343.0,2.3,14.0,432.0,376.48,299.12
2017,3,10,11,30,144.0,355.0,2.3,14.0,461.0,414.26,328.58
2017,3,10,11,45,120.5,355.5,2.3,14.5,445.5,410.38,324.55
2017,3,10,12,0,97.0,356.0,2.3,15.0,430.0,388.13,306.64
2017,3,10,12,15,115.5,361.0,2.3,15.5,448.5,416.94,328.85
2017,3,10,12,30,134.0,366.0,2.3,16.0,467.0,465.7,365.51
2017,3,10,12,45,149.0,363.5,2.3,16.5,474.5,487.46,381.61
2017,3,10,13,0,164.0,361.0,2.3,17.0,482.0,509.48,397.99
2017,3,10,13,15,197.0,350.5,2.3,17.0,493.5,540.3,422.26
2017,3,10,13,30,230.0,340.0,2.3,17.0,505.0,571.48,446.69
2017,3,10,13,45,377.0,286.5,2.3,17.5,546.5,692.86,538.93
2017,3,10,14,0,524.0,233.0,2.3,18.0,588.0,817.47,629.77
2017,3,10,14,15,677.0,171.0,2.25,18.0,609.0,924.97,705.59
2017,3,10,14,30,830.0,109.0,2.2,18.0,630.0,1008.83,761.83
2017,3,10,14,45,819.5,104.5,2.15,18.0,594.0,995.24,752.75
2017,3,10,15,0,809.0,100.0,2.1,18.0,558.0,977.82,742.32
2017,3,10,15,15,788.5,96.5,2.05,18.0,515.5,947.83,723.46
2017,3,10,15,30,768.0,93.0,2.0,18.0,473.0,914.6,702.41
2017,3,10,15,45,746.0,87.5,2.0,18.0,427.5,874.53,676.95
2017,3,10,16,0,724.0,82.0,2.0,18.0,382.0,838.46,653.85
2017,3,10,16,15,686.0,77.0,1.95,17.5,332.5,779.62,614.53
2017,3,10,16,30,648.0,72.0,1.9,17.0,283.0,719.95,573.36
2017,3,10,16,45,597.5,65.0,1.85,17.0,233.5,646.35,518.95
2017,3,10,17,0,547.0,58.0,1.8,17.0,184.0,573.88,462.93
2017,3,10,17,15,460.5,48.5,1.9,16.5,136.5,471.37,382.07
2017,3,10,17,30,374.0,39.0,2.0,16.0,89.0,374.65,300.68
2017,3,10,17,45,236.0,25.5,2.15,15.5,52.0,243.31,168.38
2017,3,10,18,0,98.0,12.0,2.3,15.0,15.0,73.77,0.0
2017,3,10,18,15,49.0,6.0,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,26.5,17.5,2.0,12.5,20.0,13.41,0.0
2017,3,11,7,0,53.0,35.0,2.2,13.0,40.0,26.11,16.04
2017,3,11,7,15,80.0,55.5,2.45,13.0,69.0,40.51,29.94
2017,3,11,7,30,107.0,76.0,2.7,13.0,98.0,54.66,43.07
2017,3,11,7,45,120.5,98.0,2.95,13.5,129.0,69.29,56.33
2017,3,11,8,0,134.0,120.0,3.2,14.0,160.0,83.56,69.0
2017,3,11,8,15,145.0,141.0,3.2,14.0,191.0,96.89,80.74
2017,3,11,8,30,156.0,162.0,3.2,14.0,222.0,109.87,91.98
2017,3,11,8,45,300.0,162.0,3.2,14.5,297.0,117.27,89.37
2017,3,11,9,0,444.0,162.0,3.2,15.0,372.0,156.53,108.02
2017,3,11,9,15,417.0,187.0,3.1,15.0,398.5,204.54,146.17
2017,3,11,9,30,390.0,212.0,3.0,15.0,425.0,248.28,184.26
2017,3,11,9,45,462.0,206.0,2.9,15.0,476.0,299.19,225.76
2017,3,11,10,0,534.0,200.0,2.8,15.0,527.0,356.85,273.61
2017,3,11,10,15,541.0,209.5,2.8,15.0,555.0,406.66,316.42
2017,3,11,10,30,548.0,219.0,2.8,15.0,583.0,456.69,358.43
2017,3,11,10,45,558.0,225.0,2.8,15.5,608.0,505.52,397.75
2017,3,11,11,0,568.0,231.0,2.8,16.0,633.0,554.39,435.99
2017,3,11,11,15,552.5,244.0,2.85,16.0,642.5,592.51,465.97
2017,3,11,11,30,537.0,257.0,2.9,16.0,652.0,627.9,493.24
2017,3,11,11,45,390.0,309.5,3.0,16.0,598.5,583.59,459.04
2017,3,11,12,0,243.0,362.0,3.1,16.0,545.0,524.53,412.8
2017,3,11,12,15,290.5,352.0,3.2,16.0,571.0,587.93,462.14
2017,3,11,12,30,338.0,342.0,3.3,16.0,597.0,637.61,500.52
2017,3,11,12,45,628.5,221.5,3.4,16.0,690.5,825.85,645.27
2017,3,11,13,0,919.0,101.0,3.5,16.0,784.0,977.75,753.32
2017,3,11,13,15,915.0,100.0,3.65,16.0,769.0,998.87,768.19
2017,3,11,13,30,911.0,99.0,3.8,16.0,754.0,1016.04,781.61
2017,3,11,13,45,908.5,96.5,4.0,16.0,732.0,1029.01,792.68
2017,3,11,14,0,906.0,94.0,4.2,16.0,710.0,1037.94,801.16
2017,3,11,14,15,896.5,92.5,4.3,15.5,680.0,1036.87,803.76
2017,3,11,14,30,887.0,91.0,4.4,15.0,650.0,1031.72,804.14
2017,3,11,14,45,875.5,88.0,4.5,15.0,614.0,1018.73,797.67
2017,3,11,15,0,864.0,85.0,4.6,15.0,578.0,1001.87,788.57
2017,3,11,15,15,846.0,82.5,4.6,15.0,535.5,987.85,780.64
2017,3,11,15,30,828.0,80.0,4.6,15.0,493.0,957.63,761.06
2017,3,11,15,45,804.5,76.5,4.7,15.0,446.5,917.53,734.96
2017,3,11,16,0,781.0,73.0,4.8,15.0,400.0,874.75,706.32
2017,3,11,16,15,746.0,69.0,4.75,14.5,349.5,818.24,666.86
2017,3,11,16,30,711.0,65.0,4.7,14.0,299.0,760.35,625.07
2017,3,11,16,45,662.0,59.0,4.7,14.0,248.0,686.87,568.47
2017,3,11,17,0,613.0,53.0,4.7,14.0,197.0,621.44,515.7
2017,3,11,17,15,529.5,45.0,4.6,13.5,147.5,520.87,432.47
2017,3,11,17,30,446.0,37.0,4.5,13.0,98.0,425.76,349.16
2017,3,11,17,45,223.0,28.0,4.4,12.5,58.5,237.88,172.32
2017,3,11,18,0,0.0,19.0,4.3,12.0,19.0,14.95,0.0
2017,3,11,18,15,0.0,9.5,4.2,12.0,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,157.5,17.5,2.85,11.5,34.5,14.17,0.0
2017,3,12,7,0,315.0,35.0,2.9,12.0,69.0,28.78,18.64
2017,3,12,7,15,418.5,45.5,2.85,12.0,116.5,37.26,27.29
2017,3,12,7,30,522.0,56.0,2.8,12.0,164.0,45.8,35.4
2017,3,12,7,45,587.0,63.0,2.8,12.5,216.0,51.28,40.5
2017,3,12,8,0,652.0,70.0,2.8,13.0,268.0,56.8,45.44
2017,3,12,8,15,695.0,75.5,2.65,13.0,319.5,60.93,49.1
2017,3,12,8,30,738.0,81.0,2.5,13.0,371.0,65.04,52.65
2017,3,12,8,45,769.5,84.5,2.4,13.5,420.5,88.45,58.6
2017,3,12,9,0,801.0,88.0,2.3,14.0,470.0,149.12,87.9
2017,3,12,9,15,822.5,91.0,2.25,14.5,515.0,211.63,134.19
2017,3,12,9,30,844.0,94.0,2.2,15.0,560.0,276.44,189.08
2017,3,12,9,45,852.5,99.0,2.2,15.5,597.5,341.02,246.33
2017,3,12,10,0,861.0,104.0,2.2,16.0,635.0,405.75,303.25
2017,3,12,10,15,872.5,106.0,2.2,16.5,668.0,469.1,357.57
2017,3,12,10,30,884.0,108.0,2.2,17.0,701.0,532.33,409.95
2017,3,12,10,45,894.0,109.0,2.2,17.5,727.5,590.6,456.83
2017,3,12,11,0,904.0,110.0,2.2,18.0,754.0,649.61,502.51
2017,3,12,11,15,909.5,110.5,2.25,18.0,771.5,704.05,544.65
2017,3,12,11,30,915.0,111.0,2.3,18.0,789.0,756.56,584.34
2017,3,12,11,45,919.0,111.0,2.35,18.0,799.5,805.31,620.04
2017,3,12,12,0,923.0,111.0,2.4,18.0,810.0,851.52,651.96
2017,3,12,12,15,923.5,111.0,2.45,18.0,811.0,892.07,679.8
2017,3,12,12,30,924.0,111.0,2.5,18.0,812.0,929.4,705.4
2017,3,12,12,45,937.0,103.5,2.65,18.0,809.0,966.94,732.05
2017,3,12,13,0,950.0,96.0,2.8,18.0,806.0,1001.27,756.57
2017,3,12,13,15,947.0,95.5,2.9,18.0,791.0,1024.52,773.3
2017,3,12,13,30,944.0,95.0,3.0,18.0,776.0,1043.75,787.59
2017,3,12,13,45,938.0,93.5,3.1,18.0,753.5,1054.78,796.59
2017,3,12,14,0,932.0,92.0,3.2,18.0,731.0,1061.59,803.03
2017,3,12,14,15,923.0,90.5,3.25,17.5,700.5,1061.14,805.9
2017,3,12,14,30,914.0,89.0,3.3,17.0,670.0,1056.51,806.19
2017,3,12,14,45,902.0,87.0,3.4,17.0,633.0,1044.13,800.3
2017,3,12,15,0,890.0,85.0,3.5,17.0,596.0,1027.8,791.84
2017,3,12,15,15,872.5,82.5,3.5,16.5,553.0,1013.99,785.89
2017,3,12,15,30,855.0,80.0,3.5,16.0,510.0,983.87,768.51
2017,3,12,15,45,830.5,77.0,3.5,16.0,462.0,942.92,741.92
2017,3,12,16,0,806.0,74.0,3.5,16.0,414.0,899.23,712.95
2017,3,12,16,15,771.0,70.0,3.45,15.5,362.5,842.03,674.38
2017,3,12,16,30,736.0,66.0,3.4,15.0,311.0,783.35,633.41
2017,3,12,16,45,682.0,60.5,3.35,15.0,258.0,705.24,574.78
2017,3,12,17,0,628.0,55.0,3.3,15.0,205.0,635.71,520.22
2017,3,12,17,15,543.0,47.5,3.35,14.5,154.0,533.97,438.48
2017,3,12,17,30,458.0,40.0,3.4,14.0,103.0,437.42,356.05
2017,3,12,17,45,303.5,27.5,3.45,13.5,62.0,293.45,216.9
2017,3,12,18,0,149.0,15.0,3.5,13.0,21.0,109.16,0.0
2017,3,12,18,15,74.5,7.5,3.5,13.0,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,195.5,17.0,2.35,12.5,38.5,13.81,0.0
2017,3,13,7,0,391.0,34.0,2.4,13.0,77.0,28.22,18.32
2017,3,13,7,15,489.0,42.5,2.4,13.0,126.5,35.25,25.48
2017,3,13,7,30,587.0,51.0,2.4,13.0,176.0,42.4,32.28
2017,3,13,7,45,645.5,57.5,2.4,13.5,228.5,47.71,37.18
2017,3,13,8,0,704.0,64.0,2.4,14.0,281.0,57.4,45.8
2017,3,13,8,15,743.0,68.5,2.3,14.0,333.0,61.22,49.16
2017,3,13,8,30,782.0,73.0,2.2,14.0,385.0,65.04,52.43
2017,3,13,8,45,809.5,76.0,2.1,14.5,434.0,83.92,53.71
2017,3,13,9,0,837.0,79.0,2.0,15.0,483.0,146.36,83.69
2017,3,13,9,15,856.0,81.5,2.1,15.5,527.5,210.27,131.02
2017,3,13,9,30,875.0,84.0,2.2,16.0,572.0,279.48,189.6
2017,3,13,9,45,899.5,82.0,2.3,16.5,613.5,344.04,246.52
2017,3,13,10,0,924.0,80.0,2.4,17.0,655.0,410.3,304.76
2017,3,13,10,15,933.0,81.5,2.45,17.0,687.0,474.38,360.88
2017,3,13,10,30,942.0,83.0,2.5,17.0,719.0,537.86,414.88
2017,3,13,10,45,948.0,84.0,2.55,17.5,744.0,598.4,464.11
2017,3,13,11,0,954.0,85.0,2.6,18.0,769.0,657.44,510.47
2017,3,13,11,15,958.0,85.5,2.55,18.0,786.0,712.97,553.26
2017,3,13,11,30,962.0,86.0,2.5,18.0,803.0,766.28,593.16
2017,3,13,11,45,963.0,86.5,2.5,18.5,812.0,814.9,626.39
2017,3,13,12,0,964.0,87.0,2.5,19.0,821.0,860.59,656.27
2017,3,13,12,15,964.0,87.0,2.45,19.0,822.0,901.81,683.61
2017,3,13,12,30,964.0,87.0,2.4,19.0,823.0,939.63,708.44
2017,3,13,12,45,962.5,86.5,2.35,19.5,815.5,972.01,728.09
2017,3,13,13,0,961.0,86.0,2.3,20.0,808.0,1000.6,745.11
2017,3,13,13,15,956.5,85.5,2.25,20.0,792.5,1022.4,759.08
2017,3,13,13,30,952.0,85.0,2.2,20.0,777.0,1040.08,770.47
2017,3,13,13,45,945.5,84.0,2.2,20.5,753.5,1051.02,776.76
2017,3,13,14,0,939.0,83.0,2.2,21.0,730.0,1057.72,780.52
2017,3,13,14,15,929.5,81.5,2.25,21.0,699.0,1056.54,781.53
2017,3,13,14,30,920.0,80.0,2.3,21.0,668.0,1051.15,780.05
2017,3,13,14,45,907.0,78.5,2.35,21.0,630.5,1038.08,773.72
2017,3,13,15,0,894.0,77.0,2.4,21.0,593.0,1021.08,764.96
2017,3,13,15,15,876.5,75.0,2.45,20.5,550.0,995.16,751.73
2017,3,13,15,30,859.0,73.0,2.5,20.0,507.0,965.82,736.1
2017,3,13,15,45,834.5,70.0,2.6,20.0,459.5,936.66,719.38
2017,3,13,16,0,810.0,67.0,2.7,20.0,412.0,892.91,692.05
2017,3,13,16,15,777.0,63.5,2.65,19.5,361.0,838.21,656.36
2017,3,13,16,30,744.0,60.0,2.6,19.0,310.0,782.05,618.4
2017,3,13,16,45,694.5,55.0,2.55,18.5,258.0,708.51,565.9
2017,3,13,17,0,645.0,50.0,2.5,18.0,206.0,635.56,511.23
2017,3,13,17,15,567.0,43.0,2.5,17.5,155.5,538.76,435.19
2017,3,13,17,30,489.0,36.0,2.5,17.0,105.0,454.73,364.41
2017,3,13,17,45,350.0,25.0,2.5,16.5,64.0,322.03,238.94
2017,3,13,18,0,211.0,14.0,2.5,16.0,23.0,179.25,0.0
2017,3,13,18,15,105.5,7.0,2.5,16.0,11.5,5.51,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,6,45,162.0,19.0,0.5,13.5,38.0,15.33,2.34
2017,3,14,7,0,324.0,38.0,0.5,14.0,76.0,31.17,21.0
2017,3,14,7,15,417.5,48.5,0.45,14.0,123.0,39.54,29.26
2017,3,14,7,30,511.0,59.0,0.4,14.0,170.0,47.92,37.14
2017,3,14,7,45,570.5,67.0,0.4,14.5,221.0,54.02,42.69
2017,3,14,8,0,630.0,75.0,0.4,15.0,272.0,60.08,48.02
2017,3,14,8,15,671.0,80.5,0.4,15.0,323.0,64.02,51.43
2017,3,14,8,30,712.0,86.0,0.4,15.0,374.0,67.94,54.74
2017,3,14,8,45,740.5,90.5,0.45,15.5,422.0,86.82,56.59
2017,3,14,9,0,769.0,95.0,0.5,16.0,470.0,151.76,89.99
2017,3,14,9,15,790.5,98.0,0.55,16.5,514.0,212.28,133.86
2017,3,14,9,30,812.0,101.0,0.6,17.0,558.0,275.13,185.74
2017,3,14,9,45,846.0,96.5,0.65,17.5,600.5,337.71,238.93
2017,3,14,10,0,880.0,92.0,0.7,18.0,643.0,404.55,295.26
2017,3,14,10,15,890.5,93.5,0.65,18.0,675.5,466.82,347.27
2017,3,14,10,30,901.0,95.0,0.6,18.0,708.0,528.72,397.07
2017,3,14,10,45,910.0,95.5,0.6,18.5,733.5,588.32,442.89
2017,3,14,11,0,919.0,96.0,0.6,19.0,759.0,646.82,486.09
2017,3,14,11,15,924.0,97.0,0.55,19.0,777.0,701.8,525.49
2017,3,14,11,30,929.0,98.0,0.5,19.0,795.0,754.78,562.12
2017,3,14,11,45,933.0,97.5,0.45,19.5,805.0,803.34,592.61
2017,3,14,12,0,937.0,97.0,0.4,20.0,815.0,849.29,619.52
2017,3,14,12,15,937.5,97.0,0.45,20.0,816.0,889.99,645.79
2017,3,14,12,30,938.0,97.0,0.5,20.0,817.0,927.43,669.98
2017,3,14,12,45,933.5,98.0,0.6,20.5,809.5,957.97,689.64
2017,3,14,13,0,929.0,99.0,0.7,21.0,802.0,984.7,707.04
2017,3,14,13,15,925.0,98.5,0.75,21.0,786.5,1006.39,721.71
2017,3,14,13,30,921.0,98.0,0.8,21.0,771.0,1024.11,734.11
2017,3,14,13,45,913.5,97.0,0.85,21.0,747.5,1033.74,741.74
2017,3,14,14,0,906.0,96.0,0.9,21.0,724.0,1039.23,747.08
2017,3,14,14,15,896.5,94.5,1.0,21.0,693.5,1037.99,749.53
2017,3,14,14,30,887.0,93.0,1.1,21.0,663.0,1032.67,749.59
2017,3,14,14,45,872.0,91.5,1.2,21.0,625.5,1017.77,743.67
2017,3,14,15,0,857.0,90.0,1.3,21.0,588.0,1012.01,743.7
2017,3,14,15,15,838.5,87.5,1.5,20.5,545.5,984.62,732.57
2017,3,14,15,30,820.0,85.0,1.7,20.0,503.0,953.82,718.75
2017,3,14,15,45,792.5,82.0,1.9,19.5,455.0,910.4,695.59
2017,3,14,16,0,765.0,79.0,2.1,19.0,407.0,864.47,669.61
2017,3,14,16,15,729.5,74.5,2.4,18.0,356.5,807.07,636.05
2017,3,14,16,30,694.0,70.0,2.7,17.0,306.0,754.93,604.05
2017,3,14,16,45,639.0,64.5,3.05,16.5,254.0,677.95,549.98
2017,3,14,17,0,584.0,59.0,3.4,16.0,202.0,602.29,493.43
2017,3,14,17,15,503.0,50.5,3.7,15.5,152.5,504.12,415.1
2017,3,14,17,30,422.0,42.0,4.0,15.0,103.0,411.01,336.15
2017,3,14,17,45,283.5,29.5,4.35,14.5,63.0,279.92,213.54
2017,3,14,18,0,145.0,17.0,4.7,14.0,23.0,140.51,0.0
2017,3,14,18,15,72.5,8.5,4.55,14.0,11.5,50.37,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
