Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.45,12.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.5,12.0,4.0,3.15,0.0
2017,3,15,6,45,0.0,18.5,2.6,12.5,18.5,14.12,3.13
2017,3,15,7,0,0.0,33.0,2.7,13.0,33.0,24.98,15.88
2017,3,15,7,15,0.0,52.5,2.6,13.0,52.5,39.03,28.93
2017,3,15,7,30,0.0,72.0,2.5,13.0,72.0,52.92,41.71
2017,3,15,7,45,3.0,92.0,2.45,13.5,93.0,67.04,54.42
2017,3,15,8,0,6.0,112.0,2.4,14.0,114.0,81.04,66.77
2017,3,15,8,15,11.0,130.5,2.3,14.0,135.0,94.03,78.13
2017,3,15,8,30,16.0,149.0,2.2,14.0,156.0,106.92,89.22
2017,3,15,8,45,167.5,173.0,2.1,14.0,255.0,122.68,95.51
2017,3,15,9,0,319.0,197.0,2.0,14.0,354.0,167.28,121.76
2017,3,15,9,15,184.5,217.0,1.95,14.0,310.0,185.8,141.04
2017,3,15,9,30,50.0,237.0,1.9,14.0,266.0,184.55,145.76
2017,3,15,9,45,42.0,245.5,1.85,14.5,270.5,195.52,154.66
2017,3,15,10,0,34.0,254.0,1.8,15.0,275.0,205.3,162.39
2017,3,15,10,15,27.5,254.5,1.75,15.0,272.5,208.62,165.05
2017,3,15,10,30,21.0,255.0,1.7,15.0,270.0,206.54,163.31
2017,3,15,10,45,25.0,271.5,1.7,15.0,289.5,224.44,177.46
2017,3,15,11,0,29.0,288.0,1.7,15.0,309.0,250.91,198.27
2017,3,15,11,15,91.0,328.5,1.7,15.0,397.0,330.7,261.31
2017,3,15,11,30,153.0,369.0,1.7,15.0,485.0,430.7,338.28
2017,3,15,11,45,96.0,347.0,1.75,15.0,420.0,368.06,289.53
2017,3,15,12,0,39.0,325.0,1.8,15.0,355.0,311.01,244.75
2017,3,15,12,15,70.0,348.0,1.75,15.0,402.5,363.99,286.64
2017,3,15,12,30,101.0,371.0,1.7,15.0,450.0,420.43,330.09
2017,3,15,12,45,122.0,371.5,1.7,15.0,465.5,468.06,366.23
2017,3,15,13,0,143.0,372.0,1.7,15.0,481.0,497.99,389.15
2017,3,15,13,15,190.0,361.5,1.65,15.0,503.5,541.89,423.12
2017,3,15,13,30,237.0,351.0,1.6,15.0,526.0,586.78,457.39
2017,3,15,13,45,234.5,340.0,1.55,15.0,508.0,582.18,454.09
2017,3,15,14,0,232.0,329.0,1.5,15.0,490.0,576.2,450.26
2017,3,15,14,15,202.5,316.5,1.5,15.0,453.0,539.68,423.56
2017,3,15,14,30,173.0,304.0,1.5,15.0,416.0,501.69,395.69
2017,3,15,14,45,103.0,269.0,1.5,15.0,334.5,369.96,295.12
2017,3,15,15,0,33.0,234.0,1.5,15.0,253.0,262.18,209.61
2017,3,15,15,15,300.0,191.0,1.5,14.5,346.0,532.41,430.21
2017,3,15,15,30,567.0,148.0,1.5,14.0,439.0,772.26,610.92
2017,3,15,15,45,284.0,146.0,1.55,14.0,292.0,459.11,373.97
2017,3,15,16,0,1.0,144.0,1.6,14.0,145.0,125.35,99.73
2017,3,15,16,15,0.5,126.0,1.65,13.5,126.5,109.24,87.4
2017,3,15,16,30,0.0,108.0,1.7,13.0,108.0,93.06,74.08
2017,3,15,16,45,0.0,90.5,1.75,13.0,90.5,77.79,61.18
2017,3,15,17,0,0.0,73.0,1.8,13.0,73.0,62.34,47.89
2017,3,15,17,15,0.0,55.0,1.7,13.0,55.0,45.99,33.64
2017,3,15,17,30,0.0,37.0,1.6,13.0,37.0,29.08,18.83
2017,3,15,17,45,0.0,22.5,1.55,13.0,22.5,17.17,7.92
2017,3,15,18,0,0.0,8.0,1.5,13.0,8.0,6.07,0.0
2017,3,15,18,15,0.0,4.0,1.5,12.5,4.0,3.15,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,2.35,13.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,2.5,13.0,7.0,5.51,0.0
2017,3,16,6,45,39.0,26.5,2.65,13.5,31.5,19.95,8.1
2017,3,16,7,0,78.0,46.0,2.8,14.0,56.0,33.88,23.56
2017,3,16,7,15,111.5,67.5,2.9,14.0,89.0,48.82,37.47
2017,3,16,7,30,145.0,89.0,3.0,14.0,122.0,63.53,50.96
2017,3,16,7,45,168.0,110.5,3.1,14.0,158.0,77.86,63.91
2017,3,16,8,0,191.0,132.0,3.2,14.0,194.0,91.89,76.37
2017,3,16,8,15,211.5,150.5,3.15,14.0,229.5,101.81,84.98
2017,3,16,8,30,232.0,169.0,3.1,14.0,265.0,112.82,94.41
2017,3,16,8,45,310.0,177.5,3.05,14.5,322.0,127.5,97.1
2017,3,16,9,0,388.0,186.0,3.0,15.0,379.0,167.98,119.22
2017,3,16,9,15,254.0,222.5,3.05,15.0,353.0,200.08,149.36
2017,3,16,9,30,120.0,259.0,3.1,15.0,327.0,215.52,167.92
2017,3,16,9,45,231.0,265.0,3.15,15.0,408.0,267.33,206.97
2017,3,16,10,0,342.0,271.0,3.2,15.0,489.0,335.34,260.42
2017,3,16,10,15,323.0,290.5,3.35,15.0,504.5,369.89,290.19
2017,3,16,10,30,304.0,310.0,3.5,15.0,520.0,402.29,317.54
2017,3,16,10,45,315.0,319.5,3.65,15.0,544.0,440.96,349.13
2017,3,16,11,0,326.0,329.0,3.8,15.0,568.0,480.43,380.88
2017,3,16,11,15,271.0,349.0,3.8,15.0,550.5,486.37,385.5
2017,3,16,11,30,216.0,369.0,3.8,15.0,533.0,474.55,376.17
2017,3,16,11,45,218.5,374.0,3.85,15.5,541.5,497.74,393.74
2017,3,16,12,0,221.0,379.0,3.9,16.0,550.0,520.55,410.68
2017,3,16,12,15,278.5,366.5,3.85,16.0,582.5,589.22,463.7
2017,3,16,12,30,336.0,354.0,3.8,16.0,615.0,645.12,506.67
2017,3,16,12,45,396.0,328.5,3.8,16.0,633.0,692.3,543.4
2017,3,16,13,0,456.0,303.0,3.8,16.0,651.0,760.37,594.69
2017,3,16,13,15,385.5,320.0,3.85,16.0,611.0,707.68,555.32
2017,3,16,13,30,315.0,337.0,3.9,16.0,571.0,670.77,527.29
2017,3,16,13,45,254.5,336.0,4.0,16.0,521.0,620.89,489.88
2017,3,16,14,0,194.0,335.0,4.1,16.0,471.0,543.74,431.64
2017,3,16,14,15,282.0,303.5,4.2,16.0,492.0,629.88,500.72
2017,3,16,14,30,370.0,272.0,4.3,16.0,513.0,690.31,549.78
2017,3,16,14,45,331.0,263.0,4.4,16.0,470.0,644.75,516.09
2017,3,16,15,0,292.0,254.0,4.5,16.0,427.0,597.78,481.35
2017,3,16,15,15,369.0,218.0,4.55,15.5,420.0,634.13,514.5
2017,3,16,15,30,446.0,182.0,4.6,15.0,413.0,691.3,562.61
2017,3,16,15,45,396.5,172.5,4.7,15.0,363.5,626.21,513.38
2017,3,16,16,0,347.0,163.0,4.8,15.0,314.0,538.35,446.2
2017,3,16,16,15,316.5,149.5,4.8,14.5,275.0,488.37,408.08
2017,3,16,16,30,286.0,136.0,4.8,14.0,236.0,439.01,369.25
2017,3,16,16,45,266.0,116.0,4.85,14.0,197.0,390.59,329.85
2017,3,16,17,0,246.0,96.0,4.9,14.0,158.0,342.32,289.28
2017,3,16,17,15,303.0,73.0,4.75,13.5,131.5,368.35,309.93
2017,3,16,17,30,360.0,50.0,4.6,13.0,105.0,370.76,308.06
2017,3,16,17,45,235.5,35.0,4.45,13.0,65.0,249.46,195.24
2017,3,16,18,0,111.0,20.0,4.3,13.0,25.0,122.38,0.0
2017,3,16,18,15,55.5,10.0,4.15,12.5,12.5,41.1,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,6,15,51.5,6.0,0.6,12.0,7.5,0.0,0.0
2017,3,17,6,30,103.0,12.0,0.5,12.0,15.0,9.44,0.0
2017,3,17,6,45,253.5,25.0,0.45,12.5,53.0,20.47,9.58
2017,3,17,7,0,404.0,38.0,0.4,13.0,91.0,31.35,21.69
2017,3,17,7,15,491.5,46.5,0.4,13.0,140.0,38.28,28.46
2017,3,17,7,30,579.0,55.0,0.4,13.0,189.0,45.28,35.05
2017,3,17,7,45,636.0,60.5,0.4,13.5,241.0,49.73,39.09
2017,3,17,8,0,693.0,66.0,0.4,14.0,293.0,58.7,47.0
2017,3,17,8,15,729.5,70.0,0.4,14.0,344.5,62.04,49.85
2017,3,17,8,30,766.0,74.0,0.4,14.0,396.0,65.38,52.66
2017,3,17,8,45,791.5,77.5,0.4,14.5,444.0,85.87,54.45
2017,3,17,9,0,817.0,81.0,0.4,15.0,492.0,147.35,84.42
2017,3,17,9,15,836.0,83.5,0.4,15.0,536.0,209.99,130.51
2017,3,17,9,30,855.0,86.0,0.4,15.0,580.0,278.08,187.29
2017,3,17,9,45,865.0,89.5,0.4,15.5,617.5,341.32,241.89
2017,3,17,10,0,875.0,93.0,0.4,16.0,655.0,404.72,295.93
2017,3,17,10,15,885.5,95.0,0.35,16.0,687.0,467.02,347.7
2017,3,17,10,30,896.0,97.0,0.3,16.0,719.0,528.99,397.22
2017,3,17,10,45,900.0,99.5,0.3,16.5,743.0,587.23,441.81
2017,3,17,11,0,904.0,102.0,0.3,17.0,767.0,643.9,483.46
2017,3,17,11,15,909.0,103.0,0.35,17.0,784.5,698.09,523.49
2017,3,17,11,30,914.0,104.0,0.4,17.0,802.0,750.29,561.12
2017,3,17,11,45,912.0,106.5,0.45,17.5,810.0,796.45,592.09
2017,3,17,12,0,910.0,109.0,0.5,18.0,818.0,839.61,619.38
2017,3,17,12,15,910.0,109.0,0.55,18.0,819.0,878.9,645.15
2017,3,17,12,30,910.0,109.0,0.6,18.0,820.0,914.96,668.82
2017,3,17,12,45,908.5,108.5,0.7,18.0,812.5,945.8,690.22
2017,3,17,13,0,907.0,108.0,0.8,18.0,805.0,973.03,709.49
2017,3,17,13,15,902.5,107.0,0.9,18.0,789.0,993.14,724.41
2017,3,17,13,30,898.0,106.0,1.0,18.0,773.0,1009.32,737.06
2017,3,17,13,45,889.5,105.5,1.1,18.5,749.5,1018.08,743.79
2017,3,17,14,0,881.0,105.0,1.2,19.0,726.0,1022.77,748.13
2017,3,17,14,15,870.5,103.0,1.3,18.5,695.0,1019.7,750.51
2017,3,17,14,30,860.0,101.0,1.4,18.0,664.0,1026.22,759.28
2017,3,17,14,45,845.0,99.0,1.55,18.0,626.5,1010.51,753.01
2017,3,17,15,0,830.0,97.0,1.7,18.0,589.0,990.98,744.32
2017,3,17,15,15,810.5,94.5,1.85,17.5,546.0,962.66,730.92
2017,3,17,15,30,791.0,92.0,2.0,17.0,503.0,931.03,714.89
2017,3,17,15,45,703.0,99.5,2.15,17.0,440.0,848.53,661.39
2017,3,17,16,0,615.0,107.0,2.3,17.0,377.0,759.81,601.73
2017,3,17,16,15,642.0,91.0,2.45,16.5,343.0,750.3,599.27
2017,3,17,16,30,669.0,75.0,2.6,16.0,309.0,735.88,591.92
2017,3,17,16,45,617.0,69.0,2.8,16.0,258.0,661.58,537.71
2017,3,17,17,0,565.0,63.0,3.0,16.0,207.0,588.44,481.98
2017,3,17,17,15,487.0,54.0,2.9,15.5,158.0,492.84,405.41
2017,3,17,17,30,409.0,45.0,2.8,15.0,109.0,402.08,329.01
2017,3,17,17,45,284.0,32.0,2.75,14.5,68.5,280.59,219.48
2017,3,17,18,0,159.0,19.0,2.7,14.0,28.0,154.84,9.02
2017,3,17,18,15,79.5,9.5,2.5,14.0,14.0,54.91,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,1.05,13.0,4.5,0.0,0.0
2017,3,18,6,30,0.0,9.0,1.1,13.0,9.0,7.08,0.0
2017,3,18,6,45,6.0,28.0,1.2,13.0,28.5,20.97,10.63
2017,3,18,7,0,12.0,47.0,1.3,13.0,48.0,34.65,24.6
2017,3,18,7,15,26.5,68.5,1.45,13.0,73.5,49.44,38.32
2017,3,18,7,30,41.0,90.0,1.6,13.0,99.0,64.08,51.75
2017,3,18,7,45,50.0,112.0,1.75,13.5,126.5,78.73,64.82
2017,3,18,8,0,59.0,134.0,1.9,14.0,154.0,93.12,77.39
2017,3,18,8,15,66.5,155.0,1.95,14.0,180.5,106.67,89.14
2017,3,18,8,30,74.0,176.0,2.0,14.0,207.0,119.97,100.49
2017,3,18,8,45,84.5,198.5,2.15,14.0,238.0,137.16,108.59
2017,3,18,9,0,95.0,221.0,2.3,14.0,269.0,162.59,126.75
2017,3,18,9,15,62.5,225.0,2.3,14.0,258.0,171.1,134.38
2017,3,18,9,30,30.0,229.0,2.3,14.0,247.0,174.51,138.39
2017,3,18,9,45,15.0,195.0,2.3,14.5,204.0,151.57,119.85
2017,3,18,10,0,0.0,161.0,2.3,15.0,161.0,123.0,96.54
2017,3,18,10,15,110.5,246.0,2.3,15.0,323.5,241.59,191.07
2017,3,18,10,30,221.0,331.0,2.3,15.0,486.0,371.84,292.88
2017,3,18,10,45,117.0,290.0,2.3,15.5,373.0,301.98,238.41
2017,3,18,11,0,13.0,249.0,2.3,16.0,260.0,202.11,158.83
2017,3,18,11,15,15.0,261.0,2.3,16.0,273.0,214.98,169.25
2017,3,18,11,30,17.0,273.0,2.3,16.0,286.0,228.24,179.68
2017,3,18,11,45,85.5,330.0,2.3,16.0,397.0,343.78,271.39
2017,3,18,12,0,154.0,387.0,2.3,16.0,508.0,473.69,370.97
2017,3,18,12,15,101.5,366.5,2.15,16.0,446.5,406.44,318.38
2017,3,18,12,30,49.0,346.0,2.0,16.0,385.0,349.15,273.46
2017,3,18,12,45,73.5,358.0,1.95,16.0,415.5,389.01,304.99
2017,3,18,13,0,98.0,370.0,1.9,16.0,446.0,430.88,337.29
2017,3,18,13,15,504.5,233.5,1.8,16.0,612.0,754.42,584.76
2017,3,18,13,30,911.0,97.0,1.7,16.0,778.0,1011.82,759.22
2017,3,18,13,45,911.5,93.0,1.65,16.5,757.0,1025.57,763.59
2017,3,18,14,0,912.0,89.0,1.6,17.0,736.0,1035.25,768.51
2017,3,18,14,15,903.5,87.5,1.6,17.0,706.0,1034.63,769.16
2017,3,18,14,30,895.0,86.0,1.6,17.0,676.0,1029.91,767.48
2017,3,18,14,45,559.5,177.5,1.65,17.0,539.5,815.47,625.43
2017,3,18,15,0,224.0,269.0,1.7,17.0,403.0,520.08,408.84
2017,3,18,15,15,530.5,174.0,1.5,17.0,460.0,769.0,599.88
2017,3,18,15,30,837.0,79.0,1.3,17.0,517.0,959.31,726.82
2017,3,18,15,45,695.0,101.5,1.15,17.0,443.0,842.27,644.86
2017,3,18,16,0,553.0,124.0,1.0,17.0,369.0,718.88,560.03
2017,3,18,16,15,528.0,114.0,0.95,16.5,325.5,660.77,521.71
2017,3,18,16,30,503.0,104.0,0.9,16.0,282.0,612.06,488.23
2017,3,18,16,45,466.0,91.5,0.85,16.0,236.0,549.28,441.95
2017,3,18,17,0,429.0,79.0,0.8,16.0,190.0,487.42,394.62
2017,3,18,17,15,375.5,65.0,0.85,15.5,146.0,411.96,335.49
2017,3,18,17,30,322.0,51.0,0.9,15.0,102.0,340.1,275.51
2017,3,18,17,45,222.5,35.5,1.0,14.5,64.5,238.4,185.79
2017,3,18,18,0,123.0,20.0,1.1,14.0,27.0,130.84,26.26
2017,3,18,18,15,61.5,10.0,1.1,14.0,13.5,44.44,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,1.05,13.0,8.0,6.29,0.0
2017,3,19,6,30,0.0,16.0,1.1,13.0,16.0,12.59,0.0
2017,3,19,6,45,84.5,33.5,1.2,13.0,45.5,24.88,14.28
2017,3,19,7,0,169.0,51.0,1.3,13.0,75.0,37.7,27.35
2017,3,19,7,15,205.0,70.5,1.4,13.0,112.0,51.38,40.09
2017,3,19,7,30,241.0,90.0,1.5,13.0,149.0,64.75,52.37
2017,3,19,7,45,271.5,106.5,1.6,13.5,187.5,75.92,62.34
2017,3,19,8,0,302.0,123.0,1.7,14.0,226.0,86.83,71.83
2017,3,19,8,15,341.5,138.5,1.55,14.0,272.0,97.01,80.62
2017,3,19,8,30,381.0,154.0,1.4,14.0,318.0,104.12,86.58
2017,3,19,8,45,446.5,159.0,1.25,14.5,372.5,119.65,87.71
2017,3,19,9,0,512.0,164.0,1.1,15.0,427.0,166.03,111.91
2017,3,19,9,15,457.0,196.5,1.1,15.0,445.5,218.12,153.99
2017,3,19,9,30,402.0,229.0,1.1,15.0,464.0,263.14,193.67
2017,3,19,9,45,364.5,255.5,1.1,15.0,480.0,302.39,228.35
2017,3,19,10,0,327.0,282.0,1.1,15.0,496.0,337.44,258.89
2017,3,19,10,15,253.5,309.5,1.15,15.0,480.0,353.66,274.36
2017,3,19,10,30,180.0,337.0,1.2,15.0,464.0,356.13,277.94
2017,3,19,10,45,137.0,344.5,1.3,15.0,443.5,355.67,278.46
2017,3,19,11,0,94.0,352.0,1.4,15.0,423.0,341.63,267.97
2017,3,19,11,15,148.0,365.5,1.5,15.0,479.0,408.31,319.96
2017,3,19,11,30,202.0,379.0,1.6,15.0,535.0,472.13,368.93
2017,3,19,11,45,143.0,376.5,1.7,15.0,488.0,441.91,345.47
2017,3,19,12,0,84.0,374.0,1.8,15.0,441.0,390.27,305.84
2017,3,19,12,15,54.0,338.0,1.75,15.0,381.5,339.43,266.67
2017,3,19,12,30,24.0,302.0,1.7,15.0,322.0,267.65,210.58
2017,3,19,12,45,61.0,337.5,1.65,15.5,386.0,356.94,280.58
2017,3,19,13,0,98.0,373.0,1.6,16.0,450.0,433.32,338.36
2017,3,19,13,15,57.5,319.5,1.55,16.0,364.5,346.66,271.56
2017,3,19,13,30,17.0,266.0,1.5,16.0,279.0,237.45,186.4
2017,3,19,13,45,33.0,287.0,1.45,16.0,311.5,298.12,234.89
2017,3,19,14,0,49.0,308.0,1.4,16.0,344.0,340.98,268.38
2017,3,19,14,15,143.0,307.0,1.35,15.5,403.5,465.08,366.42
2017,3,19,14,30,237.0,306.0,1.3,15.0,463.0,565.94,444.25
2017,3,19,14,45,191.5,291.0,1.3,15.0,413.0,507.52,400.0
2017,3,19,15,0,146.0,276.0,1.3,15.0,363.0,448.32,355.69
2017,3,19,15,15,81.0,234.0,1.35,15.0,282.0,312.74,251.1
2017,3,19,15,30,16.0,192.0,1.4,15.0,201.0,182.41,146.05
2017,3,19,15,45,8.0,134.0,1.45,15.0,138.5,118.25,93.99
2017,3,19,16,0,0.0,76.0,1.5,15.0,76.0,58.36,43.93
2017,3,19,16,15,0.0,66.5,1.45,14.5,66.5,51.0,37.97
2017,3,19,16,30,0.0,57.0,1.4,14.0,57.0,43.65,31.87
2017,3,19,16,45,0.0,47.5,1.4,14.0,47.5,36.31,25.63
2017,3,19,17,0,0.0,38.0,1.4,14.0,38.0,29.0,19.32
2017,3,19,17,15,0.0,29.0,1.35,13.5,29.0,22.1,13.31
2017,3,19,17,30,0.0,20.0,1.3,13.0,20.0,15.21,7.25
2017,3,19,17,45,0.0,12.5,1.3,13.0,12.5,9.48,2.09
2017,3,19,18,0,0.0,5.0,1.3,13.0,5.0,3.78,0.0
2017,3,19,18,15,0.0,2.5,1.25,13.0,2.5,1.97,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,5.65,13.0,2.5,1.97,0.0
2017,3,20,6,30,0.0,5.0,5.8,13.0,5.0,3.78,0.0
2017,3,20,6,45,0.0,14.5,6.0,13.5,14.5,11.02,3.34
2017,3,20,7,0,0.0,24.0,6.2,14.0,24.0,18.28,10.32
2017,3,20,7,15,0.0,35.5,6.2,14.0,35.5,27.1,18.44
2017,3,20,7,30,0.0,47.0,6.2,14.0,47.0,35.95,26.53
2017,3,20,7,45,0.0,59.0,6.25,14.0,59.0,45.21,34.89
2017,3,20,8,0,0.0,71.0,6.3,14.0,71.0,54.27,42.97
2017,3,20,8,15,36.5,125.5,6.4,14.0,142.0,89.77,74.39
2017,3,20,8,30,73.0,180.0,6.5,14.0,213.0,122.51,102.98
2017,3,20,8,45,36.5,151.0,6.6,14.5,167.5,108.53,85.55
2017,3,20,9,0,0.0,122.0,6.7,15.0,122.0,92.02,71.97
2017,3,20,9,15,0.0,137.5,6.75,15.0,137.5,103.76,81.56
2017,3,20,9,30,0.0,153.0,6.8,15.0,153.0,115.68,91.23
2017,3,20,9,45,2.0,171.5,6.9,15.0,173.0,130.59,103.27
2017,3,20,10,0,4.0,190.0,7.0,15.0,193.0,146.03,115.72
2017,3,20,10,15,2.0,133.5,7.05,15.0,135.0,103.56,80.59
2017,3,20,10,30,0.0,77.0,7.1,15.0,77.0,59.38,43.91
2017,3,20,10,45,0.0,118.0,7.2,15.5,118.5,91.2,70.05
2017,3,20,11,0,0.0,159.0,7.3,16.0,160.0,123.34,96.16
2017,3,20,11,15,0.0,153.0,7.2,16.0,153.5,118.96,92.47
2017,3,20,11,30,0.0,147.0,7.1,16.0,147.0,114.49,88.74
2017,3,20,11,45,0.0,145.5,7.0,16.0,145.5,113.54,87.92
2017,3,20,12,0,0.0,144.0,6.9,16.0,144.0,112.56,87.08
2017,3,20,12,15,0.0,121.0,6.75,16.0,121.0,94.27,72.11
2017,3,20,12,30,0.0,98.0,6.6,16.0,98.0,75.97,57.12
2017,3,20,12,45,0.0,97.5,6.45,16.0,97.5,75.58,56.82
2017,3,20,13,0,0.0,97.0,6.3,16.0,97.0,75.17,56.51
2017,3,20,13,15,0.0,108.0,6.15,16.0,108.0,84.01,63.82
2017,3,20,13,30,0.0,119.0,6.0,16.0,119.0,93.0,71.26
2017,3,20,13,45,0.0,125.5,5.85,16.0,125.5,98.44,75.8
2017,3,20,14,0,0.0,132.0,5.7,16.0,132.0,104.0,80.46
2017,3,20,14,15,0.0,145.0,5.55,16.0,145.0,115.32,89.88
2017,3,20,14,30,0.0,158.0,5.4,16.0,158.0,127.15,99.75
2017,3,20,14,45,0.0,150.0,5.25,16.0,150.0,120.68,94.62
2017,3,20,15,0,0.0,142.0,5.1,16.0,142.0,114.21,89.52
2017,3,20,15,15,0.0,85.0,5.1,15.5,85.0,65.42,49.34
2017,3,20,15,30,0.0,28.0,5.1,15.0,28.0,21.41,12.5
2017,3,20,15,45,0.0,39.0,5.2,15.0,39.0,29.83,19.71
2017,3,20,16,0,0.0,50.0,5.3,15.0,50.0,38.27,26.95
2017,3,20,16,15,0.0,44.0,5.45,15.0,44.0,33.64,23.09
2017,3,20,16,30,0.0,38.0,5.6,15.0,38.0,29.01,19.2
2017,3,20,16,45,0.0,31.5,5.8,15.0,31.5,24.01,14.94
2017,3,20,17,0,0.0,25.0,6.0,15.0,25.0,19.03,10.65
2017,3,20,17,15,0.0,19.0,6.3,15.0,19.0,14.44,6.65
2017,3,20,17,30,0.0,13.0,6.6,15.0,13.0,9.86,2.63
2017,3,20,17,45,0.0,8.0,6.95,15.0,8.0,6.06,0.0
2017,3,20,18,0,0.0,3.0,7.3,15.0,3.0,2.27,0.0
2017,3,20,18,15,0.0,1.5,7.45,14.5,1.5,1.18,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.0,4.55,14.0,13.0,10.23,0.0
2017,3,21,6,30,0.0,26.0,4.5,14.0,26.0,18.68,0.0
2017,3,21,6,45,189.0,36.0,4.5,14.5,65.0,27.11,16.76
2017,3,21,7,0,378.0,46.0,4.5,15.0,104.0,37.47,27.03
2017,3,21,7,15,459.0,55.0,4.3,15.0,152.5,44.5,33.77
2017,3,21,7,30,540.0,64.0,4.1,15.0,201.0,51.56,40.32
2017,3,21,7,45,587.0,72.0,3.95,15.0,251.0,57.46,45.65
2017,3,21,8,0,634.0,80.0,3.8,15.0,301.0,63.25,50.76
2017,3,21,8,15,671.5,85.0,3.9,15.0,351.0,66.68,53.68
2017,3,21,8,30,709.0,90.0,4.0,15.0,401.0,70.09,56.53
2017,3,21,8,45,732.0,95.0,4.15,15.0,448.0,91.91,59.37
2017,3,21,9,0,755.0,100.0,4.3,15.0,495.0,156.32,94.53
2017,3,21,9,15,777.0,103.5,4.3,15.0,539.0,216.44,139.94
2017,3,21,9,30,799.0,107.0,4.3,15.0,583.0,278.96,193.65
2017,3,21,9,45,814.5,110.0,4.35,15.0,622.0,341.22,249.62
2017,3,21,10,0,830.0,113.0,4.4,15.0,661.0,404.47,306.44
2017,3,21,10,15,843.5,115.0,4.3,15.0,694.5,466.74,361.29
2017,3,21,10,30,857.0,117.0,4.2,15.0,728.0,529.16,414.68
2017,3,21,10,45,876.0,113.5,4.1,15.0,756.5,586.75,462.95
2017,3,21,11,0,895.0,110.0,4.0,15.0,785.0,646.09,511.17
2017,3,21,11,15,901.5,111.0,3.9,15.0,803.0,700.73,554.37
2017,3,21,11,30,908.0,112.0,3.8,15.0,821.0,753.54,595.03
2017,3,21,11,45,918.0,109.0,3.75,15.0,833.0,803.27,632.18
2017,3,21,12,0,928.0,106.0,3.7,15.0,845.0,850.83,665.64
2017,3,21,12,15,929.0,106.0,3.7,15.0,846.0,891.34,694.08
2017,3,21,12,30,930.0,106.0,3.7,15.0,847.0,928.64,720.15
2017,3,21,12,45,934.5,102.5,3.75,15.0,841.5,962.18,743.86
2017,3,21,13,0,939.0,99.0,3.8,15.0,836.0,992.21,765.18
2017,3,21,13,15,935.0,98.5,3.9,15.0,820.0,1013.65,780.99
2017,3,21,13,30,931.0,98.0,4.0,15.0,804.0,1031.06,794.23
2017,3,21,13,45,925.0,96.5,4.15,15.0,780.5,1041.28,803.05
2017,3,21,14,0,919.0,95.0,4.3,15.0,757.0,1047.32,809.16
2017,3,21,14,15,909.0,93.5,4.45,15.0,725.5,1045.13,810.41
2017,3,21,14,30,899.0,92.0,4.6,15.0,694.0,1038.8,808.95
2017,3,21,14,45,885.0,90.5,4.75,15.0,655.5,1024.38,801.9
2017,3,21,15,0,871.0,89.0,4.9,15.0,617.0,1006.12,792.16
2017,3,21,15,15,852.5,86.5,5.05,15.0,573.5,990.97,784.64
2017,3,21,15,30,834.0,84.0,5.2,15.0,530.0,959.59,765.24
2017,3,21,15,45,805.0,82.5,5.35,15.0,481.0,916.09,736.67
2017,3,21,16,0,776.0,81.0,5.5,15.0,432.0,870.11,705.65
2017,3,21,16,15,742.5,76.5,5.45,15.0,381.0,814.16,665.24
2017,3,21,16,30,709.0,72.0,5.4,15.0,330.0,756.83,622.83
2017,3,21,16,45,651.5,68.0,5.4,15.0,276.5,685.14,568.06
2017,3,21,17,0,594.0,64.0,5.4,15.0,223.0,609.01,507.7
2017,3,21,17,15,518.0,56.0,5.3,14.5,173.0,515.35,431.19
2017,3,21,17,30,442.0,48.0,5.2,14.0,123.0,426.17,354.94
2017,3,21,17,45,312.0,36.5,5.1,14.0,80.0,301.47,243.17
2017,3,21,18,0,182.0,25.0,5.0,14.0,37.0,179.21,89.06
2017,3,21,18,15,91.0,12.5,4.9,13.5,18.5,63.41,0.0
2017,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,50.0,11.0,4.1,12.0,13.5,8.65,0.0
2017,3,22,6,30,100.0,22.0,4.1,12.0,27.0,16.6,0.0
2017,3,22,6,45,211.5,37.5,4.15,12.0,65.5,28.29,18.25
2017,3,22,7,0,323.0,53.0,4.2,12.0,104.0,40.02,29.72
2017,3,22,7,15,389.0,66.0,4.2,12.0,150.0,49.66,38.85
2017,3,22,7,30,455.0,79.0,4.2,12.0,196.0,59.19,47.67
2017,3,22,7,45,528.0,80.5,4.25,12.0,245.5,62.95,51.14
2017,3,22,8,0,601.0,82.0,4.3,12.0,295.0,64.11,52.13
2017,3,22,8,15,325.5,130.5,4.3,12.0,248.5,89.29,74.45
2017,3,22,8,30,50.0,179.0,4.3,12.0,202.0,121.96,103.09
2017,3,22,8,45,424.0,136.5,4.35,12.0,358.5,105.33,76.59
2017,3,22,9,0,798.0,94.0,4.4,12.0,515.0,156.96,94.27
2017,3,22,9,15,817.0,97.0,4.5,12.0,559.0,218.91,141.82
2017,3,22,9,30,836.0,100.0,4.6,12.0,603.0,282.8,197.69
2017,3,22,9,45,847.0,104.0,4.7,12.5,640.5,346.7,255.71
2017,3,22,10,0,858.0,108.0,4.8,13.0,678.0,411.0,313.84
2017,3,22,10,15,868.5,109.5,4.9,13.0,710.5,473.14,369.76
2017,3,22,10,30,879.0,111.0,5.0,13.0,743.0,533.49,422.95
2017,3,22,10,45,886.5,113.0,5.15,13.0,767.5,592.25,473.65
2017,3,22,11,0,894.0,115.0,5.3,13.0,792.0,649.82,522.15
2017,3,22,11,15,899.0,115.5,5.4,13.0,809.5,703.03,566.08
2017,3,22,11,30,904.0,116.0,5.5,13.0,827.0,754.25,607.56
2017,3,22,11,45,907.5,116.5,5.65,13.5,836.5,802.12,644.46
2017,3,22,12,0,911.0,117.0,5.8,14.0,846.0,847.44,677.3
2017,3,22,12,15,911.0,117.0,5.9,13.5,846.5,886.6,707.85
2017,3,22,12,30,911.0,117.0,6.0,13.0,847.0,922.53,736.15
2017,3,22,12,45,651.0,231.5,6.1,13.0,750.5,852.24,682.86
2017,3,22,13,0,391.0,346.0,6.2,13.0,654.0,719.71,577.68
2017,3,22,13,15,448.0,312.5,6.25,13.0,659.5,776.56,623.64
2017,3,22,13,30,505.0,279.0,6.3,13.0,665.0,814.82,655.17
2017,3,22,13,45,695.0,196.0,6.4,13.0,709.0,941.31,755.03
2017,3,22,14,0,885.0,113.0,6.5,13.0,753.0,1032.34,823.01
2017,3,22,14,15,635.5,196.0,6.55,13.0,645.5,902.13,727.65
2017,3,22,14,30,386.0,279.0,6.6,13.0,538.0,709.47,577.35
2017,3,22,14,45,454.5,240.0,6.65,13.0,529.0,763.83,623.27
2017,3,22,15,0,523.0,201.0,6.7,13.0,520.0,791.04,648.08
2017,3,22,15,15,500.5,195.5,6.7,12.5,483.5,759.87,626.35
2017,3,22,15,30,478.0,190.0,6.7,12.0,447.0,726.73,603.04
2017,3,22,15,45,619.5,139.5,6.7,12.0,441.5,808.92,670.87
2017,3,22,16,0,761.0,89.0,6.7,12.0,436.0,864.27,715.49
2017,3,22,16,15,727.0,84.5,6.65,12.0,385.0,814.73,678.48
2017,3,22,16,30,693.0,80.0,6.6,12.0,334.0,757.79,635.25
2017,3,22,16,45,642.5,74.0,6.6,12.0,281.5,683.98,577.39
2017,3,22,17,0,592.0,68.0,6.6,12.0,229.0,611.1,518.26
2017,3,22,17,15,516.0,59.5,6.55,11.5,178.0,516.81,439.74
2017,3,22,17,30,440.0,51.0,6.5,11.0,127.0,426.84,361.43
2017,3,22,17,45,314.0,39.0,6.45,11.0,83.0,304.34,249.91
2017,3,22,18,0,188.0,27.0,6.4,11.0,39.0,187.01,105.46
2017,3,22,18,15,94.0,13.5,6.4,11.0,19.5,65.77,0.0
2017,3,22,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,6,15,85.0,12.0,3.2,10.0,17.0,9.44,0.0
2017,3,23,6,30,170.0,24.0,3.3,10.0,34.0,18.25,1.59
2017,3,23,6,45,296.5,37.5,3.45,10.5,77.0,30.69,20.67
2017,3,23,7,0,423.0,51.0,3.6,11.0,120.0,41.7,31.41
2017,3,23,7,15,501.0,60.5,3.45,11.0,171.0,49.07,38.53
2017,3,23,7,30,579.0,70.0,3.3,11.0,222.0,56.45,45.43
2017,3,23,7,45,478.5,96.0,3.2,11.5,240.0,70.65,58.15
2017,3,23,8,0,378.0,122.0,3.1,12.0,258.0,85.53,71.23
2017,3,23,8,15,314.5,153.0,3.05,12.0,277.5,105.12,88.41
2017,3,23,8,30,251.0,184.0,3.0,12.0,297.0,121.53,102.56
2017,3,23,8,45,329.0,191.0,2.95,12.5,356.0,137.4,104.77
2017,3,23,9,0,407.0,198.0,2.9,13.0,415.0,176.58,125.81
2017,3,23,9,15,388.0,222.0,2.95,13.0,442.5,223.63,163.38
2017,3,23,9,30,369.0,246.0,3.0,13.0,470.0,266.67,200.6
2017,3,23,9,45,381.0,260.5,3.1,13.0,504.0,310.79,238.37
2017,3,23,10,0,393.0,275.0,3.2,13.0,538.0,356.38,277.36
2017,3,23,10,15,259.5,310.0,3.25,13.0,487.5,355.66,281.02
2017,3,23,10,30,126.0,345.0,3.3,13.0,437.0,334.68,266.34
2017,3,23,10,45,221.0,347.5,3.35,13.5,514.0,402.86,320.25
2017,3,23,11,0,316.0,350.0,3.4,14.0,591.0,489.17,387.5
2017,3,23,11,15,267.5,368.0,3.5,13.5,575.5,497.05,394.3
2017,3,23,11,30,219.0,386.0,3.6,13.0,560.0,488.39,388.4
2017,3,23,11,45,214.5,392.5,3.7,13.0,564.5,507.92,403.87
2017,3,23,12,0,210.0,399.0,3.8,13.0,569.0,526.51,418.36
2017,3,23,12,15,326.5,363.5,3.95,13.0,626.5,622.62,494.53
2017,3,23,12,30,443.0,328.0,4.1,13.0,684.0,726.18,574.73
2017,3,23,12,45,405.5,340.5,4.3,13.0,664.0,708.83,562.16
2017,3,23,13,0,368.0,353.0,4.5,13.0,644.0,704.58,559.59
2017,3,23,13,15,630.0,237.5,4.4,13.0,724.5,883.37,698.08
2017,3,23,13,30,892.0,122.0,4.3,13.0,805.0,1017.09,793.26
2017,3,23,13,45,898.5,113.0,4.2,13.5,784.0,1031.55,800.86
2017,3,23,14,0,905.0,104.0,4.1,14.0,763.0,1041.81,806.77
2017,3,23,14,15,894.5,102.5,3.95,13.5,731.0,1039.04,806.45
2017,3,23,14,30,884.0,101.0,3.8,13.0,699.0,1032.19,803.53
2017,3,23,14,45,874.0,97.0,3.7,13.0,661.5,1018.95,795.2
2017,3,23,15,0,864.0,93.0,3.6,13.0,624.0,1001.77,784.3
2017,3,23,15,15,626.0,150.0,3.45,13.0,520.5,844.12,672.41
2017,3,23,15,30,388.0,207.0,3.3,13.0,417.0,632.01,513.16
2017,3,23,15,45,269.5,202.0,3.2,13.0,341.5,508.09,417.01
2017,3,23,16,0,151.0,197.0,3.1,13.0,266.0,366.36,302.95
2017,3,23,16,15,149.5,174.0,3.0,13.0,236.0,337.76,281.3
2017,3,23,16,30,148.0,151.0,2.9,13.0,206.0,308.31,258.07
2017,3,23,16,45,130.0,130.0,2.85,13.0,173.0,266.7,223.75
2017,3,23,17,0,112.0,109.0,2.8,13.0,140.0,225.68,189.15
2017,3,23,17,15,95.0,87.0,2.75,12.5,109.0,184.58,153.93
2017,3,23,17,30,78.0,65.0,2.7,12.0,78.0,143.83,118.04
2017,3,23,17,45,41.0,44.5,2.7,12.0,51.5,79.72,61.32
2017,3,23,18,0,4.0,24.0,2.7,12.0,25.0,23.9,9.44
2017,3,23,18,15,2.0,12.0,2.55,12.0,12.5,10.61,0.0
2017,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,8.3,12.0,1.0,0.75,0.0
2017,3,24,7,0,0.0,2.0,8.5,12.0,2.0,1.51,0.0
2017,3,24,7,15,0.0,3.0,8.65,12.0,3.0,2.27,0.0
2017,3,24,7,30,0.0,4.0,8.8,12.0,4.0,3.03,0.0
2017,3,24,7,45,0.0,5.0,8.95,12.5,5.0,3.79,0.0
2017,3,24,8,0,0.0,6.0,9.1,13.0,6.0,4.56,0.0
2017,3,24,8,15,0.0,54.0,8.95,13.0,54.0,41.34,31.44
2017,3,24,8,30,0.0,102.0,8.8,13.0,102.0,77.02,63.08
2017,3,24,8,45,0.0,78.0,8.75,13.0,78.0,59.94,45.49
2017,3,24,9,0,0.0,54.0,8.7,13.0,54.0,41.41,29.62
2017,3,24,9,15,0.0,70.5,8.4,13.0,70.5,54.19,40.35
2017,3,24,9,30,0.0,87.0,8.1,13.0,87.0,67.01,51.04
2017,3,24,9,45,0.0,104.5,7.8,13.5,104.5,80.4,62.01
2017,3,24,10,0,0.0,122.0,7.5,14.0,122.0,93.75,72.86
2017,3,24,10,15,0.0,143.0,7.1,14.0,143.0,109.92,86.11
2017,3,24,10,30,0.0,164.0,6.7,14.0,164.0,126.33,99.47
2017,3,24,10,45,12.5,230.0,6.3,14.0,239.5,184.71,147.17
2017,3,24,11,0,25.0,296.0,5.9,14.0,315.0,245.95,196.61
2017,3,24,11,15,19.0,277.0,5.5,14.0,292.0,229.85,183.31
2017,3,24,11,30,13.0,258.0,5.1,14.0,269.0,212.54,169.11
2017,3,24,11,45,6.5,203.5,4.75,14.0,209.0,164.96,130.42
2017,3,24,12,0,0.0,149.0,4.4,14.0,149.0,116.54,90.76
2017,3,24,12,15,0.0,108.5,4.05,14.0,108.5,84.32,64.35
2017,3,24,12,30,0.0,68.0,3.7,14.0,68.0,52.56,38.14
2017,3,24,12,45,9.0,176.5,3.4,14.0,184.0,147.99,116.87
2017,3,24,13,0,18.0,285.0,3.1,14.0,300.0,250.62,199.4
2017,3,24,13,15,19.0,284.0,2.85,13.5,299.5,252.66,201.21
2017,3,24,13,30,20.0,283.0,2.6,13.0,299.0,254.78,203.36
2017,3,24,13,45,59.0,314.0,2.35,13.0,358.0,349.68,279.66
2017,3,24,14,0,98.0,345.0,2.1,13.0,417.0,427.46,340.59
2017,3,24,14,15,103.0,331.0,1.95,13.0,404.0,423.05,337.27
2017,3,24,14,30,108.0,317.0,1.8,13.0,391.0,418.13,334.07
2017,3,24,14,45,92.0,295.0,1.65,13.0,355.5,382.0,306.13
2017,3,24,15,0,76.0,273.0,1.5,13.0,320.0,345.27,277.64
2017,3,24,15,15,82.5,255.5,1.3,13.0,303.5,336.13,271.33
2017,3,24,15,30,89.0,238.0,1.1,13.0,287.0,326.47,264.4
2017,3,24,15,45,74.0,214.0,0.95,13.0,252.0,287.2,233.37
2017,3,24,16,0,59.0,190.0,0.8,13.0,217.0,247.96,202.13
2017,3,24,16,15,31.5,159.0,0.65,13.0,173.5,188.39,153.37
2017,3,24,16,30,4.0,128.0,0.5,13.0,130.0,115.44,92.49
2017,3,24,16,45,2.0,109.0,0.4,13.0,110.0,97.09,77.39
2017,3,24,17,0,0.0,90.0,0.3,13.0,90.0,78.73,61.82
2017,3,24,17,15,0.0,70.0,0.35,13.0,70.0,60.6,46.28
2017,3,24,17,30,0.0,50.0,0.4,13.0,50.0,41.94,30.04
2017,3,24,17,45,0.0,33.0,0.45,13.0,33.0,26.24,16.18
2017,3,24,18,0,0.0,16.0,0.5,13.0,16.0,12.18,2.46
2017,3,24,18,15,0.0,8.0,0.5,13.0,8.0,6.29,0.0
2017,3,24,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
