Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,12.5,2.85,11.0,20.0,9.83,0.0
2017,3,25,6,30,214.0,25.0,2.9,11.0,40.0,20.48,7.33
2017,3,25,6,45,330.5,37.0,2.95,11.5,83.5,30.26,20.56
2017,3,25,7,0,447.0,49.0,3.0,12.0,127.0,40.05,29.97
2017,3,25,7,15,519.5,57.5,3.0,12.0,177.5,46.72,36.35
2017,3,25,7,30,592.0,66.0,3.0,12.0,228.0,53.4,42.54
2017,3,25,7,45,641.5,71.5,3.05,12.5,280.0,57.55,46.21
2017,3,25,8,0,691.0,77.0,3.1,13.0,332.0,61.72,49.77
2017,3,25,8,15,724.5,81.5,3.15,13.0,383.0,64.92,52.48
2017,3,25,8,30,758.0,86.0,3.2,13.0,434.0,73.64,60.03
2017,3,25,8,45,784.0,88.5,3.25,13.0,482.5,96.81,61.91
2017,3,25,9,0,810.0,91.0,3.3,13.0,531.0,157.24,93.21
2017,3,25,9,15,556.5,178.5,3.25,13.0,492.0,224.48,156.75
2017,3,25,9,30,303.0,266.0,3.2,13.0,453.0,263.68,200.66
2017,3,25,9,45,348.5,272.5,3.2,13.5,500.0,308.9,237.3
2017,3,25,10,0,394.0,279.0,3.2,14.0,547.0,359.42,278.56
2017,3,25,10,15,420.0,283.5,3.25,14.0,581.0,408.77,319.68
2017,3,25,10,30,446.0,288.0,3.3,14.0,615.0,458.32,360.49
2017,3,25,10,45,666.0,203.0,3.35,14.0,708.5,549.76,433.68
2017,3,25,11,0,886.0,118.0,3.4,14.0,802.0,647.64,511.99
2017,3,25,11,15,692.0,209.0,3.45,14.0,750.0,656.72,518.46
2017,3,25,11,30,498.0,300.0,3.5,14.0,698.0,633.74,499.94
2017,3,25,11,45,703.0,208.0,3.6,14.5,776.0,744.02,585.85
2017,3,25,12,0,908.0,116.0,3.7,15.0,854.0,843.46,660.16
2017,3,25,12,15,908.5,116.0,3.75,15.0,854.5,882.67,687.6
2017,3,25,12,30,909.0,116.0,3.8,15.0,855.0,918.7,713.15
2017,3,25,12,45,900.0,119.5,3.85,15.0,845.5,946.21,732.71
2017,3,25,13,0,891.0,123.0,3.9,15.0,836.0,969.81,749.67
2017,3,25,13,15,741.0,188.5,4.05,15.0,773.5,940.82,730.55
2017,3,25,13,30,591.0,254.0,4.2,15.0,711.0,871.6,680.99
2017,3,25,13,45,596.5,241.5,4.35,15.0,691.5,878.59,688.83
2017,3,25,14,0,602.0,229.0,4.5,15.0,672.0,889.97,699.35
2017,3,25,14,15,599.0,219.0,4.55,14.5,644.5,885.27,698.98
2017,3,25,14,30,596.0,209.0,4.6,14.0,617.0,877.16,696.36
2017,3,25,14,45,714.0,157.5,4.7,14.0,619.5,945.43,748.5
2017,3,25,15,0,832.0,106.0,4.8,14.0,622.0,995.88,786.83
2017,3,25,15,15,813.5,103.0,4.8,14.0,578.5,967.54,768.02
2017,3,25,15,30,795.0,100.0,4.8,14.0,535.0,935.85,747.27
2017,3,25,15,45,779.0,93.5,4.85,14.0,489.0,899.38,723.21
2017,3,25,16,0,763.0,87.0,4.9,14.0,443.0,860.01,696.64
2017,3,25,16,15,513.5,116.0,4.8,13.5,343.5,641.8,532.21
2017,3,25,16,30,264.0,145.0,4.7,13.0,244.0,421.38,354.36
2017,3,25,16,45,242.0,126.5,4.6,13.0,207.0,374.28,316.45
2017,3,25,17,0,220.0,108.0,4.5,13.0,170.0,327.79,277.47
2017,3,25,17,15,342.0,79.5,4.25,12.5,152.5,397.49,336.3
2017,3,25,17,30,464.0,51.0,4.0,12.0,135.0,441.48,369.92
2017,3,25,17,45,351.0,39.5,3.8,12.0,90.5,327.98,268.56
2017,3,25,18,0,238.0,28.0,3.6,12.0,46.0,222.03,150.12
2017,3,25,18,15,119.0,14.0,3.5,11.5,23.0,80.09,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,2.2,11.0,5.0,3.93,0.0
2017,3,26,6,30,0.0,10.0,2.3,11.0,10.0,7.59,0.0
2017,3,26,6,45,0.0,20.0,2.45,11.5,20.0,15.22,7.62
2017,3,26,7,0,0.0,30.0,2.6,12.0,30.0,22.88,14.77
2017,3,26,7,15,0.0,42.0,2.6,12.0,42.0,32.1,23.28
2017,3,26,7,30,0.0,54.0,2.6,12.0,54.0,41.34,31.73
2017,3,26,7,45,0.0,66.0,2.6,12.5,66.0,50.58,39.97
2017,3,26,8,0,0.0,78.0,2.6,13.0,78.0,59.49,47.77
2017,3,26,8,15,117.0,136.0,2.65,13.0,190.5,95.45,79.49
2017,3,26,8,30,234.0,194.0,2.7,13.0,303.0,126.65,106.52
2017,3,26,8,45,261.5,212.0,2.8,13.0,345.5,146.64,113.04
2017,3,26,9,0,289.0,230.0,2.9,13.0,388.0,185.02,137.32
2017,3,26,9,15,263.0,255.0,2.95,13.0,408.0,222.12,167.42
2017,3,26,9,30,237.0,280.0,3.0,13.0,428.0,257.31,197.86
2017,3,26,9,45,286.5,288.5,3.15,13.0,477.5,300.51,232.72
2017,3,26,10,0,336.0,297.0,3.3,13.0,527.0,350.48,273.65
2017,3,26,10,15,349.0,309.0,3.35,13.0,557.0,392.94,309.22
2017,3,26,10,30,362.0,321.0,3.4,13.0,587.0,436.69,345.33
2017,3,26,10,45,391.5,321.5,3.5,13.5,618.5,481.68,381.33
2017,3,26,11,0,421.0,322.0,3.6,14.0,650.0,536.24,423.98
2017,3,26,11,15,231.0,332.0,3.7,14.0,512.5,441.75,350.99
2017,3,26,11,30,41.0,342.0,3.8,14.0,375.0,312.17,247.58
2017,3,26,11,45,31.0,322.5,3.9,14.0,348.0,293.56,233.18
2017,3,26,12,0,21.0,303.0,4.0,14.0,321.0,259.71,206.27
2017,3,26,12,15,61.5,350.0,4.1,14.0,401.0,353.95,281.88
2017,3,26,12,30,102.0,397.0,4.2,14.0,481.0,440.32,349.9
2017,3,26,12,45,136.0,397.5,4.3,14.0,508.0,499.4,396.27
2017,3,26,13,0,170.0,398.0,4.4,14.0,535.0,541.97,430.1
2017,3,26,13,15,173.0,389.5,4.55,14.0,526.5,546.72,434.58
2017,3,26,13,30,176.0,381.0,4.7,14.0,518.0,550.5,438.54
2017,3,26,13,45,122.5,358.0,4.85,14.0,452.5,481.65,385.04
2017,3,26,14,0,69.0,335.0,5.0,14.0,387.0,385.89,309.7
2017,3,26,14,15,34.5,244.5,5.1,14.0,270.5,259.28,208.79
2017,3,26,14,30,0.0,154.0,5.2,14.0,154.0,123.2,96.97
2017,3,26,14,45,121.0,217.5,5.3,14.0,293.5,346.83,284.57
2017,3,26,15,0,242.0,281.0,5.4,14.0,433.0,544.81,444.81
2017,3,26,15,15,288.0,252.5,5.4,14.0,420.5,584.24,477.42
2017,3,26,15,30,334.0,224.0,5.4,14.0,408.0,595.97,489.51
2017,3,26,15,45,172.0,194.0,5.4,14.0,288.5,377.82,313.47
2017,3,26,16,0,10.0,164.0,5.4,14.0,169.0,151.18,122.32
2017,3,26,16,15,5.0,109.0,5.3,14.0,111.5,93.17,73.92
2017,3,26,16,30,0.0,54.0,5.2,14.0,54.0,41.33,29.8
2017,3,26,16,45,0.0,45.5,5.15,14.0,45.5,34.77,24.25
2017,3,26,17,0,0.0,37.0,5.1,14.0,37.0,28.23,18.63
2017,3,26,17,15,151.5,53.0,5.0,14.0,80.5,190.95,161.49
2017,3,26,17,30,303.0,69.0,4.9,14.0,124.0,342.01,286.13
2017,3,26,17,45,203.0,51.0,4.85,14.0,82.5,239.36,194.61
2017,3,26,18,0,103.0,33.0,4.8,14.0,41.0,131.43,89.4
2017,3,26,18,15,51.5,16.5,4.7,14.0,20.5,42.76,0.0
2017,3,26,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,15,95.0,15.5,5.6,12.0,23.0,12.2,0.0
2017,3,27,6,30,190.0,31.0,5.6,12.0,46.0,23.46,11.83
2017,3,27,6,45,312.0,43.5,5.65,12.0,90.5,33.17,23.26
2017,3,27,7,0,434.0,56.0,5.7,12.0,135.0,45.46,34.84
2017,3,27,7,15,507.5,64.5,5.7,12.0,186.5,51.92,41.04
2017,3,27,7,30,581.0,73.0,5.7,12.0,238.0,58.42,47.05
2017,3,27,7,45,637.0,77.5,5.7,12.5,292.0,61.74,49.94
2017,3,27,8,0,693.0,82.0,5.7,13.0,346.0,65.16,52.8
2017,3,27,8,15,727.0,86.5,5.7,13.0,397.5,68.26,55.41
2017,3,27,8,30,761.0,91.0,5.7,13.0,449.0,77.19,63.15
2017,3,27,8,45,789.5,93.0,5.75,13.5,498.0,101.1,64.78
2017,3,27,9,0,818.0,95.0,5.8,14.0,547.0,161.85,96.36
2017,3,27,9,15,835.5,98.0,5.85,14.0,590.5,224.75,144.83
2017,3,27,9,30,853.0,101.0,5.9,14.0,634.0,289.35,201.32
2017,3,27,9,45,863.5,104.5,5.95,14.0,671.5,353.59,260.05
2017,3,27,10,0,874.0,108.0,6.0,14.0,709.0,418.11,319.0
2017,3,27,10,15,883.0,109.5,6.15,14.0,740.0,480.26,375.24
2017,3,27,10,30,892.0,111.0,6.3,14.0,771.0,540.7,428.84
2017,3,27,10,45,893.5,114.5,6.5,14.0,794.0,597.8,478.58
2017,3,27,11,0,895.0,118.0,6.7,14.0,817.0,653.05,525.66
2017,3,27,11,15,899.5,119.0,6.75,14.0,833.0,706.12,569.66
2017,3,27,11,30,904.0,120.0,6.8,14.0,849.0,757.15,611.16
2017,3,27,11,45,902.5,122.0,6.85,14.5,856.5,802.3,646.02
2017,3,27,12,0,901.0,124.0,6.9,15.0,864.0,844.5,676.38
2017,3,27,12,15,901.0,124.0,6.8,15.0,864.0,883.04,704.53
2017,3,27,12,30,901.0,124.0,6.7,15.0,864.0,918.36,730.17
2017,3,27,12,45,900.0,123.0,6.6,15.0,856.0,948.48,751.9
2017,3,27,13,0,899.0,122.0,6.5,15.0,848.0,975.01,770.99
2017,3,27,13,15,894.0,121.0,6.5,15.0,831.0,994.02,785.23
2017,3,27,13,30,889.0,120.0,6.5,15.0,814.0,1009.08,796.76
2017,3,27,13,45,876.5,121.0,6.55,15.0,788.5,1014.8,802.0
2017,3,27,14,0,864.0,122.0,6.6,15.0,763.0,1031.05,815.11
2017,3,27,14,15,644.0,199.5,6.65,15.0,666.5,910.03,727.66
2017,3,27,14,30,424.0,277.0,6.7,15.0,570.0,764.13,614.59
2017,3,27,14,45,617.5,196.0,6.75,15.0,597.0,885.78,713.9
2017,3,27,15,0,811.0,115.0,6.8,15.0,624.0,982.7,787.49
2017,3,27,15,15,792.0,112.0,6.8,14.5,580.5,953.97,769.11
2017,3,27,15,30,773.0,109.0,6.8,14.0,537.0,921.95,748.71
2017,3,27,15,45,744.0,106.0,6.8,14.0,488.5,884.55,722.63
2017,3,27,16,0,715.0,103.0,6.8,14.0,440.0,838.06,689.28
2017,3,27,16,15,679.0,97.5,6.7,13.5,389.0,780.23,647.44
2017,3,27,16,30,643.0,92.0,6.6,13.0,338.0,721.45,603.85
2017,3,27,16,45,596.5,84.5,6.55,13.0,286.5,650.82,548.51
2017,3,27,17,0,550.0,77.0,6.5,13.0,235.0,580.98,492.09
2017,3,27,17,15,476.0,68.0,6.45,12.5,184.5,489.48,416.46
2017,3,27,17,30,402.0,59.0,6.4,12.0,134.0,402.07,340.42
2017,3,27,17,45,290.0,45.5,6.4,12.0,90.5,289.1,239.3
2017,3,27,18,0,178.0,32.0,6.4,12.0,47.0,191.22,137.51
2017,3,27,18,15,89.0,16.0,6.4,12.0,23.5,63.87,0.0
2017,3,27,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,6,15,90.5,16.0,3.8,11.5,24.0,12.59,0.0
2017,3,28,6,30,181.0,32.0,3.9,12.0,48.0,24.17,13.19
2017,3,28,6,45,294.5,45.5,4.05,12.5,92.0,34.51,24.49
2017,3,28,7,0,408.0,59.0,4.2,13.0,136.0,47.58,36.65
2017,3,28,7,15,480.0,68.0,4.25,13.0,186.5,54.3,43.03
2017,3,28,7,30,552.0,77.0,4.3,13.0,237.0,61.01,49.19
2017,3,28,7,45,609.0,82.0,4.35,13.5,290.0,64.55,52.24
2017,3,28,8,0,666.0,87.0,4.4,14.0,343.0,68.17,55.25
2017,3,28,8,15,700.0,92.0,4.6,14.0,394.0,71.44,57.98
2017,3,28,8,30,734.0,97.0,4.8,14.0,445.0,74.67,60.64
2017,3,28,8,45,760.0,100.0,5.0,14.5,493.0,105.09,68.15
2017,3,28,9,0,786.0,103.0,5.2,15.0,541.0,164.39,99.24
2017,3,28,9,15,804.0,106.0,5.3,15.0,584.0,225.36,145.98
2017,3,28,9,30,822.0,109.0,5.4,15.0,627.0,288.13,200.5
2017,3,28,9,45,831.0,113.5,5.55,15.5,663.5,350.79,256.96
2017,3,28,10,0,840.0,118.0,5.7,16.0,700.0,413.62,313.35
2017,3,28,10,15,850.0,120.0,5.7,16.0,731.5,474.76,367.77
2017,3,28,10,30,860.0,122.0,5.7,16.0,763.0,535.58,420.58
2017,3,28,10,45,866.5,124.0,5.7,16.5,786.5,593.88,469.14
2017,3,28,11,0,873.0,126.0,5.7,17.0,810.0,646.19,511.72
2017,3,28,11,15,877.5,126.5,5.65,17.0,826.5,697.77,553.33
2017,3,28,11,30,882.0,127.0,5.6,17.0,843.0,747.37,592.42
2017,3,28,11,45,884.0,127.5,5.55,17.0,851.0,792.87,627.61
2017,3,28,12,0,886.0,128.0,5.5,17.0,859.0,835.75,658.65
2017,3,28,12,15,886.0,128.0,5.45,17.0,859.0,873.69,685.76
2017,3,28,12,30,886.0,128.0,5.4,17.0,859.0,908.48,710.48
2017,3,28,12,45,894.5,121.5,5.35,17.0,853.5,941.45,733.82
2017,3,28,13,0,903.0,115.0,5.3,17.0,848.0,971.11,754.77
2017,3,28,13,15,898.5,114.5,5.2,17.0,831.5,990.98,768.43
2017,3,28,13,30,894.0,114.0,5.1,17.0,815.0,1006.92,779.44
2017,3,28,13,45,688.0,196.0,5.05,17.5,726.0,929.51,723.54
2017,3,28,14,0,482.0,278.0,5.0,18.0,637.0,810.13,633.11
2017,3,28,14,15,667.5,194.5,4.95,17.5,670.0,927.76,724.89
2017,3,28,14,30,853.0,111.0,4.9,17.0,703.0,1020.72,792.38
2017,3,28,14,45,838.0,109.5,4.9,17.0,664.5,1004.99,782.23
2017,3,28,15,0,823.0,108.0,4.9,17.0,626.0,985.47,770.27
2017,3,28,15,15,804.5,105.0,4.8,17.0,583.0,957.09,751.27
2017,3,28,15,30,786.0,102.0,4.7,17.0,540.0,925.41,729.95
2017,3,28,15,45,764.0,97.5,4.6,17.0,493.0,885.56,702.65
2017,3,28,16,0,742.0,93.0,4.5,17.0,446.0,849.28,677.76
2017,3,28,16,15,709.0,88.5,4.4,16.5,395.5,794.86,640.28
2017,3,28,16,30,676.0,84.0,4.3,16.0,345.0,739.29,601.1
2017,3,28,16,45,628.0,78.0,4.2,16.0,293.0,668.35,547.8
2017,3,28,17,0,580.0,72.0,4.1,16.0,241.0,598.27,493.61
2017,3,28,17,15,510.5,64.0,4.1,15.5,190.0,510.6,424.19
2017,3,28,17,30,441.0,56.0,4.1,15.0,139.0,426.72,354.11
2017,3,28,17,45,328.5,43.5,4.15,14.5,94.5,313.89,256.43
2017,3,28,18,0,216.0,31.0,4.2,14.0,50.0,211.74,154.57
2017,3,28,18,15,108.0,15.5,4.2,14.0,25.0,74.19,0.0
2017,3,28,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,15,98.5,16.5,3.85,12.0,25.5,12.54,0.0
2017,3,29,6,30,197.0,33.0,4.0,12.0,51.0,24.96,14.42
2017,3,29,6,45,297.5,46.5,4.15,12.5,94.5,35.25,25.23
2017,3,29,7,0,398.0,60.0,4.3,13.0,138.0,45.57,34.93
2017,3,29,7,15,468.5,69.5,4.35,13.0,188.0,55.24,43.9
2017,3,29,7,30,539.0,79.0,4.4,13.0,238.0,62.26,50.31
2017,3,29,7,45,581.5,87.5,4.5,13.5,288.5,68.08,55.38
2017,3,29,8,0,624.0,96.0,4.6,14.0,339.0,73.77,60.2
2017,3,29,8,15,659.0,101.5,4.6,14.0,389.5,77.1,62.97
2017,3,29,8,30,694.0,107.0,4.6,14.0,440.0,80.39,65.65
2017,3,29,8,45,715.0,113.0,4.65,14.5,486.5,105.84,69.36
2017,3,29,9,0,736.0,119.0,4.7,15.0,533.0,164.64,101.33
2017,3,29,9,15,755.5,123.0,4.65,15.0,576.0,224.35,147.04
2017,3,29,9,30,775.0,127.0,4.6,15.0,619.0,290.37,203.6
2017,3,29,9,45,795.0,127.5,4.6,15.0,658.0,350.6,257.46
2017,3,29,10,0,815.0,128.0,4.6,15.0,697.0,412.31,312.59
2017,3,29,10,15,825.5,130.5,4.7,15.0,728.0,472.67,366.08
2017,3,29,10,30,836.0,133.0,4.8,15.0,759.0,532.84,418.13
2017,3,29,10,45,840.0,136.0,4.95,15.0,782.0,589.38,466.23
2017,3,29,11,0,844.0,139.0,5.1,15.0,805.0,644.49,512.04
2017,3,29,11,15,848.5,140.0,5.2,15.0,821.0,696.52,554.36
2017,3,29,11,30,853.0,141.0,5.3,15.0,837.0,746.65,594.38
2017,3,29,11,45,854.5,142.0,5.4,15.0,844.5,792.37,630.39
2017,3,29,12,0,856.0,143.0,5.5,15.0,852.0,835.46,663.37
2017,3,29,12,15,700.0,222.0,5.55,15.0,802.0,823.48,652.41
2017,3,29,12,30,544.0,301.0,5.6,15.0,752.0,786.33,622.16
2017,3,29,12,45,544.0,297.0,5.65,15.0,744.0,807.19,638.78
2017,3,29,13,0,544.0,293.0,5.7,15.0,736.0,825.4,653.15
2017,3,29,13,15,701.0,211.0,5.7,15.0,770.5,921.97,728.71
2017,3,29,13,30,858.0,129.0,5.7,15.0,805.0,1000.72,785.77
2017,3,29,13,45,614.0,227.0,5.7,15.5,703.5,885.77,700.47
2017,3,29,14,0,370.0,325.0,5.7,16.0,602.0,723.26,573.96
2017,3,29,14,15,400.0,301.0,5.55,16.0,589.5,735.35,585.36
2017,3,29,14,30,430.0,277.0,5.4,16.0,577.0,768.31,611.08
2017,3,29,14,45,601.0,201.5,5.3,16.0,596.0,872.4,693.75
2017,3,29,15,0,772.0,126.0,5.2,16.0,615.0,953.12,753.03
2017,3,29,15,15,752.5,122.0,5.15,15.5,572.0,930.86,739.31
2017,3,29,15,30,733.0,118.0,5.1,15.0,529.0,897.91,718.37
2017,3,29,15,45,382.0,151.0,5.1,15.0,364.0,574.32,472.22
2017,3,29,16,0,31.0,184.0,5.1,15.0,199.0,210.35,171.18
2017,3,29,16,15,104.5,171.5,5.2,14.5,213.5,287.38,239.0
2017,3,29,16,30,178.0,159.0,5.3,14.0,228.0,339.36,285.22
2017,3,29,16,45,350.0,120.0,5.4,14.0,231.0,473.31,399.44
2017,3,29,17,0,522.0,81.0,5.5,14.0,234.0,560.14,471.93
2017,3,29,17,15,452.5,71.5,5.15,13.5,185.0,472.78,399.27
2017,3,29,17,30,383.0,62.0,4.8,13.0,136.0,386.69,324.98
2017,3,29,17,45,275.0,48.0,4.45,13.0,92.5,280.06,230.51
2017,3,29,18,0,167.0,34.0,4.1,13.0,49.0,184.75,137.07
2017,3,29,18,15,83.5,17.0,4.2,13.0,24.5,61.13,0.0
2017,3,29,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,6,15,134.0,17.5,6.6,12.0,30.5,13.36,0.0
2017,3,30,6,30,268.0,35.0,6.8,12.0,61.0,26.71,16.27
2017,3,30,6,45,381.5,46.5,7.05,12.0,109.0,37.99,27.75
2017,3,30,7,0,495.0,58.0,7.3,12.0,157.0,47.28,36.62
2017,3,30,7,15,564.5,66.0,7.4,12.0,210.0,53.43,42.46
2017,3,30,7,30,634.0,74.0,7.5,12.0,263.0,59.6,48.12
2017,3,30,7,45,680.0,80.0,7.6,12.5,317.5,63.96,51.91
2017,3,30,8,0,726.0,86.0,7.7,13.0,372.0,68.31,55.57
2017,3,30,8,15,758.5,90.0,7.7,13.0,424.5,71.02,57.81
2017,3,30,8,30,791.0,94.0,7.7,13.0,477.0,79.73,65.34
2017,3,30,8,45,815.0,97.5,7.75,13.0,526.5,106.76,68.35
2017,3,30,9,0,839.0,101.0,7.8,13.0,576.0,169.77,102.26
2017,3,30,9,15,856.0,104.0,7.6,13.0,620.0,233.94,152.21
2017,3,30,9,30,873.0,107.0,7.4,13.0,664.0,299.73,210.18
2017,3,30,9,45,891.5,106.0,7.25,13.5,704.0,366.6,270.79
2017,3,30,10,0,910.0,105.0,7.1,14.0,744.0,431.11,329.37
2017,3,30,10,15,918.0,106.5,6.85,14.0,775.0,493.63,385.93
2017,3,30,10,30,926.0,108.0,6.6,14.0,806.0,555.37,440.24
2017,3,30,10,45,929.5,110.5,6.4,14.5,829.5,614.41,489.91
2017,3,30,11,0,933.0,113.0,6.2,15.0,853.0,671.7,536.42
2017,3,30,11,15,936.5,113.5,6.15,15.0,868.5,725.33,580.12
2017,3,30,11,30,940.0,114.0,6.1,15.0,884.0,776.69,621.04
2017,3,30,11,45,941.5,114.5,6.1,15.0,891.5,824.07,657.78
2017,3,30,12,0,943.0,115.0,6.1,15.0,899.0,868.58,690.43
2017,3,30,12,15,942.0,115.0,6.2,15.0,898.0,907.5,719.31
2017,3,30,12,30,941.0,115.0,6.3,15.0,897.0,942.99,745.7
2017,3,30,12,45,935.5,115.5,6.45,15.0,887.5,971.34,767.23
2017,3,30,13,0,930.0,116.0,6.6,15.0,878.0,995.76,786.05
2017,3,30,13,15,925.0,115.5,6.8,15.0,860.5,1015.66,802.03
2017,3,30,13,30,920.0,115.0,7.0,15.0,843.0,1031.51,815.27
2017,3,30,13,45,907.0,116.0,7.25,15.0,816.0,1036.92,821.37
2017,3,30,14,0,894.0,117.0,7.5,15.0,789.0,1038.11,824.57
2017,3,30,14,15,883.0,115.5,7.75,14.5,756.5,1034.5,825.99
2017,3,30,14,30,872.0,114.0,8.0,14.0,724.0,1041.03,835.05
2017,3,30,14,45,846.0,116.5,8.25,14.0,682.5,1018.65,821.12
2017,3,30,15,0,820.0,119.0,8.5,14.0,641.0,992.42,804.33
2017,3,30,15,15,800.5,115.5,8.6,14.0,597.0,962.41,784.03
2017,3,30,15,30,781.0,112.0,8.7,14.0,553.0,929.1,761.09
2017,3,30,15,45,741.5,112.5,8.85,14.0,502.0,885.84,730.42
2017,3,30,16,0,702.0,113.0,9.0,14.0,451.0,833.58,692.28
2017,3,30,16,15,666.0,107.0,8.95,13.5,399.5,775.4,649.52
2017,3,30,16,30,630.0,101.0,8.9,13.0,348.0,716.24,604.97
2017,3,30,16,45,567.5,96.0,8.9,13.0,294.5,635.08,540.2
2017,3,30,17,0,505.0,91.0,8.9,13.0,241.0,549.99,470.36
2017,3,30,17,15,432.5,80.0,8.75,12.5,190.5,461.56,395.53
2017,3,30,17,30,360.0,69.0,8.6,12.0,140.0,378.33,322.11
2017,3,30,17,45,248.0,53.5,8.5,12.0,95.5,268.58,223.5
2017,3,30,18,0,136.0,38.0,8.4,12.0,51.0,157.15,118.65
2017,3,30,18,15,68.0,19.0,8.25,12.0,25.5,73.08,0.0
2017,3,30,18,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,6,15,170.0,16.5,7.0,11.0,34.0,13.41,0.0
2017,3,31,6,30,340.0,33.0,7.3,11.0,68.0,27.27,17.17
2017,3,31,6,45,444.0,43.0,7.6,11.5,116.5,35.44,25.64
2017,3,31,7,0,548.0,53.0,7.9,12.0,165.0,43.68,33.45
2017,3,31,7,15,611.5,60.0,8.1,12.0,218.5,49.26,38.74
2017,3,31,7,30,675.0,67.0,8.3,12.0,272.0,54.87,43.87
2017,3,31,7,45,716.0,72.5,8.5,12.5,326.0,59.07,47.52
2017,3,31,8,0,757.0,78.0,8.7,13.0,380.0,68.39,55.62
2017,3,31,8,15,786.5,82.0,8.65,13.0,432.5,71.44,58.17
2017,3,31,8,30,816.0,86.0,8.6,13.0,485.0,74.45,60.64
2017,3,31,8,45,835.5,89.5,8.6,13.5,533.0,102.53,63.98
2017,3,31,9,0,855.0,93.0,8.6,14.0,581.0,166.22,98.2
2017,3,31,9,15,870.5,95.5,8.5,14.0,625.0,230.63,148.37
2017,3,31,9,30,886.0,98.0,8.4,14.0,669.0,300.22,209.58
2017,3,31,9,45,894.5,101.5,8.35,14.5,706.0,364.53,268.52
2017,3,31,10,0,903.0,105.0,8.3,15.0,743.0,428.7,327.16
2017,3,31,10,15,911.5,106.5,8.25,15.0,774.0,490.94,383.78
2017,3,31,10,30,920.0,108.0,8.2,15.0,805.0,552.46,438.44
2017,3,31,10,45,924.0,110.5,8.2,15.5,828.5,611.35,488.74
2017,3,31,11,0,928.0,113.0,8.2,16.0,852.0,668.55,536.18
2017,3,31,11,15,931.0,113.5,8.05,16.0,868.0,721.5,579.81
2017,3,31,11,30,934.0,114.0,7.9,16.0,884.0,772.16,620.61
2017,3,31,11,45,934.0,115.5,7.75,16.0,891.0,818.92,657.1
2017,3,31,12,0,934.0,117.0,7.6,16.0,898.0,862.76,689.29
2017,3,31,12,15,933.5,117.0,7.45,16.0,897.0,901.7,717.59
2017,3,31,12,30,933.0,117.0,7.3,16.0,896.0,937.28,743.25
2017,3,31,12,45,935.0,114.0,7.15,16.5,888.5,968.7,764.28
2017,3,31,13,0,937.0,111.0,7.0,17.0,881.0,996.49,782.51
2017,3,31,13,15,932.0,110.0,6.95,17.0,864.0,1015.86,796.66
2017,3,31,13,30,927.0,109.0,6.9,17.0,847.0,1031.13,808.01
2017,3,31,13,45,919.5,108.5,6.85,17.0,821.5,1040.33,815.16
2017,3,31,14,0,912.0,108.0,6.8,17.0,796.0,1045.36,819.5
2017,3,31,14,15,902.0,106.5,6.75,17.0,764.0,1042.65,818.47
2017,3,31,14,30,892.0,105.0,6.7,17.0,732.0,1035.82,814.7
2017,3,31,14,45,877.5,103.5,6.7,17.0,693.0,1020.46,805.24
2017,3,31,15,0,863.0,102.0,6.7,17.0,654.0,1014.51,802.79
2017,3,31,15,15,846.0,99.0,6.55,17.0,610.0,987.07,783.93
2017,3,31,15,30,829.0,96.0,6.4,17.0,566.0,956.18,762.66
2017,3,31,15,45,811.5,91.0,6.3,17.0,518.0,919.19,737.11
2017,3,31,16,0,794.0,86.0,6.2,17.0,470.0,879.29,709.21
2017,3,31,16,15,763.0,82.0,6.05,16.5,418.5,825.69,671.66
2017,3,31,16,30,732.0,78.0,5.9,16.0,367.0,770.53,632.13
2017,3,31,16,45,689.0,72.5,5.8,16.0,313.5,708.34,585.04
2017,3,31,17,0,646.0,67.0,5.7,16.0,260.0,641.03,532.42
2017,3,31,17,15,580.5,60.0,5.55,15.5,207.5,555.53,463.99
2017,3,31,17,30,515.0,53.0,5.4,15.0,155.0,473.51,395.43
2017,3,31,17,45,403.0,42.5,5.3,14.5,107.5,360.47,297.04
2017,3,31,18,0,291.0,32.0,5.2,14.0,60.0,257.74,197.92
2017,3,31,18,15,145.5,16.0,5.1,13.5,30.0,124.4,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,1,6,15,124.5,19.0,2.25,13.0,32.5,14.47,0.0
2017,4,1,6,30,249.0,38.0,2.2,13.0,65.0,28.82,18.64
2017,4,1,6,45,343.0,51.5,2.2,13.5,111.0,39.11,28.76
2017,4,1,7,0,437.0,65.0,2.2,14.0,157.0,52.2,40.8
2017,4,1,7,15,502.0,74.5,2.25,14.0,208.0,59.16,47.28
2017,4,1,7,30,567.0,84.0,2.3,14.0,259.0,66.07,53.5
2017,4,1,7,45,612.0,90.5,2.35,14.5,311.0,70.39,57.17
2017,4,1,8,0,657.0,97.0,2.4,15.0,363.0,74.69,60.69
2017,4,1,8,15,689.0,102.0,2.35,15.0,413.0,77.66,63.11
2017,4,1,8,30,721.0,107.0,2.3,15.0,463.0,80.59,65.46
2017,4,1,8,45,753.0,107.5,2.3,15.5,511.5,105.1,66.87
2017,4,1,9,0,785.0,108.0,2.3,16.0,560.0,169.18,102.05
2017,4,1,9,15,802.0,111.0,2.25,16.0,602.0,229.82,148.03
2017,4,1,9,30,819.0,114.0,2.2,16.0,644.0,292.1,201.08
2017,4,1,9,45,840.5,112.0,2.15,16.5,683.0,353.33,254.46
2017,4,1,10,0,862.0,110.0,2.1,17.0,722.0,417.24,309.52
2017,4,1,10,15,870.5,111.5,2.1,17.0,752.5,477.01,361.04
2017,4,1,10,30,879.0,113.0,2.1,17.0,783.0,536.13,410.52
2017,4,1,10,45,883.0,115.5,2.1,17.5,805.5,592.69,455.63
2017,4,1,11,0,887.0,118.0,2.1,18.0,828.0,647.65,497.92
2017,4,1,11,15,890.5,119.0,2.15,18.0,843.5,699.24,537.67
2017,4,1,11,30,894.0,120.0,2.2,18.0,859.0,748.71,574.94
2017,4,1,11,45,895.5,120.5,2.3,18.5,866.5,793.91,607.54
2017,4,1,12,0,897.0,121.0,2.4,19.0,874.0,836.41,636.03
2017,4,1,12,15,896.5,121.0,2.45,19.0,873.5,873.89,661.73
2017,4,1,12,30,896.0,121.0,2.5,19.0,873.0,908.14,685.21
2017,4,1,12,45,896.5,119.0,2.65,19.0,865.0,938.02,706.62
2017,4,1,13,0,897.0,117.0,2.8,19.0,857.0,964.37,725.76
2017,4,1,13,15,892.5,116.0,2.85,19.0,840.5,983.31,739.18
2017,4,1,13,30,888.0,115.0,2.9,19.0,824.0,998.33,750.18
2017,4,1,13,45,880.5,114.0,3.0,19.0,799.5,1006.44,757.17
2017,4,1,14,0,873.0,113.0,3.1,19.0,775.0,1010.52,761.68
2017,4,1,14,15,863.5,111.5,3.15,19.0,744.0,1008.06,761.57
2017,4,1,14,30,854.0,110.0,3.2,19.0,713.0,1015.56,768.41
2017,4,1,14,45,839.0,108.5,3.25,19.0,675.0,999.6,759.45
2017,4,1,15,0,824.0,107.0,3.3,19.0,637.0,979.87,748.2
2017,4,1,15,15,806.5,104.0,3.3,18.5,594.0,952.31,732.61
2017,4,1,15,30,789.0,101.0,3.3,18.0,551.0,921.46,714.65
2017,4,1,15,45,757.5,100.5,3.35,18.0,502.0,877.02,685.86
2017,4,1,16,0,726.0,100.0,3.4,18.0,453.0,837.05,659.9
2017,4,1,16,15,693.5,95.0,3.45,17.5,403.0,782.83,624.13
2017,4,1,16,30,661.0,90.0,3.5,17.0,353.0,727.49,586.49
2017,4,1,16,45,596.5,87.5,3.55,16.5,299.5,647.37,528.54
2017,4,1,17,0,532.0,85.0,3.6,16.0,246.0,568.74,469.46
2017,4,1,17,15,465.0,75.0,3.55,15.5,196.0,482.6,401.17
2017,4,1,17,30,398.0,65.0,3.5,15.0,146.0,397.52,330.17
2017,4,1,17,45,294.5,51.0,3.5,14.5,101.0,293.68,240.73
2017,4,1,18,0,191.0,37.0,3.5,14.0,56.0,200.4,153.83
2017,4,1,18,15,95.5,18.5,3.45,13.5,28.0,97.19,0.0
2017,4,1,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,6,15,92.0,22.0,2.9,12.0,32.5,16.66,0.85
2017,4,2,6,30,184.0,44.0,2.9,12.0,65.0,32.78,22.31
2017,4,2,6,45,284.5,58.5,2.95,12.5,110.5,43.59,32.89
2017,4,2,7,0,385.0,73.0,3.0,13.0,156.0,54.4,42.96
2017,4,2,7,15,452.0,83.5,2.8,13.0,206.5,62.17,50.16
2017,4,2,7,30,519.0,94.0,2.6,13.0,257.0,72.9,59.8
2017,4,2,7,45,259.5,105.5,2.4,13.5,187.0,75.64,62.03
2017,4,2,8,0,0.0,117.0,2.2,14.0,117.0,86.42,71.25
2017,4,2,8,15,7.0,147.5,2.1,14.0,151.0,107.17,89.18
2017,4,2,8,30,14.0,178.0,2.0,14.0,185.0,127.46,106.45
2017,4,2,8,45,72.5,220.0,1.9,14.5,261.5,151.9,119.68
2017,4,2,9,0,131.0,262.0,1.8,15.0,338.0,189.02,145.18
2017,4,2,9,15,459.0,196.0,1.75,15.0,490.5,218.92,154.24
2017,4,2,9,30,787.0,130.0,1.7,15.0,643.0,296.26,205.79
2017,4,2,9,45,815.0,125.5,1.7,15.5,683.5,355.83,257.25
2017,4,2,10,0,843.0,121.0,1.7,16.0,724.0,417.64,310.3
2017,4,2,10,15,852.0,123.0,1.7,16.0,754.5,478.26,362.12
2017,4,2,10,30,861.0,125.0,1.7,16.0,785.0,538.42,411.97
2017,4,2,10,45,868.0,126.0,1.75,16.5,808.0,592.55,455.28
2017,4,2,11,0,875.0,127.0,1.8,17.0,831.0,647.41,497.61
2017,4,2,11,15,618.5,251.5,1.85,17.0,753.5,639.84,491.22
2017,4,2,11,30,362.0,376.0,1.9,17.0,676.0,586.98,450.66
2017,4,2,11,45,325.5,390.5,2.0,17.5,662.5,596.91,457.86
2017,4,2,12,0,289.0,405.0,2.1,18.0,649.0,603.03,461.5
2017,4,2,12,15,590.0,265.5,2.2,18.0,763.5,766.76,585.82
2017,4,2,12,30,891.0,126.0,2.3,18.0,878.0,907.71,686.68
2017,4,2,12,45,664.0,233.0,2.45,18.0,790.5,858.25,651.5
2017,4,2,13,0,437.0,340.0,2.6,18.0,703.0,766.47,584.02
2017,4,2,13,15,661.5,229.0,2.8,18.0,766.0,897.96,684.39
2017,4,2,13,30,886.0,118.0,3.0,18.0,829.0,998.41,754.62
2017,4,2,13,45,878.0,117.5,3.25,18.0,804.0,1006.5,762.05
2017,4,2,14,0,870.0,117.0,3.5,18.0,779.0,1010.57,767.69
2017,4,2,14,15,860.5,115.0,3.65,18.0,748.0,1007.57,767.87
2017,4,2,14,30,851.0,113.0,3.8,18.0,717.0,1014.68,775.18
2017,4,2,14,45,838.0,110.5,4.0,18.0,679.0,999.54,767.57
2017,4,2,15,0,825.0,108.0,4.2,18.0,641.0,980.6,757.47
2017,4,2,15,15,808.5,105.5,4.15,18.0,598.5,954.57,740.92
2017,4,2,15,30,792.0,103.0,4.1,18.0,556.0,925.22,722.06
2017,4,2,15,45,771.0,98.5,4.1,18.0,509.0,886.12,696.42
2017,4,2,16,0,750.0,94.0,4.1,18.0,462.0,844.41,668.61
2017,4,2,16,15,720.0,89.5,4.1,17.5,412.0,798.26,638.28
2017,4,2,16,30,690.0,85.0,4.1,17.0,362.0,745.05,601.84
2017,4,2,16,45,647.5,79.0,4.15,16.5,310.0,678.5,554.17
2017,4,2,17,0,605.0,73.0,4.2,16.0,258.0,612.43,504.99
2017,4,2,17,15,541.5,65.5,4.05,15.5,207.0,529.51,439.68
2017,4,2,17,30,478.0,58.0,3.9,15.0,156.0,449.88,373.63
2017,4,2,17,45,371.5,47.0,3.75,14.5,109.5,341.79,280.72
2017,4,2,18,0,265.0,36.0,3.6,14.0,63.0,243.13,189.08
2017,4,2,18,15,132.5,18.0,3.55,13.5,31.5,117.37,0.0
2017,4,2,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,6,15,170.5,20.0,4.6,10.5,40.0,16.19,2.95
2017,4,3,6,30,341.0,40.0,4.5,11.0,80.0,32.93,22.73
2017,4,3,6,45,454.0,49.0,4.4,11.5,131.0,40.19,30.07
2017,4,3,7,0,567.0,58.0,4.3,12.0,182.0,47.63,37.11
2017,4,3,7,15,629.5,64.5,4.2,12.0,237.0,52.75,41.93
2017,4,3,7,30,692.0,71.0,4.1,12.0,292.0,57.91,46.62
2017,4,3,7,45,741.5,74.0,4.0,12.5,348.0,65.38,53.14
2017,4,3,8,0,791.0,77.0,3.9,13.0,404.0,68.1,55.31
2017,4,3,8,15,819.5,81.0,3.75,13.0,457.5,71.22,57.89
2017,4,3,8,30,848.0,85.0,3.6,13.0,511.0,74.28,60.4
2017,4,3,8,45,871.0,87.0,3.45,13.5,561.0,103.91,63.45
2017,4,3,9,0,894.0,89.0,3.3,14.0,611.0,175.17,103.2
2017,4,3,9,15,908.5,91.5,3.25,14.0,655.5,240.83,153.74
2017,4,3,9,30,923.0,94.0,3.2,14.0,700.0,307.55,211.66
2017,4,3,9,45,931.0,97.0,3.2,14.5,737.5,373.38,270.59
2017,4,3,10,0,939.0,100.0,3.2,15.0,775.0,438.95,328.74
2017,4,3,10,15,946.5,101.5,3.2,15.0,806.0,502.6,384.59
2017,4,3,10,30,954.0,103.0,3.2,15.0,837.0,565.34,438.05
2017,4,3,10,45,957.5,104.5,3.2,15.5,860.0,624.71,486.37
2017,4,3,11,0,961.0,106.0,3.2,16.0,883.0,682.23,531.57
2017,4,3,11,15,964.0,106.5,3.15,16.0,898.5,736.47,573.71
2017,4,3,11,30,967.0,107.0,3.1,16.0,914.0,788.33,612.9
2017,4,3,11,45,968.0,107.5,3.1,16.0,921.5,836.06,647.72
2017,4,3,12,0,969.0,108.0,3.1,16.0,929.0,880.8,678.64
2017,4,3,12,15,968.0,107.5,3.1,16.0,927.5,919.76,705.33
2017,4,3,12,30,967.0,107.0,3.1,16.0,926.0,955.18,729.5
2017,4,3,12,45,966.5,105.5,3.15,16.5,917.0,986.39,749.75
2017,4,3,13,0,966.0,104.0,3.2,17.0,908.0,1013.76,767.39
2017,4,3,13,15,961.5,103.5,3.3,17.0,890.5,1034.4,782.43
2017,4,3,13,30,957.0,103.0,3.4,17.0,873.0,1050.87,794.87
2017,4,3,13,45,950.0,102.0,3.55,17.0,847.5,1060.14,803.07
2017,4,3,14,0,943.0,101.0,3.7,17.0,822.0,1065.1,808.59
2017,4,3,14,15,934.5,99.5,3.75,16.5,789.5,1063.75,810.77
2017,4,3,14,30,926.0,98.0,3.8,16.0,757.0,1058.17,810.3
2017,4,3,14,45,914.0,96.0,3.9,16.0,718.5,1044.37,803.22
2017,4,3,15,0,902.0,94.0,4.0,16.0,680.0,1026.6,793.53
2017,4,3,15,15,886.5,91.5,4.1,16.0,635.0,1000.97,778.41
2017,4,3,15,30,871.0,89.0,4.2,16.0,590.0,983.83,769.25
2017,4,3,15,45,849.0,86.5,4.3,16.0,541.0,944.71,744.3
2017,4,3,16,0,827.0,84.0,4.4,16.0,492.0,902.77,717.45
2017,4,3,16,15,798.0,80.0,4.55,15.5,439.0,850.15,683.76
2017,4,3,16,30,769.0,76.0,4.7,15.0,386.0,795.79,647.56
2017,4,3,16,45,720.0,72.5,4.85,14.5,331.0,723.81,596.27
2017,4,3,17,0,671.0,69.0,5.0,14.0,276.0,658.81,548.19
2017,4,3,17,15,607.5,62.0,4.9,13.5,222.0,574.04,480.98
2017,4,3,17,30,544.0,55.0,4.8,13.0,168.0,492.52,413.37
2017,4,3,17,45,431.0,45.5,4.7,12.5,119.0,379.04,314.9
2017,4,3,18,0,318.0,36.0,4.6,12.0,70.0,275.22,218.0
2017,4,3,18,15,159.0,18.0,4.5,11.5,35.0,136.18,17.78
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
