Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,10.0,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,10.0,10.0,7.87,0.0
2017,4,4,6,15,144.0,26.0,1.95,10.0,43.5,19.66,6.74
2017,4,4,6,30,288.0,42.0,2.0,10.0,77.0,31.93,22.16
2017,4,4,6,45,377.0,54.0,2.15,10.5,123.5,43.62,33.34
2017,4,4,7,0,466.0,66.0,2.3,11.0,170.0,52.92,42.06
2017,4,4,7,15,484.5,80.0,2.4,11.0,213.5,62.87,51.23
2017,4,4,7,30,503.0,94.0,2.5,11.0,257.0,69.64,57.34
2017,4,4,7,45,560.0,95.5,2.6,11.5,306.0,72.85,60.01
2017,4,4,8,0,617.0,97.0,2.7,12.0,355.0,73.64,60.44
2017,4,4,8,15,642.5,104.5,2.75,12.0,403.0,78.09,64.19
2017,4,4,8,30,668.0,112.0,2.8,12.0,451.0,82.36,67.74
2017,4,4,8,45,677.5,123.0,2.85,12.5,494.5,112.14,74.49
2017,4,4,9,0,687.0,134.0,2.9,13.0,538.0,170.4,108.12
2017,4,4,9,15,753.5,123.5,2.85,13.0,596.5,225.57,148.48
2017,4,4,9,30,820.0,113.0,2.8,13.0,655.0,292.16,203.73
2017,4,4,9,45,601.5,209.0,2.8,13.5,618.5,346.38,258.93
2017,4,4,10,0,383.0,305.0,2.8,14.0,582.0,372.06,287.26
2017,4,4,10,15,624.0,212.5,2.75,14.0,685.5,445.9,344.94
2017,4,4,10,30,865.0,120.0,2.7,14.0,789.0,534.44,415.67
2017,4,4,10,45,866.5,123.5,2.7,14.0,811.0,589.45,461.16
2017,4,4,11,0,868.0,127.0,2.7,14.0,833.0,642.66,504.05
2017,4,4,11,15,872.0,128.0,2.7,14.0,848.5,693.5,543.99
2017,4,4,11,30,876.0,129.0,2.7,14.0,864.0,742.32,581.42
2017,4,4,11,45,710.5,221.5,2.7,14.5,821.0,756.39,588.08
2017,4,4,12,0,545.0,314.0,2.7,15.0,778.0,738.38,571.37
2017,4,4,12,15,524.5,320.0,2.75,14.5,766.0,755.78,585.7
2017,4,4,12,30,504.0,326.0,2.8,14.0,754.0,769.65,597.1
2017,4,4,12,45,517.0,317.5,2.85,14.0,753.0,797.06,617.87
2017,4,4,13,0,530.0,309.0,2.9,14.0,752.0,822.45,637.06
2017,4,4,13,15,443.0,336.0,2.95,14.0,701.5,783.89,608.23
2017,4,4,13,30,356.0,363.0,3.0,14.0,651.0,722.03,562.98
2017,4,4,13,45,276.0,367.5,3.15,14.0,587.0,659.27,516.92
2017,4,4,14,0,196.0,372.0,3.3,14.0,523.0,569.65,449.98
2017,4,4,14,15,276.5,340.0,3.35,14.0,543.5,646.91,511.57
2017,4,4,14,30,357.0,308.0,3.4,14.0,564.0,698.88,553.37
2017,4,4,14,45,438.0,263.0,3.5,14.0,560.0,758.02,600.43
2017,4,4,15,0,519.0,218.0,3.6,14.0,556.0,791.21,628.9
2017,4,4,15,15,486.0,213.0,3.5,14.0,513.0,750.02,598.9
2017,4,4,15,30,453.0,208.0,3.4,14.0,470.0,707.21,567.93
2017,4,4,15,45,514.0,171.5,3.35,14.0,445.0,717.76,579.6
2017,4,4,16,0,575.0,135.0,3.3,14.0,420.0,732.27,592.49
2017,4,4,16,15,559.5,122.5,3.15,14.0,375.5,688.85,560.74
2017,4,4,16,30,544.0,110.0,3.0,14.0,331.0,643.73,527.55
2017,4,4,16,45,488.0,106.0,2.9,14.0,283.5,564.72,467.36
2017,4,4,17,0,432.0,102.0,2.8,14.0,236.0,498.08,414.46
2017,4,4,17,15,382.0,87.5,2.65,13.5,189.5,425.93,356.06
2017,4,4,17,30,332.0,73.0,2.5,13.0,143.0,356.96,297.96
2017,4,4,17,45,260.5,56.5,2.35,13.0,101.5,274.94,226.33
2017,4,4,18,0,189.0,40.0,2.2,13.0,60.0,199.84,156.74
2017,4,4,18,15,94.5,20.0,2.25,13.0,30.0,99.85,24.0
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.65,12.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.7,13.0,10.0,7.87,0.0
2017,4,5,6,15,105.5,28.0,0.7,13.0,41.0,21.02,8.88
2017,4,5,6,30,211.0,46.0,0.7,13.0,72.0,34.35,24.14
2017,4,5,6,45,282.5,62.0,0.75,13.0,115.5,46.0,35.2
2017,4,5,7,0,354.0,78.0,0.8,13.0,159.0,57.49,45.85
2017,4,5,7,15,397.0,92.5,0.8,13.0,205.5,67.47,54.93
2017,4,5,7,30,440.0,107.0,0.8,13.0,252.0,77.18,63.56
2017,4,5,7,45,491.5,111.5,0.85,13.5,299.0,80.43,66.18
2017,4,5,8,0,543.0,116.0,0.9,14.0,346.0,85.55,70.36
2017,4,5,8,15,510.0,142.5,0.85,14.0,380.0,98.7,81.58
2017,4,5,8,30,477.0,169.0,0.8,14.0,414.0,112.76,93.43
2017,4,5,8,45,530.0,169.0,0.75,14.5,464.5,132.85,93.65
2017,4,5,9,0,583.0,169.0,0.7,15.0,515.0,181.77,119.96
2017,4,5,9,15,444.5,230.5,0.65,15.5,505.0,238.22,168.64
2017,4,5,9,30,306.0,292.0,0.6,16.0,495.0,280.28,207.76
2017,4,5,9,45,409.5,273.5,0.55,16.5,561.5,327.74,242.58
2017,4,5,10,0,513.0,255.0,0.5,17.0,628.0,387.57,287.75
2017,4,5,10,15,383.0,313.0,0.6,17.0,597.5,408.24,307.94
2017,4,5,10,30,253.0,371.0,0.7,17.0,567.0,416.45,316.78
2017,4,5,10,45,277.5,377.0,0.8,17.0,598.5,457.66,348.67
2017,4,5,11,0,302.0,383.0,0.9,17.0,630.0,501.03,381.58
2017,4,5,11,15,336.0,382.0,1.0,17.0,661.5,546.91,416.13
2017,4,5,11,30,370.0,381.0,1.1,17.0,693.0,595.0,451.97
2017,4,5,11,45,322.0,397.5,1.25,17.5,670.5,598.28,453.92
2017,4,5,12,0,274.0,414.0,1.4,18.0,648.0,596.86,452.53
2017,4,5,12,15,323.5,400.0,1.45,18.0,676.0,644.82,488.35
2017,4,5,12,30,373.0,386.0,1.5,18.0,704.0,694.33,524.57
2017,4,5,12,45,347.0,389.0,1.55,18.0,683.0,693.07,523.56
2017,4,5,13,0,321.0,392.0,1.6,18.0,662.0,688.76,520.87
2017,4,5,13,15,286.0,392.0,1.65,18.0,629.0,670.13,507.97
2017,4,5,13,30,251.0,392.0,1.7,18.0,596.0,648.54,492.97
2017,4,5,13,45,250.5,379.5,1.75,18.0,578.0,645.54,492.18
2017,4,5,14,0,250.0,367.0,1.8,18.0,560.0,640.78,490.02
2017,4,5,14,15,293.0,341.5,1.85,17.5,558.5,664.03,510.25
2017,4,5,14,30,336.0,316.0,1.9,17.0,557.0,685.36,529.05
2017,4,5,14,45,268.0,309.5,1.95,17.0,495.5,613.98,477.23
2017,4,5,15,0,200.0,303.0,2.0,17.0,434.0,517.85,406.86
2017,4,5,15,15,281.5,267.5,2.0,16.5,438.5,584.17,461.12
2017,4,5,15,30,363.0,232.0,2.0,16.0,443.0,622.08,493.45
2017,4,5,15,45,321.0,218.0,2.0,15.5,393.5,562.49,450.26
2017,4,5,16,0,279.0,204.0,2.0,15.0,344.0,503.23,406.96
2017,4,5,16,15,234.5,186.0,1.9,14.5,295.0,437.7,357.32
2017,4,5,16,30,190.0,168.0,1.8,14.0,246.0,354.05,292.25
2017,4,5,16,45,169.0,148.5,1.75,14.0,211.0,311.14,258.25
2017,4,5,17,0,148.0,129.0,1.7,14.0,176.0,269.18,223.96
2017,4,5,17,15,129.0,106.0,1.6,14.0,141.5,224.82,186.85
2017,4,5,17,30,110.0,83.0,1.5,14.0,107.0,181.14,149.35
2017,4,5,17,45,80.5,61.0,1.4,14.0,76.0,132.63,106.77
2017,4,5,18,0,51.0,39.0,1.3,14.0,45.0,85.16,64.08
2017,4,5,18,15,25.5,19.5,1.2,13.5,22.5,40.12,10.32
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2017,4,6,6,0,0.0,5.0,2.5,13.0,5.0,3.93,0.0
2017,4,6,6,15,0.0,18.0,2.8,13.0,18.0,13.72,4.46
2017,4,6,6,30,0.0,31.0,3.1,13.0,31.0,23.69,14.95
2017,4,6,6,45,0.0,49.0,3.4,13.5,49.0,36.92,27.1
2017,4,6,7,0,0.0,67.0,3.7,14.0,67.0,49.94,38.96
2017,4,6,7,15,0.0,86.0,3.85,14.0,86.0,63.5,51.2
2017,4,6,7,30,0.0,105.0,4.0,14.0,105.0,76.95,63.15
2017,4,6,7,45,1.5,123.5,4.2,14.5,124.5,89.99,74.42
2017,4,6,8,0,3.0,142.0,4.4,15.0,144.0,102.92,85.4
2017,4,6,8,15,1.5,116.0,4.55,15.0,117.0,86.83,71.05
2017,4,6,8,30,0.0,90.0,4.7,15.0,90.0,69.08,55.3
2017,4,6,8,45,32.0,173.5,4.9,15.0,192.5,123.74,97.36
2017,4,6,9,0,64.0,257.0,5.1,15.0,295.0,182.83,143.57
2017,4,6,9,15,161.5,280.5,5.35,15.0,386.0,221.65,170.35
2017,4,6,9,30,259.0,304.0,5.6,15.0,477.0,275.9,211.04
2017,4,6,9,45,139.0,283.5,5.85,15.5,377.0,250.38,195.54
2017,4,6,10,0,19.0,263.0,6.1,16.0,277.0,204.76,161.78
2017,4,6,10,15,40.0,307.5,6.35,16.0,338.5,250.11,197.97
2017,4,6,10,30,61.0,352.0,6.6,16.0,400.0,300.09,237.77
2017,4,6,10,45,38.5,315.5,6.9,16.0,346.5,268.01,212.37
2017,4,6,11,0,16.0,279.0,7.2,16.0,293.0,226.02,178.71
2017,4,6,11,15,29.5,322.5,7.4,15.5,348.0,279.29,221.88
2017,4,6,11,30,43.0,366.0,7.6,15.0,403.0,330.25,263.06
2017,4,6,11,45,44.0,368.0,7.8,15.0,406.5,339.11,270.16
2017,4,6,12,0,45.0,370.0,8.0,15.0,410.0,347.88,277.28
2017,4,6,12,15,71.0,394.0,8.1,15.0,456.0,397.31,317.2
2017,4,6,12,30,97.0,418.0,8.2,15.0,502.0,449.54,359.12
2017,4,6,12,45,55.0,343.0,8.3,15.0,390.5,348.94,279.02
2017,4,6,13,0,13.0,268.0,8.4,15.0,279.0,228.96,182.0
2017,4,6,13,15,16.0,280.5,8.35,14.5,294.0,244.15,194.96
2017,4,6,13,30,19.0,293.0,8.3,14.0,309.0,259.85,208.29
2017,4,6,13,45,13.5,256.0,8.3,14.0,267.5,223.05,178.55
2017,4,6,14,0,8.0,219.0,8.3,14.0,226.0,185.97,148.42
2017,4,6,14,15,50.0,277.0,8.35,14.0,314.0,303.76,246.19
2017,4,6,14,30,92.0,335.0,8.4,14.0,402.0,411.59,334.54
2017,4,6,14,45,75.5,310.0,8.45,14.0,363.0,372.2,303.0
2017,4,6,15,0,59.0,285.0,8.5,14.0,324.0,332.23,270.91
2017,4,6,15,15,29.5,222.0,8.55,14.0,241.5,236.93,192.84
2017,4,6,15,30,0.0,159.0,8.6,14.0,159.0,129.83,103.45
2017,4,6,15,45,0.0,93.5,8.65,14.0,93.5,72.31,55.55
2017,4,6,16,0,0.0,28.0,8.7,14.0,28.0,21.4,12.57
2017,4,6,16,15,0.0,17.0,8.7,13.5,17.0,12.96,5.44
2017,4,6,16,30,0.0,6.0,8.7,13.0,6.0,4.56,0.0
2017,4,6,16,45,0.0,5.0,8.7,13.0,5.0,3.8,0.0
2017,4,6,17,0,0.0,4.0,8.7,13.0,4.0,3.03,0.0
2017,4,6,17,15,0.0,3.5,9.0,13.0,3.5,2.65,0.0
2017,4,6,17,30,0.0,3.0,9.3,13.0,3.0,2.27,0.0
2017,4,6,17,45,0.0,2.0,9.65,13.0,2.0,1.51,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.75,0.0
2017,4,6,18,15,0.0,0.5,10.3,13.0,0.5,0.38,0.0
2017,4,6,18,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,3.1,13.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,3.1,13.0,4.0,3.15,0.0
2017,4,7,6,15,0.0,17.0,3.1,13.0,17.0,12.94,4.33
2017,4,7,6,30,0.0,30.0,3.1,13.0,30.0,22.91,14.34
2017,4,7,6,45,0.0,47.5,3.1,13.5,47.5,35.97,26.32
2017,4,7,7,0,0.0,65.0,3.1,14.0,65.0,48.7,37.89
2017,4,7,7,15,0.0,83.5,3.1,14.0,83.5,61.97,49.85
2017,4,7,7,30,0.0,102.0,3.1,14.0,102.0,75.13,61.53
2017,4,7,7,45,0.0,119.0,3.15,14.0,119.0,87.21,72.07
2017,4,7,8,0,0.0,136.0,3.2,14.0,136.0,99.19,82.39
2017,4,7,8,15,0.0,143.5,3.25,14.0,143.5,105.02,87.2
2017,4,7,8,30,0.0,151.0,3.3,14.0,151.0,110.73,91.89
2017,4,7,8,45,1.0,162.5,3.35,14.0,163.0,119.52,94.75
2017,4,7,9,0,2.0,174.0,3.4,14.0,175.0,128.96,102.21
2017,4,7,9,15,6.5,199.0,3.45,14.0,203.5,148.5,117.76
2017,4,7,9,30,11.0,224.0,3.5,14.0,232.0,169.01,134.05
2017,4,7,9,45,12.5,235.5,3.6,14.5,244.5,180.05,142.49
2017,4,7,10,0,14.0,247.0,3.7,15.0,257.0,191.34,151.13
2017,4,7,10,15,24.0,284.0,3.75,15.0,302.5,225.33,178.11
2017,4,7,10,30,34.0,321.0,3.8,15.0,348.0,263.48,208.25
2017,4,7,10,45,35.0,332.0,3.9,15.0,360.5,278.54,220.06
2017,4,7,11,0,36.0,343.0,4.0,15.0,373.0,293.9,232.13
2017,4,7,11,15,187.0,368.0,4.05,15.0,527.0,428.35,338.97
2017,4,7,11,30,338.0,393.0,4.1,15.0,681.0,581.08,456.94
2017,4,7,11,45,356.0,391.0,4.2,15.0,696.0,616.87,484.24
2017,4,7,12,0,374.0,389.0,4.3,15.0,711.0,652.76,512.1
2017,4,7,12,15,347.0,397.0,4.35,15.0,696.0,660.08,517.5
2017,4,7,12,30,320.0,405.0,4.4,15.0,681.0,664.25,520.59
2017,4,7,12,45,315.5,402.0,4.5,15.0,671.5,675.29,529.61
2017,4,7,13,0,311.0,399.0,4.6,15.0,662.0,684.41,537.18
2017,4,7,13,15,359.0,373.5,4.65,15.0,671.5,719.2,565.22
2017,4,7,13,30,407.0,348.0,4.7,15.0,681.0,753.2,592.57
2017,4,7,13,45,449.5,318.0,4.8,15.0,676.0,797.21,627.05
2017,4,7,14,0,492.0,288.0,4.9,15.0,671.0,819.77,646.32
2017,4,7,14,15,393.0,308.5,4.95,15.0,606.5,726.65,576.74
2017,4,7,14,30,294.0,329.0,5.0,15.0,542.0,655.05,521.82
2017,4,7,14,45,347.5,297.0,5.05,15.0,536.0,677.51,542.38
2017,4,7,15,0,401.0,265.0,5.1,15.0,530.0,696.91,560.3
2017,4,7,15,15,310.0,263.5,5.2,14.5,460.0,605.31,490.69
2017,4,7,15,30,219.0,262.0,5.3,14.0,390.0,491.86,402.63
2017,4,7,15,45,183.5,241.0,5.4,14.0,342.5,434.31,357.68
2017,4,7,16,0,148.0,220.0,5.5,14.0,295.0,377.26,312.12
2017,4,7,16,15,74.0,120.5,5.55,14.0,158.0,192.41,159.59
2017,4,7,16,30,0.0,21.0,5.6,14.0,21.0,16.01,8.06
2017,4,7,16,45,0.0,18.0,5.7,14.0,18.0,13.7,6.13
2017,4,7,17,0,0.0,15.0,5.8,14.0,15.0,11.4,4.16
2017,4,7,17,15,0.0,12.0,5.7,13.5,12.0,9.11,2.2
2017,4,7,17,30,0.0,9.0,5.6,13.0,9.0,6.82,0.2
2017,4,7,17,45,0.0,6.5,5.55,13.0,6.5,4.92,0.0
2017,4,7,18,0,0.0,4.0,5.5,13.0,4.0,3.02,0.0
2017,4,7,18,15,0.0,2.0,5.45,13.0,2.0,1.51,0.0
2017,4,7,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,5,45,36.5,8.0,3.95,9.5,9.5,6.29,0.0
2017,4,8,6,0,73.0,16.0,4.0,10.0,19.0,12.59,0.0
2017,4,8,6,15,199.0,32.0,4.25,10.0,56.5,24.25,13.84
2017,4,8,6,30,325.0,48.0,4.5,10.0,94.0,36.47,26.55
2017,4,8,6,45,162.5,52.5,4.8,10.5,75.5,39.28,29.64
2017,4,8,7,0,0.0,57.0,5.1,11.0,57.0,43.32,33.52
2017,4,8,7,15,0.0,72.5,5.15,11.0,72.5,54.69,43.89
2017,4,8,7,30,0.0,88.0,5.2,11.0,88.0,65.96,54.03
2017,4,8,7,45,0.0,97.5,5.3,11.0,97.5,73.12,60.33
2017,4,8,8,0,0.0,107.0,5.4,11.0,107.0,80.21,66.48
2017,4,8,8,15,0.0,103.0,5.4,11.0,103.0,77.99,64.28
2017,4,8,8,30,0.0,99.0,5.4,11.0,99.0,75.54,61.89
2017,4,8,8,45,68.0,187.0,5.45,11.0,228.5,133.98,106.57
2017,4,8,9,0,136.0,275.0,5.5,11.0,358.0,197.32,154.64
2017,4,8,9,15,248.0,280.0,5.5,11.0,443.5,234.04,179.21
2017,4,8,9,30,360.0,285.0,5.5,11.0,529.0,289.11,221.03
2017,4,8,9,45,339.0,308.0,5.5,11.0,548.0,327.87,255.71
2017,4,8,10,0,318.0,331.0,5.5,11.0,567.0,364.4,288.1
2017,4,8,10,15,162.0,267.5,5.5,11.0,388.0,276.73,221.74
2017,4,8,10,30,6.0,204.0,5.5,11.0,209.0,159.54,127.4
2017,4,8,10,45,439.0,172.5,5.55,11.0,536.0,395.81,321.68
2017,4,8,11,0,872.0,141.0,5.6,11.0,863.0,660.14,532.87
2017,4,8,11,15,877.0,142.0,5.6,11.0,879.0,713.16,575.54
2017,4,8,11,30,882.0,143.0,5.6,11.0,895.0,755.72,610.35
2017,4,8,11,45,884.0,143.5,5.7,11.5,902.5,800.56,645.24
2017,4,8,12,0,886.0,144.0,5.8,12.0,910.0,842.78,676.52
2017,4,8,12,15,886.0,144.0,5.85,12.0,909.5,880.11,704.33
2017,4,8,12,30,886.0,144.0,5.9,12.0,909.0,914.29,729.79
2017,4,8,12,45,878.5,147.0,6.0,12.0,898.5,955.36,760.62
2017,4,8,13,0,871.0,150.0,6.1,12.0,888.0,979.4,778.98
2017,4,8,13,15,866.5,148.5,6.1,12.0,871.0,997.83,792.84
2017,4,8,13,30,862.0,147.0,6.1,12.0,854.0,1012.27,803.96
2017,4,8,13,45,666.5,222.0,6.1,12.0,759.0,922.11,738.37
2017,4,8,14,0,471.0,297.0,6.1,12.0,664.0,806.66,648.37
2017,4,8,14,15,655.0,215.5,6.05,11.5,704.0,923.14,743.53
2017,4,8,14,30,839.0,134.0,6.0,11.0,744.0,1017.22,814.93
2017,4,8,14,45,831.0,129.0,6.0,11.0,707.0,1004.24,806.45
2017,4,8,15,0,823.0,124.0,6.0,11.0,670.0,987.37,795.83
2017,4,8,15,15,805.5,120.5,5.9,11.0,626.0,959.06,776.2
2017,4,8,15,30,788.0,117.0,5.8,11.0,582.0,927.41,754.14
2017,4,8,15,45,767.5,112.0,5.75,11.0,534.0,895.12,731.83
2017,4,8,16,0,747.0,107.0,5.7,11.0,486.0,853.42,702.2
2017,4,8,16,15,715.5,102.5,5.55,11.0,434.5,800.21,662.86
2017,4,8,16,30,684.0,98.0,5.4,11.0,383.0,745.72,621.94
2017,4,8,16,45,640.0,91.5,5.3,11.0,330.0,677.6,569.56
2017,4,8,17,0,596.0,85.0,5.2,11.0,277.0,609.99,516.17
2017,4,8,17,15,531.5,76.5,4.9,10.5,224.5,525.77,447.61
2017,4,8,17,30,467.0,68.0,4.6,10.0,172.0,444.82,378.28
2017,4,8,17,45,370.5,55.5,4.35,10.0,124.0,340.92,286.87
2017,4,8,18,0,274.0,43.0,4.1,10.0,76.0,250.85,203.97
2017,4,8,18,15,147.0,26.0,4.0,9.5,42.5,140.26,78.91
2017,4,8,18,30,20.0,9.0,3.9,9.0,9.0,17.03,0.0
2017,4,8,18,45,10.0,4.5,3.8,9.0,4.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,5,45,15.5,7.0,2.45,9.0,8.0,5.51,0.0
2017,4,9,6,0,31.0,14.0,2.4,9.0,16.0,10.92,0.0
2017,4,9,6,15,107.5,37.0,2.45,9.0,51.5,27.36,16.95
2017,4,9,6,30,184.0,60.0,2.5,9.0,87.0,43.64,33.13
2017,4,9,6,45,274.0,76.5,2.65,9.5,135.5,55.83,44.69
2017,4,9,7,0,364.0,93.0,2.8,10.0,184.0,67.59,55.57
2017,4,9,7,15,421.5,106.5,2.65,10.0,235.0,76.85,64.05
2017,4,9,7,30,479.0,120.0,2.5,10.0,286.0,85.94,72.16
2017,4,9,7,45,530.5,127.5,2.45,10.5,339.0,90.98,76.35
2017,4,9,8,0,582.0,135.0,2.4,11.0,392.0,95.97,80.4
2017,4,9,8,15,614.5,142.5,2.2,11.0,442.0,102.67,86.03
2017,4,9,8,30,647.0,150.0,2.0,11.0,492.0,106.17,88.8
2017,4,9,8,45,676.5,154.0,1.8,11.5,540.0,133.37,91.41
2017,4,9,9,0,706.0,158.0,1.6,12.0,588.0,189.46,122.63
2017,4,9,9,15,725.0,162.5,1.55,12.0,630.5,247.6,167.13
2017,4,9,9,30,744.0,167.0,1.5,12.0,673.0,307.79,218.09
2017,4,9,9,45,763.5,167.5,1.45,12.0,711.5,367.07,269.72
2017,4,9,10,0,783.0,168.0,1.4,12.0,750.0,427.76,322.12
2017,4,9,10,15,794.0,170.5,1.6,12.0,780.5,487.37,373.6
2017,4,9,10,30,805.0,173.0,1.8,12.0,811.0,547.03,423.92
2017,4,9,10,45,822.0,169.0,2.0,12.5,836.5,603.3,469.74
2017,4,9,11,0,839.0,165.0,2.2,13.0,862.0,659.33,514.2
2017,4,9,11,15,844.0,166.0,2.35,13.0,877.5,711.03,555.02
2017,4,9,11,30,849.0,167.0,2.5,13.0,893.0,760.87,593.67
2017,4,9,11,45,860.5,162.0,2.7,13.0,903.0,808.31,630.45
2017,4,9,12,0,872.0,157.0,2.9,13.0,913.0,853.7,665.2
2017,4,9,12,15,872.0,157.0,2.95,13.0,912.5,891.76,691.99
2017,4,9,12,30,872.0,157.0,3.0,13.0,912.0,926.59,716.5
2017,4,9,12,45,858.5,162.5,3.15,13.0,900.0,951.14,734.65
2017,4,9,13,0,845.0,168.0,3.3,13.0,888.0,971.5,750.09
2017,4,9,13,15,840.5,167.0,3.35,13.0,871.0,990.03,763.65
2017,4,9,13,30,836.0,166.0,3.4,13.0,854.0,1004.65,774.66
2017,4,9,13,45,833.5,161.5,3.5,13.0,830.5,1013.85,782.5
2017,4,9,14,0,831.0,157.0,3.6,13.0,807.0,1019.03,787.77
2017,4,9,14,15,820.5,154.0,3.65,13.0,775.0,1013.71,785.59
2017,4,9,14,30,810.0,151.0,3.7,13.0,743.0,1004.38,780.85
2017,4,9,14,45,803.5,145.0,3.75,13.0,706.5,992.07,774.18
2017,4,9,15,0,797.0,139.0,3.8,13.0,670.0,975.9,764.92
2017,4,9,15,15,779.0,135.0,3.85,13.0,626.0,955.32,752.61
2017,4,9,15,30,761.0,131.0,3.9,13.0,582.0,923.15,732.01
2017,4,9,15,45,743.5,124.0,3.95,13.0,534.5,885.02,706.96
2017,4,9,16,0,726.0,117.0,4.0,13.0,487.0,844.24,679.66
2017,4,9,16,15,694.5,111.0,4.0,12.5,435.5,789.73,642.57
2017,4,9,16,30,663.0,105.0,4.0,12.0,384.0,733.97,603.62
2017,4,9,16,45,616.0,98.5,4.0,12.0,330.5,663.96,551.32
2017,4,9,17,0,569.0,92.0,4.0,12.0,277.0,594.6,497.92
2017,4,9,17,15,507.0,82.0,3.85,11.5,224.5,511.62,431.46
2017,4,9,17,30,445.0,72.0,3.7,11.0,172.0,428.71,362.02
2017,4,9,17,45,356.0,58.0,3.55,11.0,124.5,333.47,278.93
2017,4,9,18,0,267.0,44.0,3.4,11.0,77.0,246.71,200.04
2017,4,9,18,15,151.5,26.0,3.3,10.5,43.0,142.88,86.11
2017,4,9,18,30,36.0,8.0,3.2,10.0,9.0,24.12,0.0
2017,4,9,18,45,18.0,4.0,3.1,10.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,5,45,37.5,9.5,1.85,10.5,11.5,7.47,0.0
2017,4,10,6,0,75.0,19.0,1.8,11.0,23.0,14.4,0.0
2017,4,10,6,15,190.5,35.5,1.9,11.0,61.0,26.75,16.67
2017,4,10,6,30,306.0,52.0,2.0,11.0,99.0,39.19,29.03
2017,4,10,6,45,392.0,63.5,2.1,11.5,147.0,47.96,37.37
2017,4,10,7,0,478.0,75.0,2.2,12.0,195.0,59.47,47.91
2017,4,10,7,15,348.5,105.5,2.2,12.0,204.0,75.22,62.11
2017,4,10,7,30,219.0,136.0,2.2,12.0,213.0,93.4,78.22
2017,4,10,7,45,261.0,154.0,2.25,12.5,260.0,104.75,87.89
2017,4,10,8,0,303.0,172.0,2.3,13.0,307.0,115.83,97.15
2017,4,10,8,15,183.5,198.0,2.15,13.0,282.5,132.3,111.13
2017,4,10,8,30,64.0,224.0,2.0,13.0,258.0,149.29,125.37
2017,4,10,8,45,274.5,218.0,1.9,13.0,384.0,152.42,115.6
2017,4,10,9,0,485.0,212.0,1.8,13.0,510.0,195.31,136.12
2017,4,10,9,15,514.0,217.0,1.65,13.0,552.0,242.48,171.48
2017,4,10,9,30,543.0,222.0,1.5,13.0,594.0,293.04,212.96
2017,4,10,9,45,559.5,231.0,1.4,13.5,632.5,345.57,257.03
2017,4,10,10,0,576.0,240.0,1.3,14.0,671.0,399.7,301.8
2017,4,10,10,15,530.0,269.5,1.3,14.0,678.0,442.53,338.51
2017,4,10,10,30,484.0,299.0,1.3,14.0,685.0,479.87,369.46
2017,4,10,10,45,651.5,230.5,1.35,14.0,765.0,557.77,430.15
2017,4,10,11,0,819.0,162.0,1.4,14.0,845.0,644.27,496.73
2017,4,10,11,15,823.5,163.0,1.45,14.0,860.0,694.48,534.85
2017,4,10,11,30,828.0,164.0,1.5,14.0,875.0,742.83,571.08
2017,4,10,11,45,710.5,234.0,1.6,14.5,847.5,762.49,583.3
2017,4,10,12,0,593.0,304.0,1.7,15.0,820.0,763.14,581.87
2017,4,10,12,15,720.5,229.0,1.8,15.0,856.0,837.31,638.07
2017,4,10,12,30,848.0,154.0,1.9,15.0,892.0,901.97,684.79
2017,4,10,12,45,862.5,143.5,2.05,15.0,887.5,921.44,699.14
2017,4,10,13,0,877.0,133.0,2.2,15.0,883.0,951.82,721.46
2017,4,10,13,15,873.0,132.0,2.35,15.0,866.0,970.41,735.77
2017,4,10,13,30,869.0,131.0,2.5,15.0,849.0,985.18,747.75
2017,4,10,13,45,861.5,130.0,2.65,15.0,824.5,992.68,754.97
2017,4,10,14,0,854.0,129.0,2.8,15.0,800.0,1011.15,769.84
2017,4,10,14,15,845.0,127.0,2.95,14.5,769.0,1008.19,771.63
2017,4,10,14,30,836.0,125.0,3.1,14.0,738.0,1001.23,770.98
2017,4,10,14,45,722.0,158.5,3.3,14.0,668.5,933.0,726.58
2017,4,10,15,0,608.0,192.0,3.5,14.0,599.0,852.74,672.77
2017,4,10,15,15,691.5,153.5,3.65,13.5,587.5,888.92,703.31
2017,4,10,15,30,775.0,115.0,3.8,13.0,576.0,909.26,721.79
2017,4,10,15,45,755.0,110.0,4.0,13.0,529.0,877.22,701.5
2017,4,10,16,0,735.0,105.0,4.2,13.0,482.0,836.27,674.63
2017,4,10,16,15,533.5,130.5,4.15,13.0,389.5,655.66,539.65
2017,4,10,16,30,332.0,156.0,4.1,13.0,297.0,475.77,396.87
2017,4,10,16,45,307.5,140.0,4.1,13.0,257.0,427.88,359.5
2017,4,10,17,0,283.0,124.0,4.1,13.0,217.0,380.7,321.14
2017,4,10,17,15,256.0,104.0,3.95,12.5,177.0,327.35,276.95
2017,4,10,17,30,229.0,84.0,3.8,12.0,137.0,275.27,232.38
2017,4,10,17,45,190.0,64.5,3.65,12.0,100.5,217.6,181.13
2017,4,10,18,0,151.0,45.0,3.5,12.0,64.0,162.75,130.83
2017,4,10,18,15,75.5,27.0,3.35,12.0,36.5,90.07,55.11
2017,4,10,18,30,0.0,9.0,3.2,12.0,9.0,7.08,0.0
2017,4,10,18,45,0.0,4.5,3.05,12.0,4.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.5,3.2,12.0,4.5,3.54,0.0
2017,4,11,6,0,0.0,9.0,3.4,12.0,9.0,6.83,0.0
2017,4,11,6,15,0.0,24.0,3.65,12.0,24.0,18.32,9.77
2017,4,11,6,30,0.0,39.0,3.9,12.0,39.0,29.64,20.55
2017,4,11,6,45,0.0,58.0,4.15,12.5,58.0,43.41,33.19
2017,4,11,7,0,0.0,77.0,4.4,13.0,77.0,57.03,45.55
2017,4,11,7,15,0.0,97.0,4.5,13.0,97.0,71.17,58.27
2017,4,11,7,30,0.0,117.0,4.6,13.0,117.0,85.18,70.68
2017,4,11,7,45,14.5,143.5,4.7,13.5,150.5,103.34,86.41
2017,4,11,8,0,29.0,170.0,4.8,14.0,184.0,116.86,97.82
2017,4,11,8,15,14.5,137.5,4.9,14.0,144.5,101.76,84.3
2017,4,11,8,30,0.0,105.0,5.0,14.0,105.0,79.86,64.88
2017,4,11,8,45,2.0,145.5,5.15,14.5,146.5,108.49,85.42
2017,4,11,9,0,4.0,186.0,5.3,15.0,188.0,137.49,108.79
2017,4,11,9,15,15.5,226.5,5.45,15.0,237.0,168.95,133.74
2017,4,11,9,30,27.0,267.0,5.6,15.0,286.0,198.38,156.97
2017,4,11,9,45,53.5,306.5,5.75,15.0,346.0,238.91,188.83
2017,4,11,10,0,80.0,346.0,5.9,15.0,406.0,284.02,224.59
2017,4,11,10,15,158.0,366.0,6.05,15.0,490.5,343.83,271.71
2017,4,11,10,30,236.0,386.0,6.2,15.0,575.0,413.4,327.1
2017,4,11,10,45,210.5,401.0,6.4,15.5,573.0,431.24,341.45
2017,4,11,11,0,185.0,416.0,6.6,16.0,571.0,446.27,353.16
2017,4,11,11,15,112.0,391.5,6.75,16.0,486.5,396.11,313.85
2017,4,11,11,30,39.0,367.0,6.9,16.0,402.0,326.61,258.35
2017,4,11,11,45,26.5,321.0,7.05,16.0,345.0,284.38,224.99
2017,4,11,12,0,14.0,275.0,7.2,16.0,288.0,228.97,180.72
2017,4,11,12,15,14.5,278.0,7.3,16.0,291.0,233.53,184.49
2017,4,11,12,30,15.0,281.0,7.4,16.0,294.0,238.11,188.24
2017,4,11,12,45,11.0,241.5,7.5,16.0,251.5,202.89,160.04
2017,4,11,13,0,7.0,202.0,7.6,16.0,209.0,167.18,131.28
2017,4,11,13,15,10.0,232.0,7.65,16.0,241.0,195.96,154.75
2017,4,11,13,30,13.0,262.0,7.7,16.0,273.0,225.76,178.94
2017,4,11,13,45,16.0,273.0,7.8,16.0,286.5,239.76,190.51
2017,4,11,14,0,19.0,284.0,7.9,16.0,300.0,254.27,202.54
2017,4,11,14,15,9.5,220.0,7.85,15.5,228.0,188.66,149.87
2017,4,11,14,30,0.0,156.0,7.8,15.0,156.0,124.12,97.23
2017,4,11,14,45,0.0,138.5,7.8,15.0,138.5,109.51,85.43
2017,4,11,15,0,0.0,121.0,7.8,15.0,121.0,94.91,73.55
2017,4,11,15,15,0.0,74.5,7.7,14.5,74.5,57.35,42.54
2017,4,11,15,30,0.0,28.0,7.6,14.0,28.0,21.44,12.49
2017,4,11,15,45,0.0,59.0,7.5,14.0,59.0,45.28,32.73
2017,4,11,16,0,0.0,90.0,7.4,14.0,90.0,69.48,53.31
2017,4,11,16,15,0.0,52.5,7.2,14.0,52.5,40.21,28.65
2017,4,11,16,30,0.0,15.0,7.0,14.0,15.0,11.43,4.14
2017,4,11,16,45,0.0,12.5,6.85,14.0,12.5,9.51,2.51
2017,4,11,17,0,0.0,10.0,6.7,14.0,10.0,7.6,0.88
2017,4,11,17,15,143.5,51.5,6.55,14.0,85.0,172.46,146.14
2017,4,11,17,30,287.0,93.0,6.4,14.0,160.0,327.53,276.77
2017,4,11,17,45,203.0,74.5,6.25,14.0,115.5,240.33,199.6
2017,4,11,18,0,119.0,56.0,6.1,14.0,71.0,161.44,128.87
2017,4,11,18,15,60.5,32.0,5.9,14.0,39.5,81.41,51.12
2017,4,11,18,30,2.0,8.0,5.7,14.0,8.0,7.28,0.0
2017,4,11,18,45,1.0,4.0,5.55,14.0,4.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,32.0,11.0,2.6,13.0,13.0,8.65,0.0
2017,4,12,6,0,64.0,22.0,2.7,13.0,26.0,16.56,0.0
2017,4,12,6,15,167.5,40.0,2.8,13.0,63.5,29.87,19.63
2017,4,12,6,30,271.0,58.0,2.9,13.0,101.0,43.15,32.39
2017,4,12,6,45,352.0,70.5,3.05,13.0,148.5,52.4,41.16
2017,4,12,7,0,433.0,83.0,3.2,13.0,196.0,61.62,49.67
2017,4,12,7,15,216.5,84.0,3.3,13.0,140.5,61.28,49.44
2017,4,12,7,30,0.0,85.0,3.4,13.0,85.0,64.18,51.98
2017,4,12,7,45,0.0,104.5,3.5,13.5,104.5,78.1,64.09
2017,4,12,8,0,0.0,124.0,3.6,14.0,124.0,91.86,75.85
2017,4,12,8,15,0.0,141.5,3.7,14.0,141.5,104.15,86.33
2017,4,12,8,30,0.0,159.0,3.8,14.0,159.0,116.32,96.62
2017,4,12,8,45,38.0,216.5,3.9,14.0,240.0,149.69,118.65
2017,4,12,9,0,76.0,274.0,4.0,14.0,321.0,194.55,152.61
2017,4,12,9,15,66.5,287.5,4.1,14.0,330.5,211.66,166.32
2017,4,12,9,30,57.0,301.0,4.2,14.0,340.0,227.51,179.48
2017,4,12,9,45,166.5,325.5,4.35,14.0,449.0,285.49,223.02
2017,4,12,10,0,276.0,350.0,4.5,14.0,558.0,360.03,281.07
2017,4,12,10,15,556.5,244.5,4.6,14.0,684.5,435.5,339.64
2017,4,12,10,30,837.0,139.0,4.7,14.0,811.0,535.47,420.13
2017,4,12,10,45,851.5,135.5,4.8,14.0,836.0,591.5,467.56
2017,4,12,11,0,866.0,132.0,4.9,14.0,861.0,642.05,509.99
2017,4,12,11,15,629.5,255.5,5.0,14.0,790.5,644.09,511.02
2017,4,12,11,30,393.0,379.0,5.1,14.0,720.0,604.81,479.06
2017,4,12,11,45,308.5,408.0,5.2,14.5,677.0,591.91,467.98
2017,4,12,12,0,224.0,437.0,5.3,15.0,634.0,558.99,441.15
2017,4,12,12,15,249.0,431.5,5.4,15.0,650.0,605.31,477.44
2017,4,12,12,30,274.0,426.0,5.5,15.0,666.0,639.23,504.16
2017,4,12,12,45,254.5,425.0,5.6,15.0,646.5,637.59,503.07
2017,4,12,13,0,235.0,424.0,5.7,15.0,627.0,614.3,486.04
2017,4,12,13,15,213.5,417.5,5.85,15.0,599.5,599.36,475.16
2017,4,12,13,30,192.0,411.0,6.0,15.0,572.0,582.26,462.52
2017,4,12,13,45,529.0,266.5,6.15,15.0,689.5,818.73,652.25
2017,4,12,14,0,866.0,122.0,6.3,15.0,807.0,997.97,787.98
2017,4,12,14,15,856.5,120.0,6.4,15.0,775.0,994.43,786.23
2017,4,12,14,30,847.0,118.0,6.5,15.0,743.0,1001.1,793.03
2017,4,12,14,45,832.0,117.0,6.6,15.0,704.5,985.25,783.51
2017,4,12,15,0,817.0,116.0,6.7,15.0,666.0,965.7,771.44
2017,4,12,15,15,473.5,194.0,6.75,15.0,508.0,706.14,575.29
2017,4,12,15,30,130.0,272.0,6.8,15.0,350.0,412.53,336.57
2017,4,12,15,45,78.5,234.5,6.9,15.0,280.5,301.13,246.78
2017,4,12,16,0,27.0,197.0,7.0,15.0,211.0,194.95,158.6
2017,4,12,16,15,16.5,171.5,7.0,14.5,179.5,162.17,131.8
2017,4,12,16,30,6.0,146.0,7.0,14.0,148.0,129.79,104.85
2017,4,12,16,45,3.0,127.0,7.05,14.0,128.0,110.89,89.07
2017,4,12,17,0,0.0,108.0,7.1,14.0,108.0,92.12,73.19
2017,4,12,17,15,0.0,88.0,7.05,14.0,88.0,74.59,58.26
2017,4,12,17,30,0.0,68.0,7.0,14.0,68.0,56.79,42.9
2017,4,12,17,45,0.0,50.0,7.0,14.0,50.0,40.87,28.98
2017,4,12,18,0,0.0,32.0,7.0,14.0,32.0,24.46,14.63
2017,4,12,18,15,0.0,18.5,7.05,13.5,18.5,14.1,4.43
2017,4,12,18,30,0.0,5.0,7.1,13.0,5.0,3.93,0.0
2017,4,12,18,45,0.0,2.5,7.15,13.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,90.0,11.5,4.0,11.5,17.0,9.05,0.0
2017,4,13,6,0,180.0,23.0,4.2,12.0,34.0,17.57,2.52
2017,4,13,6,15,305.5,35.0,4.45,12.0,76.0,28.6,18.81
2017,4,13,6,30,431.0,47.0,4.7,12.0,118.0,38.44,28.42
2017,4,13,6,45,510.0,54.5,5.0,12.5,168.5,44.39,34.12
2017,4,13,7,0,589.0,62.0,5.3,13.0,219.0,50.42,39.67
2017,4,13,7,15,639.5,68.0,5.45,13.0,272.0,55.03,43.85
2017,4,13,7,30,690.0,74.0,5.6,13.0,325.0,59.64,47.91
2017,4,13,7,45,720.0,80.0,5.8,13.0,377.0,69.12,56.22
2017,4,13,8,0,750.0,86.0,6.0,13.0,429.0,73.5,59.93
2017,4,13,8,15,776.0,89.5,6.1,13.0,480.0,75.9,61.84
2017,4,13,8,30,802.0,93.0,6.2,13.0,531.0,78.25,63.7
2017,4,13,8,45,546.0,182.0,6.3,13.0,492.0,142.54,101.32
2017,4,13,9,0,290.0,271.0,6.4,13.0,453.0,209.52,156.87
2017,4,13,9,15,570.5,192.5,6.45,13.0,580.0,238.54,167.57
2017,4,13,9,30,851.0,114.0,6.5,13.0,707.0,301.42,211.56
2017,4,13,9,45,855.5,120.0,6.6,13.0,742.0,364.52,269.53
2017,4,13,10,0,860.0,126.0,6.7,13.0,777.0,427.16,327.0
2017,4,13,10,15,868.5,127.5,6.7,13.0,807.0,487.37,381.4
2017,4,13,10,30,877.0,129.0,6.7,13.0,837.0,545.03,432.51
2017,4,13,10,45,879.5,132.5,6.75,13.0,859.0,600.49,480.65
2017,4,13,11,0,882.0,136.0,6.8,13.0,881.0,654.21,526.19
2017,4,13,11,15,886.0,137.0,6.8,13.0,896.5,705.06,568.35
2017,4,13,11,30,890.0,138.0,6.8,13.0,912.0,753.84,608.0
2017,4,13,11,45,889.0,140.0,6.8,13.0,918.0,797.44,642.9
2017,4,13,12,0,888.0,142.0,6.8,13.0,924.0,838.19,674.19
2017,4,13,12,15,888.0,142.0,6.85,13.0,923.0,875.1,701.92
2017,4,13,12,30,888.0,142.0,6.9,13.0,922.0,908.87,727.31
2017,4,13,12,45,686.5,239.5,6.95,13.0,838.5,873.17,699.3
2017,4,13,13,0,485.0,337.0,7.0,13.0,755.0,797.46,638.05
2017,4,13,13,15,682.0,236.5,7.05,13.0,812.5,911.96,730.82
2017,4,13,13,30,879.0,136.0,7.1,13.0,870.0,995.41,794.01
2017,4,13,13,45,873.0,134.0,7.15,13.0,845.5,1003.45,800.65
2017,4,13,14,0,867.0,132.0,7.2,13.0,821.0,1022.56,815.98
2017,4,13,14,15,654.0,211.0,7.25,12.5,719.0,910.66,735.45
2017,4,13,14,30,441.0,290.0,7.3,12.0,617.0,775.19,629.81
2017,4,13,14,45,393.5,288.5,7.35,12.0,569.0,706.55,578.0
2017,4,13,15,0,346.0,287.0,7.4,12.0,521.0,659.37,541.49
2017,4,13,15,15,256.5,280.0,7.35,12.0,448.0,564.52,465.5
2017,4,13,15,30,167.0,273.0,7.3,12.0,375.0,448.2,371.12
2017,4,13,15,45,105.5,241.0,7.3,12.0,303.5,333.3,277.05
2017,4,13,16,0,44.0,209.0,7.3,12.0,232.0,242.51,200.65
2017,4,13,16,15,368.5,153.5,7.15,12.0,314.5,531.61,449.63
2017,4,13,16,30,693.0,98.0,7.0,12.0,397.0,744.63,624.93
2017,4,13,16,45,646.0,93.0,6.9,12.0,343.0,675.9,570.57
2017,4,13,17,0,599.0,88.0,6.8,12.0,289.0,607.83,516.41
2017,4,13,17,15,538.0,80.0,6.55,11.5,237.0,527.28,450.41
2017,4,13,17,30,477.0,72.0,6.3,11.0,185.0,449.65,383.86
2017,4,13,17,45,382.5,60.5,6.05,11.0,136.5,348.5,294.64
2017,4,13,18,0,288.0,49.0,5.8,11.0,88.0,261.07,214.8
2017,4,13,18,15,164.0,31.5,5.6,10.5,52.0,159.52,113.39
2017,4,13,18,30,40.0,14.0,5.4,10.0,16.0,30.46,0.0
2017,4,13,18,45,20.0,7.0,5.2,10.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
