Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,14,5,45,66.5,13.0,5.65,9.5,17.5,10.23,0.0
2017,4,14,6,0,133.0,26.0,5.8,10.0,35.0,19.62,5.67
2017,4,14,6,15,251.5,41.0,5.95,10.0,77.0,31.01,21.21
2017,4,14,6,30,370.0,56.0,6.1,10.0,119.0,42.49,32.3
2017,4,14,6,45,431.0,69.5,6.3,10.5,167.5,52.46,41.68
2017,4,14,7,0,492.0,83.0,6.5,11.0,216.0,65.4,53.49
2017,4,14,7,15,547.0,91.5,6.45,11.0,269.0,71.17,58.73
2017,4,14,7,30,602.0,100.0,6.4,11.0,322.0,76.87,63.77
2017,4,14,7,45,634.5,108.5,6.4,11.5,373.5,82.09,68.13
2017,4,14,8,0,667.0,117.0,6.4,12.0,425.0,87.12,72.25
2017,4,14,8,15,696.0,122.0,6.3,12.0,475.5,89.56,74.15
2017,4,14,8,30,725.0,127.0,6.2,12.0,526.0,91.93,76.0
2017,4,14,8,45,748.5,130.5,6.15,12.5,573.0,122.89,80.12
2017,4,14,9,0,772.0,134.0,6.1,13.0,620.0,182.05,113.82
2017,4,14,9,15,788.5,137.5,6.0,13.0,662.5,248.09,165.81
2017,4,14,9,30,805.0,141.0,5.9,13.0,705.0,309.23,219.2
2017,4,14,9,45,828.0,138.0,5.8,13.0,744.0,368.97,273.18
2017,4,14,10,0,851.0,135.0,5.7,13.0,783.0,430.33,328.55
2017,4,14,10,15,860.0,137.0,5.6,13.0,813.0,490.68,382.41
2017,4,14,10,30,869.0,139.0,5.5,13.0,843.0,550.51,434.43
2017,4,14,10,45,872.5,141.5,5.4,13.5,865.0,606.93,481.4
2017,4,14,11,0,876.0,144.0,5.3,14.0,887.0,661.75,525.53
2017,4,14,11,15,880.0,145.0,5.2,14.0,902.0,706.54,561.96
2017,4,14,11,30,884.0,146.0,5.1,14.0,917.0,755.08,600.07
2017,4,14,11,45,880.5,149.0,5.0,14.0,922.0,797.36,632.51
2017,4,14,12,0,877.0,152.0,4.9,14.0,927.0,848.4,670.11
2017,4,14,12,15,876.5,152.0,4.9,14.0,926.0,885.69,696.89
2017,4,14,12,30,876.0,152.0,4.9,14.0,925.0,919.73,721.3
2017,4,14,12,45,871.0,153.0,4.95,14.5,914.5,947.3,740.01
2017,4,14,13,0,866.0,154.0,5.0,15.0,904.0,971.09,756.07
2017,4,14,13,15,861.0,153.0,5.15,15.0,886.5,989.06,770.32
2017,4,14,13,30,856.0,152.0,5.3,15.0,869.0,1003.06,781.95
2017,4,14,13,45,843.5,153.0,5.45,15.0,842.5,1007.77,787.17
2017,4,14,14,0,831.0,154.0,5.6,15.0,816.0,1008.33,789.63
2017,4,14,14,15,820.5,152.0,5.7,14.5,784.0,1003.78,789.75
2017,4,14,14,30,810.0,150.0,5.8,14.0,752.0,995.25,787.16
2017,4,14,14,45,798.5,145.5,5.9,14.0,714.0,979.31,777.8
2017,4,14,15,0,787.0,141.0,6.0,14.0,676.0,959.64,765.78
2017,4,14,15,15,768.5,137.5,6.1,14.0,632.0,939.0,753.08
2017,4,14,15,30,750.0,134.0,6.2,14.0,588.0,907.04,731.91
2017,4,14,15,45,731.5,127.0,6.35,14.0,540.5,868.19,705.62
2017,4,14,16,0,713.0,120.0,6.5,14.0,493.0,826.81,677.01
2017,4,14,16,15,681.0,114.5,6.55,13.5,442.0,772.96,639.08
2017,4,14,16,30,649.0,109.0,6.6,13.0,391.0,717.97,599.35
2017,4,14,16,45,605.0,102.0,6.65,13.0,338.5,650.73,547.65
2017,4,14,17,0,561.0,95.0,6.7,13.0,286.0,584.07,495.01
2017,4,14,17,15,499.5,86.0,6.6,12.5,234.0,503.48,428.71
2017,4,14,17,30,438.0,77.0,6.5,12.0,182.0,422.87,360.15
2017,4,14,17,45,346.5,64.0,6.4,12.0,134.5,328.53,276.95
2017,4,14,18,0,255.0,51.0,6.3,12.0,87.0,242.89,199.31
2017,4,14,18,15,144.0,32.5,6.2,11.5,51.5,148.96,107.46
2017,4,14,18,30,33.0,14.0,6.1,11.0,16.0,26.99,0.0
2017,4,14,18,45,16.5,7.0,6.0,11.0,8.0,5.51,0.0
2017,4,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,15,5,45,63.5,14.0,2.5,10.0,18.5,11.02,0.0
2017,4,15,6,0,127.0,28.0,2.5,10.0,37.0,21.06,8.15
2017,4,15,6,15,240.5,43.5,2.6,10.0,79.0,32.74,22.89
2017,4,15,6,30,354.0,59.0,2.7,10.0,121.0,44.46,34.17
2017,4,15,6,45,379.5,75.5,2.8,10.5,162.0,56.05,44.96
2017,4,15,7,0,405.0,92.0,2.9,11.0,203.0,67.25,55.16
2017,4,15,7,15,479.5,93.0,2.9,11.5,252.0,68.66,56.35
2017,4,15,7,30,554.0,94.0,2.9,12.0,301.0,71.63,58.8
2017,4,15,7,45,608.0,96.5,2.95,12.5,354.0,73.08,59.81
2017,4,15,8,0,662.0,99.0,3.0,13.0,407.0,74.71,60.94
2017,4,15,8,15,527.0,154.0,2.85,13.0,416.5,105.01,87.32
2017,4,15,8,30,392.0,209.0,2.7,13.0,426.0,137.56,115.24
2017,4,15,8,45,511.0,188.5,2.55,13.5,496.5,144.37,102.83
2017,4,15,9,0,630.0,168.0,2.4,14.0,567.0,186.67,122.45
2017,4,15,9,15,733.5,146.5,2.25,14.0,641.0,238.17,158.2
2017,4,15,9,30,837.0,125.0,2.1,14.0,715.0,305.74,212.02
2017,4,15,9,45,727.5,179.0,1.95,14.5,710.5,362.66,265.4
2017,4,15,10,0,618.0,233.0,1.8,15.0,706.0,410.21,308.74
2017,4,15,10,15,759.0,177.0,1.75,15.0,780.0,474.78,360.55
2017,4,15,10,30,900.0,121.0,1.7,15.0,854.0,549.76,420.32
2017,4,15,10,45,904.0,123.0,1.65,15.5,876.0,605.87,464.44
2017,4,15,11,0,908.0,125.0,1.6,16.0,898.0,660.3,505.7
2017,4,15,11,15,785.0,197.0,1.55,16.0,873.5,696.82,531.69
2017,4,15,11,30,662.0,269.0,1.5,16.0,849.0,712.78,541.94
2017,4,15,11,45,492.5,343.5,1.5,16.0,776.5,683.28,519.41
2017,4,15,12,0,323.0,418.0,1.5,16.0,704.0,631.01,480.08
2017,4,15,12,15,443.0,371.5,1.5,16.0,763.5,722.28,547.81
2017,4,15,12,30,563.0,325.0,1.5,16.0,823.0,809.26,610.09
2017,4,15,12,45,489.0,346.5,1.55,16.5,775.5,787.08,592.49
2017,4,15,13,0,415.0,368.0,1.6,17.0,728.0,758.62,571.49
2017,4,15,13,15,465.5,340.5,1.7,17.0,737.5,797.7,601.66
2017,4,15,13,30,516.0,313.0,1.8,17.0,747.0,835.12,630.01
2017,4,15,13,45,401.5,343.5,1.9,17.0,675.0,745.75,567.32
2017,4,15,14,0,287.0,374.0,2.0,17.0,603.0,673.77,515.68
2017,4,15,14,15,359.5,335.0,2.1,16.5,611.0,711.82,548.3
2017,4,15,14,30,432.0,296.0,2.2,16.0,619.0,769.58,593.56
2017,4,15,14,45,321.5,306.0,2.35,16.0,540.0,651.76,508.45
2017,4,15,15,0,211.0,316.0,2.5,16.0,461.0,532.79,420.38
2017,4,15,15,15,193.5,296.0,2.65,15.5,422.0,495.83,395.15
2017,4,15,15,30,176.0,276.0,2.8,15.0,383.0,458.2,368.31
2017,4,15,15,45,295.0,233.0,2.95,15.0,395.5,543.19,438.91
2017,4,15,16,0,414.0,190.0,3.1,15.0,408.0,620.35,502.0
2017,4,15,16,15,343.5,181.0,3.25,15.0,349.5,516.79,422.89
2017,4,15,16,30,273.0,172.0,3.4,15.0,291.0,438.66,361.83
2017,4,15,16,45,253.5,154.0,3.6,15.0,253.5,394.98,328.06
2017,4,15,17,0,234.0,136.0,3.8,15.0,216.0,351.78,293.54
2017,4,15,17,15,213.5,114.5,3.75,14.5,178.0,303.96,254.54
2017,4,15,17,30,193.0,93.0,3.7,14.0,140.0,256.94,214.92
2017,4,15,17,45,155.5,72.0,3.7,13.5,104.0,200.64,166.0
2017,4,15,18,0,118.0,51.0,3.7,13.0,68.0,146.98,118.18
2017,4,15,18,15,59.0,32.5,3.6,13.0,41.0,77.57,54.05
2017,4,15,18,30,0.0,14.0,3.5,13.0,14.0,10.69,0.0
2017,4,15,18,45,0.0,7.0,3.45,13.0,7.0,5.51,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.5,2.75,12.0,3.5,2.75,0.0
2017,4,16,6,0,0.0,7.0,2.9,12.0,7.0,5.3,0.0
2017,4,16,6,15,0.0,15.0,3.15,12.0,15.0,11.39,4.26
2017,4,16,6,30,0.0,23.0,3.4,12.0,23.0,17.5,9.97
2017,4,16,6,45,0.0,32.0,3.65,12.5,32.0,24.4,16.3
2017,4,16,7,0,0.0,41.0,3.9,13.0,41.0,31.31,22.57
2017,4,16,7,15,0.0,50.5,4.1,13.0,50.5,38.63,29.16
2017,4,16,7,30,0.0,60.0,4.3,13.0,60.0,45.96,35.67
2017,4,16,7,45,0.0,57.0,4.55,13.5,57.0,43.66,33.43
2017,4,16,8,0,0.0,54.0,4.8,14.0,54.0,41.37,31.21
2017,4,16,8,15,0.0,84.0,4.95,14.0,84.0,64.6,51.61
2017,4,16,8,30,0.0,114.0,5.1,14.0,114.0,86.31,70.45
2017,4,16,8,45,0.0,74.5,5.3,14.0,74.5,57.31,42.72
2017,4,16,9,0,0.0,35.0,5.5,14.0,35.0,26.85,17.01
2017,4,16,9,15,21.0,164.5,5.6,13.5,179.5,124.93,97.94
2017,4,16,9,30,42.0,294.0,5.7,13.0,324.0,219.18,174.4
2017,4,16,9,45,27.0,270.0,5.8,13.0,289.5,205.85,163.96
2017,4,16,10,0,12.0,246.0,5.9,13.0,255.0,189.76,151.17
2017,4,16,10,15,7.5,208.5,5.95,13.0,214.5,162.25,128.69
2017,4,16,10,30,3.0,171.0,6.0,13.0,174.0,132.97,104.66
2017,4,16,10,45,4.5,179.0,6.1,13.0,183.0,140.54,110.8
2017,4,16,11,0,6.0,187.0,6.2,13.0,192.0,148.34,117.13
2017,4,16,11,15,6.5,191.0,6.25,13.0,196.5,152.61,120.56
2017,4,16,11,30,7.0,195.0,6.3,13.0,201.0,156.93,124.05
2017,4,16,11,45,7.5,203.0,6.35,13.0,210.0,164.48,130.2
2017,4,16,12,0,8.0,211.0,6.4,13.0,219.0,172.14,136.44
2017,4,16,12,15,14.0,264.5,6.45,13.0,277.5,221.52,176.62
2017,4,16,12,30,20.0,318.0,6.5,13.0,336.0,272.79,217.98
2017,4,16,12,45,13.5,256.5,6.55,13.0,268.5,217.21,173.19
2017,4,16,13,0,7.0,195.0,6.6,13.0,201.0,161.16,127.66
2017,4,16,13,15,15.0,255.5,6.6,13.0,268.5,220.18,176.05
2017,4,16,13,30,23.0,316.0,6.6,13.0,336.0,282.02,226.23
2017,4,16,13,45,17.5,282.0,6.6,13.0,297.0,248.3,199.1
2017,4,16,14,0,12.0,248.0,6.6,13.0,258.0,214.17,171.58
2017,4,16,14,15,26.0,280.0,6.5,13.0,300.0,278.73,224.71
2017,4,16,14,30,40.0,312.0,6.4,13.0,342.0,328.42,265.42
2017,4,16,14,45,24.0,261.5,6.35,13.0,279.5,242.61,196.04
2017,4,16,15,0,8.0,211.0,6.3,13.0,217.0,181.56,145.96
2017,4,16,15,15,21.0,226.5,6.2,13.0,240.0,210.22,170.52
2017,4,16,15,30,34.0,242.0,6.1,13.0,263.0,261.34,213.33
2017,4,16,15,45,19.0,205.0,6.0,13.0,216.5,191.55,155.86
2017,4,16,16,0,4.0,168.0,5.9,13.0,170.0,143.72,115.95
2017,4,16,16,15,2.0,121.0,5.8,13.0,122.0,99.08,78.74
2017,4,16,16,30,0.0,74.0,5.7,13.0,74.0,56.81,43.02
2017,4,16,16,45,0.0,64.0,5.6,13.0,64.0,49.06,36.54
2017,4,16,17,0,0.0,54.0,5.5,13.0,54.0,41.33,29.98
2017,4,16,17,15,0.0,44.0,5.4,13.0,44.0,33.62,23.36
2017,4,16,17,30,0.0,34.0,5.3,13.0,34.0,25.93,16.68
2017,4,16,17,45,0.0,25.5,5.25,13.0,25.5,19.41,10.94
2017,4,16,18,0,0.0,17.0,5.2,13.0,17.0,12.92,5.19
2017,4,16,18,15,0.0,10.0,5.15,13.0,10.0,7.58,0.22
2017,4,16,18,30,0.0,3.0,5.1,13.0,3.0,2.27,0.0
2017,4,16,18,45,0.0,1.5,5.05,13.0,1.5,1.18,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,1.2,13.0,3.5,2.75,0.0
2017,4,17,6,0,0.0,7.0,1.2,13.0,7.0,5.3,0.0
2017,4,17,6,15,0.0,15.0,1.2,13.0,15.0,11.39,4.28
2017,4,17,6,30,0.0,23.0,1.2,13.0,23.0,17.5,9.97
2017,4,17,6,45,0.0,32.5,1.2,13.0,32.5,24.78,16.67
2017,4,17,7,0,0.0,42.0,1.2,13.0,42.0,32.08,23.32
2017,4,17,7,15,0.0,52.5,1.1,13.0,52.5,40.17,30.6
2017,4,17,7,30,0.0,63.0,1.0,13.0,63.0,48.28,37.79
2017,4,17,7,45,0.0,88.5,0.95,13.5,88.5,67.37,54.52
2017,4,17,8,0,0.0,114.0,0.9,14.0,114.0,85.46,70.05
2017,4,17,8,15,0.0,131.5,0.95,14.0,131.5,97.86,80.56
2017,4,17,8,30,0.0,149.0,1.0,14.0,149.0,110.12,90.86
2017,4,17,8,45,19.5,204.5,1.1,14.0,217.0,148.48,117.43
2017,4,17,9,0,39.0,260.0,1.2,14.0,285.0,182.47,143.28
2017,4,17,9,15,33.5,268.0,1.4,14.0,291.0,193.8,152.2
2017,4,17,9,30,28.0,276.0,1.6,14.0,297.0,204.17,160.64
2017,4,17,9,45,58.0,318.0,1.85,14.5,363.0,247.35,193.75
2017,4,17,10,0,88.0,360.0,2.1,15.0,429.0,295.57,230.78
2017,4,17,10,15,114.0,381.0,2.25,15.0,473.0,332.97,259.89
2017,4,17,10,30,140.0,402.0,2.4,15.0,517.0,374.86,292.55
2017,4,17,10,45,149.0,414.5,2.55,15.0,539.5,404.59,315.87
2017,4,17,11,0,158.0,427.0,2.7,15.0,562.0,435.3,339.84
2017,4,17,11,15,86.0,350.0,2.75,15.0,424.0,335.56,263.48
2017,4,17,11,30,14.0,273.0,2.8,15.0,286.0,223.31,175.13
2017,4,17,11,45,22.5,317.5,2.85,15.0,338.0,267.2,210.09
2017,4,17,12,0,31.0,362.0,2.9,15.0,390.0,325.89,255.8
2017,4,17,12,15,43.0,383.0,2.9,15.0,421.5,359.42,281.78
2017,4,17,12,30,55.0,404.0,2.9,15.0,453.0,394.49,308.9
2017,4,17,12,45,90.0,419.0,2.9,15.0,498.0,445.89,349.0
2017,4,17,13,0,125.0,434.0,2.9,15.0,543.0,518.64,404.44
2017,4,17,13,15,85.0,400.5,2.85,15.0,474.0,437.38,342.48
2017,4,17,13,30,45.0,367.0,2.8,15.0,405.0,372.2,292.2
2017,4,17,13,45,32.5,329.0,2.75,15.0,356.5,326.96,257.56
2017,4,17,14,0,20.0,291.0,2.7,15.0,308.0,260.23,205.54
2017,4,17,14,15,10.5,227.5,2.6,15.0,237.0,195.51,154.35
2017,4,17,14,30,1.0,164.0,2.5,15.0,166.0,131.67,102.89
2017,4,17,14,45,0.5,111.5,2.45,15.0,112.5,87.37,66.95
2017,4,17,15,0,0.0,59.0,2.4,15.0,59.0,45.41,32.36
2017,4,17,15,15,0.0,59.0,2.3,15.0,59.0,45.37,32.45
2017,4,17,15,30,0.0,59.0,2.2,15.0,59.0,45.33,32.52
2017,4,17,15,45,0.0,69.0,2.1,15.0,69.0,53.02,39.08
2017,4,17,16,0,0.0,79.0,2.0,15.0,79.0,60.73,45.69
2017,4,17,16,15,0.0,106.0,1.9,14.5,106.0,83.66,65.21
2017,4,17,16,30,0.0,133.0,1.8,14.0,133.0,110.31,87.89
2017,4,17,16,45,0.0,115.5,1.75,14.0,115.5,95.45,75.63
2017,4,17,17,0,0.0,98.0,1.7,14.0,98.0,80.54,63.22
2017,4,17,17,15,0.0,80.5,1.55,14.0,80.5,65.54,50.54
2017,4,17,17,30,0.0,63.0,1.4,14.0,63.0,50.41,37.56
2017,4,17,17,45,0.0,47.0,1.3,14.0,47.0,36.64,25.58
2017,4,17,18,0,0.0,31.0,1.2,14.0,31.0,23.67,14.21
2017,4,17,18,15,0.0,18.5,1.15,13.5,18.5,14.09,5.41
2017,4,17,18,30,0.0,6.0,1.1,13.0,6.0,4.54,0.0
2017,4,17,18,45,0.0,3.0,1.05,13.0,3.0,2.36,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,5,45,76.0,15.5,1.55,13.0,22.0,12.2,0.0
2017,4,18,6,0,152.0,31.0,1.6,13.0,44.0,23.34,12.4
2017,4,18,6,15,255.5,46.0,1.6,13.0,86.0,34.62,24.55
2017,4,18,6,30,359.0,61.0,1.6,13.0,128.0,45.92,35.2
2017,4,18,6,45,207.0,86.0,1.65,13.0,127.5,61.84,49.76
2017,4,18,7,0,55.0,111.0,1.7,13.0,127.0,78.28,64.56
2017,4,18,7,15,66.0,133.0,1.75,13.0,156.0,92.8,77.4
2017,4,18,7,30,77.0,155.0,1.8,13.0,185.0,107.08,89.8
2017,4,18,7,45,38.5,130.0,1.9,13.5,145.0,93.43,77.4
2017,4,18,8,0,0.0,105.0,2.0,14.0,105.0,79.34,64.68
2017,4,18,8,15,7.5,152.5,2.0,14.0,157.0,111.91,92.85
2017,4,18,8,30,15.0,200.0,2.0,14.0,209.0,142.94,119.2
2017,4,18,8,45,36.5,238.0,2.0,14.0,261.5,162.13,128.26
2017,4,18,9,0,58.0,276.0,2.0,14.0,314.0,193.95,152.04
2017,4,18,9,15,186.0,296.0,1.9,14.0,427.0,235.18,178.89
2017,4,18,9,30,314.0,316.0,1.8,14.0,540.0,294.93,221.83
2017,4,18,9,45,272.0,342.5,1.7,14.5,544.0,326.17,248.76
2017,4,18,10,0,230.0,369.0,1.6,15.0,548.0,353.95,272.07
2017,4,18,10,15,524.5,262.5,1.5,15.0,689.5,431.68,329.59
2017,4,18,10,30,819.0,156.0,1.4,15.0,831.0,536.82,409.44
2017,4,18,10,45,619.0,258.0,1.35,15.0,775.5,555.11,424.98
2017,4,18,11,0,419.0,360.0,1.3,15.0,720.0,550.79,421.95
2017,4,18,11,15,356.0,392.0,1.3,15.0,701.5,559.31,428.67
2017,4,18,11,30,293.0,424.0,1.3,15.0,683.0,566.54,433.54
2017,4,18,11,45,576.5,288.5,1.3,15.5,803.0,698.53,532.49
2017,4,18,12,0,860.0,153.0,1.3,16.0,923.0,831.49,628.19
2017,4,18,12,15,860.0,153.0,1.4,16.0,922.0,868.23,652.73
2017,4,18,12,30,860.0,153.0,1.5,16.0,921.0,901.83,676.19
2017,4,18,12,45,669.0,249.0,1.65,16.0,843.0,859.77,647.52
2017,4,18,13,0,478.0,345.0,1.8,16.0,765.0,792.44,599.36
2017,4,18,13,15,651.0,254.5,2.0,16.0,814.0,892.44,675.78
2017,4,18,13,30,824.0,164.0,2.2,16.0,863.0,978.01,736.93
2017,4,18,13,45,823.0,159.0,2.45,16.0,840.0,987.41,745.77
2017,4,18,14,0,822.0,154.0,2.7,16.0,817.0,992.89,752.79
2017,4,18,14,15,812.5,151.5,2.9,16.0,785.5,988.6,752.77
2017,4,18,14,30,803.0,149.0,3.1,16.0,754.0,980.4,750.18
2017,4,18,14,45,487.5,236.0,3.3,16.0,598.0,760.87,595.18
2017,4,18,15,0,172.0,323.0,3.5,16.0,442.0,499.23,395.63
2017,4,18,15,15,98.5,277.5,3.6,15.5,345.0,357.87,287.48
2017,4,18,15,30,25.0,232.0,3.7,15.0,248.0,220.82,177.31
2017,4,18,15,45,40.0,226.0,3.8,15.0,248.5,251.52,203.59
2017,4,18,16,0,55.0,220.0,3.9,15.0,249.0,262.03,213.26
2017,4,18,16,15,359.5,164.0,3.95,14.5,326.0,529.28,436.71
2017,4,18,16,30,664.0,108.0,4.0,14.0,403.0,722.68,591.36
2017,4,18,16,45,628.5,100.0,4.05,14.0,351.5,661.14,544.66
2017,4,18,17,0,593.0,92.0,4.1,14.0,300.0,599.64,498.23
2017,4,18,17,15,536.0,84.0,4.0,13.5,248.0,522.88,437.56
2017,4,18,17,30,479.0,76.0,3.9,13.0,196.0,448.76,376.47
2017,4,18,17,45,398.5,64.0,3.8,13.0,147.5,356.42,297.43
2017,4,18,18,0,318.0,52.0,3.7,13.0,99.0,276.33,226.15
2017,4,18,18,15,199.0,35.5,3.55,12.5,61.0,178.01,135.44
2017,4,18,18,30,80.0,19.0,3.4,12.0,23.0,68.99,0.0
2017,4,18,18,45,40.0,9.5,3.25,12.0,11.5,24.35,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,5,45,95.0,16.5,2.05,12.0,25.0,12.98,0.0
2017,4,19,6,0,190.0,33.0,2.2,12.0,50.0,24.93,14.25
2017,4,19,6,15,294.0,47.0,2.3,12.0,93.5,35.57,25.55
2017,4,19,6,30,398.0,61.0,2.4,12.0,137.0,46.25,35.67
2017,4,19,6,45,464.5,72.0,2.55,12.5,187.5,57.23,45.77
2017,4,19,7,0,531.0,83.0,2.7,13.0,238.0,65.27,52.99
2017,4,19,7,15,580.0,91.0,2.55,13.0,290.5,70.68,57.8
2017,4,19,7,30,629.0,99.0,2.4,13.0,343.0,76.0,62.4
2017,4,19,7,45,654.0,108.0,2.25,13.5,394.0,81.48,66.91
2017,4,19,8,0,679.0,117.0,2.1,14.0,445.0,86.7,71.12
2017,4,19,8,15,706.0,122.5,2.0,14.0,495.0,89.43,73.25
2017,4,19,8,30,733.0,128.0,1.9,14.0,545.0,92.05,75.28
2017,4,19,8,45,749.0,134.0,1.85,14.5,590.5,125.51,80.77
2017,4,19,9,0,765.0,140.0,1.8,15.0,636.0,185.07,114.71
2017,4,19,9,15,781.0,143.5,1.85,15.0,677.5,244.78,160.45
2017,4,19,9,30,797.0,147.0,1.9,15.0,719.0,310.62,216.0
2017,4,19,9,45,808.5,149.5,2.0,15.5,754.5,369.87,267.57
2017,4,19,10,0,820.0,152.0,2.1,16.0,790.0,429.51,319.07
2017,4,19,10,15,828.5,154.5,2.1,16.0,819.5,487.94,368.92
2017,4,19,10,30,837.0,157.0,2.1,16.0,849.0,545.89,416.94
2017,4,19,10,45,834.5,163.5,2.15,16.0,868.5,600.13,460.96
2017,4,19,11,0,832.0,170.0,2.2,16.0,888.0,652.32,502.15
2017,4,19,11,15,711.5,240.5,2.25,16.0,861.5,680.15,522.98
2017,4,19,11,30,591.0,311.0,2.3,16.0,835.0,691.96,531.21
2017,4,19,11,45,717.5,241.0,2.35,16.0,881.5,764.66,586.75
2017,4,19,12,0,844.0,171.0,2.4,16.0,928.0,833.46,638.75
2017,4,19,12,15,693.5,254.0,2.45,16.0,876.0,826.46,631.16
2017,4,19,12,30,543.0,337.0,2.5,16.0,824.0,797.96,608.84
2017,4,19,12,45,696.0,248.5,2.6,16.0,865.5,881.94,672.89
2017,4,19,13,0,849.0,160.0,2.7,16.0,907.0,954.07,724.55
2017,4,19,13,15,843.5,159.0,2.75,16.0,889.0,970.96,736.26
2017,4,19,13,30,838.0,158.0,2.8,16.0,871.0,983.94,745.98
2017,4,19,13,45,829.0,157.0,2.85,16.0,845.0,989.59,750.93
2017,4,19,14,0,820.0,156.0,2.9,16.0,819.0,991.23,753.38
2017,4,19,14,15,808.5,153.5,2.95,16.0,786.5,984.95,750.63
2017,4,19,14,30,797.0,151.0,3.0,16.0,754.0,974.76,745.41
2017,4,19,14,45,784.0,147.5,3.05,16.0,715.5,958.3,736.01
2017,4,19,15,0,771.0,144.0,3.1,16.0,677.0,946.38,729.87
2017,4,19,15,15,752.0,140.0,3.15,16.0,633.5,916.64,711.3
2017,4,19,15,30,733.0,136.0,3.2,16.0,590.0,883.9,690.63
2017,4,19,15,45,719.5,127.5,3.25,16.0,544.0,848.36,667.77
2017,4,19,16,0,706.0,119.0,3.3,16.0,498.0,810.14,642.68
2017,4,19,16,15,675.0,113.5,3.3,15.5,447.0,757.64,607.54
2017,4,19,16,30,644.0,108.0,3.3,15.0,396.0,704.04,570.77
2017,4,19,16,45,611.0,99.5,3.3,15.0,345.5,644.75,527.59
2017,4,19,17,0,578.0,91.0,3.3,15.0,295.0,585.42,483.14
2017,4,19,17,15,522.0,82.5,3.15,14.5,243.5,509.7,423.58
2017,4,19,17,30,466.0,74.0,3.0,14.0,192.0,436.75,363.96
2017,4,19,17,45,391.5,62.0,2.9,14.0,145.5,347.96,288.67
2017,4,19,18,0,317.0,50.0,2.8,14.0,99.0,271.72,221.33
2017,4,19,18,15,204.0,34.5,2.7,14.0,61.5,177.85,135.51
2017,4,19,18,30,91.0,19.0,2.6,14.0,24.0,82.71,0.0
2017,4,19,18,45,45.5,9.5,2.55,14.0,12.0,26.57,0.0
2017,4,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,5,45,115.5,16.5,2.85,12.5,27.5,12.58,0.0
2017,4,20,6,0,231.0,33.0,2.9,13.0,55.0,25.11,14.73
2017,4,20,6,15,338.5,45.5,3.1,13.0,100.0,36.95,26.71
2017,4,20,6,30,446.0,58.0,3.3,13.0,145.0,46.93,36.16
2017,4,20,6,45,521.0,65.5,3.5,13.5,197.0,52.63,41.5
2017,4,20,7,0,596.0,73.0,3.7,14.0,249.0,58.41,46.68
2017,4,20,7,15,643.0,79.0,3.75,14.0,302.5,62.73,50.51
2017,4,20,7,30,690.0,85.0,3.8,14.0,356.0,67.03,54.21
2017,4,20,7,45,725.5,89.0,3.9,14.5,409.5,69.72,56.3
2017,4,20,8,0,761.0,93.0,4.0,15.0,463.0,78.36,63.57
2017,4,20,8,15,785.5,97.0,4.0,15.0,513.5,80.9,65.57
2017,4,20,8,30,810.0,101.0,4.0,15.0,564.0,83.36,67.49
2017,4,20,8,45,829.0,103.5,4.0,15.0,611.0,117.41,72.06
2017,4,20,9,0,848.0,106.0,4.0,15.0,658.0,178.86,106.57
2017,4,20,9,15,861.5,108.5,3.95,15.0,700.0,241.23,155.01
2017,4,20,9,30,875.0,111.0,3.9,15.0,742.0,308.81,213.23
2017,4,20,9,45,878.0,117.0,3.9,15.5,776.0,370.76,268.5
2017,4,20,10,0,881.0,123.0,3.9,16.0,810.0,431.91,322.6
2017,4,20,10,15,888.5,124.5,3.85,16.0,839.5,490.83,374.19
2017,4,20,10,30,896.0,126.0,3.8,16.0,869.0,548.89,423.67
2017,4,20,10,45,902.0,126.5,3.75,16.0,891.5,604.31,469.66
2017,4,20,11,0,908.0,127.0,3.7,16.0,914.0,658.21,513.13
2017,4,20,11,15,911.5,128.0,3.6,16.0,928.0,709.14,552.97
2017,4,20,11,30,915.0,129.0,3.5,16.0,942.0,757.9,590.09
2017,4,20,11,45,916.0,129.0,3.45,16.0,948.5,801.61,622.9
2017,4,20,12,0,917.0,129.0,3.4,16.0,955.0,842.52,651.9
2017,4,20,12,15,916.0,129.0,3.45,16.0,952.5,878.81,677.44
2017,4,20,12,30,915.0,129.0,3.5,16.0,950.0,911.81,700.65
2017,4,20,12,45,915.5,126.5,3.55,16.0,941.0,940.47,720.86
2017,4,20,13,0,916.0,124.0,3.6,16.0,932.0,965.53,738.66
2017,4,20,13,15,911.0,123.5,3.7,16.0,913.5,983.64,752.11
2017,4,20,13,30,906.0,123.0,3.8,16.0,895.0,997.79,763.03
2017,4,20,13,45,900.0,121.0,3.95,16.0,869.5,1005.51,770.04
2017,4,20,14,0,894.0,119.0,4.1,16.0,844.0,1009.16,774.45
2017,4,20,14,15,884.5,117.0,4.15,16.0,811.5,1005.34,773.22
2017,4,20,14,30,875.0,115.0,4.2,16.0,779.0,997.53,769.43
2017,4,20,14,45,864.0,112.5,4.3,16.0,740.5,983.83,761.92
2017,4,20,15,0,853.0,110.0,4.4,16.0,702.0,979.39,761.47
2017,4,20,15,15,837.0,107.0,4.45,16.0,658.0,952.55,744.77
2017,4,20,15,30,821.0,104.0,4.5,16.0,614.0,922.37,725.76
2017,4,20,15,45,801.0,100.5,4.55,16.0,566.0,884.82,701.27
2017,4,20,16,0,781.0,97.0,4.6,16.0,518.0,844.62,674.56
2017,4,20,16,15,753.0,93.0,4.75,15.5,466.5,794.5,641.83
2017,4,20,16,30,725.0,89.0,4.9,15.0,415.0,747.83,610.76
2017,4,20,16,45,686.5,84.0,5.05,15.0,362.0,685.69,565.5
2017,4,20,17,0,648.0,79.0,5.2,15.0,309.0,623.74,518.95
2017,4,20,17,15,594.0,72.5,5.25,14.5,257.0,549.37,461.1
2017,4,20,17,30,540.0,66.0,5.3,14.0,205.0,477.5,401.77
2017,4,20,17,45,454.5,57.0,5.35,14.0,155.5,385.97,322.97
2017,4,20,18,0,369.0,48.0,5.4,14.0,106.0,301.28,247.56
2017,4,20,18,15,246.0,34.5,5.35,13.5,67.0,198.82,154.03
2017,4,20,18,30,123.0,21.0,5.3,13.0,28.0,101.19,10.39
2017,4,20,18,45,61.5,10.5,5.3,13.0,14.0,33.94,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,5,45,108.5,17.5,2.4,12.5,28.0,13.32,0.0
2017,4,21,6,0,217.0,35.0,2.4,13.0,56.0,26.5,16.21
2017,4,21,6,15,319.0,48.0,2.4,13.0,100.5,36.46,26.36
2017,4,21,6,30,421.0,61.0,2.4,13.0,145.0,49.05,38.09
2017,4,21,6,45,490.0,70.5,2.45,13.5,196.0,56.12,44.63
2017,4,21,7,0,559.0,80.0,2.5,14.0,247.0,63.14,50.9
2017,4,21,7,15,606.5,86.5,2.45,14.0,300.0,67.57,54.8
2017,4,21,7,30,654.0,93.0,2.4,14.0,353.0,71.97,58.56
2017,4,21,7,45,692.0,97.5,2.35,14.5,406.5,74.78,60.73
2017,4,21,8,0,730.0,102.0,2.3,15.0,460.0,77.57,62.85
2017,4,21,8,15,755.5,106.5,2.3,15.0,510.0,80.05,64.79
2017,4,21,8,30,781.0,111.0,2.3,15.0,560.0,89.33,72.62
2017,4,21,8,45,802.5,113.0,2.35,15.5,607.5,122.19,76.32
2017,4,21,9,0,824.0,115.0,2.4,16.0,655.0,181.93,109.37
2017,4,21,9,15,838.5,117.5,2.4,16.0,696.5,242.99,156.22
2017,4,21,9,30,853.0,120.0,2.4,16.0,738.0,305.22,209.36
2017,4,21,9,45,878.5,114.5,2.4,16.5,778.0,368.95,264.5
2017,4,21,10,0,904.0,109.0,2.4,17.0,818.0,430.42,317.62
2017,4,21,10,15,911.0,110.5,2.35,17.0,847.5,490.13,369.01
2017,4,21,10,30,918.0,112.0,2.3,17.0,877.0,548.89,418.07
2017,4,21,10,45,923.5,113.0,2.3,17.5,899.0,605.25,463.06
2017,4,21,11,0,929.0,114.0,2.3,18.0,921.0,660.02,505.27
2017,4,21,11,15,932.0,114.5,2.25,18.0,935.0,710.94,544.05
2017,4,21,11,30,935.0,115.0,2.2,18.0,949.0,759.56,580.05
2017,4,21,11,45,935.5,115.5,2.2,18.5,955.0,803.82,611.28
2017,4,21,12,0,936.0,116.0,2.2,19.0,961.0,845.2,638.23
2017,4,21,12,15,935.5,116.0,2.25,19.0,959.0,882.25,663.45
2017,4,21,12,30,935.0,116.0,2.3,19.0,957.0,915.98,686.41
2017,4,21,12,45,932.5,116.0,2.35,19.0,947.0,944.49,705.88
2017,4,21,13,0,930.0,116.0,2.4,19.0,937.0,969.28,722.97
2017,4,21,13,15,926.0,115.0,2.45,19.0,919.5,987.91,736.08
2017,4,21,13,30,922.0,114.0,2.5,19.0,902.0,1002.55,746.73
2017,4,21,13,45,911.0,115.5,2.6,19.0,875.5,1008.93,752.61
2017,4,21,14,0,900.0,117.0,2.7,19.0,849.0,1011.21,755.99
2017,4,21,14,15,891.5,115.5,2.7,19.0,817.5,1008.84,755.5
2017,4,21,14,30,883.0,114.0,2.7,19.0,786.0,1002.48,752.54
2017,4,21,14,45,864.5,115.5,2.75,19.0,746.0,999.15,752.28
2017,4,21,15,0,846.0,117.0,2.8,19.0,706.0,978.59,740.51
2017,4,21,15,15,830.0,114.0,2.85,18.5,662.0,951.86,726.08
2017,4,21,15,30,814.0,111.0,2.9,18.0,618.0,921.8,709.25
2017,4,21,15,45,665.5,139.5,3.0,18.0,533.0,808.36,632.13
2017,4,21,16,0,517.0,168.0,3.1,18.0,448.0,680.6,541.19
2017,4,21,16,15,577.5,134.0,3.15,17.5,418.0,691.63,554.15
2017,4,21,16,30,638.0,100.0,3.2,17.0,388.0,686.27,553.06
2017,4,21,16,45,585.0,100.5,3.3,17.0,340.0,621.67,506.01
2017,4,21,17,0,532.0,101.0,3.4,17.0,292.0,557.69,457.57
2017,4,21,17,15,543.5,83.5,3.35,16.5,251.0,523.57,432.01
2017,4,21,17,30,555.0,66.0,3.3,16.0,210.0,486.25,402.03
2017,4,21,17,45,471.0,57.5,3.3,15.5,160.0,395.71,326.52
2017,4,21,18,0,387.0,49.0,3.3,15.0,110.0,311.71,253.72
2017,4,21,18,15,264.5,35.0,3.35,14.5,69.5,208.06,161.03
2017,4,21,18,30,142.0,21.0,3.4,14.0,29.0,110.23,25.27
2017,4,21,18,45,71.0,10.5,3.45,14.0,14.5,37.75,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,45,47.0,18.0,1.55,12.5,23.0,13.68,0.0
2017,4,22,6,0,94.0,36.0,1.6,13.0,46.0,26.77,16.71
2017,4,22,6,15,145.5,55.5,1.65,13.0,80.5,40.66,30.12
2017,4,22,6,30,197.0,75.0,1.7,13.0,115.0,54.34,42.82
2017,4,22,6,45,225.0,95.0,1.8,13.5,153.5,67.84,55.06
2017,4,22,7,0,253.0,115.0,1.9,14.0,192.0,80.98,66.71
2017,4,22,7,15,284.5,131.0,1.85,14.0,233.0,91.45,75.87
2017,4,22,7,30,316.0,147.0,1.8,14.0,274.0,101.65,84.63
2017,4,22,7,45,161.5,156.0,1.8,14.0,221.5,108.2,90.07
2017,4,22,8,0,7.0,165.0,1.8,14.0,169.0,119.16,99.27
2017,4,22,8,15,6.5,175.0,1.85,14.0,179.0,126.54,105.29
2017,4,22,8,30,6.0,185.0,1.9,14.0,189.0,133.81,111.2
2017,4,22,8,45,11.5,208.5,1.95,14.5,216.5,150.95,119.43
2017,4,22,9,0,17.0,232.0,2.0,15.0,244.0,169.93,133.77
2017,4,22,9,15,90.5,288.5,2.15,15.0,354.5,216.97,167.91
2017,4,22,9,30,164.0,345.0,2.3,15.0,465.0,277.02,212.75
2017,4,22,9,45,169.5,363.5,2.5,15.0,492.0,308.21,237.97
2017,4,22,10,0,175.0,382.0,2.7,15.0,519.0,340.34,264.04
2017,4,22,10,15,183.5,396.5,2.95,15.0,545.0,372.03,289.67
2017,4,22,10,30,192.0,411.0,3.2,15.0,571.0,404.75,315.93
2017,4,22,10,45,202.0,421.5,3.5,15.5,594.0,436.38,340.62
2017,4,22,11,0,212.0,432.0,3.8,16.0,617.0,468.85,365.7
2017,4,22,11,15,228.5,436.5,4.1,16.0,639.0,501.67,391.65
2017,4,22,11,30,245.0,441.0,4.4,16.0,661.0,543.24,424.21
2017,4,22,11,45,251.5,443.0,4.75,16.0,670.0,570.08,445.75
2017,4,22,12,0,258.0,445.0,5.1,16.0,679.0,596.53,466.99
2017,4,22,12,15,226.5,449.5,5.2,16.0,654.5,580.21,454.8
2017,4,22,12,30,195.0,454.0,5.3,16.0,630.0,572.26,448.72
2017,4,22,12,45,188.5,449.0,5.4,16.0,617.5,574.88,451.24
2017,4,22,13,0,182.0,444.0,5.5,16.0,605.0,575.95,452.56
2017,4,22,13,15,247.0,422.5,5.45,15.5,637.0,645.68,508.06
2017,4,22,13,30,312.0,401.0,5.4,15.0,669.0,697.78,550.14
2017,4,22,13,45,245.0,400.0,5.4,15.0,607.0,642.77,507.69
2017,4,22,14,0,178.0,399.0,5.4,15.0,545.0,562.77,446.38
2017,4,22,14,15,172.0,383.0,5.4,15.0,519.5,546.53,434.97
2017,4,22,14,30,166.0,367.0,5.4,15.0,494.0,529.04,422.35
2017,4,22,14,45,151.0,347.0,5.4,15.0,458.0,497.35,398.49
2017,4,22,15,0,136.0,327.0,5.4,15.0,422.0,464.7,373.74
2017,4,22,15,15,87.0,289.0,5.3,14.5,348.5,356.58,288.72
2017,4,22,15,30,38.0,251.0,5.2,14.0,275.0,271.72,220.21
2017,4,22,15,45,33.0,228.5,5.15,14.0,248.5,245.65,199.64
2017,4,22,16,0,28.0,206.0,5.1,14.0,222.0,219.45,178.68
2017,4,22,16,15,15.0,177.0,4.95,14.0,185.5,163.2,132.27
2017,4,22,16,30,2.0,148.0,4.8,14.0,149.0,125.77,100.96
2017,4,22,16,45,1.0,130.0,4.65,14.0,130.5,109.71,87.75
2017,4,22,17,0,0.0,112.0,4.5,14.0,112.0,93.67,74.38
2017,4,22,17,15,259.0,94.0,4.35,14.0,161.5,302.95,256.55
2017,4,22,17,30,518.0,76.0,4.2,14.0,211.0,470.34,394.28
2017,4,22,17,45,446.0,64.5,4.05,14.0,162.0,385.7,320.95
2017,4,22,18,0,374.0,53.0,3.9,14.0,113.0,306.64,251.13
2017,4,22,18,15,253.0,38.5,3.8,13.5,72.5,205.99,160.85
2017,4,22,18,30,132.0,24.0,3.7,13.0,32.0,110.27,36.37
2017,4,22,18,45,66.0,12.0,3.65,13.0,16.0,36.72,0.0
2017,4,22,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,23,5,45,133.0,18.5,5.45,12.5,32.5,14.13,0.0
2017,4,23,6,0,266.0,37.0,5.6,13.0,65.0,28.19,18.07
2017,4,23,6,15,368.0,48.0,5.75,13.0,111.0,38.96,28.63
2017,4,23,6,30,470.0,59.0,5.9,13.0,157.0,47.7,36.93
2017,4,23,6,45,532.5,68.0,6.05,13.0,208.5,54.48,43.27
2017,4,23,7,0,595.0,77.0,6.2,13.0,260.0,61.19,49.36
2017,4,23,7,15,640.5,83.0,6.15,13.0,313.0,65.39,53.07
2017,4,23,7,30,686.0,89.0,6.1,13.0,366.0,69.57,56.65
2017,4,23,7,45,714.0,95.0,6.1,13.5,418.0,73.36,59.72
2017,4,23,8,0,742.0,101.0,6.1,14.0,470.0,77.02,62.62
2017,4,23,8,15,766.5,105.0,6.1,14.0,520.0,85.8,70.1
2017,4,23,8,30,791.0,109.0,6.1,14.0,570.0,88.03,71.81
2017,4,23,8,45,801.5,116.0,6.1,14.0,614.5,124.12,78.46
2017,4,23,9,0,812.0,123.0,6.1,14.0,659.0,185.67,114.27
2017,4,23,9,15,826.0,125.5,6.05,14.0,700.5,245.79,161.32
2017,4,23,9,30,840.0,128.0,6.0,14.0,742.0,307.02,214.86
2017,4,23,9,45,671.0,207.5,5.95,14.5,712.5,361.34,269.21
2017,4,23,10,0,502.0,287.0,5.9,15.0,683.0,398.44,306.49
2017,4,23,10,15,671.0,221.5,5.85,15.0,771.5,464.17,360.04
2017,4,23,10,30,840.0,156.0,5.8,15.0,860.0,543.86,425.6
2017,4,23,10,45,733.5,220.5,5.8,15.0,846.5,586.13,461.77
2017,4,23,11,0,627.0,285.0,5.8,15.0,833.0,615.53,486.1
2017,4,23,11,15,564.5,319.0,5.8,15.0,818.0,640.76,506.4
2017,4,23,11,30,502.0,353.0,5.8,15.0,803.0,658.79,520.37
2017,4,23,11,45,681.5,256.5,5.8,15.0,872.5,745.82,590.35
2017,4,23,12,0,861.0,160.0,5.8,15.0,942.0,832.22,659.32
2017,4,23,12,15,860.0,160.0,5.8,15.0,939.5,867.91,685.66
2017,4,23,12,30,859.0,160.0,5.8,15.0,937.0,900.4,709.33
2017,4,23,12,45,656.5,259.5,5.85,15.0,850.0,851.02,670.86
2017,4,23,13,0,454.0,359.0,5.9,15.0,763.0,776.81,611.96
2017,4,23,13,15,672.5,243.5,5.85,15.0,828.5,895.2,706.03
2017,4,23,13,30,891.0,128.0,5.8,15.0,894.0,983.27,770.9
2017,4,23,13,45,688.0,218.0,5.8,15.0,799.5,917.18,723.4
2017,4,23,14,0,485.0,308.0,5.8,15.0,705.0,811.49,641.71
2017,4,23,14,15,469.5,300.5,6.0,14.5,673.0,795.77,633.46
2017,4,23,14,30,454.0,293.0,6.2,14.0,641.0,777.31,622.59
2017,4,23,14,45,508.5,256.5,6.45,14.0,628.0,795.36,640.37
2017,4,23,15,0,563.0,220.0,6.7,14.0,615.0,808.74,654.65
2017,4,23,15,15,674.5,169.5,6.7,14.0,614.0,867.41,702.07
2017,4,23,15,30,786.0,119.0,6.7,14.0,613.0,900.45,728.58
2017,4,23,15,45,758.0,117.5,6.75,14.0,564.0,864.62,703.56
2017,4,23,16,0,730.0,116.0,6.8,14.0,515.0,820.78,672.47
2017,4,23,16,15,700.0,111.5,6.8,14.0,464.0,769.92,635.35
2017,4,23,16,30,670.0,107.0,6.8,14.0,413.0,717.82,596.68
2017,4,23,16,45,622.5,102.5,6.85,14.0,359.5,650.82,545.46
2017,4,23,17,0,575.0,98.0,6.9,14.0,306.0,584.57,493.16
2017,4,23,17,15,519.0,89.5,6.7,13.5,254.5,509.3,431.69
2017,4,23,17,30,463.0,81.0,6.5,13.0,203.0,432.0,366.72
2017,4,23,17,45,385.5,69.0,6.35,13.0,155.5,347.97,293.28
2017,4,23,18,0,308.0,57.0,6.2,13.0,108.0,270.91,224.07
2017,4,23,18,15,198.5,41.0,6.0,12.5,69.5,179.83,141.57
2017,4,23,18,30,89.0,25.0,5.8,12.0,31.0,82.58,32.68
2017,4,23,18,45,44.5,12.5,5.65,12.0,15.5,28.13,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
