Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.0,3.75,12.5,4.0,3.02,0.0
2017,4,24,6,0,0.0,8.0,3.8,13.0,8.0,6.06,0.0
2017,4,24,6,15,0.0,13.5,3.95,13.0,13.5,10.24,3.4
2017,4,24,6,30,0.0,19.0,4.1,13.0,19.0,14.44,7.29
2017,4,24,6,45,0.0,25.5,4.25,13.0,25.5,19.41,11.84
2017,4,24,7,0,0.0,32.0,4.4,13.0,32.0,24.4,16.36
2017,4,24,7,15,0.0,38.5,4.4,13.0,38.5,29.4,20.84
2017,4,24,7,30,0.0,45.0,4.4,13.0,45.0,34.41,25.27
2017,4,24,7,45,0.0,57.0,4.45,13.5,57.0,43.67,33.37
2017,4,24,8,0,0.0,69.0,4.5,14.0,69.0,52.97,41.4
2017,4,24,8,15,20.0,152.0,4.55,14.0,164.0,112.28,93.18
2017,4,24,8,30,40.0,235.0,4.6,14.0,259.0,156.22,130.78
2017,4,24,8,45,20.0,191.0,4.65,14.0,203.0,140.45,111.14
2017,4,24,9,0,0.0,147.0,4.7,14.0,147.0,110.7,86.85
2017,4,24,9,15,3.0,174.0,4.7,14.0,176.5,131.03,103.25
2017,4,24,9,30,6.0,201.0,4.7,14.0,206.0,152.0,120.06
2017,4,24,9,45,22.0,264.5,4.7,14.0,282.0,203.42,161.08
2017,4,24,10,0,38.0,328.0,4.7,14.0,358.0,254.08,201.21
2017,4,24,10,15,29.5,317.0,4.75,14.0,340.5,249.48,197.61
2017,4,24,10,30,21.0,306.0,4.8,14.0,323.0,242.5,192.09
2017,4,24,10,45,41.0,354.0,4.9,14.5,389.5,294.53,233.02
2017,4,24,11,0,61.0,402.0,5.0,15.0,456.0,349.85,276.04
2017,4,24,11,15,112.5,427.5,5.1,15.0,528.5,418.09,329.77
2017,4,24,11,30,164.0,453.0,5.2,15.0,601.0,487.15,383.8
2017,4,24,11,45,135.5,451.5,5.3,15.0,574.0,480.07,378.13
2017,4,24,12,0,107.0,450.0,5.4,15.0,547.0,458.03,361.09
2017,4,24,12,15,72.5,417.0,5.45,15.0,482.5,410.48,324.05
2017,4,24,12,30,38.0,384.0,5.5,15.0,418.0,358.9,283.39
2017,4,24,12,45,26.5,335.5,5.55,15.0,359.5,310.15,245.28
2017,4,24,13,0,15.0,287.0,5.6,15.0,301.0,244.64,193.41
2017,4,24,13,15,54.5,351.0,5.6,15.0,399.0,358.05,284.57
2017,4,24,13,30,94.0,415.0,5.6,15.0,497.0,461.74,366.27
2017,4,24,13,45,139.5,408.5,5.65,15.0,525.0,526.46,417.72
2017,4,24,14,0,185.0,402.0,5.7,15.0,553.0,570.67,453.52
2017,4,24,14,15,107.5,352.5,5.7,15.0,439.5,450.31,359.35
2017,4,24,14,30,30.0,303.0,5.7,15.0,326.0,305.34,243.68
2017,4,24,14,45,210.5,295.0,5.75,15.0,444.0,521.01,420.44
2017,4,24,15,0,391.0,287.0,5.8,15.0,562.0,688.68,554.54
2017,4,24,15,15,277.5,287.0,5.8,14.5,476.5,579.43,469.28
2017,4,24,15,30,164.0,287.0,5.8,14.0,391.0,450.2,367.09
2017,4,24,15,45,106.5,255.0,5.85,14.0,320.5,341.53,280.01
2017,4,24,16,0,49.0,223.0,5.9,14.0,250.0,256.24,209.65
2017,4,24,16,15,64.5,206.5,6.0,14.0,238.5,254.35,209.53
2017,4,24,16,30,80.0,190.0,6.1,14.0,227.0,251.41,208.35
2017,4,24,16,45,56.5,163.5,6.2,14.0,188.0,204.0,168.77
2017,4,24,17,0,33.0,137.0,6.3,14.0,149.0,157.79,129.66
2017,4,24,17,15,24.0,116.0,6.2,13.5,124.0,130.21,106.42
2017,4,24,17,30,15.0,95.0,6.1,13.0,99.0,93.3,74.81
2017,4,24,17,45,7.5,74.0,6.1,13.0,76.0,69.37,53.84
2017,4,24,18,0,0.0,53.0,6.1,13.0,53.0,45.63,32.94
2017,4,24,18,15,0.0,34.0,6.1,12.5,34.0,28.18,17.47
2017,4,24,18,30,0.0,15.0,6.1,12.0,15.0,11.42,0.38
2017,4,24,18,45,0.0,7.5,6.15,12.0,7.5,5.9,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,45,41.5,20.0,3.75,12.5,25.0,15.4,2.19
2017,4,25,6,0,83.0,40.0,3.8,13.0,50.0,29.81,19.79
2017,4,25,6,15,120.5,60.0,3.9,13.0,82.0,43.58,32.83
2017,4,25,6,30,158.0,80.0,4.0,13.0,114.0,57.31,45.54
2017,4,25,6,45,185.0,100.5,4.1,13.0,151.0,70.92,57.96
2017,4,25,7,0,212.0,121.0,4.2,13.0,188.0,84.15,69.82
2017,4,25,7,15,228.0,141.5,4.25,13.0,225.0,96.83,80.97
2017,4,25,7,30,244.0,162.0,4.3,13.0,262.0,109.06,91.56
2017,4,25,7,45,312.0,173.5,4.4,13.5,319.0,116.83,97.89
2017,4,25,8,0,380.0,185.0,4.5,14.0,376.0,124.52,104.08
2017,4,25,8,15,211.0,211.5,4.6,14.0,319.5,141.14,118.12
2017,4,25,8,30,42.0,238.0,4.7,14.0,263.0,157.92,132.19
2017,4,25,8,45,200.0,257.0,4.8,14.5,389.0,176.41,135.88
2017,4,25,9,0,358.0,276.0,4.9,15.0,515.0,219.77,160.24
2017,4,25,9,15,338.5,301.0,4.9,15.0,538.0,260.92,193.21
2017,4,25,9,30,319.0,326.0,4.9,15.0,561.0,300.18,226.73
2017,4,25,9,45,580.0,222.5,4.9,15.0,675.0,341.66,254.77
2017,4,25,10,0,841.0,119.0,4.9,15.0,789.0,411.83,309.99
2017,4,25,10,15,848.5,120.5,4.85,15.0,816.5,467.79,359.76
2017,4,25,10,30,856.0,122.0,4.8,15.0,844.0,522.97,407.65
2017,4,25,10,45,668.5,233.0,4.8,15.5,805.5,558.04,436.98
2017,4,25,11,0,481.0,344.0,4.8,16.0,767.0,570.54,446.33
2017,4,25,11,15,487.0,350.5,4.85,16.0,784.5,612.34,479.43
2017,4,25,11,30,493.0,357.0,4.9,16.0,802.0,653.52,511.42
2017,4,25,11,45,474.0,364.5,4.95,16.0,795.0,676.16,528.97
2017,4,25,12,0,455.0,372.0,5.0,16.0,788.0,695.74,544.02
2017,4,25,12,15,471.5,367.5,5.05,16.0,797.5,731.39,571.44
2017,4,25,12,30,488.0,363.0,5.1,16.0,807.0,765.93,597.82
2017,4,25,12,45,437.0,378.0,5.2,16.0,772.5,756.45,590.64
2017,4,25,13,0,386.0,393.0,5.3,16.0,738.0,728.12,569.94
2017,4,25,13,15,612.0,265.5,5.4,15.5,800.0,855.68,672.22
2017,4,25,13,30,838.0,138.0,5.5,15.0,862.0,939.12,737.27
2017,4,25,13,45,467.5,265.0,5.6,15.0,667.0,740.82,588.1
2017,4,25,14,0,97.0,392.0,5.7,15.0,472.0,452.33,359.27
2017,4,25,14,15,127.0,381.0,5.65,15.0,481.5,497.78,396.68
2017,4,25,14,30,157.0,370.0,5.6,15.0,491.0,520.5,415.79
2017,4,25,14,45,245.5,337.0,5.6,15.0,515.5,598.46,479.3
2017,4,25,15,0,334.0,304.0,5.6,15.0,540.0,650.68,522.86
2017,4,25,15,15,538.0,214.0,5.5,15.0,566.5,770.91,620.53
2017,4,25,15,30,742.0,124.0,5.4,15.0,593.0,867.17,694.8
2017,4,25,15,45,727.0,118.0,5.35,15.0,548.5,832.98,670.47
2017,4,25,16,0,712.0,112.0,5.3,15.0,504.0,796.24,644.78
2017,4,25,16,15,684.0,107.0,5.2,14.5,454.5,747.17,610.37
2017,4,25,16,30,656.0,102.0,5.1,14.0,405.0,696.87,574.43
2017,4,25,16,45,483.5,117.0,5.05,14.0,325.5,543.57,454.09
2017,4,25,17,0,311.0,132.0,5.0,14.0,246.0,394.09,331.3
2017,4,25,17,15,280.0,115.0,4.85,14.0,205.5,341.4,287.75
2017,4,25,17,30,249.0,98.0,4.7,14.0,165.0,290.52,244.34
2017,4,25,17,45,299.0,75.5,4.55,14.0,138.5,299.58,250.34
2017,4,25,18,0,349.0,53.0,4.4,14.0,112.0,286.77,236.06
2017,4,25,18,15,240.0,39.0,4.15,13.5,73.0,196.33,155.06
2017,4,25,18,30,131.0,25.0,3.9,13.0,34.0,111.7,58.78
2017,4,25,18,45,65.5,12.5,3.7,13.0,17.0,36.51,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,2.7,13.0,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,3.0,13.0,5.0,3.93,0.0
2017,4,26,5,45,3.5,22.0,3.3,13.5,22.0,16.61,4.15
2017,4,26,6,0,7.0,39.0,3.6,14.0,39.0,28.97,19.12
2017,4,26,6,15,25.5,59.5,3.6,14.0,64.0,43.37,32.56
2017,4,26,6,30,44.0,80.0,3.6,14.0,89.0,57.58,45.63
2017,4,26,6,45,55.5,102.0,3.6,14.0,117.0,72.42,59.08
2017,4,26,7,0,67.0,124.0,3.6,14.0,145.0,87.04,72.1
2017,4,26,7,15,74.5,146.5,3.55,14.0,174.0,101.65,84.87
2017,4,26,7,30,82.0,169.0,3.5,14.0,203.0,115.99,97.2
2017,4,26,7,45,51.5,177.0,3.5,14.5,199.5,121.54,101.53
2017,4,26,8,0,21.0,185.0,3.5,15.0,196.0,132.15,110.16
2017,4,26,8,15,41.5,218.0,3.5,15.0,242.0,146.26,121.91
2017,4,26,8,30,62.0,251.0,3.5,15.0,288.0,165.16,137.63
2017,4,26,8,45,47.5,258.5,3.55,15.0,288.0,174.52,137.57
2017,4,26,9,0,33.0,266.0,3.6,15.0,288.0,185.42,145.79
2017,4,26,9,15,50.5,298.0,3.7,15.0,334.5,214.82,168.28
2017,4,26,9,30,68.0,330.0,3.8,15.0,381.0,247.39,193.51
2017,4,26,9,45,44.5,311.5,3.9,15.0,346.0,237.88,186.83
2017,4,26,10,0,21.0,293.0,4.0,15.0,311.0,226.41,178.33
2017,4,26,10,15,37.0,334.5,4.05,15.0,366.5,264.67,208.43
2017,4,26,10,30,53.0,376.0,4.1,15.0,422.0,308.87,243.03
2017,4,26,10,45,38.5,355.5,4.15,15.0,389.5,293.78,231.22
2017,4,26,11,0,24.0,335.0,4.2,15.0,357.0,272.13,214.2
2017,4,26,11,15,26.0,346.5,4.25,15.0,370.0,291.17,229.22
2017,4,26,11,30,28.0,358.0,4.3,15.0,383.0,306.96,241.58
2017,4,26,11,45,19.5,299.0,4.35,15.5,316.5,249.13,195.73
2017,4,26,12,0,11.0,240.0,4.4,16.0,250.0,197.23,154.33
2017,4,26,12,15,7.5,204.0,4.5,16.0,211.0,166.57,129.93
2017,4,26,12,30,4.0,168.0,4.6,16.0,172.0,135.35,104.86
2017,4,26,12,45,2.5,159.0,4.75,16.0,162.0,127.15,98.28
2017,4,26,13,0,1.0,150.0,4.9,16.0,152.0,118.78,91.53
2017,4,26,13,15,4.5,179.0,5.05,15.5,183.5,145.78,113.79
2017,4,26,13,30,8.0,208.0,5.2,15.0,215.0,173.47,136.61
2017,4,26,13,45,5.5,188.0,5.35,15.0,193.0,154.87,121.63
2017,4,26,14,0,3.0,168.0,5.5,15.0,171.0,136.1,106.48
2017,4,26,14,15,2.5,167.0,5.6,15.0,169.5,135.02,105.76
2017,4,26,14,30,2.0,166.0,5.7,15.0,168.0,133.95,105.06
2017,4,26,14,45,4.0,183.0,5.8,15.0,186.0,150.8,119.14
2017,4,26,15,0,6.0,200.0,5.9,15.0,204.0,168.3,133.77
2017,4,26,15,15,3.0,169.5,5.85,15.0,171.5,139.22,110.12
2017,4,26,15,30,0.0,139.0,5.8,15.0,139.0,110.36,86.49
2017,4,26,15,45,9.0,169.0,5.8,15.0,174.0,146.02,116.67
2017,4,26,16,0,18.0,199.0,5.8,15.0,209.0,184.07,148.76
2017,4,26,16,15,27.0,189.0,5.8,14.5,202.5,200.94,163.77
2017,4,26,16,30,36.0,179.0,5.8,14.0,196.0,200.62,164.65
2017,4,26,16,45,18.0,112.0,5.85,14.0,120.5,105.0,84.39
2017,4,26,17,0,0.0,45.0,5.9,14.0,45.0,34.39,23.87
2017,4,26,17,15,0.0,37.5,5.85,14.0,37.5,28.62,18.97
2017,4,26,17,30,0.0,30.0,5.8,14.0,30.0,22.86,14.0
2017,4,26,17,45,180.0,43.0,5.8,14.0,74.0,181.17,151.61
2017,4,26,18,0,360.0,56.0,5.8,14.0,118.0,295.81,244.7
2017,4,26,18,15,249.5,42.0,5.75,13.5,78.0,204.39,162.44
2017,4,26,18,30,139.0,28.0,5.7,13.0,38.0,120.11,68.74
2017,4,26,18,45,69.5,14.0,5.7,13.0,19.0,39.18,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,27,5,15,14.5,5.0,4.75,11.0,5.5,0.0,0.0
2017,4,27,5,30,29.0,10.0,4.8,11.0,11.0,7.87,0.0
2017,4,27,5,45,147.0,26.5,4.9,11.5,43.0,20.04,7.5
2017,4,27,6,0,265.0,43.0,5.0,12.0,75.0,32.52,22.45
2017,4,27,6,15,356.0,54.5,4.9,12.0,120.5,41.35,31.09
2017,4,27,6,30,447.0,66.0,4.8,12.0,166.0,52.76,41.72
2017,4,27,6,45,455.5,81.5,4.75,12.5,206.5,60.87,49.12
2017,4,27,7,0,464.0,97.0,4.7,13.0,247.0,71.06,58.17
2017,4,27,7,15,514.5,102.0,4.65,13.0,295.0,76.89,63.27
2017,4,27,7,30,565.0,107.0,4.6,13.0,343.0,79.72,65.6
2017,4,27,7,45,422.5,157.0,4.55,13.5,346.5,105.79,88.21
2017,4,27,8,0,280.0,207.0,4.5,14.0,350.0,134.37,112.59
2017,4,27,8,15,342.0,216.0,4.45,14.0,408.0,140.14,117.17
2017,4,27,8,30,404.0,225.0,4.4,14.0,466.0,139.49,116.24
2017,4,27,8,45,382.5,251.5,4.35,14.5,494.0,177.16,131.87
2017,4,27,9,0,361.0,278.0,4.3,15.0,522.0,220.9,160.77
2017,4,27,9,15,472.5,255.0,4.2,15.0,594.0,254.41,181.86
2017,4,27,9,30,584.0,232.0,4.1,15.0,666.0,305.37,220.58
2017,4,27,9,45,729.5,175.0,4.1,15.5,742.5,355.36,260.01
2017,4,27,10,0,875.0,118.0,4.1,16.0,819.0,422.86,315.28
2017,4,27,10,15,881.5,119.5,4.1,16.0,847.0,480.14,365.73
2017,4,27,10,30,888.0,121.0,4.1,16.0,875.0,536.47,414.12
2017,4,27,10,45,894.5,120.5,4.2,16.0,896.0,590.14,459.37
2017,4,27,11,0,901.0,120.0,4.3,16.0,917.0,642.33,502.43
2017,4,27,11,15,903.5,121.0,4.45,16.0,930.5,691.41,542.35
2017,4,27,11,30,906.0,122.0,4.6,16.0,944.0,738.26,579.82
2017,4,27,11,45,905.5,123.0,4.75,16.5,949.0,780.48,612.07
2017,4,27,12,0,905.0,124.0,4.9,17.0,954.0,819.88,640.8
2017,4,27,12,15,904.0,124.0,5.05,17.0,952.0,855.03,666.82
2017,4,27,12,30,903.0,124.0,5.2,17.0,950.0,886.98,690.58
2017,4,27,12,45,898.0,125.5,5.4,17.0,939.0,913.42,710.79
2017,4,27,13,0,893.0,127.0,5.6,17.0,928.0,936.22,728.53
2017,4,27,13,15,888.5,126.0,5.75,16.5,910.5,953.47,743.59
2017,4,27,13,30,884.0,125.0,5.9,16.0,893.0,966.88,756.12
2017,4,27,13,45,684.0,218.5,6.05,16.0,802.5,907.22,714.38
2017,4,27,14,0,484.0,312.0,6.2,16.0,712.0,808.6,638.38
2017,4,27,14,15,666.5,217.0,6.35,16.0,745.5,906.29,717.87
2017,4,27,14,30,849.0,122.0,6.5,16.0,779.0,966.37,763.47
2017,4,27,14,45,837.5,119.5,6.65,16.0,741.5,965.79,764.97
2017,4,27,15,0,826.0,117.0,6.8,16.0,704.0,947.68,754.02
2017,4,27,15,15,726.0,142.5,7.0,15.5,635.5,879.74,707.55
2017,4,27,15,30,626.0,168.0,7.2,15.0,567.0,803.96,654.11
2017,4,27,15,45,684.5,139.0,7.4,15.0,545.0,814.63,665.06
2017,4,27,16,0,743.0,110.0,7.6,15.0,523.0,817.74,670.04
2017,4,27,16,15,574.5,135.5,7.7,14.5,437.0,681.31,566.55
2017,4,27,16,30,406.0,161.0,7.8,14.0,351.0,542.74,455.06
2017,4,27,16,45,455.5,131.5,7.95,14.0,320.5,535.4,452.0
2017,4,27,17,0,505.0,102.0,8.1,14.0,290.0,530.04,449.47
2017,4,27,17,15,509.0,89.0,8.0,13.5,253.5,496.41,422.45
2017,4,27,17,30,513.0,76.0,7.9,13.0,217.0,460.61,392.25
2017,4,27,17,45,446.5,65.5,7.85,13.0,169.0,381.62,322.98
2017,4,27,18,0,380.0,55.0,7.8,13.0,121.0,307.65,256.22
2017,4,27,18,15,272.5,41.5,7.7,12.5,80.5,214.44,172.11
2017,4,27,18,30,165.0,28.0,7.6,12.0,40.0,132.25,81.15
2017,4,27,18,45,82.5,14.0,7.55,12.0,20.0,44.29,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,15,20.0,6.0,4.65,11.0,6.5,0.0,0.0
2017,4,28,5,30,40.0,12.0,4.8,11.0,13.0,9.44,0.0
2017,4,28,5,45,175.5,27.5,5.0,11.5,47.5,20.87,9.01
2017,4,28,6,0,311.0,43.0,5.2,12.0,82.0,32.78,22.78
2017,4,28,6,15,405.0,54.0,5.25,12.0,130.0,43.75,33.25
2017,4,28,6,30,499.0,65.0,5.3,12.0,178.0,52.38,41.41
2017,4,28,6,45,566.0,72.0,5.4,12.5,231.5,57.61,46.21
2017,4,28,7,0,633.0,79.0,5.5,13.0,285.0,62.88,50.87
2017,4,28,7,15,676.0,84.5,5.6,13.0,339.5,66.73,54.22
2017,4,28,7,30,719.0,90.0,5.7,13.0,394.0,70.56,57.46
2017,4,28,7,45,752.5,94.0,5.8,13.5,448.0,73.16,59.46
2017,4,28,8,0,786.0,98.0,5.9,14.0,502.0,81.94,66.86
2017,4,28,8,15,808.5,101.5,5.85,14.0,552.5,83.99,68.43
2017,4,28,8,30,831.0,105.0,5.8,14.0,603.0,85.97,69.93
2017,4,28,8,45,849.0,108.0,5.75,14.5,650.0,121.36,74.71
2017,4,28,9,0,867.0,111.0,5.7,15.0,697.0,183.64,109.71
2017,4,28,9,15,879.5,113.0,5.6,15.0,738.5,251.46,162.65
2017,4,28,9,30,892.0,115.0,5.5,15.0,780.0,313.54,216.71
2017,4,28,9,45,890.5,122.5,5.4,15.5,812.5,375.26,272.29
2017,4,28,10,0,889.0,130.0,5.3,16.0,845.0,435.61,326.25
2017,4,28,10,15,896.5,132.0,5.2,16.0,874.0,494.58,378.36
2017,4,28,10,30,904.0,134.0,5.1,16.0,903.0,552.69,428.36
2017,4,28,10,45,911.5,133.0,5.1,16.5,925.0,607.57,473.85
2017,4,28,11,0,919.0,132.0,5.1,17.0,947.0,661.01,516.82
2017,4,28,11,15,922.0,132.5,5.05,17.0,960.5,711.02,556.79
2017,4,28,11,30,925.0,133.0,5.0,17.0,974.0,758.79,594.07
2017,4,28,11,45,931.0,130.0,5.0,17.0,981.5,803.55,628.66
2017,4,28,12,0,937.0,127.0,5.0,17.0,989.0,845.78,659.88
2017,4,28,12,15,936.0,127.0,5.0,17.0,986.5,882.1,685.73
2017,4,28,12,30,935.0,127.0,5.0,17.0,984.0,915.1,709.16
2017,4,28,12,45,941.0,121.5,5.05,17.0,976.0,945.88,731.35
2017,4,28,13,0,947.0,116.0,5.1,17.0,968.0,973.14,751.11
2017,4,28,13,15,943.0,115.0,5.1,17.0,949.5,991.72,764.49
2017,4,28,13,30,939.0,114.0,5.1,17.0,931.0,1006.28,775.22
2017,4,28,13,45,933.0,112.5,5.2,17.0,905.5,1014.37,782.39
2017,4,28,14,0,927.0,111.0,5.3,17.0,880.0,1018.32,786.85
2017,4,28,14,15,919.0,109.5,5.3,17.0,847.5,1016.21,786.47
2017,4,28,14,30,911.0,108.0,5.3,17.0,815.0,1010.05,783.43
2017,4,28,14,45,900.0,106.0,5.3,17.0,776.0,996.48,775.33
2017,4,28,15,0,889.0,104.0,5.3,17.0,737.0,979.09,764.67
2017,4,28,15,15,874.5,101.5,5.2,17.0,693.0,954.19,748.01
2017,4,28,15,30,860.0,99.0,5.1,17.0,649.0,937.33,737.25
2017,4,28,15,45,842.5,95.5,5.05,17.0,600.5,901.47,713.1
2017,4,28,16,0,825.0,92.0,5.0,17.0,552.0,862.77,686.82
2017,4,28,16,15,800.0,88.5,4.9,16.5,500.5,815.09,654.59
2017,4,28,16,30,775.0,85.0,4.8,16.0,449.0,765.59,620.46
2017,4,28,16,45,742.5,80.5,4.75,16.0,395.5,707.55,578.16
2017,4,28,17,0,710.0,76.0,4.7,16.0,342.0,653.32,537.83
2017,4,28,17,15,662.5,70.0,4.55,15.5,288.5,582.66,483.72
2017,4,28,17,30,615.0,64.0,4.4,15.0,235.0,513.87,427.9
2017,4,28,17,45,545.0,56.5,4.3,14.5,184.0,431.8,359.08
2017,4,28,18,0,475.0,49.0,4.2,14.0,133.0,354.9,291.93
2017,4,28,18,15,360.0,38.0,4.05,13.5,89.5,257.19,205.26
2017,4,28,18,30,245.0,27.0,3.9,13.0,46.0,169.03,108.84
2017,4,28,18,45,122.5,13.5,3.75,13.0,23.0,59.81,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,15,50.0,6.5,2.95,12.5,8.0,0.0,0.0
2017,4,29,5,30,100.0,13.0,2.9,13.0,16.0,10.23,0.0
2017,4,29,5,45,242.0,26.0,2.9,13.5,52.5,21.28,9.95
2017,4,29,6,0,384.0,39.0,2.9,14.0,89.0,32.09,22.1
2017,4,29,6,15,472.5,48.0,2.9,14.0,137.5,39.35,29.17
2017,4,29,6,30,561.0,57.0,2.9,14.0,186.0,46.66,36.04
2017,4,29,6,45,619.0,63.5,2.95,14.5,239.5,51.77,40.67
2017,4,29,7,0,677.0,70.0,3.0,15.0,293.0,56.89,45.15
2017,4,29,7,15,716.0,74.5,2.95,15.0,346.5,65.25,52.47
2017,4,29,7,30,755.0,79.0,2.9,15.0,400.0,68.84,55.48
2017,4,29,7,45,784.5,82.5,2.9,15.5,453.5,71.49,57.5
2017,4,29,8,0,814.0,86.0,2.9,16.0,507.0,74.1,59.45
2017,4,29,8,15,835.0,89.0,2.85,16.0,557.0,76.12,61.0
2017,4,29,8,30,856.0,92.0,2.8,16.0,607.0,78.06,62.48
2017,4,29,8,45,872.5,94.0,2.8,16.5,653.5,121.64,73.69
2017,4,29,9,0,889.0,96.0,2.8,17.0,700.0,183.36,107.32
2017,4,29,9,15,900.5,98.0,2.85,17.0,741.0,245.55,154.87
2017,4,29,9,30,912.0,100.0,2.9,17.0,782.0,308.29,208.63
2017,4,29,9,45,920.5,101.5,2.95,17.5,817.5,370.04,263.05
2017,4,29,10,0,929.0,103.0,3.0,18.0,853.0,431.46,316.8
2017,4,29,10,15,935.0,104.5,3.0,18.0,881.0,491.22,368.61
2017,4,29,10,30,941.0,106.0,3.0,18.0,909.0,549.86,418.09
2017,4,29,10,45,945.5,106.5,3.05,18.5,930.0,605.58,463.17
2017,4,29,11,0,950.0,107.0,3.1,19.0,951.0,659.52,505.43
2017,4,29,11,15,952.5,107.5,3.1,19.0,964.5,710.19,544.82
2017,4,29,11,30,955.0,108.0,3.1,19.0,978.0,758.48,581.47
2017,4,29,11,45,955.0,108.5,3.15,19.0,983.5,802.35,614.4
2017,4,29,12,0,955.0,109.0,3.2,19.0,989.0,843.25,643.25
2017,4,29,12,15,954.0,109.0,3.25,19.0,986.5,879.77,668.56
2017,4,29,12,30,953.0,109.0,3.3,19.0,984.0,912.92,691.52
2017,4,29,12,45,950.5,109.0,3.35,19.5,973.5,941.23,709.82
2017,4,29,13,0,948.0,109.0,3.4,20.0,963.0,965.8,725.59
2017,4,29,13,15,943.5,108.0,3.5,19.5,945.0,983.73,740.11
2017,4,29,13,30,939.0,107.0,3.6,19.0,927.0,997.63,752.12
2017,4,29,13,45,931.0,107.0,3.75,19.0,900.5,1005.12,758.92
2017,4,29,14,0,923.0,107.0,3.9,19.0,874.0,1008.5,763.1
2017,4,29,14,15,914.5,105.5,4.0,18.5,842.0,1005.79,764.43
2017,4,29,14,30,906.0,104.0,4.1,18.0,810.0,999.04,763.15
2017,4,29,14,45,894.5,102.5,4.25,18.0,771.0,985.46,756.14
2017,4,29,15,0,883.0,101.0,4.4,18.0,732.0,968.12,746.72
2017,4,29,15,15,869.5,99.0,4.45,17.5,688.5,944.73,734.02
2017,4,29,15,30,856.0,97.0,4.5,17.0,645.0,918.0,718.87
2017,4,29,15,45,837.0,94.0,4.55,17.0,597.0,892.75,703.29
2017,4,29,16,0,818.0,91.0,4.6,17.0,549.0,853.48,677.37
2017,4,29,16,15,794.0,87.5,4.55,16.5,498.0,806.91,646.38
2017,4,29,16,30,770.0,84.0,4.5,16.0,447.0,758.5,613.45
2017,4,29,16,45,736.5,80.0,4.45,16.0,394.0,700.53,571.33
2017,4,29,17,0,703.0,76.0,4.4,16.0,341.0,646.34,531.17
2017,4,29,17,15,656.0,70.5,4.35,15.5,288.0,577.06,478.51
2017,4,29,17,30,609.0,65.0,4.3,15.0,235.0,509.59,424.14
2017,4,29,17,45,537.0,57.5,4.25,14.5,184.0,426.7,354.87
2017,4,29,18,0,465.0,50.0,4.2,14.0,133.0,349.18,287.42
2017,4,29,18,15,352.5,38.5,4.05,13.5,90.0,252.97,202.28
2017,4,29,18,30,240.0,27.0,3.9,13.0,47.0,167.31,111.52
2017,4,29,18,45,120.0,13.5,3.8,13.0,23.5,58.59,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,15,31.0,7.0,2.75,11.0,8.0,0.0,0.0
2017,4,30,5,30,62.0,14.0,2.8,11.0,16.0,11.02,0.0
2017,4,30,5,45,190.0,29.0,2.85,11.5,51.0,22.03,11.22
2017,4,30,6,0,318.0,44.0,2.9,12.0,86.0,33.57,23.66
2017,4,30,6,15,405.5,54.0,2.8,12.0,132.5,43.61,33.23
2017,4,30,6,30,493.0,64.0,2.7,12.0,179.0,51.4,40.59
2017,4,30,6,45,555.0,70.5,2.65,12.5,231.0,56.22,45.0
2017,4,30,7,0,617.0,77.0,2.6,13.0,283.0,61.09,49.27
2017,4,30,7,15,657.5,82.5,2.5,13.0,335.0,64.92,52.58
2017,4,30,7,30,698.0,88.0,2.4,13.0,387.0,68.71,55.79
2017,4,30,7,45,730.5,91.5,2.35,13.5,439.0,70.97,57.48
2017,4,30,8,0,763.0,95.0,2.3,14.0,491.0,79.2,64.38
2017,4,30,8,15,784.5,98.5,2.3,14.5,540.0,81.26,65.82
2017,4,30,8,30,806.0,102.0,2.3,15.0,589.0,83.23,67.18
2017,4,30,8,45,824.5,103.5,2.3,15.5,634.5,116.53,70.93
2017,4,30,9,0,843.0,105.0,2.3,16.0,680.0,176.05,103.63
2017,4,30,9,15,855.5,107.0,2.3,16.0,720.5,242.45,154.65
2017,4,30,9,30,868.0,109.0,2.3,16.0,761.0,302.69,206.11
2017,4,30,9,45,883.0,108.0,2.35,16.5,797.0,362.15,258.22
2017,4,30,10,0,898.0,107.0,2.4,17.0,833.0,422.01,310.35
2017,4,30,10,15,904.5,108.0,2.45,17.0,860.5,479.78,360.52
2017,4,30,10,30,911.0,109.0,2.5,17.0,888.0,536.53,408.52
2017,4,30,10,45,913.5,111.0,2.6,17.5,908.5,590.61,452.46
2017,4,30,11,0,916.0,113.0,2.7,18.0,929.0,642.83,493.6
2017,4,30,11,15,918.5,113.5,2.8,18.0,942.5,691.83,532.21
2017,4,30,11,30,921.0,114.0,2.9,18.0,956.0,738.55,568.29
2017,4,30,11,45,921.0,114.5,3.05,18.5,961.0,780.97,599.72
2017,4,30,12,0,921.0,115.0,3.2,19.0,966.0,820.55,627.49
2017,4,30,12,15,921.0,115.0,3.3,19.0,964.0,856.69,652.97
2017,4,30,12,30,921.0,115.0,3.4,19.0,962.0,889.64,676.23
2017,4,30,12,45,918.5,115.0,3.55,19.0,952.0,917.08,696.03
2017,4,30,13,0,916.0,115.0,3.7,19.0,942.0,940.91,713.47
2017,4,30,13,15,912.5,114.0,3.8,19.0,925.0,959.16,726.89
2017,4,30,13,30,909.0,113.0,3.9,19.0,908.0,973.54,737.84
2017,4,30,13,45,901.5,113.0,4.0,19.0,883.0,981.18,744.34
2017,4,30,14,0,894.0,113.0,4.1,19.0,858.0,984.85,748.32
2017,4,30,14,15,886.5,111.5,4.2,19.0,827.0,983.06,748.72
2017,4,30,14,30,879.0,110.0,4.3,19.0,796.0,977.35,746.6
2017,4,30,14,45,868.0,108.5,4.4,19.0,758.5,964.45,739.68
2017,4,30,15,0,857.0,107.0,4.5,19.0,721.0,947.88,730.6
2017,4,30,15,15,843.5,104.5,4.6,18.5,678.5,936.32,726.5
2017,4,30,15,30,830.0,102.0,4.7,18.0,636.0,909.05,711.17
2017,4,30,15,45,810.5,99.5,4.85,17.5,589.0,873.21,689.84
2017,4,30,16,0,791.0,97.0,5.0,17.0,542.0,834.73,666.12
2017,4,30,16,15,767.0,93.5,5.05,16.5,492.0,788.92,635.8
2017,4,30,16,30,743.0,90.0,5.1,16.0,442.0,741.33,603.46
2017,4,30,16,45,709.0,85.5,5.15,16.0,389.5,687.78,564.57
2017,4,30,17,0,675.0,81.0,5.2,16.0,337.0,629.82,521.23
2017,4,30,17,15,627.0,75.0,5.15,15.5,285.0,560.41,467.33
2017,4,30,17,30,579.0,69.0,5.1,15.0,233.0,492.94,412.36
2017,4,30,17,45,505.5,61.5,5.1,14.5,183.0,410.53,342.95
2017,4,30,18,0,432.0,54.0,5.1,14.0,133.0,333.52,275.61
2017,4,30,18,15,321.0,42.0,4.9,13.5,90.0,239.3,192.0
2017,4,30,18,30,210.0,30.0,4.7,13.0,47.0,156.12,106.88
2017,4,30,18,45,105.0,15.0,4.55,13.0,23.5,53.59,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,66.0,7.5,3.3,12.5,10.0,5.9,0.0
2017,5,1,5,30,132.0,15.0,3.4,13.0,20.0,11.8,0.0
2017,5,1,5,45,270.0,27.0,3.55,13.5,57.5,22.13,11.63
2017,5,1,6,0,408.0,39.0,3.7,14.0,95.0,32.14,22.27
2017,5,1,6,15,490.5,47.0,3.7,14.0,143.0,38.63,28.59
2017,5,1,6,30,573.0,55.0,3.7,14.0,191.0,45.18,34.75
2017,5,1,6,45,627.5,60.5,3.75,14.5,243.0,49.59,38.74
2017,5,1,7,0,682.0,66.0,3.8,15.0,295.0,58.49,46.57
2017,5,1,7,15,718.5,70.5,3.8,15.0,348.0,62.18,49.73
2017,5,1,7,30,755.0,75.0,3.8,15.0,401.0,65.83,52.8
2017,5,1,7,45,784.0,77.5,3.8,15.5,453.0,67.86,54.29
2017,5,1,8,0,813.0,80.0,3.8,16.0,505.0,69.89,55.76
2017,5,1,8,15,832.5,83.0,3.8,16.0,554.0,72.0,57.41
2017,5,1,8,30,852.0,86.0,3.8,16.0,603.0,82.57,66.37
2017,5,1,8,45,868.5,87.5,3.8,16.5,649.0,117.13,70.21
2017,5,1,9,0,885.0,89.0,3.8,17.0,695.0,177.92,103.24
2017,5,1,9,15,896.0,90.5,3.85,17.5,735.0,239.07,149.86
2017,5,1,9,30,907.0,92.0,3.9,18.0,775.0,300.7,202.53
2017,5,1,9,45,921.5,90.5,3.95,18.5,811.5,361.55,256.21
2017,5,1,10,0,936.0,89.0,4.0,19.0,848.0,422.68,309.9
2017,5,1,10,15,942.0,90.0,3.95,19.0,876.0,482.02,361.74
2017,5,1,10,30,948.0,91.0,3.9,19.0,904.0,540.23,411.24
2017,5,1,10,45,951.0,92.5,3.9,19.5,925.0,595.82,456.51
2017,5,1,11,0,954.0,94.0,3.9,20.0,946.0,649.51,498.82
2017,5,1,11,15,956.0,94.5,3.95,20.0,959.5,699.62,538.36
2017,5,1,11,30,958.0,95.0,4.0,20.0,973.0,747.3,575.18
2017,5,1,11,45,958.5,95.5,4.05,20.5,978.5,791.24,607.38
2017,5,1,12,0,959.0,96.0,4.1,21.0,984.0,832.25,635.1
2017,5,1,12,15,958.0,96.5,4.25,21.0,981.0,868.94,661.16
2017,5,1,12,30,957.0,97.0,4.4,21.0,978.0,902.26,684.86
2017,5,1,12,45,942.0,104.0,4.6,21.0,964.0,925.89,702.73
2017,5,1,13,0,927.0,111.0,4.8,21.0,950.0,945.36,717.89
2017,5,1,13,15,922.0,110.0,4.85,21.0,931.5,962.33,730.36
2017,5,1,13,30,917.0,109.0,4.9,21.0,913.0,975.34,740.24
2017,5,1,13,45,909.5,109.0,5.0,21.0,887.0,982.98,746.96
2017,5,1,14,0,902.0,109.0,5.1,21.0,861.0,986.63,751.11
2017,5,1,14,15,893.0,107.5,5.05,20.5,829.0,983.33,750.97
2017,5,1,14,30,884.0,106.0,5.0,20.0,797.0,976.08,748.26
2017,5,1,14,45,872.5,104.0,5.0,20.0,759.0,962.07,739.89
2017,5,1,15,0,861.0,102.0,5.0,20.0,721.0,944.37,729.06
2017,5,1,15,15,847.0,99.5,4.95,19.5,678.0,920.26,714.82
2017,5,1,15,30,833.0,97.0,4.9,19.0,635.0,904.08,706.27
2017,5,1,15,45,815.5,94.0,4.85,19.0,588.0,869.43,683.03
2017,5,1,16,0,798.0,91.0,4.8,19.0,541.0,832.09,657.78
2017,5,1,16,15,773.5,87.5,4.7,18.5,491.0,785.76,626.61
2017,5,1,16,30,749.0,84.0,4.6,18.0,441.0,737.72,593.65
2017,5,1,16,45,718.0,79.0,4.6,17.5,389.0,681.49,554.19
2017,5,1,17,0,687.0,74.0,4.6,17.0,337.0,628.5,516.1
2017,5,1,17,15,641.5,69.0,4.55,16.5,285.5,561.83,465.24
2017,5,1,17,30,596.0,64.0,4.5,16.0,234.0,496.92,412.9
2017,5,1,17,45,530.5,56.5,4.45,15.5,184.5,419.01,347.83
2017,5,1,18,0,465.0,49.0,4.4,15.0,135.0,345.95,284.29
2017,5,1,18,15,357.0,38.5,4.3,14.5,92.5,253.56,202.84
2017,5,1,18,30,249.0,28.0,4.2,14.0,50.0,172.7,120.75
2017,5,1,18,45,124.5,14.0,4.1,14.0,25.0,60.36,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.0,2.8,13.0,10.0,7.87,0.0
2017,5,2,5,30,0.0,20.0,2.9,13.0,20.0,14.7,0.0
2017,5,2,5,45,178.0,30.5,3.0,13.5,55.5,23.09,12.76
2017,5,2,6,0,356.0,41.0,3.1,14.0,91.0,33.42,23.45
2017,5,2,6,15,438.5,50.0,3.0,14.0,137.5,40.54,30.32
2017,5,2,6,30,521.0,59.0,2.9,14.0,184.0,47.69,37.0
2017,5,2,6,45,579.0,65.0,2.85,14.5,235.0,52.3,41.16
2017,5,2,7,0,637.0,71.0,2.8,15.0,286.0,56.95,45.2
2017,5,2,7,15,675.0,75.5,2.8,15.5,338.0,60.24,47.91
2017,5,2,7,30,713.0,80.0,2.8,16.0,390.0,68.71,55.11
2017,5,2,7,45,743.0,83.5,2.8,16.5,441.5,71.26,57.02
2017,5,2,8,0,773.0,87.0,2.8,17.0,493.0,73.77,58.89
2017,5,2,8,15,793.5,90.0,2.85,17.0,541.5,75.67,60.33
2017,5,2,8,30,814.0,93.0,2.9,17.0,590.0,77.5,61.7
2017,5,2,8,45,832.0,94.5,2.95,17.5,635.0,118.97,72.34
2017,5,2,9,0,850.0,96.0,3.0,18.0,680.0,177.67,103.99
2017,5,2,9,15,862.0,98.0,3.0,18.0,720.0,237.17,149.22
2017,5,2,9,30,874.0,100.0,3.0,18.0,760.0,297.31,200.52
2017,5,2,9,45,887.5,99.0,3.05,18.5,795.5,356.25,252.23
2017,5,2,10,0,901.0,98.0,3.1,19.0,831.0,415.41,303.88
2017,5,2,10,15,907.5,99.5,3.15,19.5,859.0,473.35,353.56
2017,5,2,10,30,914.0,101.0,3.2,20.0,887.0,530.29,400.95
2017,5,2,10,45,917.5,102.0,3.3,20.5,907.5,583.99,444.53
2017,5,2,11,0,921.0,103.0,3.4,21.0,928.0,635.9,485.41
2017,5,2,11,15,924.0,103.5,3.4,21.0,941.5,685.1,523.77
2017,5,2,11,30,927.0,104.0,3.4,21.0,955.0,732.05,559.53
2017,5,2,11,45,927.5,105.0,3.45,21.5,960.5,775.15,590.82
2017,5,2,12,0,928.0,106.0,3.5,22.0,966.0,815.45,618.25
2017,5,2,12,15,927.5,106.0,3.55,22.0,964.0,851.11,642.95
2017,5,2,12,30,927.0,106.0,3.6,22.0,962.0,883.53,665.38
2017,5,2,12,45,916.5,111.0,3.7,22.0,949.5,908.42,682.96
2017,5,2,13,0,906.0,116.0,3.8,22.0,937.0,929.45,698.03
2017,5,2,13,15,902.0,115.0,3.9,22.0,920.0,946.96,710.84
2017,5,2,13,30,898.0,114.0,4.0,22.0,903.0,960.62,721.19
2017,5,2,13,45,892.0,113.0,4.1,22.0,878.5,968.52,727.77
2017,5,2,14,0,886.0,112.0,4.2,22.0,854.0,972.48,731.87
2017,5,2,14,15,878.0,110.5,4.2,21.5,822.5,970.11,732.67
2017,5,2,14,30,870.0,109.0,4.2,21.0,791.0,963.86,731.01
2017,5,2,14,45,859.0,107.5,4.25,21.0,754.0,950.97,723.79
2017,5,2,15,0,848.0,106.0,4.3,21.0,717.0,934.45,714.19
2017,5,2,15,15,834.0,103.5,4.3,20.5,674.5,922.38,708.89
2017,5,2,15,30,820.0,101.0,4.3,20.0,632.0,894.84,692.7
2017,5,2,15,45,801.5,98.5,4.3,20.0,585.5,860.18,670.12
2017,5,2,16,0,783.0,96.0,4.3,20.0,539.0,822.9,645.49
2017,5,2,16,15,758.5,92.0,4.25,19.5,489.0,776.44,614.85
2017,5,2,16,30,734.0,88.0,4.2,19.0,439.0,728.31,582.4
2017,5,2,16,45,700.5,84.0,4.2,18.5,387.5,675.87,546.07
2017,5,2,17,0,667.0,80.0,4.2,18.0,336.0,619.43,505.61
2017,5,2,17,15,620.5,74.0,4.15,17.5,284.5,551.67,453.94
2017,5,2,17,30,574.0,68.0,4.1,17.0,233.0,485.78,401.31
2017,5,2,17,45,506.0,60.0,4.05,16.5,184.0,406.84,335.93
2017,5,2,18,0,438.0,52.0,4.0,16.0,135.0,332.97,272.34
2017,5,2,18,15,331.0,41.0,3.85,15.5,92.5,242.04,192.88
2017,5,2,18,30,224.0,30.0,3.7,15.0,50.0,160.7,113.66
2017,5,2,18,45,112.0,15.0,3.55,15.0,25.0,72.45,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,3,5,15,62.5,8.0,1.2,18.0,11.0,6.29,0.0
2017,5,3,5,30,125.0,16.0,1.1,18.0,22.0,12.24,0.0
2017,5,3,5,45,254.0,28.0,1.0,18.5,59.0,22.81,12.54
2017,5,3,6,0,383.0,40.0,0.9,19.0,96.0,32.72,22.43
2017,5,3,6,15,464.5,48.5,0.75,19.0,143.0,39.53,28.87
2017,5,3,6,30,546.0,57.0,0.6,19.0,190.0,46.38,35.14
2017,5,3,6,45,599.5,63.0,0.5,19.5,241.0,51.05,39.26
2017,5,3,7,0,653.0,69.0,0.4,20.0,292.0,55.72,43.22
2017,5,3,7,15,690.5,73.5,0.5,20.0,344.0,63.94,50.23
2017,5,3,7,30,728.0,78.0,0.6,20.0,396.0,67.48,53.11
2017,5,3,7,45,754.5,82.0,0.75,20.5,447.0,70.39,55.31
2017,5,3,8,0,781.0,86.0,0.9,21.0,498.0,73.23,57.42
2017,5,3,8,15,801.5,89.0,1.0,21.0,546.5,75.16,58.86
2017,5,3,8,30,822.0,92.0,1.1,21.0,595.0,77.02,60.24
2017,5,3,8,45,837.0,94.5,1.25,21.5,640.0,119.09,71.08
2017,5,3,9,0,852.0,97.0,1.4,22.0,685.0,178.26,102.39
2017,5,3,9,15,864.0,99.0,1.45,22.0,725.0,237.8,146.51
2017,5,3,9,30,876.0,101.0,1.5,22.0,765.0,297.98,196.5
2017,5,3,9,45,891.5,99.0,1.6,22.0,801.0,356.9,247.23
2017,5,3,10,0,907.0,97.0,1.7,22.0,837.0,416.23,298.25
2017,5,3,10,15,913.5,98.0,1.75,22.0,865.0,474.03,347.18
2017,5,3,10,30,920.0,99.0,1.8,22.0,893.0,530.8,393.96
2017,5,3,10,45,924.0,100.5,1.85,22.0,913.5,585.34,437.71
2017,5,3,11,0,928.0,102.0,1.9,22.0,934.0,638.15,478.9
2017,5,3,11,15,930.5,102.5,1.9,22.0,947.5,687.26,516.05
2017,5,3,11,30,933.0,103.0,1.9,22.0,961.0,734.05,550.57
2017,5,3,11,45,934.0,103.0,1.9,22.0,966.5,776.84,581.5
2017,5,3,12,0,935.0,103.0,1.9,22.0,972.0,816.82,608.64
2017,5,3,12,15,934.5,103.0,1.95,22.0,970.0,852.59,632.74
2017,5,3,12,30,934.0,103.0,2.0,22.0,968.0,885.12,654.64
2017,5,3,12,45,929.5,104.5,2.05,22.0,957.5,912.14,672.92
2017,5,3,13,0,925.0,106.0,2.1,22.0,947.0,935.47,688.86
2017,5,3,13,15,921.5,105.5,2.15,22.0,930.0,954.05,701.8
2017,5,3,13,30,918.0,105.0,2.2,22.0,913.0,968.76,712.36
2017,5,3,13,45,914.0,103.0,2.3,22.0,889.0,977.58,719.77
2017,5,3,14,0,910.0,101.0,2.4,22.0,865.0,982.4,724.74
2017,5,3,14,15,903.0,100.0,2.45,22.0,834.0,981.38,725.55
2017,5,3,14,30,896.0,99.0,2.5,22.0,803.0,976.42,723.96
2017,5,3,14,45,887.0,96.5,2.6,22.0,766.0,964.08,718.09
2017,5,3,15,0,878.0,94.0,2.7,22.0,729.0,947.96,709.8
2017,5,3,15,15,865.0,92.0,2.75,21.5,686.5,925.03,697.85
2017,5,3,15,30,852.0,90.0,2.8,21.0,644.0,898.78,683.6
2017,5,3,15,45,836.0,87.0,2.9,20.5,597.5,865.57,664.72
2017,5,3,16,0,820.0,84.0,3.0,20.0,551.0,839.37,650.46
2017,5,3,16,15,797.5,81.0,3.0,19.5,500.5,794.86,622.17
2017,5,3,16,30,775.0,78.0,3.0,19.0,450.0,748.5,592.03
2017,5,3,16,45,745.5,74.0,3.0,19.0,398.5,693.93,553.98
2017,5,3,17,0,716.0,70.0,3.0,19.0,347.0,638.72,514.48
2017,5,3,17,15,672.5,65.0,2.95,18.5,294.5,572.25,465.67
2017,5,3,17,30,629.0,60.0,2.9,18.0,242.0,510.88,417.48
2017,5,3,17,45,565.5,53.5,2.85,17.5,192.5,434.24,355.05
2017,5,3,18,0,502.0,47.0,2.8,17.0,143.0,362.2,293.77
2017,5,3,18,15,398.5,37.5,2.65,16.5,99.0,271.74,215.38
2017,5,3,18,30,295.0,28.0,2.5,16.0,55.0,192.11,137.66
2017,5,3,18,45,147.5,14.0,2.45,15.5,27.5,87.99,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
