Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,15,59.5,9.0,0.95,12.0,11.5,7.08,0.0
2017,5,4,5,30,119.0,18.0,1.0,12.0,23.0,13.71,0.0
2017,5,4,5,45,247.0,30.0,1.05,12.5,60.5,24.4,14.5
2017,5,4,6,0,375.0,42.0,1.1,13.0,98.0,34.25,24.44
2017,5,4,6,15,454.5,51.0,1.05,13.0,144.5,41.38,31.3
2017,5,4,6,30,534.0,60.0,1.0,13.0,191.0,48.51,37.96
2017,5,4,6,45,272.5,90.0,1.0,13.5,157.5,64.15,51.92
2017,5,4,7,0,11.0,120.0,1.0,14.0,124.0,86.92,71.88
2017,5,4,7,15,29.0,146.5,1.05,14.0,159.0,101.89,84.81
2017,5,4,7,30,47.0,173.0,1.1,14.0,194.0,118.51,98.98
2017,5,4,7,45,51.5,195.0,1.2,14.5,220.5,132.1,110.16
2017,5,4,8,0,56.0,217.0,1.3,15.0,247.0,145.4,120.92
2017,5,4,8,15,75.5,244.5,1.35,15.0,289.0,161.53,134.19
2017,5,4,8,30,95.0,272.0,1.4,15.0,331.0,177.24,146.98
2017,5,4,8,45,98.5,294.5,1.45,15.0,359.0,196.7,153.27
2017,5,4,9,0,102.0,317.0,1.5,15.0,387.0,222.22,171.22
2017,5,4,9,15,76.0,321.5,1.55,15.0,376.0,232.85,180.12
2017,5,4,9,30,50.0,326.0,1.6,15.0,365.0,239.58,186.44
2017,5,4,9,45,49.5,340.5,1.65,15.5,380.0,256.97,199.79
2017,5,4,10,0,49.0,355.0,1.7,16.0,395.0,274.48,213.1
2017,5,4,10,15,95.0,391.0,1.7,16.0,472.0,326.76,252.78
2017,5,4,10,30,141.0,427.0,1.7,16.0,549.0,384.96,296.79
2017,5,4,10,45,130.5,436.0,1.7,16.0,551.0,401.38,309.33
2017,5,4,11,0,120.0,445.0,1.7,16.0,553.0,416.57,320.9
2017,5,4,11,15,156.0,454.5,1.75,16.0,597.0,460.76,354.48
2017,5,4,11,30,192.0,464.0,1.8,16.0,641.0,508.17,390.08
2017,5,4,11,45,203.0,457.0,1.85,16.0,645.0,526.98,404.38
2017,5,4,12,0,214.0,450.0,1.9,16.0,649.0,545.46,418.62
2017,5,4,12,15,133.5,434.5,2.0,16.0,559.0,482.6,371.64
2017,5,4,12,30,53.0,419.0,2.1,16.0,469.0,398.26,307.8
2017,5,4,12,45,98.0,438.0,2.25,16.0,528.5,460.46,356.52
2017,5,4,13,0,143.0,457.0,2.4,16.0,588.0,542.62,418.52
2017,5,4,13,15,149.0,443.0,2.45,16.0,577.0,544.41,420.21
2017,5,4,13,30,155.0,429.0,2.5,16.0,566.0,545.07,421.63
2017,5,4,13,45,209.5,411.0,2.6,16.0,590.5,586.45,454.62
2017,5,4,14,0,264.0,393.0,2.7,16.0,615.0,648.38,501.86
2017,5,4,14,15,259.0,381.5,2.7,15.5,592.5,638.52,495.99
2017,5,4,14,30,254.0,370.0,2.7,15.0,570.0,626.98,489.39
2017,5,4,14,45,173.5,351.0,2.75,15.0,485.0,512.04,403.49
2017,5,4,15,0,93.0,332.0,2.8,15.0,400.0,396.84,315.03
2017,5,4,15,15,50.0,265.5,2.85,14.5,302.0,289.66,231.89
2017,5,4,15,30,7.0,199.0,2.9,14.0,204.0,169.31,134.89
2017,5,4,15,45,20.0,210.0,3.0,14.0,222.5,192.59,155.06
2017,5,4,16,0,33.0,221.0,3.1,14.0,241.0,234.59,190.12
2017,5,4,16,15,59.5,211.5,3.3,13.5,242.0,249.66,204.3
2017,5,4,16,30,86.0,202.0,3.5,13.0,243.0,263.4,217.47
2017,5,4,16,45,60.0,174.5,3.7,13.0,201.5,213.52,176.26
2017,5,4,17,0,34.0,147.0,3.9,13.0,160.0,165.04,135.63
2017,5,4,17,15,26.0,126.0,4.05,12.5,135.5,138.5,113.59
2017,5,4,17,30,18.0,105.0,4.2,12.0,111.0,102.52,83.01
2017,5,4,17,45,9.0,84.5,4.35,12.0,87.5,78.49,62.05
2017,5,4,18,0,0.0,64.0,4.5,12.0,64.0,54.98,41.36
2017,5,4,18,15,0.0,44.0,4.55,12.0,44.0,36.97,25.45
2017,5,4,18,30,0.0,24.0,4.6,12.0,24.0,18.33,8.67
2017,5,4,18,45,0.0,12.0,4.65,12.0,12.0,9.14,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,3.0,4.6,12.0,3.0,2.36,0.0
2017,5,5,5,30,0.0,6.0,4.7,12.0,6.0,4.54,0.0
2017,5,5,5,45,0.0,16.0,4.85,12.0,16.0,12.17,4.49
2017,5,5,6,0,0.0,26.0,5.0,12.0,26.0,19.82,11.82
2017,5,5,6,15,0.0,38.5,5.15,12.0,38.5,29.41,20.7
2017,5,5,6,30,0.0,51.0,5.3,12.0,51.0,39.04,29.56
2017,5,5,6,45,0.0,64.0,5.5,12.5,64.0,48.88,38.42
2017,5,5,7,0,0.0,77.0,5.7,13.0,77.0,58.51,46.93
2017,5,5,7,15,42.5,129.5,5.85,13.0,148.5,92.39,76.97
2017,5,5,7,30,85.0,182.0,6.0,13.0,220.0,124.15,104.74
2017,5,5,7,45,50.0,185.0,6.2,13.5,208.0,126.78,106.48
2017,5,5,8,0,15.0,188.0,6.4,14.0,196.0,134.67,112.79
2017,5,5,8,15,184.0,218.5,6.5,14.0,331.5,144.57,121.0
2017,5,5,8,30,353.0,249.0,6.6,14.0,467.0,156.54,130.95
2017,5,5,8,45,323.5,277.0,6.7,14.0,488.5,185.46,140.68
2017,5,5,9,0,294.0,305.0,6.8,14.0,510.0,225.13,168.06
2017,5,5,9,15,555.5,220.5,6.75,14.0,634.0,246.04,172.75
2017,5,5,9,30,817.0,136.0,6.7,14.0,758.0,300.97,210.14
2017,5,5,9,45,837.5,132.5,6.7,14.0,795.5,358.35,262.04
2017,5,5,10,0,858.0,129.0,6.7,14.0,833.0,418.37,316.34
2017,5,5,10,15,866.0,130.5,6.65,14.0,861.0,474.65,367.18
2017,5,5,10,30,874.0,132.0,6.6,14.0,889.0,530.16,416.25
2017,5,5,10,45,878.0,134.0,6.6,14.5,910.0,582.88,461.11
2017,5,5,11,0,882.0,136.0,6.6,15.0,931.0,633.99,503.39
2017,5,5,11,15,552.5,298.5,6.6,15.0,799.0,604.57,479.71
2017,5,5,11,30,223.0,461.0,6.6,15.0,667.0,526.34,415.75
2017,5,5,11,45,220.0,464.5,6.6,15.0,669.0,544.59,430.42
2017,5,5,12,0,217.0,468.0,6.6,15.0,671.0,561.82,443.93
2017,5,5,12,15,552.0,306.5,6.65,15.0,820.0,732.78,582.24
2017,5,5,12,30,887.0,145.0,6.7,15.0,969.0,878.34,697.12
2017,5,5,12,45,887.5,143.5,6.8,15.0,961.0,906.48,717.94
2017,5,5,13,0,888.0,142.0,6.9,15.0,953.0,931.25,736.84
2017,5,5,13,15,886.0,141.5,7.0,15.0,937.5,951.11,752.27
2017,5,5,13,30,884.0,141.0,7.1,15.0,922.0,967.28,765.14
2017,5,5,13,45,868.0,146.5,7.2,15.0,896.0,987.48,781.12
2017,5,5,14,0,852.0,152.0,7.3,15.0,870.0,988.79,783.42
2017,5,5,14,15,844.5,150.0,7.35,14.5,839.5,986.71,784.72
2017,5,5,14,30,837.0,148.0,7.4,14.0,809.0,980.71,783.29
2017,5,5,14,45,807.5,154.5,7.5,14.0,768.0,958.43,768.62
2017,5,5,15,0,778.0,161.0,7.6,14.0,727.0,941.45,758.0
2017,5,5,15,15,761.5,157.5,7.65,14.0,684.0,914.88,739.96
2017,5,5,15,30,745.0,154.0,7.7,14.0,641.0,885.22,719.58
2017,5,5,15,45,707.0,156.0,7.8,14.0,591.0,839.23,686.73
2017,5,5,16,0,669.0,158.0,7.9,14.0,541.0,791.32,652.02
2017,5,5,16,15,638.5,151.5,7.95,13.5,490.5,739.83,614.97
2017,5,5,16,30,608.0,145.0,8.0,13.0,440.0,687.17,575.65
2017,5,5,16,45,599.5,118.0,8.05,13.0,381.0,630.94,532.35
2017,5,5,17,0,591.0,91.0,8.1,13.0,322.0,571.54,485.43
2017,5,5,17,15,475.0,103.5,8.1,12.5,272.0,471.35,402.0
2017,5,5,17,30,359.0,116.0,8.1,12.0,222.0,388.45,330.83
2017,5,5,17,45,278.5,101.5,8.1,12.0,173.5,295.35,250.14
2017,5,5,18,0,198.0,87.0,8.1,12.0,125.0,223.58,186.17
2017,5,5,18,15,127.0,63.5,8.1,11.5,85.5,152.18,122.67
2017,5,5,18,30,56.0,40.0,8.1,11.0,46.0,78.29,56.14
2017,5,5,18,45,28.0,20.0,8.15,11.0,23.0,35.19,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,5,6,5,15,19.5,11.0,8.8,10.0,12.0,8.65,0.0
2017,5,6,5,30,39.0,22.0,8.8,10.0,24.0,16.54,0.0
2017,5,6,5,45,131.5,42.0,8.8,10.5,60.0,30.91,20.42
2017,5,6,6,0,224.0,62.0,8.8,11.0,96.0,45.34,34.43
2017,5,6,6,15,306.0,76.5,8.65,11.0,142.5,56.09,44.68
2017,5,6,6,30,388.0,91.0,8.5,11.0,189.0,66.49,54.39
2017,5,6,6,45,441.5,103.0,8.4,11.0,239.0,74.79,61.99
2017,5,6,7,0,495.0,115.0,8.3,11.0,289.0,82.94,69.27
2017,5,6,7,15,539.0,123.5,8.1,11.0,340.5,88.57,74.15
2017,5,6,7,30,583.0,132.0,7.9,11.0,392.0,96.68,81.15
2017,5,6,7,45,614.0,139.5,7.7,11.5,442.5,100.3,83.92
2017,5,6,8,0,645.0,147.0,7.5,12.0,493.0,103.75,86.52
2017,5,6,8,15,492.5,200.0,7.35,12.0,478.5,128.54,107.96
2017,5,6,8,30,340.0,253.0,7.2,12.0,464.0,158.18,133.4
2017,5,6,8,45,530.5,213.0,7.1,12.5,570.0,156.44,112.59
2017,5,6,9,0,721.0,173.0,7.0,13.0,676.0,195.51,126.58
2017,5,6,9,15,736.0,177.0,6.85,13.0,715.5,251.51,170.01
2017,5,6,9,30,751.0,181.0,6.7,13.0,755.0,308.91,219.63
2017,5,6,9,45,763.0,183.0,6.6,13.0,789.0,365.17,270.29
2017,5,6,10,0,775.0,185.0,6.5,13.0,823.0,421.9,321.44
2017,5,6,10,15,783.5,187.5,6.45,13.0,850.5,479.14,372.34
2017,5,6,10,30,792.0,190.0,6.4,13.0,878.0,533.24,419.7
2017,5,6,10,45,791.0,196.0,6.35,13.0,896.5,584.1,463.39
2017,5,6,11,0,790.0,202.0,6.3,13.0,915.0,633.2,504.54
2017,5,6,11,15,793.5,203.0,6.3,13.0,928.0,679.56,542.8
2017,5,6,11,30,797.0,204.0,6.3,13.0,941.0,724.13,578.89
2017,5,6,11,45,797.0,205.0,6.3,13.0,946.0,764.17,610.87
2017,5,6,12,0,797.0,206.0,6.3,13.0,951.0,801.74,640.46
2017,5,6,12,15,623.0,295.5,6.35,13.0,877.5,779.07,620.72
2017,5,6,12,30,449.0,385.0,6.4,13.0,804.0,737.13,585.96
2017,5,6,12,45,456.5,378.0,6.45,13.0,800.0,759.07,603.71
2017,5,6,13,0,464.0,371.0,6.5,13.0,796.0,778.87,619.6
2017,5,6,13,15,471.0,360.0,6.5,13.0,784.0,792.4,630.72
2017,5,6,13,30,478.0,349.0,6.5,13.0,772.0,803.34,639.97
2017,5,6,13,45,630.0,268.0,6.55,13.0,809.5,886.66,707.57
2017,5,6,14,0,782.0,187.0,6.6,13.0,847.0,953.75,760.49
2017,5,6,14,15,771.5,184.0,6.65,13.0,815.5,958.1,764.7
2017,5,6,14,30,761.0,181.0,6.7,13.0,784.0,948.5,759.06
2017,5,6,14,45,749.0,177.0,6.75,13.5,747.0,932.82,747.64
2017,5,6,15,0,737.0,173.0,6.8,14.0,710.0,913.69,733.79
2017,5,6,15,15,719.0,169.0,6.8,14.0,667.5,885.7,714.54
2017,5,6,15,30,701.0,165.0,6.8,14.0,625.0,854.8,693.09
2017,5,6,15,45,679.0,159.5,6.8,14.0,578.0,816.1,665.58
2017,5,6,16,0,657.0,154.0,6.8,14.0,531.0,775.21,636.16
2017,5,6,16,15,627.0,147.5,6.75,13.5,481.5,724.64,599.76
2017,5,6,16,30,597.0,141.0,6.7,13.0,432.0,672.98,561.28
2017,5,6,16,45,558.0,133.0,6.7,13.0,381.0,605.08,508.16
2017,5,6,17,0,519.0,125.0,6.7,13.0,330.0,546.39,461.09
2017,5,6,17,15,467.5,115.0,6.65,12.5,279.0,478.05,405.5
2017,5,6,17,30,416.0,105.0,6.6,12.0,228.0,412.62,350.7
2017,5,6,17,45,346.0,91.5,6.6,12.0,180.0,335.64,283.97
2017,5,6,18,0,276.0,78.0,6.6,12.0,132.0,264.68,220.93
2017,5,6,18,15,189.5,59.5,6.45,11.5,91.5,176.6,143.25
2017,5,6,18,30,103.0,41.0,6.3,11.0,51.0,108.63,80.58
2017,5,6,18,45,51.5,20.5,6.15,11.0,25.5,50.26,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,40.0,11.0,5.25,10.0,13.5,8.65,0.0
2017,5,7,5,30,80.0,22.0,5.2,10.0,27.0,16.6,0.0
2017,5,7,5,45,189.5,38.0,5.2,10.5,64.0,28.55,18.61
2017,5,7,6,0,299.0,54.0,5.2,11.0,101.0,40.55,30.28
2017,5,7,6,15,378.0,65.5,5.15,11.0,147.5,49.22,38.58
2017,5,7,6,30,457.0,77.0,5.1,11.0,194.0,57.87,46.66
2017,5,7,6,45,513.5,85.5,5.05,11.5,244.5,66.6,54.52
2017,5,7,7,0,570.0,94.0,5.0,12.0,295.0,72.41,59.56
2017,5,7,7,15,609.5,100.5,4.8,12.0,346.5,76.42,62.99
2017,5,7,7,30,649.0,107.0,4.6,12.0,398.0,80.34,66.28
2017,5,7,7,45,674.0,113.5,4.45,12.5,447.5,83.87,69.04
2017,5,7,8,0,699.0,120.0,4.3,13.0,497.0,87.24,71.61
2017,5,7,8,15,721.5,124.5,4.05,13.0,544.5,89.13,73.02
2017,5,7,8,30,744.0,129.0,3.8,13.0,592.0,90.92,74.34
2017,5,7,8,45,755.0,135.5,3.55,13.5,635.0,123.42,79.42
2017,5,7,9,0,766.0,142.0,3.3,14.0,678.0,188.11,117.71
2017,5,7,9,15,779.5,145.0,3.1,14.0,717.0,244.43,160.62
2017,5,7,9,30,793.0,148.0,2.9,14.0,756.0,301.83,209.52
2017,5,7,9,45,807.0,148.0,2.7,14.5,790.5,358.14,258.7
2017,5,7,10,0,821.0,148.0,2.5,15.0,825.0,415.01,307.94
2017,5,7,10,15,828.5,149.5,2.35,15.5,852.0,470.47,355.01
2017,5,7,10,30,836.0,151.0,2.2,16.0,879.0,525.26,399.89
2017,5,7,10,45,839.0,154.0,2.1,16.5,899.0,577.86,441.59
2017,5,7,11,0,842.0,157.0,2.0,17.0,919.0,628.92,480.53
2017,5,7,11,15,845.0,157.5,2.0,17.0,932.0,676.27,516.97
2017,5,7,11,30,848.0,158.0,2.0,17.0,945.0,721.61,551.03
2017,5,7,11,45,849.0,159.0,2.05,17.0,950.5,763.69,582.37
2017,5,7,12,0,850.0,160.0,2.1,17.0,956.0,803.23,611.37
2017,5,7,12,15,850.0,159.5,2.25,17.0,954.0,837.92,637.39
2017,5,7,12,30,850.0,159.0,2.4,17.0,952.0,869.57,660.17
2017,5,7,12,45,850.0,157.0,2.55,17.0,943.0,896.63,679.86
2017,5,7,13,0,850.0,155.0,2.7,17.0,934.0,920.25,697.31
2017,5,7,13,15,846.0,154.0,2.85,17.0,917.0,937.62,710.63
2017,5,7,13,30,842.0,153.0,3.0,17.0,900.0,951.23,721.54
2017,5,7,13,45,839.0,149.5,3.2,17.0,877.0,959.5,729.34
2017,5,7,14,0,836.0,146.0,3.4,17.0,854.0,963.9,734.62
2017,5,7,14,15,827.5,144.0,3.5,17.0,823.0,960.71,734.12
2017,5,7,14,30,819.0,142.0,3.6,17.0,792.0,953.7,731.15
2017,5,7,14,45,807.0,139.5,3.75,17.0,755.0,939.13,723.36
2017,5,7,15,0,795.0,137.0,3.9,17.0,718.0,920.99,713.11
2017,5,7,15,15,779.5,134.0,4.0,16.5,676.0,895.67,698.81
2017,5,7,15,30,764.0,131.0,4.1,16.0,634.0,867.23,682.15
2017,5,7,15,45,738.5,129.5,4.2,16.0,586.5,835.07,661.33
2017,5,7,16,0,713.0,128.0,4.3,16.0,539.0,794.49,634.19
2017,5,7,16,15,595.5,141.0,4.4,15.5,463.5,690.04,559.5
2017,5,7,16,30,478.0,154.0,4.5,15.0,388.0,581.14,477.08
2017,5,7,16,45,501.0,130.0,4.6,15.0,351.0,556.13,460.08
2017,5,7,17,0,524.0,106.0,4.7,15.0,314.0,535.81,445.52
2017,5,7,17,15,456.5,104.0,4.7,14.5,266.5,456.68,382.23
2017,5,7,17,30,389.0,102.0,4.7,14.0,219.0,390.62,327.68
2017,5,7,17,45,328.0,88.0,4.7,13.5,173.5,319.89,267.9
2017,5,7,18,0,267.0,74.0,4.7,13.0,128.0,254.33,210.8
2017,5,7,18,15,191.0,56.5,4.45,12.5,89.5,172.01,138.75
2017,5,7,18,30,115.0,39.0,4.2,12.0,51.0,109.63,81.56
2017,5,7,18,45,57.5,19.5,3.95,12.0,25.5,50.87,0.27
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,25.5,12.0,2.45,10.0,13.5,9.44,0.0
2017,5,8,5,30,51.0,24.0,2.6,10.0,27.0,18.02,2.04
2017,5,8,5,45,144.0,43.0,2.8,10.5,63.0,31.75,21.51
2017,5,8,6,0,237.0,62.0,3.0,11.0,99.0,45.69,34.89
2017,5,8,6,15,314.0,75.5,2.95,11.0,145.0,55.47,44.21
2017,5,8,6,30,391.0,89.0,2.9,11.0,191.0,65.16,53.23
2017,5,8,6,45,450.0,99.0,2.85,11.5,240.5,72.25,59.58
2017,5,8,7,0,509.0,109.0,2.8,12.0,290.0,79.26,65.65
2017,5,8,7,15,551.0,117.0,2.6,12.0,341.5,87.18,72.52
2017,5,8,7,30,593.0,125.0,2.4,12.0,393.0,91.68,76.26
2017,5,8,7,45,623.5,132.0,2.25,12.5,443.0,95.13,78.87
2017,5,8,8,0,654.0,139.0,2.1,13.0,493.0,98.43,81.31
2017,5,8,8,15,678.5,144.0,1.95,13.0,540.5,100.16,82.54
2017,5,8,8,30,703.0,149.0,1.8,13.0,588.0,101.79,83.68
2017,5,8,8,45,721.5,153.5,1.7,13.5,632.5,131.75,87.02
2017,5,8,9,0,740.0,158.0,1.6,14.0,677.0,187.5,117.86
2017,5,8,9,15,755.0,161.5,1.55,14.0,716.5,243.97,160.44
2017,5,8,9,30,770.0,165.0,1.5,14.0,756.0,301.76,208.88
2017,5,8,9,45,782.5,166.5,1.45,14.5,790.5,362.47,260.63
2017,5,8,10,0,795.0,168.0,1.4,15.0,825.0,418.52,308.34
2017,5,8,10,15,803.5,170.0,1.45,15.0,852.5,473.44,355.13
2017,5,8,10,30,812.0,172.0,1.5,15.0,880.0,527.89,400.34
2017,5,8,10,45,819.5,172.5,1.55,15.5,901.5,580.0,441.77
2017,5,8,11,0,827.0,173.0,1.6,16.0,923.0,631.01,481.1
2017,5,8,11,15,830.5,173.5,1.75,16.0,936.0,678.16,518.16
2017,5,8,11,30,834.0,174.0,1.9,16.0,949.0,723.4,553.12
2017,5,8,11,45,837.5,173.5,2.1,16.0,955.5,765.71,585.81
2017,5,8,12,0,841.0,173.0,2.3,16.0,962.0,805.67,616.41
2017,5,8,12,15,841.0,172.5,2.55,16.0,960.0,840.25,643.27
2017,5,8,12,30,841.0,172.0,2.8,16.0,958.0,871.82,667.21
2017,5,8,12,45,852.0,162.5,3.05,16.0,952.0,901.61,689.58
2017,5,8,13,0,863.0,153.0,3.3,16.0,946.0,913.13,699.36
2017,5,8,13,15,859.0,152.0,3.45,16.0,928.5,945.72,723.3
2017,5,8,13,30,855.0,151.0,3.6,16.0,911.0,959.49,734.16
2017,5,8,13,45,849.5,149.0,3.8,16.0,887.0,967.02,741.3
2017,5,8,14,0,844.0,147.0,4.0,16.0,863.0,970.63,745.88
2017,5,8,14,15,611.5,244.0,4.05,15.5,753.0,860.71,669.18
2017,5,8,14,30,379.0,341.0,4.1,15.0,643.0,711.92,558.69
2017,5,8,14,45,444.5,296.0,4.15,15.0,633.5,751.23,591.51
2017,5,8,15,0,510.0,251.0,4.2,15.0,624.0,767.3,606.68
2017,5,8,15,15,637.5,193.5,4.15,15.0,632.0,831.46,657.88
2017,5,8,15,30,765.0,136.0,4.1,15.0,640.0,878.31,693.09
2017,5,8,15,45,736.0,135.0,4.1,15.0,592.0,837.32,664.83
2017,5,8,16,0,707.0,134.0,4.1,15.0,544.0,794.29,635.39
2017,5,8,16,15,679.5,129.0,4.0,14.5,494.0,746.48,602.73
2017,5,8,16,30,652.0,124.0,3.9,14.0,444.0,697.36,568.47
2017,5,8,16,45,615.5,117.5,3.85,14.0,393.0,638.72,524.69
2017,5,8,17,0,579.0,111.0,3.8,14.0,342.0,580.18,479.65
2017,5,8,17,15,530.0,102.5,3.6,13.5,290.5,511.48,425.69
2017,5,8,17,30,481.0,94.0,3.4,13.0,239.0,440.17,368.03
2017,5,8,17,45,430.0,80.5,3.25,13.0,192.0,371.65,310.17
2017,5,8,18,0,379.0,67.0,3.1,13.0,145.0,307.03,253.74
2017,5,8,18,15,283.0,53.5,2.95,12.5,102.0,224.51,181.55
2017,5,8,18,30,187.0,40.0,2.8,12.0,59.0,152.31,115.43
2017,5,8,18,45,93.5,20.0,2.65,12.0,29.5,73.08,11.76
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,34.0,12.0,2.2,11.0,14.5,9.44,0.0
2017,5,9,5,30,68.0,24.0,2.3,11.0,29.0,18.02,3.5
2017,5,9,5,45,163.0,41.5,2.4,11.5,65.0,30.92,20.84
2017,5,9,6,0,258.0,59.0,2.5,12.0,101.0,43.75,33.1
2017,5,9,6,15,325.0,73.0,2.3,12.0,145.5,53.86,42.64
2017,5,9,6,30,392.0,87.0,2.1,12.0,190.0,63.83,51.85
2017,5,9,6,45,473.5,87.0,1.95,12.5,238.0,64.69,52.59
2017,5,9,7,0,555.0,87.0,1.8,13.0,286.0,66.93,54.43
2017,5,9,7,15,550.5,105.0,1.7,13.0,328.0,78.44,64.49
2017,5,9,7,30,546.0,123.0,1.6,13.0,370.0,89.27,73.8
2017,5,9,7,45,580.5,128.5,1.5,13.5,419.0,91.75,75.55
2017,5,9,8,0,615.0,134.0,1.4,14.0,468.0,94.16,77.23
2017,5,9,8,15,690.0,129.5,1.45,14.0,536.5,91.27,74.47
2017,5,9,8,30,765.0,125.0,1.5,14.0,605.0,96.54,78.8
2017,5,9,8,45,785.0,127.0,1.55,14.5,650.0,126.46,81.01
2017,5,9,9,0,805.0,129.0,1.6,15.0,695.0,183.4,111.49
2017,5,9,9,15,818.0,131.5,1.7,15.0,735.0,241.42,155.21
2017,5,9,9,30,831.0,134.0,1.8,15.0,775.0,300.39,205.09
2017,5,9,9,45,843.5,135.0,1.9,15.5,809.5,358.85,255.95
2017,5,9,10,0,856.0,136.0,2.0,16.0,844.0,417.64,306.87
2017,5,9,10,15,863.0,137.5,2.0,16.0,871.5,474.24,355.56
2017,5,9,10,30,870.0,139.0,2.0,16.0,899.0,528.81,401.38
2017,5,9,10,45,875.0,140.0,2.05,16.5,919.5,580.87,443.38
2017,5,9,11,0,880.0,141.0,2.1,17.0,940.0,631.42,482.89
2017,5,9,11,15,883.0,142.0,2.1,17.0,953.5,678.99,519.73
2017,5,9,11,30,886.0,143.0,2.1,17.0,967.0,724.49,554.12
2017,5,9,11,45,886.5,143.5,2.1,17.5,972.0,765.57,583.49
2017,5,9,12,0,887.0,144.0,2.1,18.0,977.0,804.03,610.3
2017,5,9,12,15,886.5,144.0,2.2,18.0,975.0,838.52,634.88
2017,5,9,12,30,886.0,144.0,2.3,18.0,973.0,870.0,657.03
2017,5,9,12,45,878.0,147.0,2.45,18.0,961.5,894.33,674.79
2017,5,9,13,0,870.0,150.0,2.6,18.0,950.0,915.06,690.25
2017,5,9,13,15,866.0,149.5,2.75,17.5,933.0,932.76,705.1
2017,5,9,13,30,862.0,149.0,2.9,17.0,916.0,946.79,717.64
2017,5,9,13,45,854.0,148.0,3.1,17.0,891.0,968.41,734.56
2017,5,9,14,0,846.0,147.0,3.3,17.0,866.0,970.68,738.33
2017,5,9,14,15,837.5,145.5,3.45,16.5,835.0,968.06,740.02
2017,5,9,14,30,829.0,144.0,3.6,16.0,804.0,961.59,739.18
2017,5,9,14,45,818.0,141.0,3.75,16.0,767.0,947.47,731.7
2017,5,9,15,0,807.0,138.0,3.9,16.0,730.0,929.72,721.73
2017,5,9,15,15,792.0,135.0,3.95,15.5,688.0,904.8,707.44
2017,5,9,15,30,777.0,132.0,4.0,15.0,646.0,876.7,690.79
2017,5,9,15,45,758.5,127.5,4.05,15.0,599.5,847.19,671.72
2017,5,9,16,0,740.0,123.0,4.1,15.0,553.0,808.96,646.06
2017,5,9,16,15,714.0,118.5,4.05,14.5,503.5,762.24,614.54
2017,5,9,16,30,688.0,114.0,4.0,14.0,454.0,714.07,581.36
2017,5,9,16,45,651.5,108.5,3.95,14.0,402.0,655.57,538.4
2017,5,9,17,0,615.0,103.0,3.9,14.0,350.0,597.11,493.51
2017,5,9,17,15,567.5,96.0,3.85,13.5,298.5,529.91,441.18
2017,5,9,17,30,520.0,89.0,3.8,13.0,247.0,464.52,388.48
2017,5,9,17,45,450.0,79.5,3.8,13.0,197.5,381.45,318.84
2017,5,9,18,0,380.0,70.0,3.8,13.0,148.0,310.21,256.86
2017,5,9,18,15,285.5,55.5,3.7,12.5,105.0,227.36,184.31
2017,5,9,18,30,191.0,41.0,3.6,12.0,62.0,154.55,117.94
2017,5,9,18,45,95.5,20.5,3.55,12.0,31.0,74.71,19.54
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,15,25.0,12.5,3.6,12.0,14.0,9.83,0.0
2017,5,10,5,30,50.0,25.0,3.7,12.0,28.0,18.81,5.07
2017,5,10,5,45,125.5,43.0,3.85,12.0,61.5,31.77,21.61
2017,5,10,6,0,201.0,61.0,4.0,12.0,95.0,44.8,34.04
2017,5,10,6,15,253.5,78.0,4.0,12.0,135.5,56.92,45.37
2017,5,10,6,30,306.0,95.0,4.0,12.0,176.0,68.17,55.73
2017,5,10,6,45,367.0,102.5,4.0,12.5,220.5,73.4,60.37
2017,5,10,7,0,428.0,110.0,4.0,13.0,265.0,78.62,64.82
2017,5,10,7,15,300.0,149.5,3.95,13.0,266.5,102.85,86.09
2017,5,10,7,30,172.0,189.0,3.9,13.0,268.0,126.46,106.5
2017,5,10,7,45,408.0,157.5,3.9,13.5,372.5,104.78,87.0
2017,5,10,8,0,644.0,126.0,3.9,14.0,477.0,89.57,73.3
2017,5,10,8,15,452.5,200.0,3.9,14.0,457.5,127.14,105.66
2017,5,10,8,30,261.0,274.0,3.9,14.0,438.0,166.38,138.92
2017,5,10,8,45,197.5,301.0,3.9,14.0,430.0,197.34,152.89
2017,5,10,9,0,134.0,328.0,3.9,14.0,422.0,223.62,172.6
2017,5,10,9,15,207.0,341.0,3.9,14.0,496.0,260.73,198.36
2017,5,10,9,30,280.0,354.0,3.9,14.0,570.0,300.51,227.75
2017,5,10,9,45,257.0,376.0,3.95,14.0,581.0,332.09,255.09
2017,5,10,10,0,234.0,398.0,4.0,14.0,592.0,365.36,283.34
2017,5,10,10,15,286.0,399.0,4.0,14.0,644.0,406.66,316.22
2017,5,10,10,30,338.0,400.0,4.0,14.0,696.0,457.12,356.35
2017,5,10,10,45,336.0,411.0,4.05,14.5,711.0,490.58,382.76
2017,5,10,11,0,334.0,422.0,4.1,15.0,726.0,523.45,408.18
2017,5,10,11,15,232.5,444.0,4.1,15.0,657.5,497.5,388.57
2017,5,10,11,30,131.0,466.0,4.1,15.0,589.0,463.93,362.27
2017,5,10,11,45,97.0,452.0,4.1,15.0,543.5,433.97,339.41
2017,5,10,12,0,63.0,438.0,4.1,15.0,498.0,405.96,317.63
2017,5,10,12,15,217.5,429.0,4.05,15.0,633.5,540.76,423.69
2017,5,10,12,30,372.0,420.0,4.0,15.0,769.0,687.08,534.75
2017,5,10,12,45,345.5,427.0,4.0,15.0,748.5,688.99,535.25
2017,5,10,13,0,319.0,434.0,4.0,15.0,728.0,688.03,534.41
2017,5,10,13,15,326.0,419.0,3.9,15.0,714.5,694.39,539.72
2017,5,10,13,30,333.0,404.0,3.8,15.0,701.0,698.74,543.56
2017,5,10,13,45,301.5,404.0,3.75,15.0,667.5,679.53,529.27
2017,5,10,14,0,270.0,404.0,3.7,15.0,634.0,658.05,513.39
2017,5,10,14,15,231.5,394.0,3.65,14.5,586.5,597.31,469.57
2017,5,10,14,30,193.0,384.0,3.6,14.0,539.0,555.38,438.99
2017,5,10,14,45,143.5,361.0,3.55,14.0,473.0,488.76,388.12
2017,5,10,15,0,94.0,338.0,3.5,14.0,407.0,400.13,319.57
2017,5,10,15,15,99.5,319.0,3.5,14.0,388.5,388.26,311.7
2017,5,10,15,30,105.0,300.0,3.5,14.0,370.0,375.66,302.94
2017,5,10,15,45,173.0,275.0,3.55,14.0,380.5,431.31,349.7
2017,5,10,16,0,241.0,250.0,3.6,14.0,391.0,482.1,392.02
2017,5,10,16,15,307.5,215.0,3.55,14.0,378.5,495.14,405.01
2017,5,10,16,30,374.0,180.0,3.5,14.0,366.0,502.36,413.44
2017,5,10,16,45,401.5,153.5,3.5,14.0,333.0,501.68,414.25
2017,5,10,17,0,429.0,127.0,3.5,14.0,300.0,477.74,396.74
2017,5,10,17,15,375.0,119.5,3.3,13.5,255.5,414.59,345.95
2017,5,10,17,30,321.0,112.0,3.1,13.0,211.0,340.06,284.94
2017,5,10,17,45,335.5,92.0,2.95,13.0,178.0,326.23,272.22
2017,5,10,18,0,350.0,72.0,2.8,13.0,145.0,295.17,243.87
2017,5,10,18,15,260.0,57.0,2.55,12.5,103.0,215.69,174.43
2017,5,10,18,30,170.0,42.0,2.3,12.0,61.0,145.75,111.34
2017,5,10,18,45,85.0,21.0,2.05,12.0,30.5,63.45,20.83
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,69.0,13.0,1.8,11.0,17.5,10.23,0.0
2017,5,11,5,30,138.0,26.0,1.9,11.0,35.0,19.65,6.61
2017,5,11,5,45,251.0,39.0,2.05,11.5,74.0,29.59,19.91
2017,5,11,6,0,364.0,52.0,2.2,12.0,113.0,41.99,31.63
2017,5,11,6,15,438.0,61.5,2.25,12.0,160.5,49.21,38.54
2017,5,11,6,30,512.0,71.0,2.3,12.0,208.0,56.4,45.22
2017,5,11,6,45,256.0,86.0,2.35,12.5,154.5,61.09,49.38
2017,5,11,7,0,0.0,101.0,2.4,13.0,101.0,75.02,61.61
2017,5,11,7,15,47.0,145.0,2.35,13.0,167.0,101.94,85.21
2017,5,11,7,30,94.0,189.0,2.3,13.0,233.0,128.66,108.27
2017,5,11,7,45,92.0,211.5,2.25,13.5,258.5,142.27,119.42
2017,5,11,8,0,90.0,234.0,2.2,14.0,284.0,155.54,130.14
2017,5,11,8,15,168.5,255.5,2.15,14.0,358.0,162.97,136.01
2017,5,11,8,30,247.0,277.0,2.1,14.0,432.0,167.43,139.36
2017,5,11,8,45,537.5,194.5,2.1,14.0,564.5,144.72,102.01
2017,5,11,9,0,828.0,112.0,2.1,14.0,697.0,174.05,103.57
2017,5,11,9,15,840.0,114.0,2.15,14.0,736.5,238.6,152.83
2017,5,11,9,30,852.0,116.0,2.2,14.0,776.0,296.74,202.45
2017,5,11,9,45,869.5,113.0,2.25,14.5,811.5,353.72,252.51
2017,5,11,10,0,887.0,110.0,2.3,15.0,847.0,411.3,303.01
2017,5,11,10,15,893.0,111.5,2.35,15.0,874.5,467.5,352.27
2017,5,11,10,30,899.0,113.0,2.4,15.0,902.0,522.66,399.43
2017,5,11,10,45,905.0,112.5,2.45,15.0,922.5,575.13,443.24
2017,5,11,11,0,911.0,112.0,2.5,15.0,943.0,626.06,484.67
2017,5,11,11,15,913.5,112.5,2.55,15.0,956.0,673.8,522.65
2017,5,11,11,30,916.0,113.0,2.6,15.0,969.0,719.32,558.08
2017,5,11,11,45,917.5,113.0,2.7,15.0,974.5,761.32,590.52
2017,5,11,12,0,919.0,113.0,2.8,15.0,980.0,800.65,620.09
2017,5,11,12,15,918.5,113.0,2.9,15.0,977.5,835.56,645.06
2017,5,11,12,30,918.0,113.0,3.0,15.0,975.0,867.33,667.84
2017,5,11,12,45,906.5,118.5,3.2,15.0,962.0,891.21,685.82
2017,5,11,13,0,895.0,124.0,3.4,15.0,949.0,911.29,701.28
2017,5,11,13,15,890.5,123.0,3.55,15.0,931.5,928.01,714.2
2017,5,11,13,30,886.0,122.0,3.7,15.0,914.0,940.96,724.64
2017,5,11,13,45,883.5,119.0,3.85,15.0,890.5,950.06,732.54
2017,5,11,14,0,881.0,116.0,4.0,15.0,867.0,955.28,737.9
2017,5,11,14,15,575.5,244.0,4.05,15.0,727.5,822.0,642.04
2017,5,11,14,30,270.0,372.0,4.1,15.0,588.0,636.36,499.78
2017,5,11,14,45,195.0,358.5,4.2,15.0,511.0,533.88,423.39
2017,5,11,15,0,120.0,345.0,4.3,15.0,434.0,452.37,360.3
2017,5,11,15,15,128.0,324.5,4.35,15.0,414.5,440.73,352.92
2017,5,11,15,30,136.0,304.0,4.4,15.0,395.0,427.96,344.38
2017,5,11,15,45,68.0,223.0,4.5,15.0,268.5,262.7,212.76
2017,5,11,16,0,0.0,142.0,4.6,15.0,142.0,113.31,89.09
2017,5,11,16,15,38.0,174.0,4.7,14.5,193.0,188.6,153.49
2017,5,11,16,30,76.0,206.0,4.8,14.0,244.0,255.59,210.41
2017,5,11,16,45,38.0,168.0,4.95,14.0,187.0,185.65,152.03
2017,5,11,17,0,0.0,130.0,5.1,14.0,130.0,107.78,86.07
2017,5,11,17,15,0.0,111.5,5.1,13.5,111.5,92.18,73.28
2017,5,11,17,30,0.0,93.0,5.1,13.0,93.0,76.5,60.14
2017,5,11,17,45,215.0,77.0,5.15,13.0,122.5,220.95,185.92
2017,5,11,18,0,430.0,61.0,5.2,13.0,152.0,329.83,275.01
2017,5,11,18,15,337.5,49.5,5.05,12.5,109.0,243.96,198.94
2017,5,11,18,30,245.0,38.0,4.9,12.0,66.0,172.8,133.62
2017,5,11,18,45,122.5,19.0,4.75,12.0,33.0,83.0,34.31
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,12,5,15,79.5,13.5,4.0,11.0,19.5,10.62,0.0
2017,5,12,5,30,159.0,27.0,4.3,11.0,39.0,20.44,7.93
2017,5,12,5,45,274.0,40.0,4.65,11.5,79.5,30.44,20.68
2017,5,12,6,0,389.0,53.0,5.0,12.0,120.0,42.94,32.46
2017,5,12,6,15,465.5,62.0,5.3,12.0,168.5,49.82,39.06
2017,5,12,6,30,542.0,71.0,5.6,12.0,217.0,56.7,45.47
2017,5,12,6,45,595.0,77.5,5.95,12.5,269.0,61.39,49.63
2017,5,12,7,0,648.0,84.0,6.3,13.0,321.0,66.07,53.64
2017,5,12,7,15,685.5,89.5,6.4,13.0,374.0,69.75,56.78
2017,5,12,7,30,723.0,95.0,6.5,13.0,427.0,73.37,59.81
2017,5,12,7,45,753.5,98.0,6.6,13.0,479.5,81.39,66.68
2017,5,12,8,0,784.0,101.0,6.7,13.0,532.0,83.23,68.07
2017,5,12,8,15,805.0,104.5,6.65,13.0,581.5,85.14,69.51
2017,5,12,8,30,826.0,108.0,6.6,13.0,631.0,86.95,70.88
2017,5,12,8,45,844.5,109.5,6.6,13.5,677.0,117.45,73.31
2017,5,12,9,0,863.0,111.0,6.6,14.0,723.0,177.15,105.35
2017,5,12,9,15,875.0,113.0,6.55,14.0,763.5,243.86,156.87
2017,5,12,9,30,887.0,115.0,6.5,14.0,804.0,304.04,209.2
2017,5,12,9,45,903.0,113.0,6.5,14.0,840.5,363.2,262.93
2017,5,12,10,0,919.0,111.0,6.5,14.0,877.0,422.78,317.35
2017,5,12,10,15,925.0,112.5,6.5,14.0,904.5,480.73,369.93
2017,5,12,10,30,931.0,114.0,6.5,14.0,932.0,537.59,420.44
2017,5,12,10,45,933.5,116.0,6.55,14.5,952.0,591.62,466.67
2017,5,12,11,0,936.0,118.0,6.6,15.0,972.0,643.77,510.06
2017,5,12,11,15,938.5,118.5,6.65,15.0,985.0,692.73,550.85
2017,5,12,11,30,941.0,119.0,6.7,15.0,998.0,739.41,589.01
2017,5,12,11,45,938.5,121.0,6.75,15.0,1002.5,781.2,622.7
2017,5,12,12,0,936.0,123.0,6.8,15.0,1007.0,820.01,653.41
2017,5,12,12,15,935.0,123.0,6.9,15.0,1004.5,855.28,679.94
2017,5,12,12,30,934.0,123.0,7.0,15.0,1002.0,887.34,704.1
2017,5,12,12,45,930.5,123.5,7.1,15.0,991.5,914.32,724.56
2017,5,12,13,0,927.0,124.0,7.2,15.0,981.0,937.67,742.44
2017,5,12,13,15,923.0,123.0,7.3,14.5,963.0,955.5,757.83
2017,5,12,13,30,919.0,122.0,7.4,14.0,945.0,969.44,770.56
2017,5,12,13,45,911.5,122.0,7.55,14.0,919.5,977.15,777.63
2017,5,12,14,0,904.0,122.0,7.7,14.0,894.0,980.89,781.94
2017,5,12,14,15,896.0,120.0,7.75,14.0,862.5,978.27,781.27
2017,5,12,14,30,888.0,118.0,7.8,14.0,831.0,971.71,777.85
2017,5,12,14,45,876.5,117.0,7.85,14.0,793.0,959.04,770.01
2017,5,12,15,0,865.0,116.0,7.9,14.0,755.0,942.74,759.56
2017,5,12,15,15,851.0,113.5,7.9,13.5,712.0,931.05,753.93
2017,5,12,15,30,837.0,111.0,7.9,13.0,669.0,903.61,736.36
2017,5,12,15,45,818.0,108.0,7.95,13.0,621.5,868.07,711.33
2017,5,12,16,0,799.0,105.0,8.0,13.0,574.0,829.88,684.08
2017,5,12,16,15,775.0,101.5,7.95,13.0,523.5,784.59,650.72
2017,5,12,16,30,751.0,98.0,7.9,13.0,473.0,741.81,618.99
2017,5,12,16,45,718.5,93.5,7.9,13.0,421.0,685.87,576.36
2017,5,12,17,0,686.0,89.0,7.9,13.0,369.0,629.59,532.34
2017,5,12,17,15,641.5,83.0,7.8,12.5,316.0,563.4,478.82
2017,5,12,17,30,597.0,77.0,7.7,12.0,263.0,498.77,424.93
2017,5,12,17,45,532.5,69.5,7.65,12.0,212.5,422.59,358.87
2017,5,12,18,0,468.0,62.0,7.6,12.0,162.0,350.83,294.79
2017,5,12,18,15,371.5,51.0,7.45,12.0,117.0,264.99,217.63
2017,5,12,18,30,275.0,40.0,7.3,12.0,72.0,187.85,146.42
2017,5,12,18,45,148.0,25.0,7.2,12.0,41.0,101.79,48.76
2017,5,12,19,0,21.0,10.0,7.1,12.0,10.0,14.72,0.0
2017,5,12,19,15,10.5,5.0,7.05,11.5,5.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,15,80.0,14.5,6.05,10.0,20.5,11.41,0.0
2017,5,13,5,30,160.0,29.0,6.2,10.0,41.0,21.9,9.65
2017,5,13,5,45,275.5,42.0,6.4,10.5,82.0,31.87,22.07
2017,5,13,6,0,391.0,55.0,6.6,11.0,123.0,44.54,34.04
2017,5,13,6,15,466.5,64.0,6.55,11.0,171.5,51.36,40.62
2017,5,13,6,30,542.0,73.0,6.5,11.0,220.0,58.19,46.99
2017,5,13,6,45,596.5,79.0,6.45,11.5,272.5,62.48,50.81
2017,5,13,7,0,651.0,85.0,6.4,12.0,325.0,66.79,54.5
2017,5,13,7,15,688.0,90.0,6.2,12.0,378.0,70.1,57.31
2017,5,13,7,30,725.0,95.0,6.0,12.0,431.0,73.37,60.03
2017,5,13,7,45,753.0,99.0,5.85,12.0,482.5,82.05,67.51
2017,5,13,8,0,781.0,103.0,5.7,12.0,534.0,84.49,69.42
2017,5,13,8,15,801.5,106.5,5.55,12.0,582.5,86.33,70.81
2017,5,13,8,30,822.0,110.0,5.4,12.0,631.0,88.07,72.11
2017,5,13,8,45,838.0,112.5,5.25,12.5,676.0,118.44,74.73
2017,5,13,9,0,854.0,115.0,5.1,13.0,721.0,178.01,106.73
2017,5,13,9,15,865.5,117.0,5.0,13.0,761.0,243.86,157.43
2017,5,13,9,30,877.0,119.0,4.9,13.0,801.0,303.3,208.92
2017,5,13,9,45,891.5,117.5,4.85,13.5,836.5,361.71,261.23
2017,5,13,10,0,906.0,116.0,4.8,14.0,872.0,420.41,313.78
2017,5,13,10,15,912.0,117.5,4.85,14.0,899.5,477.6,365.13
2017,5,13,10,30,918.0,119.0,4.9,14.0,927.0,533.71,414.43
2017,5,13,10,45,921.5,120.5,4.95,14.0,947.5,587.21,460.43
2017,5,13,11,0,925.0,122.0,5.0,14.0,968.0,638.95,503.87
2017,5,13,11,15,927.5,122.5,5.1,14.0,981.0,687.37,543.92
2017,5,13,11,30,930.0,123.0,5.2,14.0,994.0,733.53,581.42
2017,5,13,11,45,929.0,124.5,5.35,14.0,998.5,775.54,615.31
2017,5,13,12,0,928.0,126.0,5.5,14.0,1003.0,814.72,646.59
2017,5,13,12,15,927.5,126.0,5.65,14.0,1001.0,850.12,673.24
2017,5,13,12,30,927.0,126.0,5.8,14.0,999.0,882.36,697.62
2017,5,13,12,45,923.5,126.0,5.95,14.0,988.5,908.74,717.78
2017,5,13,13,0,920.0,126.0,6.1,14.0,978.0,931.51,735.42
2017,5,13,13,15,916.5,125.5,6.2,14.0,960.5,950.12,749.9
2017,5,13,13,30,913.0,125.0,6.3,14.0,943.0,964.91,761.74
2017,5,13,13,45,908.0,123.0,6.45,14.0,918.5,973.04,769.18
2017,5,13,14,0,903.0,121.0,6.6,14.0,894.0,977.19,773.88
2017,5,13,14,15,895.0,119.5,6.65,14.0,862.5,975.04,773.62
2017,5,13,14,30,887.0,118.0,6.7,14.0,831.0,968.99,770.66
2017,5,13,14,45,876.5,116.0,6.75,14.0,793.0,956.27,762.93
2017,5,13,15,0,866.0,114.0,6.8,14.0,755.0,939.87,752.6
2017,5,13,15,15,852.0,111.5,6.85,13.5,712.5,928.02,747.17
2017,5,13,15,30,838.0,109.0,6.9,13.0,670.0,900.6,730.05
2017,5,13,15,45,820.0,106.0,6.95,13.0,622.5,865.99,706.03
2017,5,13,16,0,802.0,103.0,7.0,13.0,575.0,828.68,679.77
2017,5,13,16,15,778.5,99.5,7.0,13.0,525.0,783.82,647.21
2017,5,13,16,30,755.0,96.0,7.0,13.0,475.0,737.15,612.83
2017,5,13,16,45,723.0,91.5,7.0,13.0,422.5,685.56,573.99
2017,5,13,17,0,691.0,87.0,7.0,13.0,370.0,629.6,530.61
2017,5,13,17,15,647.0,81.5,6.9,12.5,317.5,564.28,478.11
2017,5,13,17,30,603.0,76.0,6.8,12.0,265.0,500.45,425.2
2017,5,13,17,45,539.5,68.5,6.7,12.0,214.5,424.78,359.89
2017,5,13,18,0,476.0,61.0,6.6,12.0,164.0,353.48,296.48
2017,5,13,18,15,381.0,51.0,6.45,11.5,119.0,269.14,221.28
2017,5,13,18,30,286.0,41.0,6.3,11.0,74.0,193.18,151.53
2017,5,13,18,45,157.5,26.0,6.15,11.0,42.5,106.97,56.38
2017,5,13,19,0,29.0,11.0,6.0,11.0,11.0,18.08,0.0
2017,5,13,19,15,14.5,5.5,5.9,11.0,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
