Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,14,5,15,89.5,14.5,4.8,10.0,21.5,11.41,0.0
2017,5,14,5,30,179.0,29.0,4.9,10.0,43.0,21.97,10.3
2017,5,14,5,45,291.0,41.5,5.05,10.5,83.5,31.61,21.93
2017,5,14,6,0,403.0,54.0,5.2,11.0,124.0,43.75,33.38
2017,5,14,6,15,476.5,62.5,5.1,11.0,172.5,50.22,39.62
2017,5,14,6,30,550.0,71.0,5.0,11.0,221.0,56.7,45.67
2017,5,14,6,45,600.0,77.5,4.95,11.5,273.0,61.38,49.82
2017,5,14,7,0,650.0,84.0,4.9,12.0,325.0,66.02,53.81
2017,5,14,7,15,686.0,89.0,4.85,12.0,377.0,69.34,56.62
2017,5,14,7,30,722.0,94.0,4.8,12.0,429.0,72.61,59.34
2017,5,14,7,45,747.0,98.5,4.75,12.0,479.5,81.52,67.02
2017,5,14,8,0,772.0,103.0,4.7,12.0,530.0,84.23,69.17
2017,5,14,8,15,792.5,106.5,4.65,12.0,578.5,86.05,70.54
2017,5,14,8,30,813.0,110.0,4.6,12.0,627.0,87.78,71.83
2017,5,14,8,45,826.0,113.5,4.55,12.5,671.0,117.8,74.66
2017,5,14,9,0,839.0,117.0,4.5,13.0,715.0,176.82,106.36
2017,5,14,9,15,851.0,119.5,4.45,13.0,754.5,236.15,151.59
2017,5,14,9,30,863.0,122.0,4.4,13.0,794.0,300.92,207.16
2017,5,14,9,45,863.5,129.0,4.35,13.0,826.0,359.54,260.2
2017,5,14,10,0,864.0,136.0,4.3,13.0,858.0,417.05,312.31
2017,5,14,10,15,871.0,137.5,4.2,13.0,885.5,472.48,361.61
2017,5,14,10,30,878.0,139.0,4.1,13.0,913.0,527.02,408.9
2017,5,14,10,45,880.5,141.0,4.1,13.5,932.5,578.4,451.88
2017,5,14,11,0,883.0,143.0,4.1,14.0,952.0,628.04,492.15
2017,5,14,11,15,886.5,144.0,4.1,14.0,965.5,675.69,530.68
2017,5,14,11,30,890.0,145.0,4.1,14.0,979.0,721.32,566.77
2017,5,14,11,45,891.0,145.5,4.1,14.0,984.5,762.62,598.9
2017,5,14,12,0,892.0,146.0,4.1,14.0,990.0,801.37,628.56
2017,5,14,12,15,891.5,145.5,4.15,14.0,988.0,835.44,653.87
2017,5,14,12,30,891.0,145.0,4.2,14.0,986.0,866.5,676.27
2017,5,14,12,45,887.0,145.5,4.3,14.0,975.5,892.21,695.3
2017,5,14,13,0,883.0,146.0,4.4,14.0,965.0,914.44,712.06
2017,5,14,13,15,879.0,145.0,4.55,14.0,947.5,931.81,725.9
2017,5,14,13,30,875.0,144.0,4.7,14.0,930.0,945.46,737.26
2017,5,14,13,45,873.0,140.0,4.85,14.0,906.5,954.5,745.5
2017,5,14,14,0,871.0,136.0,5.0,14.0,883.0,959.66,751.14
2017,5,14,14,15,862.5,134.5,5.15,14.0,851.5,957.19,751.46
2017,5,14,14,30,854.0,133.0,5.3,14.0,820.0,964.9,759.26
2017,5,14,14,45,845.5,129.5,5.45,14.0,783.5,952.52,752.64
2017,5,14,15,0,837.0,126.0,5.6,14.0,747.0,936.43,743.46
2017,5,14,15,15,822.0,123.0,5.65,13.5,704.0,911.33,728.46
2017,5,14,15,30,807.0,120.0,5.7,13.0,661.0,883.01,711.0
2017,5,14,15,45,789.0,116.5,5.8,13.0,614.5,848.52,687.67
2017,5,14,16,0,771.0,113.0,5.9,13.0,568.0,811.4,662.11
2017,5,14,16,15,746.5,109.0,5.85,13.0,518.0,770.83,632.95
2017,5,14,16,30,722.0,105.0,5.8,13.0,468.0,723.92,598.54
2017,5,14,16,45,688.5,100.0,5.8,13.0,416.5,667.74,556.46
2017,5,14,17,0,655.0,95.0,5.8,13.0,365.0,611.36,512.53
2017,5,14,17,15,610.5,88.5,5.7,12.5,313.0,545.98,460.41
2017,5,14,17,30,566.0,82.0,5.6,12.0,261.0,482.2,407.97
2017,5,14,17,45,499.5,74.5,5.55,12.0,211.0,406.34,343.06
2017,5,14,18,0,433.0,67.0,5.5,12.0,161.0,335.01,280.23
2017,5,14,18,15,340.5,55.0,5.35,11.5,117.0,249.92,205.07
2017,5,14,18,30,248.0,43.0,5.2,11.0,73.0,178.33,139.86
2017,5,14,18,45,133.0,27.0,5.1,11.0,42.0,99.15,55.54
2017,5,14,19,0,18.0,11.0,5.0,11.0,11.0,14.49,0.0
2017,5,14,19,15,9.0,5.5,4.95,11.0,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,15,58.0,16.0,4.55,10.0,21.0,12.59,0.0
2017,5,15,5,30,116.0,32.0,4.6,10.0,42.0,23.82,12.16
2017,5,15,5,45,225.5,46.5,4.65,10.5,81.5,34.79,24.76
2017,5,15,6,0,335.0,61.0,4.7,11.0,121.0,45.71,35.16
2017,5,15,6,15,409.5,71.5,4.7,11.0,168.5,53.63,42.7
2017,5,15,6,30,484.0,82.0,4.7,11.0,216.0,64.36,52.57
2017,5,15,6,45,250.5,107.0,4.7,11.5,177.5,76.27,63.18
2017,5,15,7,0,17.0,132.0,4.7,12.0,139.0,95.31,79.93
2017,5,15,7,15,82.5,164.0,4.7,12.0,202.0,113.49,95.8
2017,5,15,7,30,148.0,196.0,4.7,12.0,265.0,129.91,109.92
2017,5,15,7,45,160.5,219.0,4.7,12.0,302.0,143.07,121.03
2017,5,15,8,0,173.0,242.0,4.7,12.0,339.0,155.8,131.69
2017,5,15,8,15,473.0,184.0,4.7,12.0,479.0,118.26,98.65
2017,5,15,8,30,773.0,126.0,4.7,12.0,619.0,96.96,79.82
2017,5,15,8,45,790.0,129.0,4.7,12.5,663.5,124.98,81.65
2017,5,15,9,0,807.0,132.0,4.7,13.0,708.0,181.97,111.98
2017,5,15,9,15,820.0,134.5,4.65,13.0,747.5,239.58,155.73
2017,5,15,9,30,833.0,137.0,4.6,13.0,787.0,298.13,206.07
2017,5,15,9,45,841.0,140.0,4.6,13.5,820.5,356.18,257.83
2017,5,15,10,0,849.0,143.0,4.6,14.0,854.0,414.09,309.41
2017,5,15,10,15,856.0,144.5,4.7,14.0,881.5,470.12,359.41
2017,5,15,10,30,863.0,146.0,4.8,14.0,909.0,523.27,406.14
2017,5,15,10,45,869.0,147.0,4.95,14.0,929.5,575.07,450.83
2017,5,15,11,0,875.0,148.0,5.1,14.0,950.0,625.48,493.42
2017,5,15,11,15,878.0,148.5,5.25,14.0,963.5,672.08,532.22
2017,5,15,11,30,881.0,149.0,5.4,14.0,977.0,716.64,568.72
2017,5,15,11,45,883.5,149.0,5.55,14.0,982.5,758.28,602.41
2017,5,15,12,0,886.0,149.0,5.7,14.0,988.0,797.49,633.83
2017,5,15,12,15,885.5,148.5,5.85,14.0,986.0,831.37,660.35
2017,5,15,12,30,885.0,148.0,6.0,14.0,984.0,862.27,683.83
2017,5,15,12,45,891.5,142.0,6.2,14.0,976.5,891.46,706.37
2017,5,15,13,0,898.0,136.0,6.4,14.0,969.0,917.4,726.61
2017,5,15,13,15,894.0,135.0,6.5,14.0,951.5,934.85,740.27
2017,5,15,13,30,890.0,134.0,6.6,14.0,934.0,948.53,751.33
2017,5,15,13,45,889.0,130.0,6.7,14.0,911.0,958.43,759.77
2017,5,15,14,0,888.0,126.0,6.8,14.0,888.0,964.41,765.5
2017,5,15,14,15,880.0,124.0,6.9,14.0,857.0,961.83,765.11
2017,5,15,14,30,872.0,122.0,7.0,14.0,826.0,955.39,762.04
2017,5,15,14,45,865.0,118.5,7.1,14.0,789.5,944.6,755.88
2017,5,15,15,0,858.0,115.0,7.2,14.0,753.0,930.1,747.05
2017,5,15,15,15,845.0,112.5,7.2,13.5,711.0,919.34,742.09
2017,5,15,15,30,832.0,110.0,7.2,13.0,669.0,893.03,725.44
2017,5,15,15,45,546.5,181.0,7.25,13.0,538.0,697.97,575.46
2017,5,15,16,0,261.0,252.0,7.3,13.0,407.0,496.81,410.72
2017,5,15,16,15,183.0,233.5,7.25,13.0,337.5,388.66,323.01
2017,5,15,16,30,105.0,215.0,7.2,13.0,268.0,286.61,238.14
2017,5,15,16,45,52.5,155.0,7.2,13.0,181.5,181.18,149.66
2017,5,15,17,0,0.0,95.0,7.2,13.0,95.0,74.78,58.4
2017,5,15,17,15,0.0,81.5,7.1,12.5,81.5,63.68,49.2
2017,5,15,17,30,0.0,68.0,7.0,12.0,68.0,52.58,39.82
2017,5,15,17,45,239.0,65.5,6.95,12.0,118.5,233.72,198.17
2017,5,15,18,0,478.0,63.0,6.9,12.0,169.0,355.09,298.43
2017,5,15,18,15,385.5,52.5,6.7,11.5,123.5,271.64,223.7
2017,5,15,18,30,293.0,42.0,6.5,11.0,78.0,195.99,154.58
2017,5,15,18,45,163.5,27.0,6.35,11.0,45.5,110.95,65.98
2017,5,15,19,0,34.0,12.0,6.2,11.0,13.0,20.43,0.0
2017,5,15,19,15,17.0,6.0,6.05,11.0,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,77.5,15.5,5.45,11.0,21.5,12.2,0.0
2017,5,16,5,30,155.0,31.0,5.5,11.0,43.0,23.34,12.14
2017,5,16,5,45,258.5,43.5,5.55,11.5,82.0,32.87,23.02
2017,5,16,6,0,362.0,56.0,5.6,12.0,121.0,42.47,32.16
2017,5,16,6,15,431.5,65.0,5.6,12.0,167.5,51.66,40.78
2017,5,16,6,30,501.0,74.0,5.6,12.0,214.0,58.33,46.96
2017,5,16,6,45,537.0,84.0,5.6,12.0,261.5,65.23,53.17
2017,5,16,7,0,573.0,94.0,5.6,12.0,309.0,71.88,59.04
2017,5,16,7,15,411.0,141.0,5.6,12.0,306.5,96.85,81.09
2017,5,16,7,30,249.0,188.0,5.6,12.0,304.0,123.64,104.46
2017,5,16,7,45,146.0,205.0,5.65,12.5,275.0,135.65,114.41
2017,5,16,8,0,43.0,222.0,5.7,13.0,246.0,148.61,125.07
2017,5,16,8,15,192.0,242.0,5.7,13.0,363.0,157.06,131.98
2017,5,16,8,30,341.0,262.0,5.7,13.0,480.0,162.25,136.04
2017,5,16,8,45,202.0,287.0,5.75,13.0,418.5,189.82,147.86
2017,5,16,9,0,63.0,312.0,5.8,13.0,357.0,213.87,168.84
2017,5,16,9,15,138.5,341.0,5.85,13.0,447.5,246.42,191.28
2017,5,16,9,30,214.0,370.0,5.9,13.0,538.0,297.25,229.46
2017,5,16,9,45,131.5,367.0,5.95,13.0,472.0,291.09,228.38
2017,5,16,10,0,49.0,364.0,6.0,13.0,406.0,277.92,220.5
2017,5,16,10,15,112.5,401.0,5.95,13.0,500.0,334.42,264.76
2017,5,16,10,30,176.0,438.0,5.9,13.0,594.0,402.83,318.66
2017,5,16,10,45,103.0,402.5,5.9,13.0,494.5,357.3,283.66
2017,5,16,11,0,30.0,367.0,5.9,13.0,395.0,298.66,237.21
2017,5,16,11,15,29.0,368.5,5.8,13.0,396.0,304.9,242.21
2017,5,16,11,30,28.0,370.0,5.7,13.0,397.0,310.91,246.89
2017,5,16,11,45,44.0,404.0,5.6,13.5,446.0,354.84,281.21
2017,5,16,12,0,60.0,438.0,5.5,14.0,495.0,401.14,316.93
2017,5,16,12,15,152.0,453.0,5.5,13.5,597.5,504.56,399.65
2017,5,16,12,30,244.0,468.0,5.5,13.0,700.0,616.22,487.44
2017,5,16,12,45,220.0,466.5,5.55,13.0,674.0,596.84,472.54
2017,5,16,13,0,196.0,465.0,5.6,13.0,648.0,586.61,464.83
2017,5,16,13,15,266.5,439.5,5.65,13.0,682.5,653.14,517.83
2017,5,16,13,30,337.0,414.0,5.7,13.0,717.0,704.83,559.32
2017,5,16,13,45,331.0,403.5,5.8,13.0,695.0,699.6,556.23
2017,5,16,14,0,325.0,393.0,5.9,13.0,673.0,692.19,551.76
2017,5,16,14,15,243.0,391.5,5.95,13.0,596.5,620.41,496.04
2017,5,16,14,30,161.0,390.0,6.0,13.0,520.0,526.19,422.41
2017,5,16,14,45,166.0,371.0,6.05,13.0,499.5,515.29,415.4
2017,5,16,15,0,171.0,352.0,6.1,13.0,479.0,503.16,407.19
2017,5,16,15,15,153.0,330.5,6.05,13.0,439.5,466.2,378.59
2017,5,16,15,30,135.0,309.0,6.0,13.0,400.0,428.69,349.37
2017,5,16,15,45,70.5,247.0,5.95,13.0,294.0,287.61,235.18
2017,5,16,16,0,6.0,185.0,5.9,13.0,188.0,156.48,125.93
2017,5,16,16,15,10.0,180.5,5.85,13.0,186.0,157.06,127.09
2017,5,16,16,30,14.0,176.0,5.8,13.0,184.0,157.71,128.18
2017,5,16,16,45,16.0,162.5,5.8,13.0,170.5,148.18,120.66
2017,5,16,17,0,18.0,149.0,5.8,13.0,157.0,138.57,112.99
2017,5,16,17,15,13.0,129.5,5.65,12.5,135.0,118.04,95.89
2017,5,16,17,30,8.0,110.0,5.5,12.0,113.0,97.81,78.79
2017,5,16,17,45,4.0,90.5,5.4,12.0,92.0,78.49,62.09
2017,5,16,18,0,0.0,71.0,5.3,12.0,71.0,59.35,45.37
2017,5,16,18,15,137.5,56.0,5.2,12.0,73.0,138.18,111.92
2017,5,16,18,30,275.0,41.0,5.1,12.0,75.0,186.11,146.31
2017,5,16,18,45,155.0,26.5,5.1,12.0,44.0,107.14,65.92
2017,5,16,19,0,35.0,12.0,5.1,12.0,13.0,20.72,0.0
2017,5,16,19,15,17.5,6.0,5.1,12.0,6.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,5,15,79.0,16.5,5.2,11.0,23.0,12.98,0.0
2017,5,17,5,30,158.0,33.0,5.1,11.0,46.0,24.79,13.61
2017,5,17,5,45,266.0,46.5,5.05,11.0,87.0,35.03,25.02
2017,5,17,6,0,374.0,60.0,5.0,11.0,128.0,45.34,34.88
2017,5,17,6,15,447.0,69.5,4.95,11.0,176.5,55.34,44.26
2017,5,17,6,30,520.0,79.0,4.9,11.0,225.0,62.35,50.77
2017,5,17,6,45,574.5,85.5,4.85,11.5,277.0,66.82,54.7
2017,5,17,7,0,629.0,92.0,4.8,12.0,329.0,71.29,58.5
2017,5,17,7,15,665.5,97.5,4.65,12.0,381.0,74.73,61.4
2017,5,17,7,30,702.0,103.0,4.5,12.0,433.0,78.1,64.18
2017,5,17,7,45,731.0,107.0,4.35,12.5,484.5,80.27,65.74
2017,5,17,8,0,760.0,111.0,4.2,13.0,536.0,82.38,67.24
2017,5,17,8,15,780.5,114.5,4.05,13.0,584.0,90.92,74.47
2017,5,17,8,30,801.0,118.0,3.9,13.0,632.0,92.43,75.55
2017,5,17,8,45,817.0,121.0,3.75,13.5,676.5,120.25,77.28
2017,5,17,9,0,833.0,124.0,3.6,14.0,721.0,178.55,107.69
2017,5,17,9,15,845.0,126.0,3.5,14.0,760.0,236.99,151.53
2017,5,17,9,30,857.0,128.0,3.4,14.0,799.0,296.2,201.97
2017,5,17,9,45,879.0,122.5,3.35,14.0,836.5,357.41,255.83
2017,5,17,10,0,901.0,117.0,3.3,14.0,874.0,415.2,307.29
2017,5,17,10,15,907.0,118.0,3.3,14.0,901.0,471.42,357.17
2017,5,17,10,30,913.0,119.0,3.3,14.0,928.0,526.57,404.93
2017,5,17,10,45,923.5,116.0,3.3,14.5,950.0,579.97,449.18
2017,5,17,11,0,934.0,113.0,3.3,15.0,972.0,632.18,491.12
2017,5,17,11,15,937.0,113.5,3.35,15.0,985.5,680.9,530.3
2017,5,17,11,30,940.0,114.0,3.4,15.0,999.0,727.4,566.89
2017,5,17,11,45,940.0,115.0,3.45,15.5,1004.5,769.76,598.56
2017,5,17,12,0,940.0,116.0,3.5,16.0,1010.0,809.35,627.47
2017,5,17,12,15,940.5,116.0,3.55,16.0,1008.5,845.57,653.16
2017,5,17,12,30,941.0,116.0,3.6,16.0,1007.0,878.7,676.61
2017,5,17,12,45,932.0,120.5,3.7,16.0,995.5,904.37,695.13
2017,5,17,13,0,923.0,125.0,3.8,16.0,984.0,926.29,711.16
2017,5,17,13,15,919.5,124.5,3.85,16.0,967.0,944.89,724.69
2017,5,17,13,30,916.0,124.0,3.9,16.0,950.0,959.68,735.7
2017,5,17,13,45,913.5,121.0,3.95,16.0,926.5,969.2,743.22
2017,5,17,14,0,911.0,118.0,4.0,16.0,903.0,974.74,748.16
2017,5,17,14,15,903.5,116.5,4.1,15.5,871.5,973.09,750.0
2017,5,17,14,30,896.0,115.0,4.2,15.0,840.0,967.53,749.27
2017,5,17,14,45,889.0,111.5,4.3,15.0,803.5,956.56,743.53
2017,5,17,15,0,882.0,108.0,4.4,15.0,767.0,941.8,735.5
2017,5,17,15,15,869.0,105.5,4.5,15.0,724.5,918.93,721.72
2017,5,17,15,30,856.0,103.0,4.6,15.0,682.0,892.75,705.5
2017,5,17,15,45,840.5,100.0,4.75,15.0,635.0,871.02,692.76
2017,5,17,16,0,825.0,97.0,4.9,15.0,588.0,835.63,669.73
2017,5,17,16,15,802.5,93.5,5.05,14.5,538.0,791.31,640.87
2017,5,17,16,30,780.0,90.0,5.2,14.0,488.0,745.09,609.86
2017,5,17,16,45,753.0,85.5,5.4,14.0,436.0,692.77,572.31
2017,5,17,17,0,726.0,81.0,5.6,14.0,384.0,639.56,533.04
2017,5,17,17,15,685.0,76.0,5.6,13.5,331.5,579.3,485.8
2017,5,17,17,30,644.0,71.0,5.6,13.0,279.0,516.9,435.17
2017,5,17,17,45,583.5,64.5,5.7,12.5,227.5,442.9,373.19
2017,5,17,18,0,523.0,58.0,5.8,12.0,176.0,372.94,312.31
2017,5,17,18,15,433.5,49.0,5.55,11.5,130.0,290.75,239.22
2017,5,17,18,30,344.0,40.0,5.3,11.0,84.0,216.94,171.73
2017,5,17,18,45,210.5,27.0,5.1,11.0,50.0,129.07,83.14
2017,5,17,19,0,77.0,14.0,4.9,11.0,16.0,35.76,0.0
2017,5,17,19,15,38.5,7.0,4.7,11.0,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,115.5,15.0,2.5,10.5,25.0,11.47,0.0
2017,5,18,5,30,231.0,30.0,2.5,11.0,50.0,22.93,12.47
2017,5,18,5,45,335.0,41.0,2.5,11.5,91.5,33.37,23.59
2017,5,18,6,0,439.0,52.0,2.5,12.0,133.0,42.24,32.03
2017,5,18,6,15,507.5,59.5,2.3,12.0,181.5,48.03,37.59
2017,5,18,6,30,576.0,67.0,2.1,12.0,230.0,53.85,42.97
2017,5,18,6,45,621.0,73.5,1.9,12.5,281.0,58.62,47.17
2017,5,18,7,0,666.0,80.0,1.7,13.0,332.0,63.33,51.18
2017,5,18,7,15,700.0,84.5,1.7,13.0,384.0,66.41,53.76
2017,5,18,7,30,734.0,89.0,1.7,13.0,436.0,75.16,61.3
2017,5,18,7,45,756.5,94.0,1.75,13.5,486.0,78.41,63.81
2017,5,18,8,0,779.0,99.0,1.8,14.0,536.0,81.52,66.17
2017,5,18,8,15,799.0,102.0,1.9,14.0,584.0,83.09,67.32
2017,5,18,8,30,819.0,105.0,2.0,14.0,632.0,84.59,68.42
2017,5,18,8,45,834.0,108.0,2.1,14.5,676.5,112.4,70.36
2017,5,18,9,0,849.0,111.0,2.2,15.0,721.0,171.39,100.7
2017,5,18,9,15,861.0,113.0,2.3,15.5,760.5,236.92,149.5
2017,5,18,9,30,873.0,115.0,2.4,16.0,800.0,295.66,198.71
2017,5,18,9,45,885.5,115.0,2.55,16.5,835.0,353.64,249.43
2017,5,18,10,0,898.0,115.0,2.7,17.0,870.0,411.74,300.34
2017,5,18,10,15,905.0,116.0,2.8,17.0,898.0,468.09,349.68
2017,5,18,10,30,912.0,117.0,2.9,17.0,926.0,523.5,397.11
2017,5,18,10,45,917.0,117.5,3.0,17.5,947.0,576.32,440.54
2017,5,18,11,0,922.0,118.0,3.1,18.0,968.0,627.54,481.42
2017,5,18,11,15,925.0,118.5,3.2,18.0,981.0,675.7,519.85
2017,5,18,11,30,928.0,119.0,3.3,18.0,994.0,721.68,555.82
2017,5,18,11,45,930.5,118.5,3.45,18.5,1000.0,764.18,587.69
2017,5,18,12,0,933.0,118.0,3.6,19.0,1006.0,804.09,617.07
2017,5,18,12,15,932.5,118.0,3.7,19.0,1004.0,839.28,642.16
2017,5,18,12,30,932.0,118.0,3.8,19.0,1002.0,871.35,664.95
2017,5,18,12,45,925.5,120.5,3.95,19.0,990.5,897.18,683.69
2017,5,18,13,0,919.0,123.0,4.1,19.0,979.0,919.37,700.02
2017,5,18,13,15,915.0,122.0,4.2,19.0,961.5,936.94,713.01
2017,5,18,13,30,911.0,121.0,4.3,19.0,944.0,950.69,723.5
2017,5,18,13,45,905.5,120.0,4.45,19.0,919.5,959.19,731.01
2017,5,18,14,0,900.0,119.0,4.6,19.0,895.0,963.78,736.23
2017,5,18,14,15,892.0,117.5,4.6,18.5,864.5,961.66,737.15
2017,5,18,14,30,884.0,116.0,4.6,18.0,834.0,955.66,735.56
2017,5,18,14,45,874.5,114.0,4.65,18.0,797.0,943.99,729.09
2017,5,18,15,0,865.0,112.0,4.7,18.0,760.0,928.66,720.17
2017,5,18,15,15,852.0,109.5,4.7,17.5,718.0,906.11,707.18
2017,5,18,15,30,839.0,107.0,4.7,17.0,676.0,891.31,699.77
2017,5,18,15,45,822.5,104.0,4.7,17.0,629.5,858.29,677.79
2017,5,18,16,0,806.0,101.0,4.7,17.0,583.0,822.53,653.75
2017,5,18,16,15,783.0,97.5,4.65,16.5,533.0,778.37,624.17
2017,5,18,16,30,760.0,94.0,4.6,16.0,483.0,732.39,592.75
2017,5,18,16,45,730.0,90.0,4.55,16.0,431.5,682.67,556.76
2017,5,18,17,0,700.0,86.0,4.5,16.0,380.0,628.95,516.57
2017,5,18,17,15,658.5,80.5,4.4,15.5,328.0,565.52,467.51
2017,5,18,17,30,617.0,75.0,4.3,15.0,276.0,503.36,417.86
2017,5,18,17,45,559.0,68.0,4.25,14.5,225.5,431.54,358.66
2017,5,18,18,0,501.0,61.0,4.2,14.0,175.0,363.52,300.49
2017,5,18,18,15,413.0,51.5,4.0,13.5,129.5,282.67,229.92
2017,5,18,18,30,325.0,42.0,3.8,13.0,84.0,210.02,164.76
2017,5,18,18,45,199.0,28.0,3.6,13.0,50.5,126.27,82.7
2017,5,18,19,0,73.0,14.0,3.4,13.0,17.0,34.41,0.0
2017,5,18,19,15,36.5,7.0,3.2,12.5,8.5,5.51,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,117.5,15.0,1.0,12.0,25.5,11.48,0.0
2017,5,19,5,30,235.0,30.0,1.0,12.0,51.0,22.95,12.7
2017,5,19,5,45,340.5,40.5,1.05,12.5,93.0,32.96,23.21
2017,5,19,6,0,446.0,51.0,1.1,13.0,135.0,41.46,31.27
2017,5,19,6,15,513.5,59.0,1.1,13.0,183.5,47.68,37.15
2017,5,19,6,30,581.0,67.0,1.1,13.0,232.0,53.89,42.85
2017,5,19,6,45,629.5,72.0,1.1,13.5,283.5,57.63,46.11
2017,5,19,7,0,678.0,77.0,1.1,14.0,335.0,61.4,49.26
2017,5,19,7,15,711.5,81.5,1.15,14.0,387.0,64.56,51.91
2017,5,19,7,30,745.0,86.0,1.2,14.0,439.0,73.19,59.32
2017,5,19,7,45,771.0,89.0,1.25,14.5,489.5,75.21,60.75
2017,5,19,8,0,797.0,92.0,1.3,15.0,540.0,77.19,62.14
2017,5,19,8,15,815.5,95.0,1.3,15.5,588.0,78.93,63.3
2017,5,19,8,30,834.0,98.0,1.3,16.0,636.0,80.57,64.39
2017,5,19,8,45,849.0,100.0,1.35,16.5,680.0,116.34,72.98
2017,5,19,9,0,864.0,102.0,1.4,17.0,724.0,174.5,101.71
2017,5,19,9,15,875.0,104.0,1.4,17.5,763.5,233.12,144.23
2017,5,19,9,30,886.0,106.0,1.4,18.0,803.0,292.23,193.0
2017,5,19,9,45,896.5,106.5,1.4,18.5,837.0,350.46,242.98
2017,5,19,10,0,907.0,107.0,1.4,19.0,871.0,408.58,292.73
2017,5,19,10,15,913.0,108.5,1.4,19.0,898.5,465.16,340.89
2017,5,19,10,30,919.0,110.0,1.4,19.0,926.0,520.7,386.87
2017,5,19,10,45,923.0,111.0,1.4,19.5,946.5,573.54,428.65
2017,5,19,11,0,927.0,112.0,1.4,20.0,967.0,624.68,467.67
2017,5,19,11,15,930.0,112.5,1.45,20.0,980.5,672.91,504.65
2017,5,19,11,30,933.0,113.0,1.5,20.0,994.0,718.96,539.17
2017,5,19,11,45,933.5,114.0,1.6,20.5,999.5,761.26,569.69
2017,5,19,12,0,934.0,115.0,1.7,21.0,1005.0,800.85,597.7
2017,5,19,12,15,934.0,114.5,1.85,21.0,1003.0,835.97,622.49
2017,5,19,12,30,934.0,114.0,2.0,21.0,1001.0,867.96,645.12
2017,5,19,12,45,931.0,114.5,2.15,21.5,991.0,895.0,663.21
2017,5,19,13,0,928.0,115.0,2.3,22.0,981.0,918.49,678.97
2017,5,19,13,15,924.5,114.5,2.45,22.0,964.0,936.96,692.79
2017,5,19,13,30,921.0,114.0,2.6,22.0,947.0,951.61,704.23
2017,5,19,13,45,915.0,113.5,2.8,22.0,922.5,960.12,712.15
2017,5,19,14,0,909.0,113.0,3.0,22.0,898.0,964.69,717.58
2017,5,19,14,15,901.5,111.5,3.15,21.5,867.0,962.97,719.9
2017,5,19,14,30,894.0,110.0,3.3,21.0,836.0,957.36,719.73
2017,5,19,14,45,884.0,108.5,3.5,21.0,799.0,945.63,714.43
2017,5,19,15,0,874.0,107.0,3.7,21.0,762.0,930.23,706.62
2017,5,19,15,15,861.0,104.5,3.8,20.5,720.0,907.53,694.49
2017,5,19,15,30,848.0,102.0,3.9,20.0,678.0,881.56,679.98
2017,5,19,15,45,832.5,99.0,4.0,19.5,632.0,859.97,668.44
2017,5,19,16,0,817.0,96.0,4.1,19.0,586.0,824.89,647.01
2017,5,19,16,15,795.5,92.5,4.1,18.5,536.5,781.76,618.99
2017,5,19,16,30,774.0,89.0,4.1,18.0,487.0,736.72,589.04
2017,5,19,16,45,746.5,85.0,4.1,18.0,435.5,684.97,552.33
2017,5,19,17,0,719.0,81.0,4.1,18.0,384.0,632.39,514.16
2017,5,19,17,15,680.0,76.0,4.0,17.0,332.0,573.83,470.4
2017,5,19,17,30,641.0,71.0,3.9,16.0,280.0,513.12,423.31
2017,5,19,17,45,587.0,64.0,3.8,15.5,230.0,442.75,365.76
2017,5,19,18,0,533.0,57.0,3.7,15.0,180.0,375.85,308.92
2017,5,19,18,15,449.0,48.5,3.5,14.5,134.0,296.68,240.18
2017,5,19,18,30,365.0,40.0,3.3,14.0,88.0,225.27,176.22
2017,5,19,18,45,237.0,27.5,3.15,14.0,53.5,142.46,95.34
2017,5,19,19,0,109.0,15.0,3.0,14.0,19.0,46.65,0.0
2017,5,19,19,15,54.5,7.5,2.8,13.5,9.5,5.9,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,130.5,15.0,1.05,12.0,27.0,12.12,0.0
2017,5,20,5,30,261.0,30.0,1.0,12.0,54.0,24.56,14.19
2017,5,20,5,45,358.5,41.0,1.0,12.5,96.0,33.44,23.67
2017,5,20,6,0,456.0,52.0,1.0,13.0,138.0,42.31,32.05
2017,5,20,6,15,522.0,60.0,0.85,13.0,187.0,48.51,37.92
2017,5,20,6,30,588.0,68.0,0.7,13.0,236.0,54.7,43.59
2017,5,20,6,45,353.0,110.5,0.6,13.5,217.0,78.15,64.31
2017,5,20,7,0,118.0,153.0,0.5,14.0,198.0,104.22,86.81
2017,5,20,7,15,130.5,176.0,0.45,14.0,233.0,118.1,98.48
2017,5,20,7,30,143.0,199.0,0.4,14.0,268.0,131.59,109.65
2017,5,20,7,45,464.5,148.5,0.4,14.5,404.5,100.16,82.11
2017,5,20,8,0,786.0,98.0,0.4,15.0,541.0,80.94,65.25
2017,5,20,8,15,475.5,195.5,0.35,15.5,470.5,124.43,102.04
2017,5,20,8,30,165.0,293.0,0.3,16.0,400.0,181.45,148.75
2017,5,20,8,45,163.5,315.0,0.3,16.5,427.0,200.2,152.59
2017,5,20,9,0,162.0,337.0,0.3,17.0,454.0,229.36,171.15
2017,5,20,9,15,208.5,351.5,0.3,17.5,510.5,263.52,193.78
2017,5,20,9,30,255.0,366.0,0.3,18.0,567.0,296.08,216.46
2017,5,20,9,45,297.5,372.0,0.3,18.5,616.0,336.2,245.87
2017,5,20,10,0,340.0,378.0,0.3,19.0,665.0,380.92,278.93
2017,5,20,10,15,365.0,380.0,0.4,19.0,696.5,420.17,309.47
2017,5,20,10,30,390.0,382.0,0.5,19.0,728.0,461.44,341.38
2017,5,20,10,45,393.5,389.0,0.6,19.5,745.5,496.78,368.11
2017,5,20,11,0,397.0,396.0,0.7,20.0,763.0,531.8,394.11
2017,5,20,11,15,332.0,429.0,0.8,20.0,738.5,543.07,403.1
2017,5,20,11,30,267.0,462.0,0.9,20.0,714.0,548.7,407.64
2017,5,20,11,45,324.5,441.5,1.05,20.5,750.0,594.39,441.33
2017,5,20,12,0,382.0,421.0,1.2,21.0,786.0,642.48,476.11
2017,5,20,12,15,396.5,406.0,1.35,21.0,784.0,663.29,492.27
2017,5,20,12,30,411.0,391.0,1.5,21.0,782.0,692.88,514.47
2017,5,20,12,45,652.0,261.0,1.7,21.0,874.0,807.05,599.77
2017,5,20,13,0,893.0,131.0,1.9,21.0,966.0,900.38,666.48
2017,5,20,13,15,889.0,130.5,2.05,21.0,948.5,918.03,679.17
2017,5,20,13,30,885.0,130.0,2.2,21.0,931.0,931.99,690.3
2017,5,20,13,45,880.5,127.5,2.4,21.0,907.5,939.91,698.02
2017,5,20,14,0,876.0,125.0,2.6,21.0,884.0,943.97,703.28
2017,5,20,14,15,868.5,123.5,2.75,20.5,853.5,942.36,705.75
2017,5,20,14,30,861.0,122.0,2.9,20.0,823.0,936.98,705.78
2017,5,20,14,45,853.5,118.5,3.05,20.0,787.0,925.92,700.67
2017,5,20,15,0,846.0,115.0,3.2,20.0,751.0,911.21,693.1
2017,5,20,15,15,833.5,112.5,3.25,19.5,709.5,901.08,689.37
2017,5,20,15,30,821.0,110.0,3.3,19.0,668.0,875.65,674.97
2017,5,20,15,45,808.5,105.0,3.4,19.0,623.5,844.38,655.44
2017,5,20,16,0,796.0,100.0,3.5,19.0,579.0,810.24,633.66
2017,5,20,16,15,774.5,96.5,3.45,18.5,530.0,767.75,605.95
2017,5,20,16,30,753.0,93.0,3.4,18.0,481.0,723.39,576.43
2017,5,20,16,45,727.5,88.0,3.4,18.0,431.0,672.82,540.79
2017,5,20,17,0,702.0,83.0,3.4,18.0,381.0,624.7,505.91
2017,5,20,17,15,663.0,78.0,3.3,17.5,329.5,563.71,459.71
2017,5,20,17,30,624.0,73.0,3.2,17.0,278.0,503.78,412.79
2017,5,20,17,45,571.0,66.0,3.1,17.0,228.5,434.86,356.25
2017,5,20,18,0,518.0,59.0,3.0,17.0,179.0,369.3,300.58
2017,5,20,18,15,435.5,50.0,2.8,16.5,133.5,291.14,233.55
2017,5,20,18,30,353.0,41.0,2.6,16.0,88.0,220.62,171.23
2017,5,20,18,45,229.5,28.0,2.45,15.5,53.5,139.76,94.52
2017,5,20,19,0,106.0,15.0,2.3,15.0,19.0,58.85,0.0
2017,5,20,19,15,53.0,7.5,2.25,14.5,9.5,19.93,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,140.0,15.0,1.15,12.0,28.5,12.12,0.0
2017,5,21,5,30,280.0,30.0,1.2,12.0,57.0,24.6,14.4
2017,5,21,5,45,383.5,40.0,1.25,12.5,100.0,32.75,23.08
2017,5,21,6,0,487.0,50.0,1.3,13.0,143.0,40.94,30.84
2017,5,21,6,15,552.5,57.0,1.3,13.0,192.5,46.49,36.11
2017,5,21,6,30,618.0,64.0,1.3,13.0,242.0,52.06,41.22
2017,5,21,6,45,350.0,108.0,1.35,13.5,213.0,76.47,62.84
2017,5,21,7,0,82.0,152.0,1.4,14.0,184.0,105.45,88.03
2017,5,21,7,15,89.5,175.0,1.35,14.0,214.5,119.98,100.37
2017,5,21,7,30,97.0,198.0,1.3,14.0,245.0,134.23,112.3
2017,5,21,7,45,189.0,215.5,1.3,14.5,318.5,142.16,118.47
2017,5,21,8,0,281.0,233.0,1.3,15.0,392.0,147.5,122.37
2017,5,21,8,15,262.0,259.5,1.2,15.5,417.5,159.76,132.04
2017,5,21,8,30,243.0,286.0,1.1,16.0,443.0,171.22,140.89
2017,5,21,8,45,302.5,293.5,1.05,16.5,503.0,187.57,141.0
2017,5,21,9,0,362.0,301.0,1.0,17.0,563.0,225.06,161.21
2017,5,21,9,15,267.5,339.0,0.85,17.0,538.5,258.79,189.35
2017,5,21,9,30,173.0,377.0,0.7,17.0,514.0,289.29,216.53
2017,5,21,9,45,186.5,393.5,0.6,17.5,546.5,321.27,240.2
2017,5,21,10,0,200.0,410.0,0.5,18.0,579.0,354.96,264.97
2017,5,21,10,15,182.0,425.5,0.5,18.5,583.0,376.63,281.53
2017,5,21,10,30,164.0,441.0,0.5,19.0,587.0,396.39,296.21
2017,5,21,10,45,164.0,452.0,0.5,19.5,601.0,420.71,313.66
2017,5,21,11,0,164.0,463.0,0.5,20.0,615.0,444.94,330.67
2017,5,21,11,15,191.0,468.0,0.65,20.0,647.0,481.44,358.05
2017,5,21,11,30,218.0,473.0,0.8,20.0,679.0,519.96,386.69
2017,5,21,11,45,161.5,472.5,1.0,20.5,626.0,497.02,370.46
2017,5,21,12,0,105.0,472.0,1.2,21.0,573.0,460.39,344.28
2017,5,21,12,15,102.0,470.0,1.45,21.0,567.5,465.89,349.71
2017,5,21,12,30,99.0,468.0,1.7,21.0,562.0,470.52,354.1
2017,5,21,12,45,102.5,464.0,1.95,21.0,561.0,478.04,360.7
2017,5,21,13,0,106.0,460.0,2.2,21.0,560.0,485.03,366.88
2017,5,21,13,15,97.0,447.5,2.35,20.5,537.0,472.64,359.11
2017,5,21,13,30,88.0,435.0,2.5,20.0,514.0,459.02,350.42
2017,5,21,13,45,83.0,420.0,2.7,20.0,494.0,445.64,341.4
2017,5,21,14,0,78.0,405.0,2.9,20.0,474.0,431.38,331.62
2017,5,21,14,15,105.0,398.5,2.95,19.5,487.0,454.37,350.96
2017,5,21,14,30,132.0,392.0,3.0,19.0,500.0,497.51,385.0
2017,5,21,14,45,98.5,362.5,3.1,19.0,440.5,419.91,326.96
2017,5,21,15,0,65.0,333.0,3.2,19.0,381.0,362.24,283.24
2017,5,21,15,15,93.5,322.5,3.25,18.5,388.0,380.14,299.45
2017,5,21,15,30,122.0,312.0,3.3,18.0,395.0,416.95,329.79
2017,5,21,15,45,85.5,279.0,3.35,18.0,335.5,331.94,263.95
2017,5,21,16,0,49.0,246.0,3.4,18.0,276.0,267.8,213.4
2017,5,21,16,15,27.5,206.5,3.35,17.5,223.5,210.57,168.15
2017,5,21,16,30,6.0,167.0,3.3,17.0,171.0,142.06,112.62
2017,5,21,16,45,3.0,146.5,3.3,17.0,148.5,122.23,96.66
2017,5,21,17,0,0.0,126.0,3.3,17.0,126.0,102.56,80.58
2017,5,21,17,15,0.0,109.0,3.25,16.5,109.0,88.39,69.12
2017,5,21,17,30,0.0,92.0,3.2,16.0,92.0,74.18,57.43
2017,5,21,17,45,0.0,75.5,3.15,15.5,75.5,60.39,45.87
2017,5,21,18,0,0.0,59.0,3.1,15.0,59.0,46.53,34.04
2017,5,21,18,15,0.0,44.0,3.05,14.5,44.0,34.01,23.18
2017,5,21,18,30,0.0,29.0,3.0,14.0,29.0,22.14,12.8
2017,5,21,18,45,0.0,17.5,3.0,14.0,17.5,13.32,4.46
2017,5,21,19,0,0.0,6.0,3.0,14.0,6.0,4.54,0.0
2017,5,21,19,15,0.0,3.0,2.95,13.5,3.0,2.36,0.0
2017,5,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,15,121.5,16.0,1.35,11.0,28.0,12.24,0.0
2017,5,22,5,30,243.0,32.0,1.3,11.0,56.0,24.45,14.5
2017,5,22,5,45,346.0,43.0,1.3,11.5,98.0,34.95,25.15
2017,5,22,6,0,449.0,54.0,1.3,12.0,140.0,43.8,33.53
2017,5,22,6,15,224.5,61.0,1.25,12.0,104.0,44.61,34.58
2017,5,22,6,30,0.0,68.0,1.2,12.0,68.0,51.54,40.94
2017,5,22,6,45,0.0,83.0,1.2,12.5,83.0,62.5,50.64
2017,5,22,7,0,0.0,98.0,1.2,13.0,98.0,73.38,60.08
2017,5,22,7,15,0.0,112.5,1.2,13.0,112.5,83.85,69.13
2017,5,22,7,30,0.0,127.0,1.2,13.0,127.0,94.24,77.99
2017,5,22,7,45,1.0,147.0,1.2,13.5,147.5,108.19,89.68
2017,5,22,8,0,2.0,167.0,1.2,14.0,168.0,121.99,101.05
2017,5,22,8,15,7.5,192.0,1.2,14.0,197.0,138.9,115.15
2017,5,22,8,30,13.0,217.0,1.2,14.0,226.0,155.56,128.88
2017,5,22,8,45,33.0,262.5,1.2,14.5,286.5,175.58,137.99
2017,5,22,9,0,53.0,308.0,1.2,15.0,347.0,209.89,163.07
2017,5,22,9,15,220.0,319.5,1.2,15.0,492.0,239.12,178.08
2017,5,22,9,30,387.0,331.0,1.2,15.0,637.0,306.62,224.49
2017,5,22,9,45,210.0,336.0,1.3,15.5,503.5,287.28,217.12
2017,5,22,10,0,33.0,341.0,1.4,16.0,370.0,256.07,198.27
2017,5,22,10,15,38.5,362.0,1.45,16.0,396.5,278.83,215.94
2017,5,22,10,30,44.0,383.0,1.5,16.0,423.0,302.74,234.2
2017,5,22,10,45,47.5,397.5,1.55,16.5,441.5,322.13,248.53
2017,5,22,11,0,51.0,412.0,1.6,17.0,460.0,342.18,263.26
2017,5,22,11,15,54.5,422.5,1.65,17.0,474.0,359.88,276.65
2017,5,22,11,30,58.0,433.0,1.7,17.0,488.0,378.03,290.37
2017,5,22,11,45,56.0,433.0,1.75,17.0,486.5,384.38,295.19
2017,5,22,12,0,54.0,433.0,1.8,17.0,485.0,390.22,299.71
2017,5,22,12,15,66.0,444.5,1.9,17.0,507.5,416.05,319.51
2017,5,22,12,30,78.0,456.0,2.0,17.0,530.0,442.73,339.81
2017,5,22,12,45,132.5,463.0,2.1,17.0,587.5,515.53,394.97
2017,5,22,13,0,187.0,470.0,2.2,17.0,645.0,578.48,442.19
2017,5,22,13,15,158.5,459.5,2.25,17.0,606.0,553.98,424.03
2017,5,22,13,30,130.0,449.0,2.3,17.0,567.0,527.11,404.54
2017,5,22,13,45,124.0,435.5,2.4,17.0,545.5,516.0,397.29
2017,5,22,14,0,118.0,422.0,2.5,17.0,524.0,503.63,388.98
2017,5,22,14,15,111.5,404.5,2.5,17.0,498.5,485.79,376.35
2017,5,22,14,30,105.0,387.0,2.5,17.0,473.0,446.45,347.78
2017,5,22,14,45,78.5,355.0,2.55,17.0,418.0,393.41,307.97
2017,5,22,15,0,52.0,323.0,2.6,17.0,363.0,339.82,267.08
2017,5,22,15,15,47.0,301.0,2.55,16.5,335.5,315.64,249.48
2017,5,22,15,30,42.0,279.0,2.5,16.0,308.0,291.13,231.31
2017,5,22,15,45,41.0,259.5,2.5,16.0,286.5,272.46,217.3
2017,5,22,16,0,40.0,240.0,2.5,16.0,265.0,253.53,202.94
2017,5,22,16,15,25.5,208.5,2.45,16.0,224.0,195.13,156.24
2017,5,22,16,30,11.0,177.0,2.4,16.0,183.0,155.25,123.89
2017,5,22,16,45,5.5,151.5,2.4,16.0,154.5,128.68,102.32
2017,5,22,17,0,0.0,126.0,2.4,16.0,126.0,102.45,80.73
2017,5,22,17,15,0.0,108.5,2.35,15.5,108.5,87.81,68.88
2017,5,22,17,30,0.0,91.0,2.3,15.0,91.0,73.13,56.76
2017,5,22,17,45,220.5,80.5,2.3,15.0,132.5,222.37,184.81
2017,5,22,18,0,441.0,70.0,2.3,15.0,174.0,337.88,277.32
2017,5,22,18,15,358.0,59.0,2.35,14.5,130.0,258.07,208.55
2017,5,22,18,30,275.0,48.0,2.4,14.0,86.0,191.28,149.85
2017,5,22,18,45,168.0,32.5,2.45,14.0,52.5,119.03,82.94
2017,5,22,19,0,61.0,17.0,2.5,14.0,19.0,42.02,0.0
2017,5,22,19,15,30.5,8.5,2.55,13.5,9.5,14.72,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,96.0,17.0,1.95,12.0,26.5,12.93,0.0
2017,5,23,5,30,192.0,34.0,2.0,12.0,53.0,25.68,15.55
2017,5,23,5,45,289.0,46.5,2.05,12.5,93.5,35.21,25.27
2017,5,23,6,0,386.0,59.0,2.1,13.0,134.0,44.79,34.26
2017,5,23,6,15,453.5,68.0,2.05,13.0,181.0,53.95,42.76
2017,5,23,6,30,521.0,77.0,2.0,13.0,228.0,60.58,48.82
2017,5,23,6,45,260.5,84.5,2.0,13.5,160.0,59.91,48.11
2017,5,23,7,0,0.0,92.0,2.0,14.0,92.0,69.32,56.26
2017,5,23,7,15,0.0,105.0,1.95,14.0,105.0,78.81,64.45
2017,5,23,7,30,0.0,118.0,1.9,14.0,118.0,88.24,72.48
2017,5,23,7,45,2.0,146.0,1.85,14.0,147.0,107.58,89.05
2017,5,23,8,0,4.0,174.0,1.8,14.0,176.0,126.54,105.07
2017,5,23,8,15,4.0,180.5,1.75,14.0,183.0,131.53,108.97
2017,5,23,8,30,4.0,187.0,1.7,14.0,190.0,136.42,112.8
2017,5,23,8,45,8.5,212.0,1.7,14.5,218.5,153.96,121.35
2017,5,23,9,0,13.0,237.0,1.7,15.0,247.0,173.15,135.83
2017,5,23,9,15,12.5,242.0,1.7,15.0,252.0,179.18,140.27
2017,5,23,9,30,12.0,247.0,1.7,15.0,257.0,184.99,144.68
2017,5,23,9,45,28.5,305.0,1.7,15.5,329.5,225.09,175.32
2017,5,23,10,0,45.0,363.0,1.7,16.0,402.0,274.37,212.72
2017,5,23,10,15,46.5,373.5,1.75,16.0,414.5,289.58,224.37
2017,5,23,10,30,48.0,384.0,1.8,16.0,427.0,305.04,236.32
2017,5,23,10,45,167.5,414.0,1.9,16.0,568.5,395.52,305.19
2017,5,23,11,0,287.0,444.0,2.0,16.0,710.0,500.32,383.92
2017,5,23,11,15,188.0,452.0,2.0,16.0,627.0,466.63,358.58
2017,5,23,11,30,89.0,460.0,2.0,16.0,544.0,418.98,322.54
2017,5,23,11,45,77.5,454.0,2.05,16.5,527.5,415.78,319.95
2017,5,23,12,0,66.0,448.0,2.1,17.0,511.0,410.96,315.84
2017,5,23,12,15,52.0,425.5,2.1,16.5,475.5,388.94,299.91
2017,5,23,12,30,38.0,403.0,2.1,16.0,440.0,364.77,282.23
2017,5,23,12,45,57.5,424.5,2.15,16.0,479.0,404.88,313.28
2017,5,23,13,0,77.0,446.0,2.2,16.0,518.0,446.49,344.96
2017,5,23,13,15,75.0,436.0,2.25,16.0,505.0,441.75,341.62
2017,5,23,13,30,73.0,426.0,2.3,16.0,492.0,436.21,337.97
2017,5,23,13,45,86.5,421.5,2.35,16.0,498.0,449.29,348.74
2017,5,23,14,0,100.0,417.0,2.4,16.0,504.0,462.21,359.36
2017,5,23,14,15,88.0,396.0,2.45,15.5,470.5,435.16,340.03
2017,5,23,14,30,76.0,375.0,2.5,15.0,437.0,407.21,319.98
2017,5,23,14,45,79.0,359.5,2.55,15.0,421.5,397.92,313.87
2017,5,23,15,0,82.0,344.0,2.6,15.0,406.0,388.06,307.24
2017,5,23,15,15,80.5,323.5,2.65,15.0,381.5,368.46,292.95
2017,5,23,15,30,79.0,303.0,2.7,15.0,357.0,348.34,278.18
2017,5,23,15,45,53.5,266.0,2.8,15.0,301.5,289.69,232.22
2017,5,23,16,0,28.0,229.0,2.9,15.0,246.0,231.66,185.94
2017,5,23,16,15,24.5,208.5,2.9,14.5,222.5,194.12,156.45
2017,5,23,16,30,21.0,188.0,2.9,14.0,199.0,173.41,140.22
2017,5,23,16,45,21.5,171.5,2.95,14.0,182.0,159.67,129.38
2017,5,23,17,0,22.0,155.0,3.0,14.0,165.0,145.84,118.3
2017,5,23,17,15,16.5,136.0,2.95,13.5,142.5,125.39,101.52
2017,5,23,17,30,11.0,117.0,2.9,13.0,120.0,105.3,84.77
2017,5,23,17,45,228.0,94.0,2.85,13.0,148.5,242.24,202.76
2017,5,23,18,0,445.0,71.0,2.8,13.0,177.0,340.53,282.06
2017,5,23,18,15,363.5,59.5,2.75,12.5,132.5,260.81,212.72
2017,5,23,18,30,282.0,48.0,2.7,12.0,88.0,193.8,153.27
2017,5,23,18,45,177.0,33.0,2.65,12.0,54.5,122.53,87.08
2017,5,23,19,0,72.0,18.0,2.6,12.0,21.0,46.89,0.0
2017,5,23,19,15,36.0,9.0,2.5,12.0,10.5,16.54,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
