Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,13.5,2.5,11.0,13.5,10.28,0.0
2017,5,24,5,30,0.0,27.0,2.4,11.0,27.0,20.52,11.44
2017,5,24,5,45,2.0,46.0,2.35,11.0,46.5,34.2,24.58
2017,5,24,6,0,4.0,65.0,2.3,11.0,66.0,47.76,37.21
2017,5,24,6,15,12.0,85.0,2.2,11.0,88.5,61.92,50.26
2017,5,24,6,30,20.0,105.0,2.1,11.0,111.0,76.03,63.06
2017,5,24,6,45,27.0,125.0,2.05,11.5,134.5,87.87,73.47
2017,5,24,7,0,34.0,145.0,2.0,12.0,158.0,100.95,84.75
2017,5,24,7,15,17.0,142.0,2.1,12.0,148.5,103.37,86.62
2017,5,24,7,30,0.0,139.0,2.2,12.0,139.0,102.17,85.29
2017,5,24,7,45,41.5,191.0,2.3,12.5,214.5,130.95,109.92
2017,5,24,8,0,83.0,243.0,2.4,13.0,290.0,160.75,134.97
2017,5,24,8,15,145.0,267.5,2.6,13.0,358.5,168.46,141.12
2017,5,24,8,30,207.0,292.0,2.8,13.0,427.0,182.21,152.43
2017,5,24,8,45,206.0,314.0,3.0,13.0,456.0,201.1,156.79
2017,5,24,9,0,205.0,336.0,3.2,13.0,485.0,232.74,177.47
2017,5,24,9,15,337.0,314.5,3.25,13.0,575.0,256.19,189.17
2017,5,24,9,30,469.0,293.0,3.3,13.0,665.0,296.73,217.25
2017,5,24,9,45,677.0,207.5,3.4,13.5,768.5,338.51,246.62
2017,5,24,10,0,885.0,122.0,3.5,14.0,872.0,405.11,298.96
2017,5,24,10,15,722.5,222.0,3.4,14.0,847.5,455.94,346.56
2017,5,24,10,30,560.0,322.0,3.3,14.0,823.0,495.72,382.01
2017,5,24,10,45,498.0,352.0,3.25,14.0,804.5,521.45,404.25
2017,5,24,11,0,436.0,382.0,3.2,14.0,786.0,540.61,420.31
2017,5,24,11,15,442.0,388.0,3.1,14.0,802.5,578.74,449.96
2017,5,24,11,30,448.0,394.0,3.0,14.0,819.0,616.46,478.59
2017,5,24,11,45,455.5,397.0,2.9,14.5,831.5,652.41,504.51
2017,5,24,12,0,463.0,400.0,2.8,15.0,844.0,687.53,529.26
2017,5,24,12,15,472.0,397.5,2.75,15.0,849.5,718.46,551.9
2017,5,24,12,30,481.0,395.0,2.7,15.0,855.0,747.88,573.23
2017,5,24,12,45,507.5,379.5,2.7,15.0,860.5,779.53,596.74
2017,5,24,13,0,534.0,364.0,2.7,15.0,866.0,809.48,618.92
2017,5,24,13,15,698.5,258.5,2.7,15.0,902.0,882.14,674.57
2017,5,24,13,30,863.0,153.0,2.7,15.0,938.0,925.88,706.78
2017,5,24,13,45,856.0,152.0,2.75,15.0,913.5,948.51,722.98
2017,5,24,14,0,849.0,151.0,2.8,15.0,889.0,951.97,726.38
2017,5,24,14,15,840.5,149.0,2.85,15.0,858.5,949.21,725.84
2017,5,24,14,30,832.0,147.0,2.9,15.0,828.0,942.65,722.86
2017,5,24,14,45,729.0,182.5,3.0,15.0,760.0,890.85,688.88
2017,5,24,15,0,626.0,218.0,3.1,15.0,692.0,828.06,645.54
2017,5,24,15,15,529.5,238.0,3.15,15.0,624.0,747.77,587.96
2017,5,24,15,30,433.0,258.0,3.2,15.0,556.0,675.26,534.6
2017,5,24,15,45,435.5,239.0,3.25,15.0,521.0,651.29,519.07
2017,5,24,16,0,438.0,220.0,3.3,15.0,486.0,624.96,501.25
2017,5,24,16,15,424.5,202.0,3.35,14.5,442.5,584.28,472.84
2017,5,24,16,30,411.0,184.0,3.4,14.0,399.0,542.39,442.92
2017,5,24,16,45,398.5,165.5,3.45,14.0,356.0,499.78,410.95
2017,5,24,17,0,386.0,147.0,3.5,14.0,313.0,456.39,377.6
2017,5,24,17,15,347.0,136.5,3.6,13.5,271.0,387.17,323.02
2017,5,24,17,30,308.0,126.0,3.7,13.0,229.0,337.7,282.74
2017,5,24,17,45,277.5,107.5,3.85,13.0,189.0,286.64,239.69
2017,5,24,18,0,247.0,89.0,4.0,13.0,149.0,237.66,197.22
2017,5,24,18,15,200.5,71.0,4.05,12.5,112.0,183.91,150.06
2017,5,24,18,30,154.0,53.0,4.1,12.0,75.0,134.48,105.91
2017,5,24,18,45,77.0,35.5,4.15,12.0,46.5,78.76,55.25
2017,5,24,19,0,0.0,18.0,4.2,12.0,18.0,14.51,0.0
2017,5,24,19,15,0.0,9.0,4.25,12.0,9.0,7.08,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,25,5,15,52.0,21.5,4.6,13.0,26.5,16.13,0.0
2017,5,25,5,30,104.0,43.0,4.6,13.0,53.0,31.36,20.36
2017,5,25,5,45,189.5,60.5,4.6,13.0,92.5,44.05,32.96
2017,5,25,6,0,275.0,78.0,4.6,13.0,132.0,56.86,44.95
2017,5,25,6,15,344.0,91.0,4.6,13.0,179.0,66.05,53.53
2017,5,25,6,30,413.0,104.0,4.6,13.0,226.0,75.14,61.79
2017,5,25,6,45,301.0,129.0,4.6,13.0,226.5,90.41,75.36
2017,5,25,7,0,189.0,154.0,4.6,13.0,227.0,106.14,89.12
2017,5,25,7,15,387.5,148.5,4.55,13.0,326.0,100.71,84.06
2017,5,25,7,30,586.0,143.0,4.5,13.0,425.0,102.67,85.5
2017,5,25,7,45,371.5,196.5,4.5,13.5,382.0,130.55,109.36
2017,5,25,8,0,157.0,250.0,4.5,14.0,339.0,159.62,133.83
2017,5,25,8,15,203.5,268.5,4.45,14.0,394.5,170.48,142.66
2017,5,25,8,30,250.0,287.0,4.4,14.0,450.0,171.75,143.3
2017,5,25,8,45,261.0,306.5,4.4,14.0,487.0,190.15,146.79
2017,5,25,9,0,272.0,326.0,4.4,14.0,524.0,225.74,168.97
2017,5,25,9,15,155.5,326.0,4.35,14.0,441.0,238.81,182.99
2017,5,25,9,30,39.0,326.0,4.3,14.0,358.0,233.99,184.03
2017,5,25,9,45,85.5,369.0,4.25,14.0,441.5,281.48,220.22
2017,5,25,10,0,132.0,412.0,4.2,14.0,525.0,330.14,257.61
2017,5,25,10,15,72.0,331.5,4.2,14.0,393.5,271.45,213.22
2017,5,25,10,30,12.0,251.0,4.2,14.0,262.0,195.95,154.12
2017,5,25,10,45,150.0,348.0,4.2,14.0,487.5,339.65,267.81
2017,5,25,11,0,288.0,445.0,4.2,14.0,713.0,499.89,391.38
2017,5,25,11,15,151.0,365.0,4.2,14.0,506.5,378.71,298.44
2017,5,25,11,30,14.0,285.0,4.2,14.0,300.0,229.84,180.73
2017,5,25,11,45,14.5,287.0,4.25,14.5,302.0,233.52,183.63
2017,5,25,12,0,15.0,289.0,4.3,15.0,304.0,237.18,186.22
2017,5,25,12,15,21.5,333.5,4.3,15.0,354.5,279.34,219.53
2017,5,25,12,30,28.0,378.0,4.3,15.0,405.0,334.95,262.92
2017,5,25,12,45,54.5,414.0,4.35,15.0,466.0,392.53,308.1
2017,5,25,13,0,81.0,450.0,4.4,15.0,527.0,452.61,354.76
2017,5,25,13,15,115.5,452.0,4.4,15.0,559.0,507.35,397.27
2017,5,25,13,30,150.0,454.0,4.4,15.0,591.0,547.68,428.79
2017,5,25,13,45,252.0,423.0,4.45,15.0,645.5,636.67,498.62
2017,5,25,14,0,354.0,392.0,4.5,15.0,700.0,708.65,555.09
2017,5,25,14,15,350.5,379.0,4.5,15.0,676.0,699.35,548.8
2017,5,25,14,30,347.0,366.0,4.5,15.0,652.0,687.96,541.43
2017,5,25,14,45,556.0,267.0,4.55,15.0,700.0,805.5,634.87
2017,5,25,15,0,765.0,168.0,4.6,15.0,748.0,904.29,710.83
2017,5,25,15,15,749.0,164.5,4.6,15.0,706.5,879.29,693.63
2017,5,25,15,30,733.0,161.0,4.6,15.0,665.0,851.32,675.07
2017,5,25,15,45,713.0,156.0,4.6,15.0,619.5,815.57,650.72
2017,5,25,16,0,693.0,151.0,4.6,15.0,574.0,777.51,624.47
2017,5,25,16,15,667.0,145.5,4.55,14.5,525.0,732.0,592.96
2017,5,25,16,30,641.0,140.0,4.5,14.0,476.0,685.11,559.4
2017,5,25,16,45,609.5,132.5,4.5,14.0,426.0,631.06,518.72
2017,5,25,17,0,578.0,125.0,4.5,14.0,376.0,576.75,476.92
2017,5,25,17,15,533.0,117.0,4.45,14.0,325.0,506.86,421.54
2017,5,25,17,30,488.0,109.0,4.4,14.0,274.0,446.57,372.31
2017,5,25,17,45,431.0,98.0,4.4,14.0,226.0,378.57,315.46
2017,5,25,18,0,374.0,87.0,4.4,14.0,178.0,314.84,260.65
2017,5,25,18,15,293.5,72.5,4.25,13.5,134.0,240.82,196.47
2017,5,25,18,30,213.0,58.0,4.1,13.0,90.0,166.11,131.19
2017,5,25,18,45,125.0,39.0,4.0,13.0,56.0,101.44,72.59
2017,5,25,19,0,37.0,20.0,3.9,13.0,22.0,34.07,0.0
2017,5,25,19,15,18.5,10.0,3.75,13.0,11.0,12.71,0.0
2017,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,5,15,76.5,20.0,2.1,13.0,27.5,15.17,0.0
2017,5,26,5,30,153.0,40.0,2.1,13.0,55.0,29.67,19.09
2017,5,26,5,45,253.0,53.5,2.15,13.0,96.0,39.89,29.38
2017,5,26,6,0,353.0,67.0,2.2,13.0,137.0,50.02,38.93
2017,5,26,6,15,176.5,76.0,2.2,13.0,111.0,55.29,43.96
2017,5,26,6,30,0.0,85.0,2.2,13.0,85.0,63.1,51.06
2017,5,26,6,45,0.0,103.0,2.2,13.5,103.0,75.9,62.31
2017,5,26,7,0,0.0,121.0,2.2,14.0,121.0,88.61,73.26
2017,5,26,7,15,1.5,137.0,2.15,14.0,137.5,99.97,82.99
2017,5,26,7,30,3.0,153.0,2.1,14.0,154.0,111.27,92.54
2017,5,26,7,45,22.0,189.5,2.05,14.0,201.5,135.55,113.19
2017,5,26,8,0,41.0,226.0,2.0,14.0,249.0,151.07,126.06
2017,5,26,8,15,27.0,222.0,2.0,14.0,238.0,149.64,124.41
2017,5,26,8,30,13.0,218.0,2.0,14.0,227.0,156.28,129.7
2017,5,26,8,45,9.5,210.0,2.05,14.5,217.0,152.71,120.35
2017,5,26,9,0,6.0,202.0,2.1,15.0,207.0,149.33,117.05
2017,5,26,9,15,14.5,248.0,2.15,15.0,260.0,183.41,143.77
2017,5,26,9,30,23.0,294.0,2.2,15.0,313.0,218.89,171.32
2017,5,26,9,45,19.5,286.5,2.25,15.0,303.0,216.57,169.42
2017,5,26,10,0,16.0,279.0,2.3,15.0,293.0,213.23,166.82
2017,5,26,10,15,26.5,325.0,2.3,15.0,348.5,248.22,194.07
2017,5,26,10,30,37.0,371.0,2.3,15.0,404.0,290.28,226.57
2017,5,26,10,45,39.5,384.5,2.35,15.5,420.5,307.74,239.52
2017,5,26,11,0,42.0,398.0,2.4,16.0,437.0,325.72,252.88
2017,5,26,11,15,34.5,383.0,2.45,16.0,415.5,316.73,245.99
2017,5,26,11,30,27.0,368.0,2.5,16.0,394.0,306.19,237.94
2017,5,26,11,45,51.0,412.5,2.55,16.0,461.5,363.29,282.04
2017,5,26,12,0,75.0,457.0,2.6,16.0,529.0,423.73,327.93
2017,5,26,12,15,55.0,426.5,2.65,16.0,479.5,391.05,302.98
2017,5,26,12,30,35.0,396.0,2.7,16.0,430.0,355.52,275.99
2017,5,26,12,45,57.0,422.5,2.75,16.0,477.0,401.63,311.86
2017,5,26,13,0,79.0,449.0,2.8,16.0,524.0,449.57,348.52
2017,5,26,13,15,109.0,450.5,2.85,16.0,552.0,483.45,374.88
2017,5,26,13,30,139.0,452.0,2.9,16.0,580.0,535.36,414.42
2017,5,26,13,45,136.5,439.5,2.95,16.0,562.0,528.59,409.78
2017,5,26,14,0,134.0,427.0,3.0,16.0,544.0,520.61,404.59
2017,5,26,14,15,136.0,410.0,3.05,16.0,525.0,511.33,398.63
2017,5,26,14,30,138.0,393.0,3.1,16.0,506.0,500.9,391.85
2017,5,26,14,45,334.0,323.5,3.15,16.0,581.5,635.58,498.83
2017,5,26,15,0,530.0,254.0,3.2,16.0,657.0,766.24,599.11
2017,5,26,15,15,655.0,192.0,3.2,15.5,662.5,821.35,643.3
2017,5,26,15,30,780.0,130.0,3.2,15.0,668.0,852.97,668.66
2017,5,26,15,45,764.0,125.5,3.25,15.0,623.0,820.48,647.03
2017,5,26,16,0,748.0,121.0,3.3,15.0,578.0,790.35,627.44
2017,5,26,16,15,724.5,117.0,3.25,15.0,529.5,747.33,597.62
2017,5,26,16,30,701.0,113.0,3.2,15.0,481.0,702.73,566.3
2017,5,26,16,45,674.0,106.5,3.2,15.0,431.5,651.47,529.18
2017,5,26,17,0,647.0,100.0,3.2,15.0,382.0,599.59,490.22
2017,5,26,17,15,606.5,94.0,3.15,14.5,331.5,538.91,443.87
2017,5,26,17,30,566.0,88.0,3.1,14.0,281.0,479.45,396.95
2017,5,26,17,45,516.0,79.0,3.05,14.0,232.5,413.02,342.13
2017,5,26,18,0,466.0,70.0,3.0,14.0,184.0,349.72,288.15
2017,5,26,18,15,387.0,59.5,2.9,13.5,139.5,270.76,220.35
2017,5,26,18,30,308.0,49.0,2.8,13.0,95.0,204.86,162.01
2017,5,26,18,45,202.0,34.5,2.75,13.0,60.5,132.42,96.21
2017,5,26,19,0,96.0,20.0,2.7,13.0,26.0,63.17,1.69
2017,5,26,19,15,48.0,10.0,2.6,13.0,13.0,20.42,0.0
2017,5,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,5,15,119.0,18.0,1.3,12.0,30.0,13.73,0.0
2017,5,27,5,30,238.0,36.0,1.3,12.0,60.0,27.33,17.34
2017,5,27,5,45,332.0,47.5,1.35,12.5,102.0,36.21,26.26
2017,5,27,6,0,426.0,59.0,1.4,13.0,144.0,47.48,36.72
2017,5,27,6,15,490.5,67.0,1.4,13.0,191.5,53.44,42.34
2017,5,27,6,30,555.0,75.0,1.4,13.0,239.0,59.39,47.77
2017,5,27,6,45,277.5,86.0,1.45,13.0,168.0,61.07,49.24
2017,5,27,7,0,0.0,97.0,1.5,13.0,97.0,72.8,59.55
2017,5,27,7,15,0.0,122.0,1.55,13.0,122.0,90.25,74.75
2017,5,27,7,30,0.0,147.0,1.6,13.0,147.0,107.4,89.49
2017,5,27,7,45,14.0,181.0,1.7,13.5,189.5,130.2,108.73
2017,5,27,8,0,28.0,215.0,1.8,14.0,232.0,144.94,120.77
2017,5,27,8,15,30.0,234.0,1.85,14.0,253.0,156.17,129.94
2017,5,27,8,30,32.0,253.0,1.9,14.0,274.0,167.13,138.84
2017,5,27,8,45,40.5,279.5,2.0,14.0,308.5,184.52,145.67
2017,5,27,9,0,49.0,306.0,2.1,14.0,343.0,207.76,162.67
2017,5,27,9,15,64.0,334.0,2.2,14.0,384.0,234.68,182.81
2017,5,27,9,30,79.0,362.0,2.3,14.0,425.0,264.14,205.32
2017,5,27,9,45,139.5,387.0,2.4,14.5,504.0,301.12,232.11
2017,5,27,10,0,200.0,412.0,2.5,15.0,583.0,353.21,271.28
2017,5,27,10,15,288.0,401.0,2.6,15.0,655.0,396.68,304.53
2017,5,27,10,30,376.0,390.0,2.7,15.0,727.0,454.36,349.38
2017,5,27,10,45,618.0,269.5,2.8,15.0,838.0,520.93,401.63
2017,5,27,11,0,860.0,149.0,2.9,15.0,949.0,601.45,465.75
2017,5,27,11,15,863.0,150.0,3.0,15.0,962.0,646.99,502.46
2017,5,27,11,30,866.0,151.0,3.1,15.0,975.0,690.58,537.11
2017,5,27,11,45,868.0,150.5,3.25,15.0,980.5,730.36,568.55
2017,5,27,12,0,870.0,150.0,3.4,15.0,986.0,767.79,597.78
2017,5,27,12,15,869.5,150.0,3.45,15.0,984.0,801.18,623.21
2017,5,27,12,30,869.0,150.0,3.5,15.0,982.0,831.76,645.37
2017,5,27,12,45,865.5,150.0,3.6,15.0,972.0,856.85,663.69
2017,5,27,13,0,862.0,150.0,3.7,15.0,962.0,878.63,679.75
2017,5,27,13,15,858.0,149.0,3.75,15.0,945.0,895.7,692.33
2017,5,27,13,30,854.0,148.0,3.8,15.0,928.0,909.19,702.52
2017,5,27,13,45,849.5,145.5,3.85,15.0,905.0,917.29,709.06
2017,5,27,14,0,845.0,143.0,3.9,15.0,882.0,936.14,723.33
2017,5,27,14,15,837.0,141.5,3.9,15.0,851.5,934.34,722.86
2017,5,27,14,30,829.0,140.0,3.9,15.0,821.0,928.79,720.05
2017,5,27,14,45,819.5,137.0,3.95,15.0,785.5,916.67,713.04
2017,5,27,15,0,810.0,134.0,4.0,15.0,750.0,900.99,703.63
2017,5,27,15,15,795.5,131.0,4.0,15.0,709.0,877.4,688.36
2017,5,27,15,30,781.0,128.0,4.0,15.0,668.0,850.7,670.88
2017,5,27,15,45,764.0,124.0,4.05,15.0,623.0,817.91,649.14
2017,5,27,16,0,747.0,120.0,4.1,15.0,578.0,787.38,628.91
2017,5,27,16,15,724.0,116.0,4.1,14.5,530.0,744.87,600.44
2017,5,27,16,30,701.0,112.0,4.1,14.0,482.0,700.76,570.29
2017,5,27,16,45,671.0,107.0,4.1,14.0,432.0,649.0,532.1
2017,5,27,17,0,641.0,102.0,4.1,14.0,382.0,596.81,492.22
2017,5,27,17,15,600.5,95.5,4.1,14.0,331.5,535.88,444.34
2017,5,27,17,30,560.0,89.0,4.1,14.0,281.0,476.19,396.08
2017,5,27,17,45,504.5,81.0,4.1,14.0,232.5,407.9,339.33
2017,5,27,18,0,449.0,73.0,4.1,14.0,184.0,343.14,283.83
2017,5,27,18,15,370.5,62.0,4.0,13.5,139.5,265.33,216.62
2017,5,27,18,30,292.0,51.0,3.9,13.0,95.0,199.98,158.63
2017,5,27,18,45,187.5,36.0,3.85,13.0,60.5,128.49,93.99
2017,5,27,19,0,83.0,21.0,3.8,13.0,26.0,54.47,5.94
2017,5,27,19,15,41.5,10.5,3.75,12.5,13.0,19.1,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,5,15,93.0,19.5,3.65,12.0,29.0,14.76,0.0
2017,5,28,5,30,186.0,39.0,3.7,12.0,58.0,29.24,18.96
2017,5,28,5,45,279.5,52.0,3.75,12.0,99.0,39.02,28.76
2017,5,28,6,0,373.0,65.0,3.8,12.0,140.0,48.82,38.03
2017,5,28,6,15,439.5,75.0,3.8,12.0,187.5,56.33,45.07
2017,5,28,6,30,506.0,85.0,3.8,12.0,235.0,66.34,54.17
2017,5,28,6,45,253.0,70.0,3.8,12.5,145.0,50.27,39.65
2017,5,28,7,0,0.0,55.0,3.8,13.0,55.0,42.11,32.19
2017,5,28,7,15,0.0,63.5,3.8,13.0,63.5,48.68,37.96
2017,5,28,7,30,0.0,72.0,3.8,13.0,72.0,55.28,43.68
2017,5,28,7,45,0.0,77.0,3.8,13.0,77.0,59.18,46.97
2017,5,28,8,0,0.0,82.0,3.8,13.0,82.0,63.09,50.24
2017,5,28,8,15,0.0,90.0,3.8,13.0,90.0,69.35,55.56
2017,5,28,8,30,0.0,98.0,3.8,13.0,98.0,75.4,60.67
2017,5,28,8,45,0.0,110.5,3.85,13.5,110.5,84.56,65.21
2017,5,28,9,0,0.0,123.0,3.9,14.0,123.0,93.8,72.54
2017,5,28,9,15,0.0,129.0,3.9,14.0,129.0,98.4,76.16
2017,5,28,9,30,0.0,135.0,3.9,14.0,135.0,103.04,79.8
2017,5,28,9,45,1.0,145.5,3.95,14.0,146.5,111.32,86.4
2017,5,28,10,0,2.0,156.0,4.0,14.0,158.0,119.8,93.16
2017,5,28,10,15,5.0,178.5,4.0,14.0,183.5,138.19,107.94
2017,5,28,10,30,8.0,201.0,4.0,14.0,209.0,157.1,123.09
2017,5,28,10,45,8.0,201.0,4.05,14.5,209.0,158.15,123.62
2017,5,28,11,0,8.0,201.0,4.1,15.0,209.0,159.16,124.16
2017,5,28,11,15,10.0,225.5,4.15,15.0,235.5,180.06,140.87
2017,5,28,11,30,12.0,250.0,4.2,15.0,262.0,201.42,157.87
2017,5,28,11,45,13.5,274.0,4.3,15.0,287.5,222.51,174.61
2017,5,28,12,0,15.0,298.0,4.4,15.0,313.0,244.04,191.66
2017,5,28,12,15,15.0,299.0,4.4,15.0,314.0,246.53,193.63
2017,5,28,12,30,15.0,300.0,4.4,15.0,315.0,248.92,195.58
2017,5,28,12,45,17.0,313.5,4.45,15.0,330.5,263.04,206.85
2017,5,28,13,0,19.0,327.0,4.5,15.0,346.0,277.4,218.31
2017,5,28,13,15,18.5,319.5,4.5,15.0,337.5,272.3,214.44
2017,5,28,13,30,18.0,312.0,4.5,15.0,329.0,266.98,210.46
2017,5,28,13,45,17.0,299.5,4.55,15.0,315.0,256.79,202.66
2017,5,28,14,0,16.0,287.0,4.6,15.0,301.0,246.37,194.68
2017,5,28,14,15,20.5,298.5,4.6,15.0,316.0,261.48,207.11
2017,5,28,14,30,25.0,310.0,4.6,15.0,331.0,295.64,234.56
2017,5,28,14,45,24.5,297.0,4.7,15.0,317.0,266.35,211.78
2017,5,28,15,0,24.0,284.0,4.8,15.0,303.0,255.59,203.74
2017,5,28,15,15,16.0,247.0,4.8,15.0,259.5,216.43,172.53
2017,5,28,15,30,8.0,210.0,4.8,15.0,216.0,177.41,141.12
2017,5,28,15,45,4.0,186.0,4.85,15.0,189.0,153.57,121.94
2017,5,28,16,0,0.0,162.0,4.9,15.0,162.0,129.87,102.68
2017,5,28,16,15,0.0,148.5,4.9,14.5,148.5,118.81,94.05
2017,5,28,16,30,0.0,135.0,4.9,14.0,135.0,107.75,85.32
2017,5,28,16,45,0.0,126.5,4.9,14.0,126.5,101.13,80.07
2017,5,28,17,0,0.0,118.0,4.9,14.0,118.0,94.6,74.83
2017,5,28,17,15,0.0,102.5,4.9,13.5,102.5,81.79,64.34
2017,5,28,17,30,0.0,87.0,4.9,13.0,87.0,68.97,53.66
2017,5,28,17,45,0.0,72.0,4.95,13.0,72.0,56.58,43.09
2017,5,28,18,0,0.0,57.0,5.0,13.0,57.0,44.17,32.35
2017,5,28,18,15,0.0,43.0,5.0,13.0,43.0,32.89,22.47
2017,5,28,18,30,0.0,29.0,5.0,13.0,29.0,22.12,12.99
2017,5,28,18,45,0.0,18.5,5.0,13.0,18.5,14.08,5.67
2017,5,28,19,0,0.0,8.0,5.0,13.0,8.0,6.06,0.0
2017,5,28,19,15,0.0,4.0,5.0,12.5,4.0,3.15,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,98.5,19.5,5.3,12.0,30.0,14.78,0.0
2017,5,29,5,30,197.0,39.0,5.4,12.0,60.0,29.29,19.06
2017,5,29,5,45,292.0,51.5,5.5,12.0,101.0,38.75,28.53
2017,5,29,6,0,387.0,64.0,5.6,12.0,142.0,48.26,37.53
2017,5,29,6,15,452.0,73.0,5.65,12.0,189.5,57.67,46.27
2017,5,29,6,30,517.0,82.0,5.7,12.0,237.0,64.16,52.22
2017,5,29,6,45,258.5,60.0,5.8,12.5,137.5,43.78,33.81
2017,5,29,7,0,0.0,38.0,5.9,13.0,38.0,29.02,20.44
2017,5,29,7,15,0.0,56.0,5.8,13.0,56.0,42.89,32.78
2017,5,29,7,30,0.0,74.0,5.7,13.0,74.0,56.83,45.04
2017,5,29,7,45,17.5,148.0,5.6,13.0,158.0,109.35,91.12
2017,5,29,8,0,35.0,222.0,5.5,13.0,242.0,148.89,125.17
2017,5,29,8,15,19.0,201.0,5.35,13.0,212.0,144.99,121.36
2017,5,29,8,30,3.0,180.0,5.2,13.0,182.0,131.95,109.74
2017,5,29,8,45,15.5,229.0,5.05,13.0,240.5,164.96,131.49
2017,5,29,9,0,28.0,278.0,4.9,13.0,299.0,189.86,150.52
2017,5,29,9,15,18.5,251.0,4.85,13.0,265.0,185.97,147.31
2017,5,29,9,30,9.0,224.0,4.8,13.0,231.0,168.35,133.17
2017,5,29,9,45,19.0,279.0,4.8,13.5,295.0,211.14,167.0
2017,5,29,10,0,29.0,334.0,4.8,14.0,359.0,248.92,196.43
2017,5,29,10,15,113.5,388.0,4.85,14.0,489.5,321.27,252.31
2017,5,29,10,30,198.0,442.0,4.9,14.0,620.0,408.47,320.04
2017,5,29,10,45,121.5,424.0,5.0,14.0,534.0,375.67,295.65
2017,5,29,11,0,45.0,406.0,5.1,14.0,448.0,332.43,262.14
2017,5,29,11,15,137.5,439.5,5.1,14.0,570.5,423.17,333.82
2017,5,29,11,30,230.0,473.0,5.1,14.0,693.0,522.16,410.85
2017,5,29,11,45,145.0,458.5,5.2,14.0,597.5,469.69,370.01
2017,5,29,12,0,60.0,444.0,5.3,14.0,502.0,401.08,316.08
2017,5,29,12,15,67.0,449.5,5.4,14.0,514.5,418.3,329.99
2017,5,29,12,30,74.0,455.0,5.5,14.0,527.0,435.75,343.91
2017,5,29,12,45,53.5,419.5,5.65,14.0,471.0,395.12,312.38
2017,5,29,13,0,33.0,384.0,5.8,14.0,415.0,351.92,278.58
2017,5,29,13,15,23.5,331.5,5.9,14.0,354.0,301.19,238.84
2017,5,29,13,30,14.0,279.0,6.0,14.0,293.0,235.73,186.87
2017,5,29,13,45,14.5,280.5,6.1,14.0,294.0,238.41,189.35
2017,5,29,14,0,15.0,282.0,6.2,14.0,295.0,241.11,191.78
2017,5,29,14,15,41.0,327.5,6.3,14.0,362.0,324.24,259.34
2017,5,29,14,30,67.0,373.0,6.4,14.0,429.0,394.52,315.99
2017,5,29,14,45,60.5,351.0,6.5,14.0,400.0,370.11,297.06
2017,5,29,15,0,54.0,329.0,6.6,14.0,371.0,345.15,277.76
2017,5,29,15,15,42.5,298.5,6.65,14.0,330.5,306.79,247.4
2017,5,29,15,30,31.0,268.0,6.7,14.0,290.0,268.2,216.58
2017,5,29,15,45,15.5,216.5,6.75,14.0,228.0,190.56,153.38
2017,5,29,16,0,0.0,165.0,6.8,14.0,166.0,132.45,105.3
2017,5,29,16,15,0.0,149.5,6.75,14.0,150.0,119.64,95.01
2017,5,29,16,30,0.0,134.0,6.7,14.0,134.0,106.83,84.6
2017,5,29,16,45,0.0,107.5,6.7,14.0,107.5,84.44,66.05
2017,5,29,17,0,0.0,81.0,6.7,14.0,81.0,62.32,47.52
2017,5,29,17,15,0.0,70.5,6.6,13.5,70.5,54.09,40.75
2017,5,29,17,30,0.0,60.0,6.5,13.0,60.0,45.96,33.96
2017,5,29,17,45,238.5,66.5,6.45,13.0,126.0,228.35,192.68
2017,5,29,18,0,477.0,73.0,6.4,13.0,192.0,357.55,299.39
2017,5,29,18,15,398.5,62.5,6.3,12.5,147.0,278.69,229.85
2017,5,29,18,30,320.0,52.0,6.2,12.0,102.0,212.49,170.26
2017,5,29,18,45,209.5,38.0,6.1,12.0,66.0,138.49,103.14
2017,5,29,19,0,99.0,24.0,6.0,12.0,30.0,63.8,17.42
2017,5,29,19,15,49.5,12.0,6.0,12.0,15.0,22.35,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,105.0,20.5,5.9,11.0,31.5,15.53,0.45
2017,5,30,5,30,210.0,41.0,5.9,11.0,63.0,30.77,20.45
2017,5,30,5,45,306.0,53.5,5.9,11.5,105.0,40.25,29.92
2017,5,30,6,0,402.0,66.0,5.9,12.0,147.0,49.76,38.87
2017,5,30,6,15,201.0,71.0,5.95,12.0,111.5,52.35,41.5
2017,5,30,6,30,0.0,76.0,6.0,12.0,76.0,57.16,45.93
2017,5,30,6,45,0.0,91.5,6.05,12.0,91.5,68.39,55.98
2017,5,30,7,0,0.0,107.0,6.1,12.0,107.0,79.55,65.82
2017,5,30,7,15,0.0,123.5,6.05,12.0,123.5,91.29,76.06
2017,5,30,7,30,0.0,140.0,6.0,12.0,140.0,102.93,86.1
2017,5,30,7,45,0.0,142.5,5.95,12.5,142.5,105.35,87.76
2017,5,30,8,0,0.0,145.0,5.9,13.0,145.0,107.64,89.29
2017,5,30,8,15,23.5,207.0,5.85,13.0,222.5,148.84,124.77
2017,5,30,8,30,47.0,269.0,5.8,13.0,300.0,175.8,147.55
2017,5,30,8,45,44.5,284.5,5.75,13.5,315.0,186.99,148.8
2017,5,30,9,0,42.0,300.0,5.7,14.0,330.0,203.38,160.49
2017,5,30,9,15,112.5,340.0,5.75,14.0,428.0,237.35,184.18
2017,5,30,9,30,183.0,380.0,5.8,14.0,526.0,289.8,223.32
2017,5,30,9,45,186.5,397.0,5.85,14.0,551.0,319.35,247.61
2017,5,30,10,0,190.0,414.0,5.9,14.0,576.0,349.46,272.53
2017,5,30,10,15,188.0,428.5,5.85,14.0,593.0,376.36,294.84
2017,5,30,10,30,186.0,443.0,5.8,14.0,610.0,403.07,316.73
2017,5,30,10,45,204.0,452.0,5.8,14.0,639.0,436.14,343.31
2017,5,30,11,0,222.0,461.0,5.8,14.0,668.0,470.79,370.98
2017,5,30,11,15,227.0,467.0,5.8,14.0,681.5,496.81,391.78
2017,5,30,11,30,232.0,473.0,5.8,14.0,695.0,522.79,412.37
2017,5,30,11,45,190.0,479.0,5.8,14.0,661.5,516.04,407.07
2017,5,30,12,0,148.0,485.0,5.8,14.0,628.0,505.41,398.55
2017,5,30,12,15,150.5,484.0,5.85,13.5,629.0,519.67,410.74
2017,5,30,12,30,153.0,483.0,5.9,13.0,630.0,533.2,422.35
2017,5,30,12,45,134.0,475.0,6.0,13.0,603.0,522.18,413.95
2017,5,30,13,0,115.0,467.0,6.1,13.0,576.0,508.96,403.85
2017,5,30,13,15,93.0,447.0,6.2,13.0,534.0,464.5,369.59
2017,5,30,13,30,71.0,427.0,6.3,13.0,492.0,432.51,344.67
2017,5,30,13,45,54.0,395.0,6.4,13.0,444.0,392.3,313.28
2017,5,30,14,0,37.0,363.0,6.5,13.0,396.0,350.7,280.48
2017,5,30,14,15,24.0,301.0,6.5,13.0,322.0,283.73,227.26
2017,5,30,14,30,11.0,239.0,6.5,13.0,248.0,202.36,161.61
2017,5,30,14,45,49.5,294.5,6.55,13.5,333.0,304.96,245.89
2017,5,30,15,0,88.0,350.0,6.6,14.0,418.0,396.63,319.86
2017,5,30,15,15,93.5,332.0,6.45,14.0,401.0,385.91,312.01
2017,5,30,15,30,99.0,314.0,6.3,14.0,384.0,374.49,303.81
2017,5,30,15,45,72.0,281.5,6.15,14.0,330.5,319.28,259.44
2017,5,30,16,0,45.0,249.0,6.0,14.0,277.0,264.61,215.05
2017,5,30,16,15,106.5,238.5,5.9,13.5,297.5,323.25,265.81
2017,5,30,16,30,168.0,228.0,5.8,13.0,318.0,359.81,298.33
2017,5,30,16,45,164.0,204.5,5.75,13.0,285.0,328.74,273.58
2017,5,30,17,0,160.0,181.0,5.7,13.0,252.0,297.16,248.18
2017,5,30,17,15,148.5,160.0,5.65,13.0,219.5,262.93,219.95
2017,5,30,17,30,137.0,139.0,5.6,13.0,187.0,229.07,191.54
2017,5,30,17,45,120.5,117.5,5.6,13.0,154.5,192.19,159.98
2017,5,30,18,0,104.0,96.0,5.6,13.0,122.0,156.34,128.75
2017,5,30,18,15,81.5,75.5,5.45,12.5,93.5,119.92,96.74
2017,5,30,18,30,59.0,55.0,5.3,12.0,65.0,85.22,65.99
2017,5,30,18,45,29.5,37.0,5.2,12.0,42.0,46.32,31.63
2017,5,30,19,0,0.0,19.0,5.1,12.0,19.0,14.74,0.77
2017,5,30,19,15,0.0,9.5,5.1,12.0,9.5,7.47,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,5,15,100.0,18.5,3.0,12.0,29.5,14.06,0.35
2017,5,31,5,30,200.0,37.0,3.1,12.0,59.0,27.89,18.01
2017,5,31,5,45,296.5,48.0,3.25,12.5,99.0,36.34,26.41
2017,5,31,6,0,393.0,59.0,3.4,13.0,139.0,47.1,36.39
2017,5,31,6,15,456.5,67.5,3.4,13.0,185.5,53.38,42.28
2017,5,31,6,30,520.0,76.0,3.4,13.0,232.0,59.62,47.96
2017,5,31,6,45,572.5,80.0,3.4,13.5,281.5,62.36,50.28
2017,5,31,7,0,625.0,84.0,3.4,14.0,331.0,65.21,52.59
2017,5,31,7,15,657.5,89.0,3.35,14.0,380.5,68.42,55.27
2017,5,31,7,30,690.0,94.0,3.3,14.0,430.0,71.57,57.84
2017,5,31,7,45,722.5,94.5,3.3,14.5,479.5,77.72,62.91
2017,5,31,8,0,755.0,95.0,3.3,15.0,529.0,77.96,62.78
2017,5,31,8,15,773.0,98.0,3.25,15.0,575.0,79.52,63.93
2017,5,31,8,30,791.0,101.0,3.2,15.0,621.0,80.99,65.01
2017,5,31,8,45,810.5,101.0,3.2,15.0,664.5,106.15,70.53
2017,5,31,9,0,830.0,101.0,3.2,15.0,708.0,160.29,94.26
2017,5,31,9,15,841.0,103.0,3.15,15.0,745.5,215.92,133.86
2017,5,31,9,30,852.0,105.0,3.1,15.0,783.0,272.07,180.78
2017,5,31,9,45,861.5,105.5,3.05,15.5,816.0,327.12,229.17
2017,5,31,10,0,871.0,106.0,3.0,16.0,849.0,382.01,277.74
2017,5,31,10,15,877.0,107.5,3.0,16.0,875.5,435.8,325.39
2017,5,31,10,30,883.0,109.0,3.0,16.0,902.0,488.63,371.17
2017,5,31,10,45,886.0,110.5,3.0,16.5,921.5,538.76,412.9
2017,5,31,11,0,889.0,112.0,3.0,17.0,941.0,587.21,452.0
2017,5,31,11,15,892.0,112.5,3.0,17.0,954.0,633.08,488.88
2017,5,31,11,30,895.0,113.0,3.0,17.0,967.0,676.92,523.31
2017,5,31,11,45,650.0,263.0,3.05,17.5,885.0,676.01,519.45
2017,5,31,12,0,405.0,413.0,3.1,18.0,803.0,646.79,494.01
2017,5,31,12,15,327.0,443.5,3.2,18.0,758.5,629.44,481.28
2017,5,31,12,30,249.0,474.0,3.3,18.0,714.0,611.51,467.46
2017,5,31,12,45,268.0,451.5,3.45,18.0,707.5,623.93,478.15
2017,5,31,13,0,287.0,429.0,3.6,18.0,701.0,634.91,487.69
2017,5,31,13,15,160.5,402.5,3.65,17.5,554.5,499.07,386.78
2017,5,31,13,30,34.0,376.0,3.7,17.0,408.0,352.93,274.44
2017,5,31,13,45,30.0,356.0,3.8,17.0,383.5,334.52,261.08
2017,5,31,14,0,26.0,336.0,3.9,17.0,359.0,315.38,246.66
2017,5,31,14,15,23.0,315.5,3.9,17.0,335.5,278.17,218.08
2017,5,31,14,30,20.0,295.0,3.9,17.0,312.0,258.83,203.29
2017,5,31,14,45,16.5,269.5,3.95,17.0,283.0,234.43,184.39
2017,5,31,15,0,13.0,244.0,4.0,17.0,254.0,209.86,165.22
2017,5,31,15,15,9.0,219.0,4.05,17.0,226.5,185.2,145.79
2017,5,31,15,30,5.0,194.0,4.1,17.0,199.0,160.55,126.2
2017,5,31,15,45,10.0,203.0,4.15,17.0,210.5,173.56,137.28
2017,5,31,16,0,15.0,212.0,4.2,17.0,222.0,186.94,148.67
2017,5,31,16,15,7.5,174.0,4.2,16.5,179.0,147.37,116.88
2017,5,31,16,30,0.0,136.0,4.2,16.0,136.0,108.49,85.18
2017,5,31,16,45,19.0,152.5,4.25,16.0,161.0,138.7,111.18
2017,5,31,17,0,38.0,169.0,4.3,16.0,186.0,182.3,148.03
2017,5,31,17,15,34.0,148.5,4.3,15.5,162.5,159.48,129.57
2017,5,31,17,30,30.0,128.0,4.3,15.0,139.0,136.78,110.96
2017,5,31,17,45,272.5,94.0,4.3,15.0,165.0,265.06,221.03
2017,5,31,18,0,515.0,60.0,4.3,15.0,191.0,363.93,300.8
2017,5,31,18,15,441.5,52.0,4.15,14.5,147.0,292.32,238.17
2017,5,31,18,30,368.0,44.0,4.0,14.0,103.0,227.27,180.29
2017,5,31,18,45,259.0,33.0,3.9,14.0,67.5,153.25,113.93
2017,5,31,19,0,150.0,22.0,3.8,14.0,32.0,83.9,32.75
2017,5,31,19,15,75.0,11.0,3.75,13.5,16.0,28.2,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,5,15,112.5,18.5,3.15,13.0,30.5,14.09,0.75
2017,6,1,5,30,225.0,37.0,3.2,13.0,61.0,28.01,18.06
2017,6,1,5,45,305.0,49.5,3.25,13.5,101.0,37.45,27.28
2017,6,1,6,0,385.0,62.0,3.3,14.0,141.0,46.88,36.04
2017,6,1,6,15,449.5,71.0,3.4,14.0,187.5,56.01,44.45
2017,6,1,6,30,514.0,80.0,3.5,14.0,234.0,62.54,50.37
2017,6,1,6,45,262.0,108.0,3.65,14.5,187.0,77.18,63.2
2017,6,1,7,0,10.0,136.0,3.8,15.0,140.0,98.39,81.58
2017,6,1,7,15,23.5,161.5,3.9,15.0,172.5,115.77,96.5
2017,6,1,7,30,37.0,187.0,4.0,15.0,205.0,127.55,106.39
2017,6,1,7,45,26.5,194.0,4.15,15.0,207.5,132.44,110.26
2017,6,1,8,0,16.0,201.0,4.3,15.0,210.0,143.86,119.72
2017,6,1,8,15,25.5,229.5,4.3,15.0,245.5,162.57,135.32
2017,6,1,8,30,35.0,258.0,4.3,15.0,281.0,169.88,141.11
2017,6,1,8,45,22.5,241.0,4.3,15.5,256.0,172.63,136.19
2017,6,1,9,0,10.0,224.0,4.3,16.0,231.0,164.17,128.72
2017,6,1,9,15,12.5,243.5,4.3,16.0,253.0,179.89,140.92
2017,6,1,9,30,15.0,263.0,4.3,16.0,275.0,196.14,153.57
2017,6,1,9,45,32.0,316.0,4.3,16.5,343.0,231.8,180.79
2017,6,1,10,0,49.0,369.0,4.3,17.0,411.0,277.74,215.97
2017,6,1,10,15,56.5,390.0,4.2,17.0,440.5,302.43,235.01
2017,6,1,10,30,64.0,411.0,4.1,17.0,470.0,328.45,255.08
2017,6,1,10,45,76.0,429.5,4.05,17.0,500.5,356.33,276.55
2017,6,1,11,0,88.0,448.0,4.0,17.0,531.0,385.82,299.19
2017,6,1,11,15,58.5,412.5,4.0,17.0,468.0,351.8,273.2
2017,6,1,11,30,29.0,377.0,4.0,17.0,405.0,313.08,243.32
2017,6,1,11,45,30.5,378.0,4.05,17.0,407.5,320.29,249.08
2017,6,1,12,0,32.0,379.0,4.1,17.0,410.0,327.43,254.68
2017,6,1,12,15,55.0,419.0,4.1,17.0,472.5,382.96,297.7
2017,6,1,12,30,78.0,459.0,4.1,17.0,535.0,441.22,342.23
2017,6,1,12,45,65.5,442.0,4.2,17.0,505.5,423.47,328.73
2017,6,1,13,0,53.0,425.0,4.3,17.0,476.0,404.02,314.15
2017,6,1,13,15,56.5,421.5,4.35,17.0,474.5,409.08,318.53
2017,6,1,13,30,60.0,418.0,4.4,17.0,473.0,413.83,322.64
2017,6,1,13,45,51.5,396.5,4.5,17.0,443.0,390.83,305.39
2017,6,1,14,0,43.0,375.0,4.6,17.0,413.0,366.83,287.32
2017,6,1,14,15,51.5,372.0,4.7,17.0,416.0,375.08,294.58
2017,6,1,14,30,60.0,369.0,4.8,17.0,419.0,383.22,301.72
2017,6,1,14,45,44.0,331.5,4.9,17.0,367.5,335.08,264.54
2017,6,1,15,0,28.0,294.0,5.0,17.0,316.0,286.42,226.58
2017,6,1,15,15,19.5,258.0,5.1,16.5,273.0,228.94,181.67
2017,6,1,15,30,11.0,222.0,5.2,16.0,230.0,190.34,151.17
2017,6,1,15,45,385.5,170.0,5.35,16.0,409.5,531.45,434.13
2017,6,1,16,0,760.0,118.0,5.5,16.0,589.0,787.28,634.89
2017,6,1,16,15,738.0,114.0,5.55,15.5,541.0,750.02,608.66
2017,6,1,16,30,716.0,110.0,5.6,15.0,493.0,706.63,578.71
2017,6,1,16,45,689.0,104.5,5.7,15.0,443.5,656.45,541.53
2017,6,1,17,0,662.0,99.0,5.8,15.0,394.0,605.59,502.37
2017,6,1,17,15,623.0,93.5,5.8,14.5,343.5,546.37,456.01
2017,6,1,17,30,584.0,88.0,5.8,14.0,293.0,488.17,409.06
2017,6,1,17,45,534.0,80.0,5.8,14.0,244.5,422.43,353.71
2017,6,1,18,0,484.0,72.0,5.8,14.0,196.0,359.7,299.31
2017,6,1,18,15,407.5,62.0,5.65,13.5,150.5,285.75,234.69
2017,6,1,18,30,331.0,52.0,5.5,13.0,105.0,216.36,172.95
2017,6,1,18,45,225.0,38.5,5.4,13.0,69.0,143.96,107.96
2017,6,1,19,0,119.0,25.0,5.3,13.0,33.0,78.17,33.7
2017,6,1,19,15,59.5,12.5,5.2,13.0,16.5,25.34,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,5,15,144.0,18.0,4.05,12.0,34.0,13.82,1.0
2017,6,2,5,30,288.0,36.0,4.2,12.0,68.0,29.42,19.37
2017,6,2,5,45,379.0,46.0,4.4,12.5,110.5,37.38,27.33
2017,6,2,6,0,470.0,56.0,4.6,13.0,153.0,45.35,34.83
2017,6,2,6,15,532.5,63.5,4.5,13.0,201.5,51.09,40.23
2017,6,2,6,30,595.0,71.0,4.4,13.0,250.0,56.82,45.45
2017,6,2,6,45,313.5,109.0,4.3,13.5,204.5,76.4,62.77
2017,6,2,7,0,32.0,147.0,4.2,14.0,159.0,102.33,85.38
2017,6,2,7,15,41.0,170.0,4.0,14.0,188.0,116.85,97.81
2017,6,2,7,30,50.0,193.0,3.8,14.0,217.0,131.07,109.84
2017,6,2,7,45,55.5,216.0,3.6,14.5,245.5,144.92,121.17
2017,6,2,8,0,61.0,239.0,3.4,15.0,274.0,158.45,132.07
2017,6,2,8,15,63.5,260.5,3.35,15.0,299.5,170.81,142.14
2017,6,2,8,30,66.0,282.0,3.3,15.0,325.0,182.84,151.86
2017,6,2,8,45,101.5,311.5,3.25,15.5,383.0,202.69,159.01
2017,6,2,9,0,137.0,341.0,3.2,16.0,441.0,224.82,172.02
2017,6,2,9,15,121.0,357.5,3.25,16.0,449.5,247.06,189.11
2017,6,2,9,30,105.0,374.0,3.3,16.0,458.0,275.61,212.19
2017,6,2,9,45,268.0,357.0,3.35,16.0,583.0,310.94,234.84
2017,6,2,10,0,431.0,340.0,3.4,16.0,708.0,375.15,282.45
2017,6,2,10,15,375.0,378.0,3.4,16.0,705.5,413.0,315.15
2017,6,2,10,30,319.0,416.0,3.4,16.0,703.0,440.63,338.77
2017,6,2,10,45,622.0,266.0,3.45,16.5,841.0,513.87,395.03
2017,6,2,11,0,925.0,116.0,3.5,17.0,979.0,607.62,468.14
2017,6,2,11,15,927.5,116.5,3.55,17.0,992.5,654.89,506.17
2017,6,2,11,30,930.0,117.0,3.6,17.0,1006.0,700.0,541.91
2017,6,2,11,45,931.0,117.5,3.65,17.0,1011.5,741.75,574.42
2017,6,2,12,0,932.0,118.0,3.7,17.0,1017.0,780.92,604.44
2017,6,2,12,15,932.0,118.0,3.85,17.0,1015.5,816.21,631.14
2017,6,2,12,30,932.0,118.0,4.0,17.0,1014.0,848.51,654.61
2017,6,2,12,45,921.0,123.5,4.2,17.0,1002.5,873.15,672.93
2017,6,2,13,0,910.0,129.0,4.4,17.0,991.0,894.09,689.03
2017,6,2,13,15,906.5,128.5,4.55,17.0,974.5,912.7,703.54
2017,6,2,13,30,903.0,128.0,4.7,17.0,958.0,927.61,715.58
2017,6,2,13,45,900.5,125.5,4.85,17.0,935.0,937.87,724.5
2017,6,2,14,0,898.0,123.0,5.0,17.0,912.0,944.28,730.85
2017,6,2,14,15,891.0,121.5,5.0,16.5,882.5,943.68,732.74
2017,6,2,14,30,884.0,120.0,5.0,16.0,853.0,939.25,732.09
2017,6,2,14,45,877.5,116.5,5.05,16.0,817.5,929.57,726.77
2017,6,2,15,0,871.0,113.0,5.1,16.0,782.0,916.17,718.9
2017,6,2,15,15,859.0,111.0,5.05,16.0,741.0,895.79,705.41
2017,6,2,15,30,847.0,109.0,5.0,16.0,700.0,882.83,697.43
2017,6,2,15,45,832.5,105.5,5.0,16.0,655.0,851.81,676.58
2017,6,2,16,0,818.0,102.0,5.0,16.0,610.0,817.95,653.61
2017,6,2,16,15,797.5,99.0,5.0,15.5,561.5,777.19,626.49
2017,6,2,16,30,777.0,96.0,5.0,15.0,513.0,734.42,597.4
2017,6,2,16,45,750.0,92.0,5.0,15.0,462.0,684.0,560.78
2017,6,2,17,0,723.0,88.0,5.0,15.0,411.0,635.9,524.45
2017,6,2,17,15,686.5,83.5,5.0,14.5,359.5,577.31,479.28
2017,6,2,17,30,650.0,79.0,5.0,14.0,308.0,519.43,433.18
2017,6,2,17,45,597.0,73.0,5.0,14.0,257.5,451.39,376.45
2017,6,2,18,0,544.0,67.0,5.0,14.0,207.0,386.46,320.56
2017,6,2,18,15,468.5,58.5,5.0,13.5,160.0,311.72,255.59
2017,6,2,18,30,393.0,50.0,5.0,13.0,113.0,243.47,194.66
2017,6,2,18,45,278.5,38.0,5.0,13.0,75.0,163.1,122.82
2017,6,2,19,0,164.0,26.0,5.0,13.0,37.0,94.0,44.48
2017,6,2,19,15,82.0,13.0,5.0,13.0,18.5,31.6,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
