Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.0,3.45,12.0,2.0,0.0,0.0
2017,6,3,5,0,0.0,4.0,3.5,12.0,4.0,3.15,0.0
2017,6,3,5,15,0.0,16.0,3.55,12.0,16.0,12.2,0.48
2017,6,3,5,30,0.0,28.0,3.6,12.0,28.0,21.38,12.58
2017,6,3,5,45,0.0,46.0,3.7,12.5,46.0,34.44,24.76
2017,6,3,6,0,0.0,64.0,3.8,13.0,64.0,47.36,36.63
2017,6,3,6,15,2.5,83.0,3.85,13.0,84.0,60.86,48.96
2017,6,3,6,30,5.0,102.0,3.9,13.0,104.0,74.28,61.04
2017,6,3,6,45,10.5,121.0,4.0,13.0,125.0,87.67,72.9
2017,6,3,7,0,16.0,140.0,4.1,13.0,146.0,101.0,84.52
2017,6,3,7,15,110.5,171.0,4.1,13.0,224.0,115.42,96.93
2017,6,3,7,30,205.0,202.0,4.1,13.0,302.0,134.77,113.5
2017,6,3,7,45,132.0,220.0,4.15,13.5,287.0,143.42,120.38
2017,6,3,8,0,59.0,238.0,4.2,14.0,272.0,157.9,132.22
2017,6,3,8,15,53.5,254.5,4.15,14.0,287.0,167.54,140.02
2017,6,3,8,30,48.0,271.0,4.1,14.0,302.0,176.88,147.55
2017,6,3,8,45,67.5,301.0,4.1,14.0,348.5,195.85,155.12
2017,6,3,9,0,87.0,331.0,4.1,14.0,395.0,223.95,174.88
2017,6,3,9,15,51.0,296.5,4.1,14.0,334.5,210.15,164.47
2017,6,3,9,30,15.0,262.0,4.1,14.0,274.0,195.38,154.0
2017,6,3,9,45,168.0,325.0,4.1,14.5,468.0,270.37,208.18
2017,6,3,10,0,321.0,388.0,4.1,15.0,662.0,370.68,283.24
2017,6,3,10,15,193.5,400.5,4.1,15.0,567.5,359.25,278.46
2017,6,3,10,30,66.0,413.0,4.1,15.0,473.0,330.19,258.14
2017,6,3,10,45,64.0,421.0,4.15,15.0,480.0,343.78,269.02
2017,6,3,11,0,62.0,429.0,4.2,15.0,487.0,357.14,279.5
2017,6,3,11,15,66.5,439.5,4.25,15.0,502.5,376.06,294.27
2017,6,3,11,30,71.0,450.0,4.3,15.0,518.0,395.49,309.38
2017,6,3,11,45,63.5,444.5,4.35,15.5,505.5,394.63,308.19
2017,6,3,12,0,56.0,439.0,4.4,16.0,493.0,392.57,306.11
2017,6,3,12,15,107.0,462.0,4.45,16.0,565.5,457.37,356.76
2017,6,3,12,30,158.0,485.0,4.5,16.0,638.0,536.56,417.43
2017,6,3,12,45,266.5,451.5,4.55,16.0,705.5,620.42,482.66
2017,6,3,13,0,375.0,418.0,4.6,16.0,773.0,697.55,542.38
2017,6,3,13,15,407.0,396.0,4.6,16.0,775.5,732.71,569.0
2017,6,3,13,30,439.0,374.0,4.6,16.0,778.0,755.99,587.36
2017,6,3,13,45,665.0,246.5,4.7,16.5,840.5,860.1,668.66
2017,6,3,14,0,891.0,119.0,4.8,17.0,903.0,933.11,721.98
2017,6,3,14,15,884.0,117.5,4.85,16.5,873.5,932.43,723.71
2017,6,3,14,30,877.0,116.0,4.9,16.0,844.0,927.97,723.36
2017,6,3,14,45,869.0,113.5,4.95,16.0,808.5,917.91,717.75
2017,6,3,15,0,861.0,111.0,5.0,16.0,773.0,904.22,709.64
2017,6,3,15,15,848.5,108.5,5.05,16.0,732.0,883.02,696.17
2017,6,3,15,30,836.0,106.0,5.1,16.0,691.0,869.08,688.05
2017,6,3,15,45,820.0,103.5,5.15,16.0,646.0,838.14,667.41
2017,6,3,16,0,804.0,101.0,5.2,16.0,601.0,804.48,644.68
2017,6,3,16,15,783.0,98.0,5.25,15.5,552.5,763.75,617.57
2017,6,3,16,30,762.0,95.0,5.3,15.0,504.0,721.1,588.52
2017,6,3,16,45,733.0,91.5,5.35,15.0,453.5,670.33,551.48
2017,6,3,17,0,704.0,88.0,5.4,15.0,403.0,622.0,514.7
2017,6,3,17,15,667.0,83.0,5.45,14.5,352.5,563.33,469.24
2017,6,3,17,30,630.0,78.0,5.5,14.0,302.0,505.48,422.94
2017,6,3,17,45,574.0,72.5,5.55,14.0,252.0,437.26,365.77
2017,6,3,18,0,518.0,67.0,5.6,14.0,202.0,372.46,309.79
2017,6,3,18,15,443.0,58.5,5.55,13.5,156.0,299.35,245.95
2017,6,3,18,30,368.0,50.0,5.5,13.0,110.0,232.74,186.38
2017,6,3,18,45,251.0,38.0,5.5,13.0,73.0,152.57,115.12
2017,6,3,19,0,134.0,26.0,5.5,13.0,36.0,84.69,42.21
2017,6,3,19,15,67.0,13.0,5.55,13.0,18.0,27.69,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,4,4,45,8.0,4.5,6.65,12.0,5.0,0.0,0.0
2017,6,4,5,0,16.0,9.0,6.7,12.0,10.0,7.08,0.0
2017,6,4,5,15,128.5,24.5,6.8,12.0,38.0,18.52,3.98
2017,6,4,5,30,241.0,40.0,6.9,12.0,66.0,30.23,20.1
2017,6,4,5,45,336.5,50.5,7.0,12.5,108.0,38.37,28.2
2017,6,4,6,0,432.0,61.0,7.1,13.0,150.0,48.98,38.05
2017,6,4,6,15,496.0,68.5,7.15,13.0,198.0,54.53,43.29
2017,6,4,6,30,560.0,76.0,7.2,13.0,246.0,60.08,48.36
2017,6,4,6,45,606.5,82.0,7.3,13.5,296.5,64.27,51.97
2017,6,4,7,0,653.0,88.0,7.4,14.0,347.0,68.44,55.45
2017,6,4,7,15,686.0,92.5,7.4,14.0,398.0,71.28,57.8
2017,6,4,7,30,719.0,97.0,7.4,14.0,449.0,74.08,60.07
2017,6,4,7,45,742.5,101.5,7.45,14.0,498.5,82.99,67.69
2017,6,4,8,0,766.0,106.0,7.5,14.0,548.0,85.57,69.71
2017,6,4,8,15,786.0,109.5,7.5,14.0,596.0,87.26,70.97
2017,6,4,8,30,806.0,113.0,7.5,14.0,644.0,88.86,72.15
2017,6,4,8,45,822.0,116.0,7.5,14.5,688.0,103.35,70.42
2017,6,4,9,0,838.0,119.0,7.5,15.0,732.0,160.5,95.17
2017,6,4,9,15,851.5,121.5,7.45,15.0,773.0,218.44,136.24
2017,6,4,9,30,865.0,124.0,7.4,15.0,814.0,282.67,189.91
2017,6,4,9,45,880.5,123.5,7.35,15.5,851.0,339.72,240.46
2017,6,4,10,0,896.0,123.0,7.3,16.0,888.0,397.24,292.11
2017,6,4,10,15,903.5,124.5,7.2,16.0,916.5,453.1,342.7
2017,6,4,10,30,911.0,126.0,7.1,16.0,945.0,508.1,391.63
2017,6,4,10,45,918.0,126.0,7.0,16.0,967.5,560.79,437.6
2017,6,4,11,0,925.0,126.0,6.9,16.0,990.0,612.1,481.31
2017,6,4,11,15,928.0,126.5,6.8,16.0,1003.5,659.77,521.13
2017,6,4,11,30,931.0,127.0,6.7,16.0,1017.0,705.34,558.35
2017,6,4,11,45,935.0,125.5,6.65,16.5,1024.0,747.87,591.49
2017,6,4,12,0,939.0,124.0,6.6,17.0,1031.0,787.99,622.03
2017,6,4,12,15,939.0,123.5,6.6,17.0,1029.0,823.26,649.41
2017,6,4,12,30,939.0,123.0,6.6,17.0,1027.0,855.53,673.13
2017,6,4,12,45,933.5,125.0,6.6,17.0,1016.5,882.13,692.7
2017,6,4,13,0,928.0,127.0,6.6,17.0,1006.0,905.19,709.72
2017,6,4,13,15,925.0,126.0,6.65,16.5,989.5,924.19,725.5
2017,6,4,13,30,922.0,125.0,6.7,16.0,973.0,939.44,738.72
2017,6,4,13,45,918.0,123.0,6.8,16.0,950.0,949.05,746.82
2017,6,4,14,0,914.0,121.0,6.9,16.0,927.0,954.76,752.24
2017,6,4,14,15,907.5,120.0,7.0,16.0,897.0,955.22,753.98
2017,6,4,14,30,901.0,119.0,7.1,16.0,867.0,951.82,753.05
2017,6,4,14,45,891.0,117.5,7.2,16.0,830.5,940.97,746.77
2017,6,4,15,0,881.0,116.0,7.3,16.0,794.0,926.45,737.89
2017,6,4,15,15,869.0,113.5,7.3,15.5,753.0,905.61,725.35
2017,6,4,15,30,857.0,111.0,7.3,15.0,712.0,892.22,718.43
2017,6,4,15,45,840.0,109.0,7.35,15.0,666.0,860.65,696.59
2017,6,4,16,0,823.0,107.0,7.4,15.0,620.0,826.3,672.57
2017,6,4,16,15,802.5,104.0,7.3,14.5,571.0,785.51,644.15
2017,6,4,16,30,782.0,101.0,7.2,14.0,522.0,742.67,613.77
2017,6,4,16,45,753.5,97.5,7.15,14.0,471.0,695.16,578.26
2017,6,4,17,0,725.0,94.0,7.1,14.0,420.0,643.41,537.7
2017,6,4,17,15,688.0,89.0,6.95,13.5,368.0,583.88,490.46
2017,6,4,17,30,651.0,84.0,6.8,13.0,316.0,525.03,442.45
2017,6,4,17,45,595.5,78.0,6.7,13.0,264.5,455.47,383.4
2017,6,4,18,0,540.0,72.0,6.6,13.0,213.0,389.12,325.51
2017,6,4,18,15,463.0,63.0,6.45,12.5,165.5,313.23,258.82
2017,6,4,18,30,386.0,54.0,6.3,12.0,118.0,243.87,196.47
2017,6,4,18,45,268.0,41.5,6.15,12.0,79.0,163.04,124.11
2017,6,4,19,0,150.0,29.0,6.0,12.0,40.0,93.8,49.82
2017,6,4,19,15,75.0,14.5,5.9,12.0,20.0,30.97,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,5,4,45,4.5,4.5,4.55,11.0,5.0,0.0,0.0
2017,6,5,5,0,9.0,9.0,4.6,11.0,10.0,7.08,0.0
2017,6,5,5,15,107.0,26.5,4.6,11.0,39.0,19.85,5.02
2017,6,5,5,30,205.0,44.0,4.6,11.0,68.0,32.88,22.5
2017,6,5,5,45,298.5,57.5,4.65,11.5,110.0,42.99,32.42
2017,6,5,6,0,392.0,71.0,4.7,12.0,152.0,53.1,41.9
2017,6,5,6,15,458.5,80.5,4.5,12.0,200.5,60.23,48.59
2017,6,5,6,30,525.0,90.0,4.3,12.0,249.0,70.25,57.67
2017,6,5,6,45,374.5,122.0,4.15,12.5,246.0,85.61,71.21
2017,6,5,7,0,224.0,154.0,4.0,13.0,243.0,104.12,87.27
2017,6,5,7,15,231.5,176.0,3.75,13.0,279.0,116.72,98.04
2017,6,5,7,30,239.0,198.0,3.5,13.0,315.0,128.79,108.23
2017,6,5,7,45,502.5,157.5,3.25,13.5,436.5,105.94,87.77
2017,6,5,8,0,766.0,117.0,3.0,14.0,558.0,85.75,69.78
2017,6,5,8,15,785.5,120.5,2.85,14.0,606.0,94.45,77.12
2017,6,5,8,30,805.0,124.0,2.7,14.0,654.0,95.78,78.03
2017,6,5,8,45,823.0,125.5,2.55,14.5,698.5,108.37,74.95
2017,6,5,9,0,841.0,127.0,2.4,15.0,743.0,164.9,98.33
2017,6,5,9,15,852.5,129.0,2.3,15.0,782.0,222.41,138.22
2017,6,5,9,30,864.0,131.0,2.2,15.0,821.0,280.63,185.94
2017,6,5,9,45,875.0,131.5,2.1,15.5,855.0,341.95,238.43
2017,6,5,10,0,886.0,132.0,2.0,16.0,889.0,398.33,287.32
2017,6,5,10,15,892.0,133.5,2.0,16.0,916.0,453.12,335.08
2017,6,5,10,30,898.0,135.0,2.0,16.0,943.0,506.91,380.92
2017,6,5,10,45,902.0,136.0,2.0,16.5,963.0,558.18,422.78
2017,6,5,11,0,906.0,137.0,2.0,17.0,983.0,607.83,462.02
2017,6,5,11,15,908.5,137.5,2.05,17.0,996.0,654.46,498.98
2017,6,5,11,30,911.0,138.0,2.1,17.0,1009.0,698.99,533.51
2017,6,5,11,45,910.0,139.0,2.2,17.5,1013.5,739.25,563.49
2017,6,5,12,0,909.0,140.0,2.3,18.0,1018.0,776.89,590.96
2017,6,5,12,15,908.0,140.0,2.5,18.0,1016.0,811.06,617.35
2017,6,5,12,30,907.0,140.0,2.7,18.0,1014.0,842.3,640.46
2017,6,5,12,45,899.5,143.0,2.95,18.0,1003.0,867.48,659.49
2017,6,5,13,0,892.0,146.0,3.2,18.0,992.0,889.18,676.19
2017,6,5,13,15,888.0,145.5,3.4,17.5,975.5,907.44,691.61
2017,6,5,13,30,884.0,145.0,3.6,17.0,959.0,922.07,704.68
2017,6,5,13,45,878.0,144.0,3.85,17.0,935.0,930.77,712.75
2017,6,5,14,0,872.0,143.0,4.1,17.0,911.0,935.68,718.3
2017,6,5,14,15,864.0,141.0,4.25,17.0,881.0,934.11,718.89
2017,6,5,14,30,856.0,139.0,4.4,17.0,851.0,942.57,726.9
2017,6,5,14,45,845.5,137.0,4.55,17.0,815.0,930.94,721.08
2017,6,5,15,0,835.0,135.0,4.7,17.0,779.0,915.7,712.84
2017,6,5,15,15,822.0,132.5,4.75,16.5,738.0,894.25,700.78
2017,6,5,15,30,809.0,130.0,4.8,16.0,697.0,869.55,686.33
2017,6,5,15,45,790.5,127.0,4.85,16.0,651.5,836.58,664.41
2017,6,5,16,0,772.0,124.0,4.9,16.0,606.0,800.99,640.39
2017,6,5,16,15,750.0,120.0,4.95,15.5,557.5,764.14,616.34
2017,6,5,16,30,728.0,116.0,5.0,15.0,509.0,720.61,586.76
2017,6,5,16,45,695.5,112.0,5.05,15.0,458.0,667.79,547.6
2017,6,5,17,0,663.0,108.0,5.1,15.0,407.0,614.55,506.86
2017,6,5,17,15,624.0,102.0,5.05,14.5,356.0,554.83,460.54
2017,6,5,17,30,585.0,96.0,5.0,14.0,305.0,496.05,413.58
2017,6,5,17,45,526.0,88.5,5.0,14.0,254.5,425.52,354.87
2017,6,5,18,0,467.0,81.0,5.0,14.0,204.0,354.38,294.19
2017,6,5,18,15,390.5,70.5,4.9,13.5,158.0,282.36,231.71
2017,6,5,18,30,314.0,60.0,4.8,13.0,112.0,217.53,174.2
2017,6,5,18,45,209.5,44.5,4.7,13.0,74.5,144.5,109.55
2017,6,5,19,0,105.0,29.0,4.6,13.0,37.0,72.97,39.13
2017,6,5,19,15,52.5,14.5,4.5,13.0,18.5,25.11,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,6.0,4.5,3.6,11.5,4.5,0.0,0.0
2017,6,6,5,0,12.0,9.0,3.7,12.0,9.0,7.08,0.0
2017,6,6,5,15,110.5,25.5,3.8,12.0,37.5,19.19,4.87
2017,6,6,5,30,209.0,42.0,3.9,12.0,66.0,31.49,21.25
2017,6,6,5,45,300.0,55.0,4.05,12.0,108.0,41.26,30.85
2017,6,6,6,0,391.0,68.0,4.2,12.0,150.0,51.04,40.08
2017,6,6,6,15,195.5,80.0,4.25,12.0,121.0,58.13,46.71
2017,6,6,6,30,0.0,92.0,4.3,12.0,92.0,67.86,55.54
2017,6,6,6,45,0.5,110.5,4.4,12.5,110.5,80.93,67.05
2017,6,6,7,0,1.0,129.0,4.5,13.0,129.0,93.91,78.26
2017,6,6,7,15,9.0,150.5,4.5,13.0,155.0,108.81,91.15
2017,6,6,7,30,17.0,172.0,4.5,13.0,181.0,123.59,103.78
2017,6,6,7,45,8.5,160.5,4.5,13.5,165.0,117.32,97.76
2017,6,6,8,0,0.0,149.0,4.5,14.0,149.0,110.34,91.21
2017,6,6,8,15,1.5,165.0,4.5,14.0,166.5,121.55,100.62
2017,6,6,8,30,3.0,181.0,4.5,14.0,184.0,132.65,109.86
2017,6,6,8,45,7.0,204.5,4.5,14.0,210.0,148.87,117.91
2017,6,6,9,0,11.0,228.0,4.5,14.0,236.0,166.73,131.82
2017,6,6,9,15,20.0,269.5,4.45,14.0,285.5,197.89,156.21
2017,6,6,9,30,29.0,311.0,4.4,14.0,335.0,221.04,174.08
2017,6,6,9,45,29.5,324.0,4.4,14.5,349.0,235.39,185.05
2017,6,6,10,0,30.0,337.0,4.4,15.0,363.0,249.96,196.18
2017,6,6,10,15,22.0,304.5,4.4,15.0,324.0,235.59,184.97
2017,6,6,10,30,14.0,272.0,4.4,15.0,285.0,211.59,166.01
2017,6,6,10,45,23.0,325.0,4.4,15.0,346.5,254.99,200.3
2017,6,6,11,0,32.0,378.0,4.4,15.0,408.0,303.14,237.93
2017,6,6,11,15,32.0,383.0,4.4,15.0,413.5,312.78,245.34
2017,6,6,11,30,32.0,388.0,4.4,15.0,419.0,322.41,252.83
2017,6,6,11,45,30.0,384.5,4.4,15.5,414.0,324.01,253.58
2017,6,6,12,0,28.0,381.0,4.4,16.0,409.0,325.1,253.97
2017,6,6,12,15,85.0,432.5,4.45,16.0,515.5,415.44,324.74
2017,6,6,12,30,142.0,484.0,4.5,16.0,622.0,521.55,405.94
2017,6,6,12,45,193.5,475.5,4.6,16.0,661.0,567.75,441.95
2017,6,6,13,0,245.0,467.0,4.7,16.0,700.0,628.06,488.38
2017,6,6,13,15,199.0,462.5,4.8,16.0,650.0,582.77,454.41
2017,6,6,13,30,153.0,458.0,4.9,16.0,600.0,547.3,427.6
2017,6,6,13,45,97.0,415.0,5.0,16.0,504.5,447.25,351.44
2017,6,6,14,0,41.0,372.0,5.1,16.0,409.0,361.02,284.16
2017,6,6,14,15,66.5,381.5,5.1,15.5,438.5,396.43,313.68
2017,6,6,14,30,92.0,391.0,5.1,15.0,468.0,432.25,343.24
2017,6,6,14,45,277.5,337.5,5.2,15.0,555.0,590.79,471.33
2017,6,6,15,0,463.0,284.0,5.3,15.0,642.0,725.96,578.56
2017,6,6,15,15,400.0,289.5,5.3,15.0,587.0,671.95,537.01
2017,6,6,15,30,337.0,295.0,5.3,15.0,532.0,599.99,482.41
2017,6,6,15,45,206.0,282.0,5.35,15.0,424.0,451.42,365.77
2017,6,6,16,0,75.0,269.0,5.4,15.0,316.0,308.61,249.9
2017,6,6,16,15,211.5,237.5,5.4,14.5,355.5,404.86,332.66
2017,6,6,16,30,348.0,206.0,5.4,14.0,395.0,491.19,405.86
2017,6,6,16,45,341.5,185.5,5.45,14.0,355.5,454.5,377.25
2017,6,6,17,0,335.0,165.0,5.5,14.0,316.0,416.85,347.71
2017,6,6,17,15,286.0,149.5,5.5,13.5,268.0,355.49,297.89
2017,6,6,17,30,237.0,134.0,5.5,13.0,220.0,297.24,249.6
2017,6,6,17,45,353.5,107.0,5.55,13.0,212.0,339.28,285.09
2017,6,6,18,0,470.0,80.0,5.6,13.0,204.0,354.73,296.4
2017,6,6,18,15,394.0,69.5,5.45,12.5,158.5,282.82,233.35
2017,6,6,18,30,318.0,59.0,5.3,12.0,113.0,218.02,175.51
2017,6,6,18,45,216.0,44.0,5.2,12.0,75.5,146.2,111.53
2017,6,6,19,0,114.0,29.0,5.1,12.0,38.0,75.88,42.4
2017,6,6,19,15,57.0,14.5,4.95,12.0,19.0,26.3,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,4,45,5.0,4.0,3.5,11.0,4.0,0.0,0.0
2017,6,7,5,0,10.0,8.0,3.6,11.0,8.0,6.29,0.0
2017,6,7,5,15,98.0,25.0,3.7,11.0,35.5,18.83,4.91
2017,6,7,5,30,186.0,42.0,3.8,11.0,63.0,31.38,21.27
2017,6,7,5,45,275.0,55.0,3.9,11.5,103.5,41.09,30.77
2017,6,7,6,0,364.0,68.0,4.0,12.0,144.0,50.8,39.87
2017,6,7,6,15,428.0,77.5,3.95,12.0,190.0,57.89,46.5
2017,6,7,6,30,492.0,87.0,3.9,12.0,236.0,67.5,55.21
2017,6,7,6,45,246.0,97.0,3.9,12.5,171.5,70.09,57.37
2017,6,7,7,0,0.0,107.0,3.9,13.0,107.0,79.62,65.59
2017,6,7,7,15,2.0,132.0,3.85,13.0,133.0,96.94,80.68
2017,6,7,7,30,4.0,157.0,3.8,13.0,159.0,113.99,95.34
2017,6,7,7,45,54.0,203.5,3.8,13.5,234.5,138.31,115.94
2017,6,7,8,0,104.0,250.0,3.8,14.0,310.0,165.11,138.33
2017,6,7,8,15,148.0,273.5,3.8,14.0,367.0,171.51,143.33
2017,6,7,8,30,192.0,297.0,3.8,14.0,424.0,184.2,153.67
2017,6,7,8,45,153.5,318.0,3.85,14.5,423.5,196.44,154.49
2017,6,7,9,0,115.0,339.0,3.9,15.0,423.0,220.15,170.12
2017,6,7,9,15,157.0,359.0,3.85,15.0,481.0,252.24,192.59
2017,6,7,9,30,199.0,379.0,3.8,15.0,539.0,289.73,220.42
2017,6,7,9,45,235.5,390.0,3.75,15.0,586.5,325.88,248.38
2017,6,7,10,0,272.0,401.0,3.7,15.0,634.0,359.33,274.91
2017,6,7,10,15,349.0,384.0,3.6,15.0,692.0,403.02,309.05
2017,6,7,10,30,426.0,367.0,3.5,15.0,750.0,450.34,346.56
2017,6,7,10,45,390.5,394.5,3.4,15.0,752.0,483.93,374.05
2017,6,7,11,0,355.0,422.0,3.3,15.0,754.0,511.07,395.73
2017,6,7,11,15,304.0,446.0,3.15,15.0,733.0,523.23,405.27
2017,6,7,11,30,253.0,470.0,3.0,15.0,712.0,530.88,410.8
2017,6,7,11,45,288.0,463.0,2.85,15.0,740.0,569.89,440.34
2017,6,7,12,0,323.0,456.0,2.7,15.0,768.0,610.36,470.44
2017,6,7,12,15,175.5,417.0,2.65,15.0,587.0,480.36,372.89
2017,6,7,12,30,28.0,378.0,2.6,15.0,406.0,332.07,258.34
2017,6,7,12,45,161.0,416.0,2.6,15.0,570.0,490.26,382.11
2017,6,7,13,0,294.0,454.0,2.6,15.0,734.0,657.51,506.53
2017,6,7,13,15,311.0,440.5,2.7,15.0,732.0,673.86,518.62
2017,6,7,13,30,328.0,427.0,2.8,15.0,730.0,688.69,530.76
2017,6,7,13,45,271.0,429.0,2.9,15.0,675.0,649.94,502.42
2017,6,7,14,0,214.0,431.0,3.0,15.0,620.0,590.65,459.13
2017,6,7,14,15,115.0,354.0,3.05,15.0,455.0,433.28,340.59
2017,6,7,14,30,16.0,277.0,3.1,15.0,290.0,238.95,188.17
2017,6,7,14,45,175.0,306.5,3.15,15.0,442.5,447.81,356.91
2017,6,7,15,0,334.0,336.0,3.2,15.0,595.0,641.09,505.34
2017,6,7,15,15,272.5,328.5,3.15,15.0,533.0,578.37,456.96
2017,6,7,15,30,211.0,321.0,3.1,15.0,471.0,496.34,395.01
2017,6,7,15,45,236.0,295.0,3.05,15.0,452.0,490.17,392.46
2017,6,7,16,0,261.0,269.0,3.0,15.0,433.0,500.29,401.69
2017,6,7,16,15,138.0,229.0,2.9,15.0,315.0,336.36,272.33
2017,6,7,16,30,15.0,189.0,2.8,15.0,197.0,167.63,134.2
2017,6,7,16,45,190.5,174.0,2.75,15.0,261.5,313.4,258.14
2017,6,7,17,0,366.0,159.0,2.7,15.0,326.0,448.85,368.45
2017,6,7,17,15,350.0,141.0,2.6,14.5,284.5,404.61,333.44
2017,6,7,17,30,334.0,123.0,2.5,14.0,243.0,360.39,298.42
2017,6,7,17,45,299.0,109.5,2.45,14.0,204.5,296.6,245.91
2017,6,7,18,0,264.0,96.0,2.4,14.0,166.0,250.33,206.42
2017,6,7,18,15,221.0,78.5,2.2,14.0,129.0,198.37,161.27
2017,6,7,18,30,178.0,61.0,2.0,14.0,92.0,150.26,118.82
2017,6,7,18,45,123.0,44.0,1.8,14.0,62.0,102.38,76.45
2017,6,7,19,0,68.0,27.0,1.6,14.0,32.0,58.32,32.31
2017,6,7,19,15,34.0,13.5,1.5,14.0,16.0,19.51,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.0,4.4,14.0,2.0,0.0,0.0
2017,6,8,5,0,0.0,4.0,4.4,14.0,4.0,3.15,0.0
2017,6,8,5,15,0.0,16.0,4.35,14.0,16.0,12.19,1.2
2017,6,8,5,30,0.0,28.0,4.3,14.0,28.0,21.4,12.53
2017,6,8,5,45,0.0,45.5,4.25,14.0,45.5,34.15,24.37
2017,6,8,6,0,0.0,63.0,4.2,14.0,63.0,46.76,35.96
2017,6,8,6,15,2.0,82.5,4.2,14.0,83.0,60.59,48.53
2017,6,8,6,30,4.0,102.0,4.2,14.0,103.0,74.33,60.84
2017,6,8,6,45,9.0,120.5,4.2,14.5,123.5,87.39,72.22
2017,6,8,7,0,14.0,139.0,4.2,15.0,144.0,100.4,83.34
2017,6,8,7,15,7.0,136.5,4.2,15.0,139.0,99.94,82.67
2017,6,8,7,30,0.0,134.0,4.2,15.0,134.0,99.07,81.64
2017,6,8,7,45,3.0,158.0,4.25,15.0,160.0,115.59,95.71
2017,6,8,8,0,6.0,182.0,4.3,15.0,186.0,131.87,109.42
2017,6,8,8,15,3.0,127.5,4.25,15.0,129.5,96.25,78.38
2017,6,8,8,30,0.0,73.0,4.2,15.0,73.0,56.21,43.5
2017,6,8,8,45,0.0,105.0,4.2,15.0,105.0,80.59,61.54
2017,6,8,9,0,0.0,137.0,4.2,15.0,137.0,103.79,80.46
2017,6,8,9,15,1.0,150.0,4.1,15.0,151.0,113.63,88.26
2017,6,8,9,30,2.0,163.0,4.0,15.0,165.0,123.69,96.22
2017,6,8,9,45,1.0,136.0,3.95,15.0,137.0,104.26,80.27
2017,6,8,10,0,0.0,109.0,3.9,15.0,109.0,84.02,63.68
2017,6,8,10,15,3.5,152.5,3.85,15.0,156.0,118.14,91.32
2017,6,8,10,30,7.0,196.0,3.8,15.0,203.0,152.66,119.02
2017,6,8,10,45,10.0,230.0,3.75,15.5,240.0,180.48,140.9
2017,6,8,11,0,13.0,264.0,3.7,16.0,277.0,208.94,163.08
2017,6,8,11,15,16.0,296.5,3.6,16.0,312.5,236.99,185.04
2017,6,8,11,30,19.0,329.0,3.5,16.0,348.0,265.78,207.43
2017,6,8,11,45,20.5,330.5,3.4,16.0,351.0,270.38,210.93
2017,6,8,12,0,22.0,332.0,3.3,16.0,354.0,281.29,219.41
2017,6,8,12,15,17.5,297.0,3.25,16.0,314.5,246.12,191.99
2017,6,8,12,30,13.0,262.0,3.2,16.0,275.0,216.28,168.66
2017,6,8,12,45,23.0,324.0,3.15,16.0,346.5,286.47,223.81
2017,6,8,13,0,33.0,386.0,3.1,16.0,418.0,351.45,273.87
2017,6,8,13,15,45.5,402.0,3.05,16.0,445.0,380.41,296.22
2017,6,8,13,30,58.0,418.0,3.0,16.0,472.0,410.15,319.2
2017,6,8,13,45,35.5,340.5,3.0,16.0,373.5,323.83,253.12
2017,6,8,14,0,13.0,263.0,3.0,16.0,275.0,222.59,174.2
2017,6,8,14,15,10.5,235.5,2.95,16.0,244.5,197.91,155.07
2017,6,8,14,30,8.0,208.0,2.9,16.0,214.0,173.07,135.49
2017,6,8,14,45,24.5,263.5,2.9,16.0,283.0,251.47,198.59
2017,6,8,15,0,41.0,319.0,2.9,16.0,352.0,321.1,253.67
2017,6,8,15,15,21.0,241.0,2.85,16.0,258.0,214.62,169.65
2017,6,8,15,30,1.0,163.0,2.8,16.0,164.0,130.23,101.65
2017,6,8,15,45,17.0,203.0,2.75,16.0,214.0,179.03,142.2
2017,6,8,16,0,33.0,243.0,2.7,16.0,264.0,246.54,197.14
2017,6,8,16,15,18.0,204.5,2.65,16.0,216.0,182.97,145.93
2017,6,8,16,30,3.0,166.0,2.6,16.0,168.0,137.14,108.62
2017,6,8,16,45,1.5,124.0,2.55,16.0,125.0,99.58,77.97
2017,6,8,17,0,0.0,82.0,2.5,16.0,82.0,63.06,47.69
2017,6,8,17,15,0.0,71.5,2.4,15.5,71.5,54.87,41.05
2017,6,8,17,30,0.0,61.0,2.3,15.0,61.0,46.74,34.34
2017,6,8,17,45,245.5,65.5,2.2,15.0,131.0,229.28,190.8
2017,6,8,18,0,491.0,70.0,2.1,15.0,201.0,360.9,296.06
2017,6,8,18,15,422.0,61.0,1.95,15.0,157.0,291.64,235.82
2017,6,8,18,30,353.0,52.0,1.8,15.0,113.0,224.82,177.55
2017,6,8,18,45,257.0,39.5,1.7,15.0,76.5,155.91,117.25
2017,6,8,19,0,161.0,27.0,1.6,15.0,40.0,95.85,56.62
2017,6,8,19,15,80.5,13.5,1.55,14.5,20.0,31.69,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,45,35.0,5.0,2.85,13.0,6.0,0.0,0.0
2017,6,9,5,0,70.0,10.0,2.9,13.0,12.0,7.87,0.0
2017,6,9,5,15,202.0,21.5,2.95,13.0,41.5,17.52,4.35
2017,6,9,5,30,334.0,33.0,3.0,13.0,71.0,27.07,17.45
2017,6,9,5,45,423.5,41.5,3.1,13.5,114.0,34.0,24.3
2017,6,9,6,0,513.0,50.0,3.2,14.0,157.0,40.98,30.85
2017,6,9,6,15,570.5,56.0,3.25,14.0,205.0,45.77,35.35
2017,6,9,6,30,628.0,62.0,3.3,14.0,253.0,50.6,39.73
2017,6,9,6,45,314.0,70.5,3.4,14.0,166.0,51.45,40.46
2017,6,9,7,0,0.0,79.0,3.5,14.0,79.0,60.42,48.33
2017,6,9,7,15,0.0,95.0,3.55,14.0,95.0,72.07,58.48
2017,6,9,7,30,0.0,111.0,3.6,14.0,111.0,83.6,68.41
2017,6,9,7,45,2.5,144.0,3.65,14.5,145.5,106.45,87.94
2017,6,9,8,0,5.0,177.0,3.7,15.0,180.0,128.68,106.63
2017,6,9,8,15,423.0,135.0,3.7,15.0,413.5,88.68,71.81
2017,6,9,8,30,841.0,93.0,3.7,15.0,647.0,86.59,69.83
2017,6,9,8,45,855.5,95.0,3.7,15.0,690.5,97.12,67.64
2017,6,9,9,0,870.0,97.0,3.7,15.0,734.0,154.06,89.46
2017,6,9,9,15,881.0,98.5,3.7,15.0,773.5,211.3,128.55
2017,6,9,9,30,892.0,100.0,3.7,15.0,813.0,269.04,176.15
2017,6,9,9,45,902.0,101.0,3.75,15.5,847.0,326.45,226.49
2017,6,9,10,0,912.0,102.0,3.8,16.0,881.0,383.75,277.42
2017,6,9,10,15,918.0,103.0,3.8,16.0,908.5,439.14,326.88
2017,6,9,10,30,924.0,104.0,3.8,16.0,936.0,493.52,374.48
2017,6,9,10,45,656.0,253.5,3.85,16.0,851.0,515.38,396.67
2017,6,9,11,0,388.0,403.0,3.9,16.0,766.0,514.62,398.0
2017,6,9,11,15,428.0,399.0,3.95,16.0,804.5,562.34,435.53
2017,6,9,11,30,468.0,395.0,4.0,16.0,843.0,613.95,475.36
2017,6,9,11,45,708.0,249.0,4.05,16.0,931.5,695.14,540.2
2017,6,9,12,0,948.0,103.0,4.1,16.0,1020.0,772.41,602.41
2017,6,9,12,15,752.5,234.0,4.25,16.0,961.5,783.23,607.3
2017,6,9,12,30,557.0,365.0,4.4,16.0,903.0,767.28,593.0
2017,6,9,12,45,514.5,377.0,4.55,16.0,870.5,766.34,593.25
2017,6,9,13,0,472.0,389.0,4.7,16.0,838.0,761.03,590.04
2017,6,9,13,15,685.5,258.5,4.8,16.0,898.0,851.93,662.69
2017,6,9,13,30,899.0,128.0,4.9,16.0,958.0,916.79,712.34
2017,6,9,13,45,901.5,122.0,5.0,16.0,937.5,928.6,721.68
2017,6,9,14,0,904.0,116.0,5.1,16.0,917.0,936.5,728.7
2017,6,9,14,15,897.5,115.0,5.2,16.0,887.5,937.06,730.65
2017,6,9,14,30,891.0,114.0,5.3,16.0,858.0,933.82,730.05
2017,6,9,14,45,886.5,110.0,5.4,16.0,823.5,925.69,726.05
2017,6,9,15,0,882.0,106.0,5.5,16.0,789.0,913.77,719.42
2017,6,9,15,15,870.5,104.0,5.6,15.5,748.5,894.02,708.51
2017,6,9,15,30,859.0,102.0,5.7,15.0,708.0,870.95,695.12
2017,6,9,15,45,847.0,98.0,5.85,15.0,663.5,842.21,676.31
2017,6,9,16,0,835.0,94.0,6.0,15.0,619.0,819.56,661.93
2017,6,9,16,15,816.0,91.0,6.1,14.5,571.0,780.04,635.54
2017,6,9,16,30,797.0,88.0,6.2,14.0,523.0,738.4,607.09
2017,6,9,16,45,774.5,84.0,6.35,14.0,473.0,691.21,572.74
2017,6,9,17,0,752.0,80.0,6.5,14.0,423.0,642.75,536.28
2017,6,9,17,15,718.5,76.0,6.5,13.5,372.0,585.99,491.75
2017,6,9,17,30,685.0,72.0,6.5,13.0,321.0,532.08,448.09
2017,6,9,17,45,639.0,66.5,6.55,13.0,270.5,467.63,393.63
2017,6,9,18,0,593.0,61.0,6.6,13.0,220.0,405.61,339.53
2017,6,9,18,15,524.0,54.0,6.45,12.5,173.0,333.69,276.1
2017,6,9,18,30,455.0,47.0,6.3,12.0,126.0,267.51,216.13
2017,6,9,18,45,345.5,37.0,6.2,12.0,86.0,189.48,145.69
2017,6,9,19,0,236.0,27.0,6.1,12.0,46.0,121.92,75.4
2017,6,9,19,15,118.0,13.5,6.1,12.0,23.0,41.56,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,45,21.5,5.0,3.7,12.5,5.5,0.0,0.0
2017,6,10,5,0,43.0,10.0,3.7,13.0,11.0,7.87,0.0
2017,6,10,5,15,168.0,23.0,3.9,13.0,40.5,17.55,4.45
2017,6,10,5,30,293.0,36.0,4.1,13.0,70.0,29.37,19.4
2017,6,10,5,45,387.5,45.0,4.35,13.5,112.5,36.57,26.55
2017,6,10,6,0,482.0,54.0,4.6,14.0,155.0,43.83,33.36
2017,6,10,6,15,542.0,61.0,4.75,14.0,203.0,49.24,38.43
2017,6,10,6,30,602.0,68.0,4.9,14.0,251.0,54.65,43.34
2017,6,10,6,45,648.0,72.0,5.05,14.5,302.0,57.7,45.93
2017,6,10,7,0,694.0,76.0,5.2,15.0,353.0,60.8,48.47
2017,6,10,7,15,724.0,80.0,5.2,15.0,403.5,68.79,55.37
2017,6,10,7,30,754.0,84.0,5.2,15.0,454.0,71.72,57.75
2017,6,10,7,45,777.5,87.0,5.25,15.0,503.0,73.75,59.32
2017,6,10,8,0,801.0,90.0,5.3,15.0,552.0,75.73,60.84
2017,6,10,8,15,818.0,92.5,5.25,15.0,599.0,77.14,61.87
2017,6,10,8,30,835.0,95.0,5.2,15.0,646.0,87.59,70.74
2017,6,10,8,45,848.5,97.5,5.2,15.5,689.0,97.41,68.45
2017,6,10,9,0,862.0,100.0,5.2,16.0,732.0,154.13,89.83
2017,6,10,9,15,872.5,101.5,5.1,16.0,770.5,210.83,128.38
2017,6,10,9,30,883.0,103.0,5.0,16.0,809.0,267.97,175.46
2017,6,10,9,45,888.0,106.5,4.95,16.0,841.5,325.07,226.16
2017,6,10,10,0,893.0,110.0,4.9,16.0,874.0,381.58,277.2
2017,6,10,10,15,899.5,111.5,4.85,16.0,901.0,436.53,326.54
2017,6,10,10,30,906.0,113.0,4.8,16.0,928.0,490.57,374.12
2017,6,10,10,45,913.0,112.0,4.8,16.0,949.5,541.99,418.62
2017,6,10,11,0,920.0,111.0,4.8,16.0,971.0,592.04,460.9
2017,6,10,11,15,923.0,111.5,4.85,16.0,985.0,639.21,500.07
2017,6,10,11,30,926.0,112.0,4.9,16.0,999.0,684.31,536.76
2017,6,10,11,45,928.5,111.5,5.0,16.0,1005.5,726.07,570.44
2017,6,10,12,0,931.0,111.0,5.1,16.0,1012.0,765.37,601.73
2017,6,10,12,15,699.0,256.5,5.2,16.0,932.5,759.85,594.32
2017,6,10,12,30,467.0,402.0,5.3,16.0,853.0,724.78,564.55
2017,6,10,12,45,689.5,261.5,5.4,16.0,921.0,812.57,635.84
2017,6,10,13,0,912.0,121.0,5.5,16.0,989.0,880.35,689.14
2017,6,10,13,15,909.0,120.5,5.55,16.0,973.0,899.53,703.32
2017,6,10,13,30,906.0,120.0,5.6,16.0,957.0,915.06,715.23
2017,6,10,13,45,905.5,116.5,5.7,16.0,935.5,926.37,724.53
2017,6,10,14,0,905.0,113.0,5.8,16.0,914.0,933.84,731.21
2017,6,10,14,15,898.0,111.5,5.85,16.0,884.5,933.47,732.11
2017,6,10,14,30,891.0,110.0,5.9,16.0,855.0,929.27,730.41
2017,6,10,14,45,886.0,106.0,5.95,16.0,820.5,920.65,725.63
2017,6,10,15,0,881.0,102.0,6.0,16.0,786.0,908.25,718.22
2017,6,10,15,15,869.5,100.0,6.05,16.0,745.5,888.5,705.49
2017,6,10,15,30,858.0,98.0,6.1,16.0,705.0,865.45,690.37
2017,6,10,15,45,845.5,94.5,6.15,16.0,660.5,836.82,671.06
2017,6,10,16,0,833.0,91.0,6.2,16.0,616.0,805.29,649.47
2017,6,10,16,15,814.0,88.5,6.2,15.5,568.0,775.33,629.93
2017,6,10,16,30,795.0,86.0,6.2,15.0,520.0,734.39,601.66
2017,6,10,16,45,771.5,82.0,6.25,15.0,470.0,686.58,566.63
2017,6,10,17,0,748.0,78.0,6.3,15.0,420.0,637.6,529.71
2017,6,10,17,15,714.5,74.0,6.25,14.5,369.5,581.09,485.5
2017,6,10,17,30,681.0,70.0,6.2,14.0,319.0,527.2,442.0
2017,6,10,17,45,633.0,65.5,6.2,14.0,269.0,463.02,387.97
2017,6,10,18,0,585.0,61.0,6.2,14.0,219.0,401.42,334.49
2017,6,10,18,15,517.0,54.0,6.1,13.5,172.0,330.41,272.24
2017,6,10,18,30,449.0,47.0,6.0,13.0,125.0,265.05,213.35
2017,6,10,18,45,342.0,37.0,5.9,13.0,85.5,188.27,144.37
2017,6,10,19,0,235.0,27.0,5.8,13.0,46.0,122.11,76.48
2017,6,10,19,15,117.5,13.5,5.7,13.0,23.0,41.47,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,11,4,45,29.5,5.5,6.85,12.0,6.0,0.0,0.0
2017,6,11,5,0,59.0,11.0,7.1,12.0,12.0,8.65,0.0
2017,6,11,5,15,195.5,23.0,7.3,12.0,42.5,18.77,5.22
2017,6,11,5,30,332.0,35.0,7.5,12.0,73.0,28.72,18.91
2017,6,11,5,45,422.5,43.5,7.75,12.5,116.0,35.6,25.78
2017,6,11,6,0,513.0,52.0,8.0,13.0,159.0,42.54,32.33
2017,6,11,6,15,571.5,58.0,8.05,13.0,207.5,47.29,36.82
2017,6,11,6,30,630.0,64.0,8.1,13.0,256.0,52.08,41.2
2017,6,11,6,45,668.0,69.5,8.15,13.5,306.5,56.23,44.79
2017,6,11,7,0,706.0,75.0,8.2,14.0,357.0,65.26,52.62
2017,6,11,7,15,736.0,79.0,8.1,14.0,407.5,68.29,55.15
2017,6,11,7,30,766.0,83.0,8.0,14.0,458.0,71.27,57.59
2017,6,11,7,45,784.5,87.5,7.95,14.0,507.0,74.26,60.01
2017,6,11,8,0,803.0,92.0,7.9,14.0,556.0,77.1,62.3
2017,6,11,8,15,820.5,95.0,7.75,14.0,603.0,78.8,63.59
2017,6,11,8,30,838.0,98.0,7.6,14.0,650.0,89.42,72.63
2017,6,11,8,45,849.5,101.0,7.5,14.0,692.5,98.58,80.37
2017,6,11,9,0,861.0,104.0,7.4,14.0,735.0,155.48,92.03
2017,6,11,9,15,871.5,106.0,7.3,14.0,773.5,212.46,131.09
2017,6,11,9,30,882.0,108.0,7.2,14.0,812.0,269.89,178.96
2017,6,11,9,45,889.0,110.0,7.15,14.5,845.0,326.59,229.6
2017,6,11,10,0,896.0,112.0,7.1,15.0,878.0,382.88,280.74
2017,6,11,10,15,901.5,113.0,7.1,15.0,904.5,437.29,330.6
2017,6,11,10,30,907.0,114.0,7.1,15.0,931.0,490.66,378.74
2017,6,11,10,45,907.0,117.0,7.15,15.0,950.0,541.41,423.81
2017,6,11,11,0,907.0,120.0,7.2,15.0,969.0,590.19,466.22
2017,6,11,11,15,909.5,120.5,7.2,15.0,982.0,636.59,505.7
2017,6,11,11,30,912.0,121.0,7.2,15.0,995.0,680.9,542.66
2017,6,11,11,45,909.5,123.5,7.2,15.0,999.5,721.06,575.64
2017,6,11,12,0,907.0,126.0,7.2,15.0,1004.0,758.53,605.95
2017,6,11,12,15,906.5,126.0,7.2,15.0,1002.5,792.82,633.41
2017,6,11,12,30,906.0,126.0,7.2,15.0,1001.0,824.25,657.22
2017,6,11,12,45,896.0,131.0,7.25,15.0,990.0,848.92,675.92
2017,6,11,13,0,886.0,136.0,7.3,15.0,979.0,870.08,692.08
2017,6,11,13,15,882.5,135.0,7.35,15.0,963.0,888.24,706.1
2017,6,11,13,30,879.0,134.0,7.4,15.0,947.0,902.81,717.57
2017,6,11,13,45,875.0,132.5,7.45,15.0,924.5,912.82,725.79
2017,6,11,14,0,871.0,131.0,7.5,15.0,902.0,919.12,731.4
2017,6,11,14,15,863.5,129.5,7.55,15.0,873.0,918.53,732.04
2017,6,11,14,30,856.0,128.0,7.6,15.0,844.0,914.23,730.08
2017,6,11,14,45,847.5,125.5,7.65,15.0,809.5,904.44,724.15
2017,6,11,15,0,839.0,123.0,7.7,15.0,775.0,903.17,724.74
2017,6,11,15,15,827.0,120.5,7.7,15.0,735.0,882.85,710.93
2017,6,11,15,30,815.0,118.0,7.7,15.0,695.0,859.3,694.75
2017,6,11,15,45,802.5,114.0,7.75,15.0,652.0,830.66,674.86
2017,6,11,16,0,790.0,110.0,7.8,15.0,609.0,799.17,652.69
2017,6,11,16,15,557.5,162.0,7.8,14.5,500.5,650.65,537.31
2017,6,11,16,30,325.0,214.0,7.8,14.0,392.0,480.65,399.18
2017,6,11,16,45,308.5,198.0,7.8,14.0,354.0,442.35,369.06
2017,6,11,17,0,292.0,182.0,7.8,14.0,316.0,403.99,338.18
2017,6,11,17,15,344.0,148.5,7.75,14.0,288.0,392.39,330.16
2017,6,11,17,30,396.0,115.0,7.7,14.0,260.0,390.41,329.04
2017,6,11,17,45,342.0,106.0,7.65,14.0,217.5,331.2,278.35
2017,6,11,18,0,288.0,97.0,7.6,14.0,175.0,263.86,220.21
2017,6,11,18,15,319.0,77.0,7.35,13.5,147.0,254.76,210.32
2017,6,11,18,30,350.0,57.0,7.1,13.0,119.0,229.36,185.04
2017,6,11,18,45,239.0,44.5,6.85,13.0,80.5,155.03,119.01
2017,6,11,19,0,128.0,32.0,6.6,13.0,42.0,85.09,53.18
2017,6,11,19,15,64.0,16.0,6.35,13.0,21.0,29.42,0.0
2017,6,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,4,45,7.0,5.0,4.8,12.0,5.0,0.0,0.0
2017,6,12,5,0,14.0,10.0,4.9,12.0,10.0,7.87,0.0
2017,6,12,5,15,113.5,26.0,5.1,12.0,38.0,19.57,5.72
2017,6,12,5,30,213.0,42.0,5.3,12.0,66.0,31.51,21.31
2017,6,12,5,45,316.0,52.5,5.5,12.5,108.5,39.64,29.35
2017,6,12,6,0,419.0,63.0,5.7,13.0,151.0,50.43,39.36
2017,6,12,6,15,482.5,71.5,5.7,13.0,198.5,56.67,45.22
2017,6,12,6,30,546.0,80.0,5.7,13.0,246.0,62.87,50.86
2017,6,12,6,45,592.0,86.0,5.75,13.5,296.0,66.93,54.34
2017,6,12,7,0,638.0,92.0,5.8,14.0,346.0,70.97,57.69
2017,6,12,7,15,671.5,97.0,5.7,14.0,397.0,74.04,60.22
2017,6,12,7,30,705.0,102.0,5.6,14.0,448.0,77.05,62.67
2017,6,12,7,45,732.0,105.5,5.5,14.5,497.5,78.88,63.93
2017,6,12,8,0,759.0,109.0,5.4,15.0,547.0,87.4,71.01
2017,6,12,8,15,778.5,112.5,5.25,15.0,594.0,89.01,72.17
2017,6,12,8,30,798.0,116.0,5.1,15.0,641.0,90.5,73.25
2017,6,12,8,45,814.5,117.5,4.95,15.0,685.0,97.01,78.65
2017,6,12,9,0,831.0,119.0,4.8,15.0,729.0,152.46,90.31
2017,6,12,9,15,842.5,121.5,4.7,15.0,767.5,209.31,128.89
2017,6,12,9,30,854.0,124.0,4.6,15.0,806.0,272.48,180.55
2017,6,12,9,45,848.5,134.0,4.5,15.5,835.5,325.24,227.43
2017,6,12,10,0,843.0,144.0,4.4,16.0,865.0,382.09,277.95
2017,6,12,10,15,850.5,145.5,4.35,16.0,892.5,436.52,326.19
2017,6,12,10,30,858.0,147.0,4.3,16.0,920.0,489.17,372.1
2017,6,12,10,45,619.5,276.5,4.25,16.0,841.5,509.99,393.12
2017,6,12,11,0,381.0,406.0,4.2,16.0,763.0,510.92,395.61
2017,6,12,11,15,253.5,441.0,4.25,16.0,680.0,486.67,378.08
2017,6,12,11,30,126.0,476.0,4.3,16.0,597.0,450.08,349.81
2017,6,12,11,45,130.5,480.5,4.35,16.0,606.5,469.93,365.42
2017,6,12,12,0,135.0,485.0,4.4,16.0,616.0,489.77,380.75
2017,6,12,12,15,139.0,480.5,4.5,16.0,615.0,501.89,390.45
2017,6,12,12,30,143.0,476.0,4.6,16.0,614.0,513.3,399.64
2017,6,12,12,45,503.5,316.0,4.7,16.0,796.5,704.87,551.55
2017,6,12,13,0,864.0,156.0,4.8,16.0,979.0,866.74,675.85
2017,6,12,13,15,860.5,155.5,4.95,16.0,963.0,885.34,689.54
2017,6,12,13,30,857.0,155.0,5.1,16.0,947.0,900.43,701.71
2017,6,12,13,45,854.0,151.5,5.25,16.0,925.0,924.74,720.63
2017,6,12,14,0,851.0,148.0,5.4,16.0,903.0,930.17,726.12
2017,6,12,14,15,843.5,146.5,5.5,16.0,874.0,929.69,727.27
2017,6,12,14,30,836.0,145.0,5.6,16.0,845.0,925.45,725.86
2017,6,12,14,45,830.0,140.5,5.7,16.0,811.0,915.9,720.73
2017,6,12,15,0,824.0,136.0,5.8,16.0,777.0,902.71,713.04
2017,6,12,15,15,811.0,133.5,5.85,15.5,737.0,881.8,700.84
2017,6,12,15,30,798.0,131.0,5.9,15.0,697.0,857.69,686.23
2017,6,12,15,45,785.5,126.0,5.95,15.0,653.0,828.44,666.4
2017,6,12,16,0,773.0,121.0,6.0,15.0,609.0,796.36,644.32
2017,6,12,16,15,751.0,117.0,6.0,14.5,561.5,759.45,619.35
2017,6,12,16,30,729.0,113.0,6.0,14.0,514.0,716.32,589.21
2017,6,12,16,45,703.5,108.0,6.0,14.0,464.0,668.02,552.86
2017,6,12,17,0,678.0,103.0,6.0,14.0,414.0,618.84,514.64
2017,6,12,17,15,640.5,97.0,5.9,14.0,363.5,560.01,467.51
2017,6,12,17,30,603.0,91.0,5.8,14.0,313.0,502.0,419.96
2017,6,12,17,45,553.0,83.5,5.75,14.0,263.5,436.41,365.01
2017,6,12,18,0,503.0,76.0,5.7,14.0,214.0,373.67,310.97
2017,6,12,18,15,430.5,67.0,5.5,13.5,167.5,301.9,248.56
2017,6,12,18,30,358.0,58.0,5.3,13.0,121.0,234.01,188.35
2017,6,12,18,45,258.5,44.5,5.1,13.0,83.0,162.38,124.67
2017,6,12,19,0,159.0,31.0,4.9,13.0,45.0,101.5,65.09
2017,6,12,19,15,79.5,15.5,4.65,13.0,22.5,33.14,0.0
