Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,45,5.0,4.5,3.85,11.5,4.5,0.0,0.0
2017,6,13,5,0,10.0,9.0,3.9,12.0,9.0,7.08,0.0
2017,6,13,5,15,104.0,25.5,3.95,12.0,37.0,19.2,5.51
2017,6,13,5,30,198.0,42.0,4.0,12.0,65.0,31.44,21.26
2017,6,13,5,45,294.5,53.5,4.05,12.5,106.0,40.18,29.85
2017,6,13,6,0,391.0,65.0,4.1,13.0,147.0,48.99,38.1
2017,6,13,6,15,455.0,74.0,4.05,13.0,194.0,58.33,46.71
2017,6,13,6,30,519.0,83.0,4.0,13.0,241.0,64.8,52.58
2017,6,13,6,45,571.5,88.0,3.95,13.5,291.0,68.09,55.37
2017,6,13,7,0,624.0,93.0,3.9,14.0,341.0,71.44,58.09
2017,6,13,7,15,657.5,98.0,3.85,14.0,391.0,74.46,60.58
2017,6,13,7,30,691.0,103.0,3.8,14.0,441.0,77.42,62.98
2017,6,13,7,45,721.0,105.5,3.75,14.5,491.0,78.63,63.7
2017,6,13,8,0,751.0,108.0,3.7,15.0,541.0,86.53,70.23
2017,6,13,8,15,770.0,111.0,3.65,15.0,587.5,87.81,71.1
2017,6,13,8,30,789.0,114.0,3.6,15.0,634.0,89.0,71.91
2017,6,13,8,45,807.0,115.5,3.55,15.0,677.5,94.67,76.59
2017,6,13,9,0,825.0,117.0,3.5,15.0,721.0,149.75,88.42
2017,6,13,9,15,836.5,119.0,3.5,15.0,759.5,205.87,126.15
2017,6,13,9,30,848.0,121.0,3.5,15.0,798.0,268.49,177.1
2017,6,13,9,45,861.5,120.0,3.5,15.5,832.5,323.3,224.7
2017,6,13,10,0,875.0,119.0,3.5,16.0,867.0,378.4,273.35
2017,6,13,10,15,881.5,120.5,3.55,16.0,894.5,432.44,321.48
2017,6,13,10,30,888.0,122.0,3.6,16.0,922.0,485.59,367.97
2017,6,13,10,45,894.0,121.5,3.65,16.5,943.0,536.05,410.52
2017,6,13,11,0,900.0,121.0,3.7,17.0,964.0,585.11,450.71
2017,6,13,11,15,903.0,122.0,3.8,17.0,977.5,631.85,489.01
2017,6,13,11,30,906.0,123.0,3.9,17.0,991.0,676.59,524.93
2017,6,13,11,45,908.5,122.5,4.0,17.0,997.5,717.75,557.51
2017,6,13,12,0,911.0,122.0,4.1,17.0,1004.0,756.54,587.77
2017,6,13,12,15,911.0,122.0,4.3,17.0,1003.0,791.32,615.07
2017,6,13,12,30,911.0,122.0,4.5,17.0,1002.0,823.26,639.26
2017,6,13,12,45,909.5,121.0,4.7,17.0,993.5,850.14,659.73
2017,6,13,13,0,908.0,120.0,4.9,17.0,985.0,873.68,677.94
2017,6,13,13,15,904.5,119.5,5.1,17.0,969.0,892.45,692.86
2017,6,13,13,30,901.0,119.0,5.3,17.0,953.0,907.58,705.31
2017,6,13,13,45,894.5,119.0,5.5,17.0,930.0,916.79,713.66
2017,6,13,14,0,888.0,119.0,5.7,17.0,907.0,922.23,719.45
2017,6,13,14,15,881.0,117.5,5.8,17.0,877.5,922.05,720.76
2017,6,13,14,30,874.0,116.0,5.9,17.0,848.0,918.11,719.5
2017,6,13,14,45,863.0,115.0,6.05,17.0,813.0,907.37,713.69
2017,6,13,15,0,852.0,114.0,6.2,17.0,778.0,893.11,705.37
2017,6,13,15,15,840.0,112.0,6.25,16.5,738.0,873.59,694.08
2017,6,13,15,30,828.0,110.0,6.3,16.0,698.0,861.48,688.29
2017,6,13,15,45,812.0,107.5,6.35,16.0,653.5,831.31,667.68
2017,6,13,16,0,796.0,105.0,6.4,16.0,609.0,798.44,644.96
2017,6,13,16,15,776.5,102.0,6.35,15.5,562.0,759.73,618.43
2017,6,13,16,30,757.0,99.0,6.3,15.0,515.0,719.01,590.0
2017,6,13,16,45,731.5,95.0,6.3,15.0,465.5,671.03,554.5
2017,6,13,17,0,706.0,91.0,6.3,15.0,416.0,625.24,519.06
2017,6,13,17,15,671.5,86.0,6.25,14.5,366.0,568.64,474.76
2017,6,13,17,30,637.0,81.0,6.2,14.0,316.0,512.59,429.63
2017,6,13,17,45,591.5,74.5,6.2,14.0,267.0,449.43,376.56
2017,6,13,18,0,546.0,68.0,6.2,14.0,218.0,388.69,323.99
2017,6,13,18,15,477.0,60.5,6.05,13.5,171.5,318.36,262.51
2017,6,13,18,30,408.0,53.0,5.9,13.0,125.0,253.7,204.55
2017,6,13,18,45,307.0,41.5,5.75,13.0,86.0,179.64,138.31
2017,6,13,19,0,206.0,30.0,5.6,13.0,47.0,115.59,75.18
2017,6,13,19,15,103.0,15.0,5.35,13.0,23.5,39.0,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,17.0,5.0,3.4,11.5,5.5,0.0,0.0
2017,6,14,5,0,34.0,10.0,3.4,12.0,11.0,7.87,0.0
2017,6,14,5,15,157.0,24.0,3.4,12.0,40.0,18.25,4.92
2017,6,14,5,30,280.0,38.0,3.4,12.0,69.0,29.01,19.19
2017,6,14,5,45,372.5,47.5,3.45,12.5,111.5,38.5,28.38
2017,6,14,6,0,465.0,57.0,3.5,13.0,154.0,46.05,35.49
2017,6,14,6,15,526.5,64.0,3.4,13.0,202.0,51.37,40.5
2017,6,14,6,30,588.0,71.0,3.3,13.0,250.0,56.7,45.35
2017,6,14,6,45,631.5,76.5,3.2,13.5,300.0,60.67,48.77
2017,6,14,7,0,675.0,82.0,3.1,14.0,350.0,64.62,52.06
2017,6,14,7,15,706.5,86.0,3.05,14.0,401.0,67.29,54.26
2017,6,14,7,30,738.0,90.0,3.0,14.0,452.0,75.67,61.44
2017,6,14,7,45,762.0,93.5,2.95,14.5,501.0,77.88,63.03
2017,6,14,8,0,786.0,97.0,2.9,15.0,550.0,80.01,64.55
2017,6,14,8,15,804.0,100.0,2.95,15.0,597.0,81.58,65.7
2017,6,14,8,30,822.0,103.0,3.0,15.0,644.0,83.06,66.78
2017,6,14,8,45,836.0,105.5,3.05,15.5,687.0,88.79,71.39
2017,6,14,9,0,850.0,108.0,3.1,16.0,730.0,154.07,90.93
2017,6,14,9,15,861.0,110.0,3.1,16.0,769.0,210.46,128.23
2017,6,14,9,30,872.0,112.0,3.1,16.0,808.0,267.37,174.32
2017,6,14,9,45,881.5,112.5,3.1,16.5,841.5,323.24,222.76
2017,6,14,10,0,891.0,113.0,3.1,17.0,875.0,378.97,271.83
2017,6,14,10,15,897.0,114.5,3.15,17.0,902.5,433.62,320.24
2017,6,14,10,30,903.0,116.0,3.2,17.0,930.0,487.31,366.93
2017,6,14,10,45,908.5,116.5,3.25,17.0,951.0,538.9,410.84
2017,6,14,11,0,914.0,117.0,3.3,17.0,972.0,589.03,452.48
2017,6,14,11,15,917.0,117.5,3.45,17.0,985.5,636.03,491.03
2017,6,14,11,30,920.0,118.0,3.6,17.0,999.0,680.99,527.19
2017,6,14,11,45,921.0,118.0,3.75,17.5,1005.5,722.01,558.72
2017,6,14,12,0,922.0,118.0,3.9,18.0,1012.0,760.53,587.73
2017,6,14,12,15,922.0,118.0,4.1,18.0,1011.0,795.65,615.1
2017,6,14,12,30,922.0,118.0,4.3,18.0,1010.0,827.89,638.78
2017,6,14,12,45,922.0,117.0,4.55,18.0,1002.0,856.24,660.52
2017,6,14,13,0,922.0,116.0,4.8,18.0,994.0,881.29,680.03
2017,6,14,13,15,919.5,115.0,4.9,17.5,978.5,900.74,696.06
2017,6,14,13,30,917.0,114.0,5.0,17.0,963.0,916.5,709.67
2017,6,14,13,45,913.5,112.5,5.15,17.0,941.0,927.17,718.8
2017,6,14,14,0,910.0,111.0,5.3,17.0,919.0,934.0,725.35
2017,6,14,14,15,904.0,109.5,5.3,17.0,890.5,934.74,726.73
2017,6,14,14,30,898.0,108.0,5.3,17.0,862.0,931.64,725.55
2017,6,14,14,45,892.0,105.5,5.35,17.0,827.5,923.78,721.42
2017,6,14,15,0,886.0,103.0,5.4,17.0,793.0,912.2,714.75
2017,6,14,15,15,875.0,101.0,5.35,17.0,753.0,893.09,702.13
2017,6,14,15,30,864.0,99.0,5.3,17.0,713.0,870.64,687.18
2017,6,14,15,45,852.0,96.0,5.3,17.0,669.0,843.11,668.81
2017,6,14,16,0,840.0,93.0,5.3,17.0,625.0,812.64,648.22
2017,6,14,16,15,821.5,90.0,5.25,16.5,577.0,782.64,628.82
2017,6,14,16,30,803.0,87.0,5.2,16.0,529.0,741.51,600.77
2017,6,14,16,45,779.5,83.5,5.2,16.0,479.0,694.21,566.66
2017,6,14,17,0,756.0,80.0,5.2,16.0,429.0,645.68,530.66
2017,6,14,17,15,723.0,76.0,5.2,15.5,378.0,589.34,487.52
2017,6,14,17,30,690.0,72.0,5.2,15.0,327.0,535.63,445.02
2017,6,14,17,45,641.5,67.0,5.2,15.0,276.0,470.25,390.85
2017,6,14,18,0,593.0,62.0,5.2,15.0,225.0,407.46,337.17
2017,6,14,18,15,525.0,55.0,5.15,14.5,178.0,336.06,275.39
2017,6,14,18,30,457.0,48.0,5.1,14.0,131.0,270.27,216.77
2017,6,14,18,45,347.5,38.5,5.05,13.5,90.5,192.45,147.9
2017,6,14,19,0,238.0,29.0,5.0,13.0,50.0,126.33,83.1
2017,6,14,19,15,119.0,14.5,4.95,13.0,25.0,53.61,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,45,17.0,5.0,4.15,12.0,5.5,0.0,0.0
2017,6,15,5,0,34.0,10.0,4.2,12.0,11.0,7.87,0.0
2017,6,15,5,15,151.5,23.5,4.25,12.0,39.5,17.87,4.63
2017,6,15,5,30,269.0,37.0,4.3,12.0,68.0,28.24,18.51
2017,6,15,5,45,355.0,47.5,4.4,12.5,109.0,38.39,28.26
2017,6,15,6,0,441.0,58.0,4.5,13.0,150.0,46.64,36.0
2017,6,15,6,15,502.0,65.5,4.45,13.0,197.0,52.26,41.28
2017,6,15,6,30,563.0,73.0,4.4,13.0,244.0,57.86,46.39
2017,6,15,6,45,382.5,114.0,4.4,13.5,240.0,80.61,66.51
2017,6,15,7,0,202.0,155.0,4.4,14.0,236.0,107.17,89.64
2017,6,15,7,15,290.0,164.0,4.4,14.0,297.0,111.04,92.74
2017,6,15,7,30,378.0,173.0,4.4,14.0,358.0,113.74,94.78
2017,6,15,7,45,371.0,196.0,4.45,14.5,393.5,130.2,108.57
2017,6,15,8,0,364.0,219.0,4.5,15.0,429.0,141.95,118.1
2017,6,15,8,15,385.0,234.5,4.5,15.0,473.0,149.9,124.53
2017,6,15,8,30,406.0,250.0,4.5,15.0,517.0,149.26,123.61
2017,6,15,8,45,613.5,180.5,4.55,15.0,615.0,116.55,95.37
2017,6,15,9,0,821.0,111.0,4.6,15.0,713.0,143.93,84.33
2017,6,15,9,15,831.0,113.0,4.45,15.0,750.0,206.68,127.33
2017,6,15,9,30,841.0,115.0,4.3,15.0,787.0,261.62,172.11
2017,6,15,9,45,839.5,122.0,4.2,15.0,816.0,316.7,220.92
2017,6,15,10,0,838.0,129.0,4.1,15.0,845.0,370.54,269.51
2017,6,15,10,15,843.5,130.5,3.95,15.0,871.0,422.26,315.8
2017,6,15,10,30,849.0,132.0,3.8,15.0,897.0,473.05,360.36
2017,6,15,10,45,853.5,132.5,3.7,15.5,916.5,521.57,401.32
2017,6,15,11,0,858.0,133.0,3.6,16.0,936.0,568.65,439.82
2017,6,15,11,15,860.5,133.5,3.6,16.0,948.5,612.96,476.15
2017,6,15,11,30,863.0,134.0,3.6,16.0,961.0,655.33,510.12
2017,6,15,11,45,864.0,134.0,3.6,16.0,966.5,694.26,540.79
2017,6,15,12,0,865.0,134.0,3.6,16.0,972.0,730.89,569.14
2017,6,15,12,15,864.0,134.0,3.7,16.0,970.5,763.57,594.54
2017,6,15,12,30,863.0,134.0,3.8,16.0,969.0,793.54,617.1
2017,6,15,12,45,879.0,121.5,3.9,16.5,965.5,824.34,638.35
2017,6,15,13,0,895.0,109.0,4.0,17.0,962.0,852.08,657.36
2017,6,15,13,15,891.5,108.5,4.15,17.0,946.0,870.41,671.21
2017,6,15,13,30,888.0,108.0,4.3,17.0,930.0,885.16,682.67
2017,6,15,13,45,885.5,105.5,4.45,17.0,908.5,895.3,691.47
2017,6,15,14,0,883.0,103.0,4.6,17.0,887.0,901.7,697.76
2017,6,15,14,15,876.0,101.5,4.75,17.0,858.5,901.26,699.34
2017,6,15,14,30,869.0,100.0,4.9,17.0,830.0,897.11,698.4
2017,6,15,14,45,862.5,97.5,5.05,17.5,796.5,888.75,693.19
2017,6,15,15,0,856.0,95.0,5.2,18.0,763.0,876.81,685.48
2017,6,15,15,15,845.0,93.0,5.25,17.5,724.0,857.92,674.85
2017,6,15,15,30,834.0,91.0,5.3,17.0,685.0,835.83,661.86
2017,6,15,15,45,822.0,88.5,5.4,17.0,642.5,809.31,644.52
2017,6,15,16,0,810.0,86.0,5.5,17.0,600.0,779.99,624.96
2017,6,15,16,15,792.0,83.0,5.5,17.0,553.5,750.8,604.9
2017,6,15,16,30,774.0,80.0,5.5,17.0,507.0,710.97,576.57
2017,6,15,16,45,752.0,76.5,5.5,17.0,459.0,665.8,543.79
2017,6,15,17,0,730.0,73.0,5.5,17.0,411.0,619.43,509.34
2017,6,15,17,15,699.0,69.5,5.45,16.5,362.0,566.16,468.23
2017,6,15,17,30,668.0,66.0,5.4,16.0,313.0,513.05,425.99
2017,6,15,17,45,627.5,60.5,5.35,16.0,265.0,454.58,377.25
2017,6,15,18,0,587.0,55.0,5.3,16.0,217.0,396.34,327.26
2017,6,15,18,15,524.5,49.0,5.2,15.5,172.0,329.25,269.05
2017,6,15,18,30,462.0,43.0,5.1,15.0,127.0,267.29,213.67
2017,6,15,18,45,367.0,34.5,5.0,15.0,88.0,195.93,149.77
2017,6,15,19,0,272.0,26.0,4.9,15.0,49.0,134.76,88.64
2017,6,15,19,15,136.0,13.0,4.8,15.0,24.5,58.69,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,41.0,4.5,3.85,13.5,5.5,0.0,0.0
2017,6,16,5,0,82.0,9.0,4.0,14.0,11.0,7.08,0.0
2017,6,16,5,15,208.5,20.0,3.85,14.0,40.0,16.28,3.56
2017,6,16,5,30,335.0,31.0,3.7,14.0,69.0,25.43,15.95
2017,6,16,5,45,419.0,38.5,3.55,14.5,109.5,31.57,22.06
2017,6,16,6,0,503.0,46.0,3.4,15.0,150.0,37.79,27.9
2017,6,16,6,15,558.0,51.5,3.35,15.0,196.5,42.27,32.09
2017,6,16,6,30,613.0,57.0,3.3,15.0,243.0,46.78,36.18
2017,6,16,6,45,652.0,61.0,3.25,15.0,291.5,54.08,42.63
2017,6,16,7,0,691.0,65.0,3.2,15.0,340.0,57.51,45.57
2017,6,16,7,15,396.0,134.0,3.25,15.0,296.5,91.8,75.58
2017,6,16,7,30,101.0,203.0,3.3,15.0,253.0,137.44,114.91
2017,6,16,7,45,120.0,227.0,3.4,15.5,292.0,146.67,122.17
2017,6,16,8,0,139.0,251.0,3.5,16.0,331.0,159.79,132.72
2017,6,16,8,15,482.0,166.5,3.6,16.5,478.0,107.94,87.9
2017,6,16,8,30,825.0,82.0,3.7,17.0,625.0,79.56,63.24
2017,6,16,8,45,838.0,84.0,3.85,17.5,667.0,84.07,66.82
2017,6,16,9,0,851.0,86.0,4.0,18.0,709.0,139.38,78.87
2017,6,16,9,15,575.0,222.5,4.0,18.0,653.0,219.76,147.14
2017,6,16,9,30,299.0,359.0,4.0,18.0,597.0,288.1,212.6
2017,6,16,9,45,590.5,227.0,4.05,18.0,723.0,305.93,218.15
2017,6,16,10,0,882.0,95.0,4.1,18.0,849.0,362.39,259.09
2017,6,16,10,15,888.0,96.0,4.1,18.0,876.0,415.96,306.89
2017,6,16,10,30,894.0,97.0,4.1,18.0,903.0,468.59,353.02
2017,6,16,10,45,899.5,97.5,4.1,18.5,923.5,519.47,395.91
2017,6,16,11,0,905.0,98.0,4.1,19.0,944.0,568.91,436.37
2017,6,16,11,15,908.0,98.5,4.1,19.0,957.5,615.26,474.19
2017,6,16,11,30,911.0,99.0,4.1,19.0,971.0,659.57,509.54
2017,6,16,11,45,912.5,99.0,4.2,19.0,978.0,700.29,541.77
2017,6,16,12,0,914.0,99.0,4.3,19.0,985.0,738.54,571.58
2017,6,16,12,15,914.0,99.0,4.45,19.0,984.0,773.06,598.38
2017,6,16,12,30,914.0,99.0,4.6,19.0,983.0,804.71,621.78
2017,6,16,12,45,910.0,100.5,4.85,19.0,974.5,831.34,642.23
2017,6,16,13,0,906.0,102.0,5.1,19.0,966.0,854.62,660.4
2017,6,16,13,15,903.0,101.5,5.2,18.5,950.5,873.49,676.0
2017,6,16,13,30,900.0,101.0,5.3,18.0,935.0,888.77,689.22
2017,6,16,13,45,894.5,101.0,5.45,18.0,913.0,898.63,697.68
2017,6,16,14,0,889.0,101.0,5.6,18.0,891.0,904.77,703.63
2017,6,16,14,15,883.0,99.5,5.6,18.0,863.0,905.28,704.83
2017,6,16,14,30,877.0,98.0,5.6,18.0,835.0,902.05,703.5
2017,6,16,14,45,868.5,96.5,5.65,18.0,801.0,892.91,698.33
2017,6,16,15,0,860.0,95.0,5.7,18.0,767.0,880.21,690.7
2017,6,16,15,15,849.0,93.5,5.65,18.0,728.0,861.87,678.53
2017,6,16,15,30,838.0,92.0,5.6,18.0,689.0,840.31,664.09
2017,6,16,15,45,825.0,89.5,5.55,18.0,646.0,812.93,645.38
2017,6,16,16,0,812.0,87.0,5.5,18.0,603.0,782.78,624.59
2017,6,16,16,15,793.5,84.5,5.4,17.5,556.5,753.82,605.55
2017,6,16,16,30,775.0,82.0,5.3,17.0,510.0,714.19,578.21
2017,6,16,16,45,752.0,78.5,5.25,17.0,461.5,668.28,544.81
2017,6,16,17,0,729.0,75.0,5.2,17.0,413.0,621.23,509.74
2017,6,16,17,15,697.5,71.0,5.1,16.5,364.0,567.09,468.01
2017,6,16,17,30,666.0,67.0,5.0,16.0,315.0,513.17,425.21
2017,6,16,17,45,623.0,62.0,4.9,16.0,266.5,454.04,376.03
2017,6,16,18,0,580.0,57.0,4.8,16.0,218.0,395.24,325.74
2017,6,16,18,15,516.5,51.0,4.7,15.5,172.5,327.96,267.63
2017,6,16,18,30,453.0,45.0,4.6,15.0,127.0,265.87,212.38
2017,6,16,18,45,355.5,36.0,4.6,15.0,88.5,193.39,147.91
2017,6,16,19,0,258.0,27.0,4.6,15.0,50.0,131.37,87.02
2017,6,16,19,15,129.0,13.5,4.6,15.0,25.0,57.62,0.0
2017,6,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,43.0,4.5,3.2,13.0,5.5,0.0,0.0
2017,6,17,5,0,86.0,9.0,3.4,13.0,11.0,7.08,0.0
2017,6,17,5,15,217.5,19.5,3.35,13.0,40.0,15.89,3.27
2017,6,17,5,30,349.0,30.0,3.3,13.0,69.0,24.68,15.39
2017,6,17,5,45,434.0,37.0,3.25,13.5,110.5,30.49,21.21
2017,6,17,6,0,519.0,44.0,3.2,14.0,152.0,36.4,26.78
2017,6,17,6,15,507.5,59.5,3.1,14.0,188.5,47.74,37.11
2017,6,17,6,30,496.0,75.0,3.0,14.0,225.0,58.5,46.78
2017,6,17,6,45,518.0,87.5,2.9,14.5,270.0,66.95,54.15
2017,6,17,7,0,540.0,100.0,2.8,15.0,315.0,75.01,61.01
2017,6,17,7,15,535.5,118.0,2.75,15.0,355.0,86.01,70.47
2017,6,17,7,30,531.0,136.0,2.7,15.0,395.0,94.83,77.91
2017,6,17,7,45,668.0,105.5,2.7,15.5,466.5,77.46,62.4
2017,6,17,8,0,805.0,75.0,2.7,16.0,538.0,74.25,59.3
2017,6,17,8,15,690.0,131.0,2.7,16.0,551.5,90.91,73.49
2017,6,17,8,30,575.0,187.0,2.7,16.0,565.0,119.34,97.58
2017,6,17,8,45,718.0,135.5,2.7,16.5,639.0,92.84,74.52
2017,6,17,9,0,861.0,84.0,2.7,17.0,713.0,138.24,78.06
2017,6,17,9,15,870.5,85.5,2.75,17.5,751.0,194.29,114.27
2017,6,17,9,30,880.0,87.0,2.8,18.0,789.0,250.71,159.35
2017,6,17,9,45,875.0,95.5,2.85,18.5,818.0,307.95,209.08
2017,6,17,10,0,870.0,104.0,2.9,19.0,847.0,363.55,258.12
2017,6,17,10,15,876.0,105.0,2.95,19.0,874.0,416.58,304.9
2017,6,17,10,30,882.0,106.0,3.0,19.0,901.0,468.69,350.05
2017,6,17,10,45,885.0,108.0,3.1,19.5,920.5,518.89,392.0
2017,6,17,11,0,888.0,110.0,3.2,20.0,940.0,567.48,431.46
2017,6,17,11,15,891.0,110.5,3.3,20.0,953.5,613.21,468.57
2017,6,17,11,30,894.0,111.0,3.4,20.0,967.0,656.96,503.35
2017,6,17,11,45,894.0,112.0,3.5,20.0,973.0,696.94,534.66
2017,6,17,12,0,894.0,113.0,3.6,20.0,979.0,734.44,563.6
2017,6,17,12,15,894.0,113.0,3.7,20.0,978.0,768.56,589.69
2017,6,17,12,30,894.0,113.0,3.8,20.0,977.0,799.89,612.28
2017,6,17,12,45,897.5,109.0,3.9,20.0,970.5,827.78,632.31
2017,6,17,13,0,901.0,105.0,4.0,20.0,964.0,852.49,650.16
2017,6,17,13,15,898.0,104.5,4.05,20.0,949.0,871.38,663.79
2017,6,17,13,30,895.0,104.0,4.1,20.0,934.0,886.69,675.05
2017,6,17,13,45,890.5,103.5,4.2,20.0,912.5,897.02,683.22
2017,6,17,14,0,886.0,103.0,4.3,20.0,891.0,903.64,688.96
2017,6,17,14,15,879.5,101.5,4.3,20.0,862.5,903.78,689.86
2017,6,17,14,30,873.0,100.0,4.3,20.0,834.0,900.19,688.33
2017,6,17,14,45,864.5,99.0,4.35,20.0,800.5,891.65,683.72
2017,6,17,15,0,856.0,98.0,4.4,20.0,767.0,879.6,676.8
2017,6,17,15,15,845.5,96.0,4.35,20.0,728.0,861.32,665.04
2017,6,17,15,30,835.0,94.0,4.3,20.0,689.0,839.81,651.11
2017,6,17,15,45,820.0,92.0,4.3,20.0,645.5,811.4,632.46
2017,6,17,16,0,805.0,90.0,4.3,20.0,602.0,780.31,611.82
2017,6,17,16,15,786.5,87.5,4.2,19.5,556.0,751.76,593.66
2017,6,17,16,30,768.0,85.0,4.1,19.0,510.0,712.36,567.25
2017,6,17,16,45,742.5,82.0,4.1,19.0,461.0,665.42,534.08
2017,6,17,17,0,717.0,79.0,4.1,19.0,412.0,617.51,499.12
2017,6,17,17,15,684.5,75.0,3.95,18.5,363.0,563.14,458.02
2017,6,17,17,30,652.0,71.0,3.8,18.0,314.0,511.32,417.63
2017,6,17,17,45,605.0,66.5,3.7,17.5,265.5,449.17,367.79
2017,6,17,18,0,558.0,62.0,3.6,17.0,217.0,389.54,318.31
2017,6,17,18,15,493.0,55.0,3.45,16.5,171.5,321.33,260.26
2017,6,17,18,30,428.0,48.0,3.3,16.0,126.0,258.49,205.18
2017,6,17,18,45,328.0,38.5,3.2,15.5,87.5,185.72,141.61
2017,6,17,19,0,228.0,29.0,3.1,15.0,49.0,121.44,80.69
2017,6,17,19,15,114.0,14.5,3.0,15.0,24.5,52.76,0.0
2017,6,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,42.0,4.5,2.45,16.0,5.5,0.0,0.0
2017,6,18,5,0,84.0,9.0,2.5,16.0,11.0,7.08,0.0
2017,6,18,5,15,213.5,19.5,2.5,16.0,40.0,15.88,3.02
2017,6,18,5,30,343.0,30.0,2.5,16.0,69.0,24.66,15.13
2017,6,18,5,45,424.5,38.0,2.55,16.5,110.0,31.22,21.56
2017,6,18,6,0,506.0,46.0,2.6,17.0,151.0,37.82,27.68
2017,6,18,6,15,561.5,51.5,2.55,17.0,197.5,42.31,31.86
2017,6,18,6,30,617.0,57.0,2.5,17.0,244.0,46.83,35.93
2017,6,18,6,45,654.5,62.0,2.45,17.0,292.5,54.89,43.0
2017,6,18,7,0,692.0,67.0,2.4,17.0,341.0,59.02,46.53
2017,6,18,7,15,720.5,70.5,2.35,17.0,390.0,61.83,48.84
2017,6,18,7,30,749.0,74.0,2.3,17.0,439.0,64.6,51.08
2017,6,18,7,45,770.5,77.0,2.25,17.5,487.0,66.82,52.72
2017,6,18,8,0,792.0,80.0,2.2,18.0,535.0,68.96,54.27
2017,6,18,8,15,809.0,82.5,2.15,18.5,581.0,79.33,62.87
2017,6,18,8,30,826.0,85.0,2.1,19.0,627.0,81.41,64.3
2017,6,18,8,45,838.0,87.5,2.05,19.5,669.0,84.51,66.61
2017,6,18,9,0,850.0,90.0,2.0,20.0,711.0,140.06,79.13
2017,6,18,9,15,860.0,91.5,1.95,20.5,749.0,195.62,114.25
2017,6,18,9,30,870.0,93.0,1.9,21.0,787.0,251.61,158.07
2017,6,18,9,45,881.5,92.5,1.85,21.5,820.5,306.91,204.69
2017,6,18,10,0,893.0,92.0,1.8,22.0,854.0,362.3,252.1
2017,6,18,10,15,898.5,93.0,1.8,22.5,881.0,416.27,298.06
2017,6,18,10,30,904.0,94.0,1.8,23.0,908.0,469.23,342.03
2017,6,18,10,45,906.5,95.5,1.8,23.5,928.0,519.85,382.87
2017,6,18,11,0,909.0,97.0,1.8,24.0,948.0,568.76,421.04
2017,6,18,11,15,912.0,97.5,1.85,24.0,961.5,615.32,457.4
2017,6,18,11,30,915.0,98.0,1.9,24.0,975.0,659.84,491.38
2017,6,18,11,45,914.5,99.5,2.0,24.0,980.5,700.58,522.22
2017,6,18,12,0,914.0,101.0,2.1,24.0,986.0,738.74,550.7
2017,6,18,12,15,913.5,101.0,2.2,24.0,985.5,772.99,575.88
2017,6,18,12,30,913.0,101.0,2.3,24.0,985.0,804.35,597.65
2017,6,18,12,45,901.5,107.5,2.4,24.0,973.5,829.22,615.05
2017,6,18,13,0,890.0,114.0,2.5,24.0,962.0,850.52,630.16
2017,6,18,13,15,886.5,113.5,2.6,23.5,947.0,869.01,644.73
2017,6,18,13,30,883.0,113.0,2.7,23.0,932.0,883.93,657.07
2017,6,18,13,45,875.5,113.5,2.8,23.0,909.0,892.6,664.09
2017,6,18,14,0,868.0,114.0,2.9,23.0,886.0,897.58,668.79
2017,6,18,14,15,861.5,112.5,2.95,22.5,858.0,897.9,671.44
2017,6,18,14,30,855.0,111.0,3.0,22.0,830.0,894.56,671.76
2017,6,18,14,45,843.0,111.0,3.1,22.0,795.5,884.14,666.43
2017,6,18,15,0,831.0,111.0,3.2,22.0,761.0,870.32,658.86
2017,6,18,15,15,819.5,109.0,3.2,21.5,722.0,851.68,648.65
2017,6,18,15,30,808.0,107.0,3.2,21.0,683.0,840.32,643.56
2017,6,18,15,45,791.0,105.0,3.2,21.0,639.5,810.46,624.21
2017,6,18,16,0,774.0,103.0,3.2,21.0,596.0,778.02,603.03
2017,6,18,16,15,755.0,99.5,3.15,20.5,550.0,739.97,578.51
2017,6,18,16,30,736.0,96.0,3.1,20.0,504.0,699.98,552.21
2017,6,18,16,45,709.0,93.0,3.05,20.0,455.5,652.88,519.18
2017,6,18,17,0,682.0,90.0,3.0,20.0,407.0,607.94,486.13
2017,6,18,17,15,648.5,85.0,2.85,19.5,358.0,553.11,445.2
2017,6,18,17,30,615.0,80.0,2.7,19.0,309.0,498.81,403.5
2017,6,18,17,45,566.0,74.5,2.6,18.5,261.0,435.8,353.68
2017,6,18,18,0,517.0,69.0,2.5,18.0,213.0,375.53,304.39
2017,6,18,18,15,451.5,60.5,2.35,17.5,168.0,307.28,247.09
2017,6,18,18,30,386.0,52.0,2.2,17.0,123.0,244.52,192.89
2017,6,18,18,45,289.0,41.0,2.1,17.0,85.0,170.25,128.79
2017,6,18,19,0,192.0,30.0,2.0,17.0,47.0,111.11,73.48
2017,6,18,19,15,96.0,15.0,1.9,16.5,23.5,48.72,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,7.0,4.0,1.4,14.0,4.0,0.0,0.0
2017,6,19,5,0,14.0,8.0,1.4,14.0,8.0,6.29,0.0
2017,6,19,5,15,102.5,23.5,1.35,14.0,34.0,17.72,3.93
2017,6,19,5,30,191.0,39.0,1.3,14.0,60.0,29.27,19.2
2017,6,19,5,45,276.0,51.5,1.3,14.5,99.0,38.66,28.28
2017,6,19,6,0,361.0,64.0,1.3,15.0,138.0,48.04,36.96
2017,6,19,6,15,422.0,73.0,1.3,15.0,183.0,54.79,43.22
2017,6,19,6,30,483.0,82.0,1.3,15.0,228.0,63.63,51.14
2017,6,19,6,45,532.5,87.5,1.3,15.5,276.0,67.2,54.13
2017,6,19,7,0,582.0,93.0,1.3,16.0,324.0,70.78,57.04
2017,6,19,7,15,615.5,98.5,1.3,16.0,372.0,74.06,59.73
2017,6,19,7,30,649.0,104.0,1.3,16.0,420.0,77.26,62.31
2017,6,19,7,45,420.5,176.5,1.35,16.5,389.5,115.23,94.67
2017,6,19,8,0,192.0,249.0,1.4,17.0,359.0,160.09,132.06
2017,6,19,8,15,165.0,272.5,1.45,17.5,373.0,171.45,140.78
2017,6,19,8,30,138.0,296.0,1.5,18.0,387.0,182.2,149.0
2017,6,19,8,45,194.0,313.0,1.6,18.5,450.0,192.06,156.46
2017,6,19,9,0,250.0,330.0,1.7,19.0,513.0,214.64,158.25
2017,6,19,9,15,528.5,227.5,1.8,19.0,641.0,215.59,144.46
2017,6,19,9,30,807.0,125.0,1.9,19.0,769.0,251.39,161.55
2017,6,19,9,45,559.0,257.0,2.05,19.0,712.0,316.34,224.77
2017,6,19,10,0,311.0,389.0,2.2,19.0,655.0,359.3,267.68
2017,6,19,10,15,568.5,265.0,2.3,19.0,769.5,398.67,295.25
2017,6,19,10,30,826.0,141.0,2.4,19.0,884.0,465.48,346.76
2017,6,19,10,45,473.5,301.0,2.5,19.0,729.5,453.32,343.66
2017,6,19,11,0,121.0,461.0,2.6,19.0,575.0,406.77,310.34
2017,6,19,11,15,103.5,461.5,2.7,19.0,560.0,410.18,313.55
2017,6,19,11,30,86.0,462.0,2.8,19.0,545.0,410.21,313.79
2017,6,19,11,45,179.5,467.0,2.9,19.0,641.0,490.73,375.15
2017,6,19,12,0,273.0,472.0,3.0,19.0,737.0,580.57,442.28
2017,6,19,12,15,289.5,466.5,3.1,19.0,747.0,607.86,462.66
2017,6,19,12,30,306.0,461.0,3.2,19.0,757.0,634.75,483.04
2017,6,19,12,45,294.0,460.5,3.35,19.0,743.0,642.07,488.94
2017,6,19,13,0,282.0,460.0,3.5,19.0,729.0,647.17,493.31
2017,6,19,13,15,212.5,460.5,3.55,18.5,661.0,588.12,450.74
2017,6,19,13,30,143.0,461.0,3.6,18.0,593.0,537.36,413.46
2017,6,19,13,45,189.0,446.0,3.7,18.0,616.5,571.87,441.19
2017,6,19,14,0,235.0,431.0,3.8,18.0,640.0,606.0,468.21
2017,6,19,14,15,520.0,286.5,3.8,18.0,729.5,769.75,595.2
2017,6,19,14,30,805.0,142.0,3.8,18.0,819.0,892.27,686.42
2017,6,19,14,45,797.5,138.5,3.85,18.0,786.0,882.78,680.2
2017,6,19,15,0,790.0,135.0,3.9,18.0,753.0,869.82,672.6
2017,6,19,15,15,563.5,218.0,3.85,17.5,647.0,751.77,587.84
2017,6,19,15,30,337.0,301.0,3.8,17.0,541.0,603.22,475.78
2017,6,19,15,45,298.5,288.0,3.8,17.0,491.0,553.49,439.54
2017,6,19,16,0,260.0,275.0,3.8,17.0,441.0,503.83,402.28
2017,6,19,16,15,165.0,253.0,3.75,17.0,355.5,381.78,307.03
2017,6,19,16,30,70.0,231.0,3.7,17.0,270.0,265.94,214.0
2017,6,19,16,45,114.5,212.0,3.7,17.0,269.0,296.02,240.18
2017,6,19,17,0,159.0,193.0,3.7,17.0,268.0,305.92,249.69
2017,6,19,17,15,368.5,141.5,3.7,16.5,287.0,417.7,343.61
2017,6,19,17,30,578.0,90.0,3.7,16.0,306.0,486.83,401.05
2017,6,19,17,45,531.0,82.5,3.75,16.0,258.5,424.26,349.55
2017,6,19,18,0,484.0,75.0,3.8,16.0,211.0,364.32,299.25
2017,6,19,18,15,418.5,66.0,3.7,15.5,166.5,296.96,241.86
2017,6,19,18,30,353.0,57.0,3.6,15.0,122.0,231.79,185.08
2017,6,19,18,45,261.0,44.0,3.5,15.0,84.5,163.37,125.05
2017,6,19,19,0,169.0,31.0,3.4,15.0,47.0,104.98,70.39
2017,6,19,19,15,84.5,15.5,3.25,15.0,23.5,46.42,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,4,45,11.0,4.0,2.25,13.5,4.0,0.0,0.0
2017,6,20,5,0,22.0,8.0,2.4,14.0,8.0,6.29,0.0
2017,6,20,5,15,117.0,23.0,2.4,14.0,35.0,17.4,3.52
2017,6,20,5,30,212.0,38.0,2.4,14.0,62.0,28.66,18.64
2017,6,20,5,45,298.0,50.5,2.4,14.0,102.0,38.11,27.83
2017,6,20,6,0,384.0,63.0,2.4,14.0,142.0,47.56,36.66
2017,6,20,6,15,445.5,72.0,2.35,14.0,188.0,56.73,45.1
2017,6,20,6,30,507.0,81.0,2.3,14.0,234.0,63.2,50.95
2017,6,20,6,45,553.5,87.5,2.3,14.5,282.5,67.52,54.65
2017,6,20,7,0,600.0,94.0,2.3,15.0,331.0,71.81,58.19
2017,6,20,7,15,442.5,142.0,2.25,15.0,329.5,97.63,80.63
2017,6,20,7,30,285.0,190.0,2.2,15.0,328.0,125.38,104.38
2017,6,20,7,45,501.0,152.5,2.15,15.5,427.5,103.05,84.54
2017,6,20,8,0,717.0,115.0,2.1,16.0,527.0,83.4,67.18
2017,6,20,8,15,736.5,119.0,2.05,16.0,573.0,85.01,68.38
2017,6,20,8,30,756.0,123.0,2.0,16.0,619.0,93.87,75.77
2017,6,20,8,45,493.0,228.0,1.95,16.5,560.0,137.74,112.62
2017,6,20,9,0,230.0,333.0,1.9,17.0,501.0,224.41,168.21
2017,6,20,9,15,521.0,233.5,1.9,17.0,641.0,217.29,147.29
2017,6,20,9,30,812.0,134.0,1.9,17.0,781.0,257.47,167.28
2017,6,20,9,45,839.0,126.0,1.9,17.5,819.0,314.92,215.25
2017,6,20,10,0,866.0,118.0,1.9,18.0,857.0,368.85,261.49
2017,6,20,10,15,635.5,246.0,1.95,18.0,798.0,411.48,303.99
2017,6,20,10,30,405.0,374.0,2.0,18.0,739.0,437.27,329.53
2017,6,20,10,45,646.5,248.5,2.05,18.0,846.0,498.74,376.83
2017,6,20,11,0,888.0,123.0,2.1,18.0,953.0,574.31,435.89
2017,6,20,11,15,891.0,123.5,2.2,18.0,966.5,620.3,472.77
2017,6,20,11,30,894.0,124.0,2.3,18.0,980.0,664.32,507.54
2017,6,20,11,45,895.0,124.5,2.4,18.5,986.5,704.89,538.08
2017,6,20,12,0,896.0,125.0,2.5,19.0,993.0,743.07,566.22
2017,6,20,12,15,896.0,125.0,2.65,19.0,992.5,777.6,592.66
2017,6,20,12,30,896.0,125.0,2.8,19.0,992.0,809.38,616.03
2017,6,20,12,45,894.5,124.5,2.95,19.0,984.0,836.59,635.77
2017,6,20,13,0,893.0,124.0,3.1,19.0,976.0,860.57,653.34
2017,6,20,13,15,890.0,123.5,3.25,18.5,961.0,879.88,669.05
2017,6,20,13,30,887.0,123.0,3.4,18.0,946.0,895.63,682.49
2017,6,20,13,45,883.0,121.5,3.6,18.0,924.0,905.97,691.34
2017,6,20,14,0,879.0,120.0,3.8,18.0,902.0,912.58,697.73
2017,6,20,14,15,872.5,118.5,3.95,18.0,874.0,913.2,699.8
2017,6,20,14,30,866.0,117.0,4.1,18.0,846.0,910.1,699.42
2017,6,20,14,45,857.0,115.5,4.3,18.0,812.0,901.1,695.24
2017,6,20,15,0,848.0,114.0,4.5,18.0,778.0,888.56,689.08
2017,6,20,15,15,837.0,111.5,4.6,17.5,738.5,869.83,679.21
2017,6,20,15,30,826.0,109.0,4.7,17.0,699.0,858.42,674.58
2017,6,20,15,45,811.0,106.5,4.8,17.0,655.5,829.5,655.87
2017,6,20,16,0,796.0,104.0,4.9,17.0,612.0,797.83,635.03
2017,6,20,16,15,776.5,101.0,4.95,16.5,565.0,759.45,609.87
2017,6,20,16,30,757.0,98.0,5.0,16.0,518.0,719.06,582.75
2017,6,20,16,45,732.0,94.0,5.1,16.0,469.0,671.74,548.88
2017,6,20,17,0,707.0,90.0,5.2,16.0,420.0,626.35,514.88
2017,6,20,17,15,673.0,85.5,5.2,15.5,370.0,570.83,472.29
2017,6,20,17,30,639.0,81.0,5.2,15.0,320.0,515.77,428.76
2017,6,20,17,45,592.5,75.0,5.25,15.0,271.0,452.59,376.52
2017,6,20,18,0,546.0,69.0,5.3,15.0,222.0,391.85,324.73
2017,6,20,18,15,480.5,61.0,5.2,14.5,176.0,322.64,264.92
2017,6,20,18,30,415.0,53.0,5.1,14.0,130.0,258.78,208.21
2017,6,20,18,45,315.5,42.0,5.1,14.0,90.5,185.06,142.82
2017,6,20,19,0,216.0,31.0,5.1,14.0,51.0,120.44,81.82
2017,6,20,19,15,108.0,15.5,5.0,14.0,25.5,52.93,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.5,2.45,13.0,4.5,0.0,0.0
2017,6,21,5,0,0.0,9.0,2.4,13.0,9.0,7.08,0.0
2017,6,21,5,15,134.5,22.5,2.2,13.0,37.5,17.08,3.13
2017,6,21,5,30,269.0,36.0,2.0,13.0,66.0,27.51,17.73
2017,6,21,5,45,357.5,46.0,1.85,13.5,106.5,37.23,27.12
2017,6,21,6,0,446.0,56.0,1.7,14.0,147.0,45.15,34.54
2017,6,21,6,15,506.0,63.5,1.55,14.0,194.0,50.81,39.85
2017,6,21,6,30,566.0,71.0,1.4,14.0,241.0,56.46,44.98
2017,6,21,6,45,287.5,102.5,1.25,14.5,189.5,71.85,58.48
2017,6,21,7,0,9.0,134.0,1.1,15.0,138.0,97.09,80.33
2017,6,21,7,15,43.0,166.5,1.05,15.0,187.0,114.89,95.47
2017,6,21,7,30,77.0,199.0,1.0,15.0,236.0,134.74,112.15
2017,6,21,7,45,112.5,224.5,1.0,15.5,286.0,145.19,120.39
2017,6,21,8,0,148.0,250.0,1.0,16.0,336.0,159.47,131.78
2017,6,21,8,15,179.5,271.0,1.1,16.0,383.5,171.1,141.12
2017,6,21,8,30,211.0,292.0,1.2,16.0,431.0,182.38,150.13
2017,6,21,8,45,264.0,303.5,1.3,16.5,488.5,178.46,146.23
2017,6,21,9,0,317.0,315.0,1.4,17.0,546.0,212.44,155.55
2017,6,21,9,15,310.0,336.0,1.45,17.0,572.0,249.35,181.07
2017,6,21,9,30,303.0,357.0,1.5,17.0,598.0,285.81,209.43
2017,6,21,9,45,574.0,245.0,1.55,17.5,725.5,309.6,219.5
2017,6,21,10,0,845.0,133.0,1.6,18.0,853.0,370.53,262.63
2017,6,21,10,15,852.0,134.5,1.6,18.0,880.5,423.32,308.28
2017,6,21,10,30,859.0,136.0,1.6,18.0,908.0,475.35,352.38
2017,6,21,10,45,863.5,137.5,1.65,18.0,929.0,525.19,393.89
2017,6,21,11,0,868.0,139.0,1.7,18.0,950.0,573.62,433.2
2017,6,21,11,15,871.5,139.5,1.75,18.0,964.0,619.2,469.41
2017,6,21,11,30,875.0,140.0,1.8,18.0,978.0,662.93,503.39
2017,6,21,11,45,641.5,276.5,1.85,18.5,893.5,661.66,500.19
2017,6,21,12,0,408.0,413.0,1.9,19.0,809.0,634.09,477.29
2017,6,21,12,15,642.5,277.0,2.0,19.0,899.5,725.99,548.05
2017,6,21,12,30,877.0,141.0,2.1,19.0,990.0,806.47,609.59
2017,6,21,12,45,880.0,137.5,2.25,19.0,983.5,834.83,629.63
2017,6,21,13,0,883.0,134.0,2.4,19.0,977.0,860.11,648.09
2017,6,21,13,15,879.0,133.5,2.55,19.0,961.0,878.63,662.04
2017,6,21,13,30,875.0,133.0,2.7,19.0,945.0,893.58,673.7
2017,6,21,13,45,868.0,133.0,2.85,19.0,922.5,902.69,681.51
2017,6,21,14,0,861.0,133.0,3.0,19.0,900.0,908.11,686.94
2017,6,21,14,15,853.5,131.5,3.1,18.5,871.0,908.04,689.69
2017,6,21,14,30,846.0,130.0,3.2,18.0,842.0,904.3,690.07
2017,6,21,14,45,832.5,129.5,3.35,18.0,806.5,905.22,692.83
2017,6,21,15,0,819.0,129.0,3.5,18.0,771.0,889.78,684.22
2017,6,21,15,15,806.0,126.5,3.45,18.0,731.0,869.37,671.08
2017,6,21,15,30,793.0,124.0,3.4,18.0,691.0,845.8,655.77
2017,6,21,15,45,773.0,122.0,3.4,18.0,646.0,813.78,634.71
2017,6,21,16,0,753.0,120.0,3.4,18.0,601.0,779.27,611.75
2017,6,21,16,15,731.0,116.5,3.3,17.5,554.0,743.65,588.43
2017,6,21,16,30,709.0,113.0,3.2,17.0,507.0,702.04,560.37
2017,6,21,16,45,680.0,108.5,3.1,17.0,457.5,652.67,524.41
2017,6,21,17,0,651.0,104.0,3.0,17.0,408.0,602.69,486.99
2017,6,21,17,15,614.5,98.0,2.85,16.5,358.5,545.81,444.06
2017,6,21,17,30,578.0,92.0,2.7,16.0,309.0,489.71,400.53
2017,6,21,17,45,529.5,85.0,2.6,16.0,261.0,426.71,349.57
2017,6,21,18,0,481.0,78.0,2.5,16.0,213.0,366.41,299.36
2017,6,21,18,15,414.0,68.5,2.4,15.5,168.0,293.18,237.88
2017,6,21,18,30,347.0,59.0,2.3,15.0,123.0,231.99,184.78
2017,6,21,18,45,254.5,46.0,2.2,15.0,85.5,163.63,125.21
2017,6,21,19,0,162.0,33.0,2.1,15.0,48.0,105.41,71.31
2017,6,21,19,15,81.0,16.5,2.05,15.0,24.0,47.04,0.0
2017,6,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,7.5,3.5,1.2,16.0,3.5,0.0,0.0
2017,6,22,5,0,15.0,7.0,1.3,16.0,7.0,5.51,0.0
2017,6,22,5,15,103.5,22.5,1.35,16.0,33.0,16.99,2.68
2017,6,22,5,30,192.0,38.0,1.4,16.0,59.0,28.56,18.34
2017,6,22,5,45,276.0,50.5,1.5,16.5,98.0,37.96,27.39
2017,6,22,6,0,360.0,63.0,1.6,17.0,137.0,47.34,36.02
2017,6,22,6,15,422.0,72.0,1.65,17.0,181.5,54.12,42.25
2017,6,22,6,30,484.0,81.0,1.7,17.0,226.0,62.94,50.11
2017,6,22,6,45,531.5,88.0,1.8,17.5,274.5,67.6,54.06
2017,6,22,7,0,579.0,95.0,1.9,18.0,323.0,72.2,57.83
2017,6,22,7,15,613.0,100.5,1.85,18.5,371.5,75.43,60.34
2017,6,22,7,30,647.0,106.0,1.8,19.0,420.0,78.59,62.73
2017,6,22,7,45,674.5,110.5,1.8,19.5,468.5,80.87,64.34
2017,6,22,8,0,702.0,115.0,1.8,20.0,517.0,83.07,65.85
2017,6,22,8,15,722.5,118.5,1.8,20.0,562.5,84.39,66.76
2017,6,22,8,30,743.0,122.0,1.8,20.0,608.0,92.92,73.77
2017,6,22,8,45,758.5,125.5,1.85,20.5,650.5,93.96,74.29
2017,6,22,9,0,774.0,129.0,1.9,21.0,693.0,145.27,86.29
2017,6,22,9,15,786.0,131.5,1.95,21.0,731.0,198.73,119.7
2017,6,22,9,30,798.0,134.0,2.0,21.0,769.0,253.07,161.92
2017,6,22,9,45,809.0,135.5,2.15,21.5,802.0,307.15,207.21
2017,6,22,10,0,820.0,137.0,2.3,22.0,835.0,361.52,253.64
2017,6,22,10,15,826.5,138.5,2.4,22.0,862.0,415.4,299.94
2017,6,22,10,30,833.0,140.0,2.5,22.0,889.0,465.9,342.92
2017,6,22,10,45,837.0,142.0,2.6,22.0,909.0,514.54,383.54
2017,6,22,11,0,841.0,144.0,2.7,22.0,929.0,561.78,422.1
2017,6,22,11,15,844.0,144.5,2.8,22.0,943.0,605.9,457.45
2017,6,22,11,30,847.0,145.0,2.9,22.0,957.0,648.18,490.68
2017,6,22,11,45,849.0,145.0,3.05,22.0,963.5,687.5,521.3
2017,6,22,12,0,851.0,145.0,3.2,22.0,970.0,724.66,549.86
2017,6,22,12,15,851.0,145.0,3.25,21.5,969.5,758.05,575.99
2017,6,22,12,30,851.0,145.0,3.3,21.0,969.0,788.87,599.97
2017,6,22,12,45,855.0,141.0,3.4,21.0,962.5,817.05,620.07
2017,6,22,13,0,859.0,137.0,3.5,21.0,956.0,842.27,638.16
2017,6,22,13,15,855.5,136.0,3.5,21.0,941.5,860.39,650.88
2017,6,22,13,30,852.0,135.0,3.5,21.0,927.0,875.05,661.32
2017,6,22,13,45,849.0,133.0,3.5,21.0,905.5,885.72,669.14
2017,6,22,14,0,846.0,131.0,3.5,21.0,884.0,892.8,674.61
2017,6,22,14,15,839.0,129.5,3.4,20.5,856.0,893.1,676.28
2017,6,22,14,30,832.0,128.0,3.3,20.0,828.0,889.79,675.63
2017,6,22,14,45,823.5,125.5,3.25,20.0,795.0,880.65,670.09
2017,6,22,15,0,815.0,123.0,3.2,20.0,762.0,880.08,670.66
