Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,15,15,803.0,120.5,3.15,19.5,723.0,860.61,659.4
2017,6,22,15,30,791.0,118.0,3.1,19.0,684.0,837.97,646.07
2017,6,22,15,45,776.5,114.5,3.05,19.0,641.0,809.14,627.12
2017,6,22,16,0,762.0,111.0,3.0,19.0,598.0,777.64,606.22
2017,6,22,16,15,742.0,107.5,2.95,18.5,552.0,739.23,581.29
2017,6,22,16,30,722.0,104.0,2.9,18.0,506.0,698.92,554.62
2017,6,22,16,45,697.5,99.5,2.85,18.0,458.0,655.99,524.37
2017,6,22,17,0,673.0,95.0,2.8,18.0,410.0,608.73,489.43
2017,6,22,17,15,639.0,90.0,2.75,17.5,361.0,553.92,448.68
2017,6,22,17,30,605.0,85.0,2.7,17.0,312.0,499.64,407.07
2017,6,22,17,45,560.0,78.0,2.65,17.0,264.0,437.67,357.27
2017,6,22,18,0,515.0,71.0,2.6,17.0,216.0,378.1,307.87
2017,6,22,18,15,450.5,62.5,2.5,16.5,171.0,310.28,250.81
2017,6,22,18,30,386.0,54.0,2.4,16.0,126.0,247.78,196.67
2017,6,22,18,45,295.0,42.5,2.35,16.0,88.0,175.21,133.63
2017,6,22,19,0,204.0,31.0,2.3,16.0,50.0,116.79,79.01
2017,6,22,19,15,102.0,15.5,2.3,15.5,25.0,51.62,0.0
2017,6,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,5,15,126.5,17.5,2.75,15.0,31.5,13.4,0.66
2017,6,23,5,30,253.0,35.0,2.7,15.0,63.0,26.71,16.82
2017,6,23,5,45,337.0,46.0,2.7,15.0,103.0,37.12,26.81
2017,6,23,6,0,421.0,57.0,2.7,15.0,143.0,45.75,34.9
2017,6,23,6,15,481.5,65.0,2.65,15.0,189.0,51.73,40.47
2017,6,23,6,30,542.0,73.0,2.6,15.0,235.0,57.67,45.85
2017,6,23,6,45,298.0,112.0,2.55,15.5,204.0,80.16,65.58
2017,6,23,7,0,54.0,151.0,2.5,16.0,173.0,104.82,86.83
2017,6,23,7,15,139.5,174.0,2.45,16.0,239.5,117.48,97.52
2017,6,23,7,30,225.0,197.0,2.4,16.0,306.0,127.99,106.23
2017,6,23,7,45,482.0,150.5,2.35,16.5,416.5,101.5,82.9
2017,6,23,8,0,739.0,104.0,2.3,17.0,527.0,83.67,67.17
2017,6,23,8,15,758.0,107.5,2.25,17.0,573.0,85.35,68.41
2017,6,23,8,30,777.0,111.0,2.2,17.0,619.0,86.92,69.55
2017,6,23,8,45,792.0,113.5,2.2,17.5,661.5,87.65,69.84
2017,6,23,9,0,807.0,116.0,2.2,18.0,704.0,139.42,81.81
2017,6,23,9,15,818.5,118.0,2.2,18.0,742.0,194.34,116.39
2017,6,23,9,30,830.0,120.0,2.2,18.0,780.0,256.04,164.92
2017,6,23,9,45,834.5,124.5,2.2,18.0,812.0,310.69,211.82
2017,6,23,10,0,839.0,129.0,2.2,18.0,844.0,364.8,259.31
2017,6,23,10,15,845.5,130.5,2.2,18.0,871.0,417.05,305.0
2017,6,23,10,30,852.0,132.0,2.2,18.0,898.0,468.5,349.15
2017,6,23,10,45,858.0,132.5,2.2,18.5,919.0,518.06,389.99
2017,6,23,11,0,864.0,133.0,2.2,19.0,940.0,566.35,428.56
2017,6,23,11,15,867.5,133.5,2.2,19.0,954.0,611.73,464.65
2017,6,23,11,30,871.0,134.0,2.2,19.0,968.0,655.26,498.44
2017,6,23,11,45,628.5,278.0,2.2,19.0,882.0,653.2,495.2
2017,6,23,12,0,386.0,422.0,2.2,19.0,796.0,621.1,469.38
2017,6,23,12,15,306.0,451.5,2.25,19.0,748.0,607.25,459.24
2017,6,23,12,30,226.0,481.0,2.3,19.0,700.0,579.41,438.56
2017,6,23,12,45,172.0,476.5,2.35,19.0,642.5,545.84,414.14
2017,6,23,13,0,118.0,472.0,2.4,19.0,585.0,508.13,386.28
2017,6,23,13,15,97.5,455.0,2.45,19.0,547.5,469.82,358.67
2017,6,23,13,30,77.0,438.0,2.5,19.0,510.0,442.74,338.89
2017,6,23,13,45,92.5,434.0,2.55,19.0,518.5,457.92,351.22
2017,6,23,14,0,108.0,430.0,2.6,19.0,527.0,472.98,363.29
2017,6,23,14,15,117.0,417.5,2.6,18.5,519.0,492.45,378.99
2017,6,23,14,30,126.0,405.0,2.6,18.0,511.0,493.08,381.0
2017,6,23,14,45,119.0,386.0,2.65,18.0,483.0,472.01,366.05
2017,6,23,15,0,112.0,367.0,2.7,18.0,455.0,449.98,350.38
2017,6,23,15,15,88.5,339.0,2.65,17.5,406.5,384.06,301.41
2017,6,23,15,30,65.0,311.0,2.6,17.0,358.0,337.46,266.36
2017,6,23,15,45,43.0,271.0,2.6,17.0,301.0,280.23,221.97
2017,6,23,16,0,21.0,231.0,2.6,17.0,244.0,207.9,164.76
2017,6,23,16,15,17.5,211.0,2.5,17.0,221.0,187.9,149.22
2017,6,23,16,30,14.0,191.0,2.4,17.0,198.0,167.97,133.47
2017,6,23,16,45,14.0,176.5,2.3,17.0,183.5,155.88,124.07
2017,6,23,17,0,14.0,162.0,2.2,17.0,169.0,143.78,114.56
2017,6,23,17,15,7.0,129.0,2.15,16.5,132.5,109.55,86.64
2017,6,23,17,30,0.0,96.0,2.1,16.0,96.0,76.13,58.93
2017,6,23,17,45,0.0,81.0,2.1,16.0,81.0,63.79,48.66
2017,6,23,18,0,0.0,66.0,2.1,16.0,66.0,51.44,38.2
2017,6,23,18,15,183.0,61.5,2.0,15.5,96.0,160.13,129.94
2017,6,23,18,30,366.0,57.0,1.9,15.0,126.0,238.63,190.37
2017,6,23,18,45,278.0,44.0,1.85,15.0,87.5,170.74,130.67
2017,6,23,19,0,190.0,31.0,1.8,15.0,49.0,112.34,76.4
2017,6,23,19,15,95.0,15.5,1.75,15.0,24.5,49.86,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,5,15,92.0,18.5,2.2,14.0,28.5,14.04,0.66
2017,6,24,5,30,184.0,37.0,2.2,14.0,57.0,27.81,17.79
2017,6,24,5,45,252.5,51.5,2.2,14.5,94.0,38.49,28.06
2017,6,24,6,0,321.0,66.0,2.2,15.0,131.0,49.06,37.81
2017,6,24,6,15,378.5,77.5,2.2,15.0,175.0,57.36,45.45
2017,6,24,6,30,436.0,89.0,2.2,15.0,219.0,65.55,52.83
2017,6,24,6,45,401.0,110.0,2.2,15.5,246.5,78.39,64.01
2017,6,24,7,0,366.0,131.0,2.2,16.0,274.0,90.45,74.29
2017,6,24,7,15,300.5,163.0,2.2,16.0,291.5,110.67,91.63
2017,6,24,7,30,235.0,195.0,2.2,16.0,309.0,127.11,105.47
2017,6,24,7,45,238.0,218.0,2.25,16.0,344.0,139.13,115.39
2017,6,24,8,0,241.0,241.0,2.3,16.0,379.0,150.57,124.73
2017,6,24,8,15,204.5,267.5,2.3,16.0,391.5,170.05,140.79
2017,6,24,8,30,168.0,294.0,2.3,16.0,404.0,182.08,150.42
2017,6,24,8,45,192.0,314.0,2.35,16.5,447.5,192.24,158.19
2017,6,24,9,0,216.0,334.0,2.4,17.0,491.0,222.42,167.46
2017,6,24,9,15,212.0,354.5,2.35,17.0,516.0,253.2,188.98
2017,6,24,9,30,208.0,375.0,2.3,17.0,541.0,283.83,212.62
2017,6,24,9,45,256.0,382.0,2.3,17.0,594.5,312.4,233.77
2017,6,24,10,0,304.0,389.0,2.3,17.0,648.0,355.25,266.83
2017,6,24,10,15,277.5,410.5,2.3,17.0,652.5,383.8,290.92
2017,6,24,10,30,251.0,432.0,2.3,17.0,657.0,409.72,312.34
2017,6,24,10,45,266.0,439.0,2.3,17.0,683.0,443.85,339.04
2017,6,24,11,0,281.0,446.0,2.3,17.0,709.0,479.15,366.28
2017,6,24,11,15,258.5,459.0,2.25,17.0,703.5,497.81,380.62
2017,6,24,11,30,236.0,472.0,2.2,17.0,698.0,513.36,392.31
2017,6,24,11,45,215.5,479.0,2.2,17.0,687.0,522.87,399.51
2017,6,24,12,0,195.0,486.0,2.2,17.0,676.0,530.22,404.94
2017,6,24,12,15,235.5,477.5,2.25,17.0,706.5,568.66,434.18
2017,6,24,12,30,276.0,469.0,2.3,17.0,737.0,616.79,469.97
2017,6,24,12,45,284.0,462.5,2.35,17.0,736.0,634.68,483.37
2017,6,24,13,0,292.0,456.0,2.4,17.0,735.0,651.23,496.02
2017,6,24,13,15,172.0,434.5,2.45,17.0,599.0,530.17,406.99
2017,6,24,13,30,52.0,413.0,2.5,17.0,463.0,398.42,307.42
2017,6,24,13,45,231.0,390.0,2.55,17.0,598.0,573.96,443.67
2017,6,24,14,0,410.0,367.0,2.6,17.0,733.0,736.07,563.73
2017,6,24,14,15,380.0,368.5,2.6,17.0,699.0,701.82,538.6
2017,6,24,14,30,350.0,370.0,2.6,17.0,665.0,681.11,524.17
2017,6,24,14,45,279.5,369.5,2.65,17.0,599.0,620.22,479.83
2017,6,24,15,0,209.0,369.0,2.7,17.0,533.0,539.04,420.14
2017,6,24,15,15,224.5,346.0,2.75,16.5,514.0,531.25,417.26
2017,6,24,15,30,240.0,323.0,2.8,16.0,495.0,541.1,426.85
2017,6,24,15,45,169.5,303.0,2.85,16.0,420.5,439.73,349.67
2017,6,24,16,0,99.0,283.0,2.9,16.0,346.0,341.3,273.01
2017,6,24,16,15,62.5,244.5,2.85,16.0,283.5,272.73,218.94
2017,6,24,16,30,26.0,206.0,2.8,16.0,221.0,191.28,153.21
2017,6,24,16,45,13.0,161.0,2.8,16.0,168.5,140.85,112.26
2017,6,24,17,0,0.0,116.0,2.8,16.0,116.0,91.95,71.76
2017,6,24,17,15,0.0,114.0,2.7,16.0,114.0,91.14,71.38
2017,6,24,17,30,0.0,112.0,2.6,16.0,112.0,90.73,71.22
2017,6,24,17,45,0.0,94.0,2.55,16.0,94.0,75.67,58.68
2017,6,24,18,0,0.0,76.0,2.5,16.0,76.0,60.57,45.92
2017,6,24,18,15,0.0,60.0,2.45,15.5,60.0,47.28,34.6
2017,6,24,18,30,0.0,44.0,2.4,15.0,44.0,33.92,23.07
2017,6,24,18,45,0.0,30.5,2.35,15.0,30.5,23.29,13.73
2017,6,24,19,0,0.0,17.0,2.3,15.0,17.0,12.94,4.32
2017,6,24,19,15,0.0,8.5,2.3,15.0,8.5,6.45,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,5,15,150.0,16.5,2.5,14.0,32.5,13.26,0.0
2017,6,25,5,30,300.0,33.0,2.6,14.0,65.0,27.0,17.06
2017,6,25,5,45,388.0,43.0,2.75,14.0,107.0,35.05,25.09
2017,6,25,6,0,476.0,53.0,2.9,14.0,149.0,43.08,32.66
2017,6,25,6,15,535.5,60.0,2.95,14.0,196.5,48.5,37.75
2017,6,25,6,30,595.0,67.0,3.0,14.0,244.0,53.91,42.68
2017,6,25,6,45,297.5,74.0,3.05,14.5,162.5,53.54,42.25
2017,6,25,7,0,0.0,81.0,3.1,15.0,81.0,61.76,49.35
2017,6,25,7,15,2.5,118.5,3.15,15.0,120.0,87.98,72.25
2017,6,25,7,30,5.0,156.0,3.2,15.0,159.0,113.21,93.97
2017,6,25,7,45,2.5,154.5,3.25,15.0,156.0,113.18,93.6
2017,6,25,8,0,0.0,153.0,3.3,15.0,153.0,112.9,93.04
2017,6,25,8,15,3.0,173.5,3.35,15.0,175.5,127.04,104.91
2017,6,25,8,30,6.0,194.0,3.4,15.0,198.0,141.02,116.52
2017,6,25,8,45,5.0,189.0,3.45,15.5,192.5,138.39,113.74
2017,6,25,9,0,4.0,184.0,3.5,16.0,187.0,136.49,106.56
2017,6,25,9,15,8.0,216.0,3.55,16.0,222.5,160.09,125.16
2017,6,25,9,30,12.0,248.0,3.6,16.0,258.0,184.44,144.22
2017,6,25,9,45,11.5,246.5,3.65,16.0,256.5,185.62,144.97
2017,6,25,10,0,11.0,245.0,3.7,16.0,255.0,186.46,145.54
2017,6,25,10,15,12.5,258.5,3.75,16.0,269.5,198.52,154.99
2017,6,25,10,30,14.0,272.0,3.8,16.0,284.0,210.88,164.67
2017,6,25,10,45,19.5,312.5,3.9,16.5,330.5,245.12,191.19
2017,6,25,11,0,25.0,353.0,4.0,17.0,377.0,279.15,217.24
2017,6,25,11,15,21.5,339.0,4.05,17.0,360.0,271.32,211.09
2017,6,25,11,30,18.0,325.0,4.1,17.0,343.0,261.32,203.31
2017,6,25,11,45,19.0,332.0,4.15,17.0,351.0,269.72,209.93
2017,6,25,12,0,20.0,339.0,4.2,17.0,359.0,278.22,216.58
2017,6,25,12,15,29.5,375.0,4.2,17.0,404.0,324.21,252.33
2017,6,25,12,30,39.0,411.0,4.2,17.0,449.0,366.07,284.54
2017,6,25,12,45,108.0,444.0,4.2,17.0,548.0,466.83,362.58
2017,6,25,13,0,177.0,477.0,4.2,17.0,647.0,561.41,434.45
2017,6,25,13,15,124.5,455.0,4.1,17.0,573.5,507.54,393.08
2017,6,25,13,30,72.0,433.0,4.0,17.0,500.0,433.84,336.93
2017,6,25,13,45,97.5,433.5,3.9,17.0,522.0,461.88,359.39
2017,6,25,14,0,123.0,434.0,3.8,17.0,544.0,508.1,394.83
2017,6,25,14,15,127.5,420.0,3.75,17.0,530.5,504.32,392.5
2017,6,25,14,30,132.0,406.0,3.7,17.0,517.0,499.53,389.67
2017,6,25,14,45,115.5,384.5,3.7,17.0,479.0,467.47,365.87
2017,6,25,15,0,99.0,363.0,3.7,17.0,441.0,414.9,326.48
2017,6,25,15,15,191.0,339.0,3.7,17.0,479.5,494.62,390.87
2017,6,25,15,30,283.0,315.0,3.7,17.0,518.0,570.76,451.1
2017,6,25,15,45,171.0,291.5,3.7,17.0,412.0,429.38,341.91
2017,6,25,16,0,59.0,268.0,3.7,17.0,306.0,292.5,233.25
2017,6,25,16,15,64.0,250.0,3.7,16.5,288.0,279.67,224.72
2017,6,25,16,30,69.0,232.0,3.7,16.0,270.0,266.26,215.25
2017,6,25,16,45,44.0,199.5,3.7,16.0,223.5,214.46,173.34
2017,6,25,17,0,19.0,167.0,3.7,16.0,177.0,152.08,122.12
2017,6,25,17,15,21.0,151.0,3.7,16.0,160.5,139.76,112.4
2017,6,25,17,30,23.0,135.0,3.7,16.0,144.0,127.26,102.28
2017,6,25,17,45,17.5,116.0,3.75,16.0,122.5,107.14,85.44
2017,6,25,18,0,12.0,97.0,3.8,16.0,101.0,87.4,68.7
2017,6,25,18,15,277.0,69.5,3.8,15.5,122.5,228.33,186.77
2017,6,25,18,30,542.0,42.0,3.8,15.0,144.0,305.01,244.09
2017,6,25,18,45,445.5,34.5,3.8,15.0,101.5,229.32,176.32
2017,6,25,19,0,349.0,27.0,3.8,15.0,59.0,163.66,112.59
2017,6,25,19,15,174.5,13.5,3.8,14.5,29.5,72.08,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,167.0,15.5,3.5,14.0,33.5,12.49,0.0
2017,6,26,5,30,334.0,31.0,3.5,14.0,67.0,25.5,15.75
2017,6,26,5,45,427.5,39.0,3.55,14.0,109.5,32.09,22.48
2017,6,26,6,0,521.0,47.0,3.6,14.0,152.0,38.77,28.83
2017,6,26,6,15,579.0,53.0,3.55,14.0,200.0,43.65,33.43
2017,6,26,6,30,637.0,59.0,3.5,14.0,248.0,48.57,37.92
2017,6,26,6,45,326.0,97.5,3.5,14.5,195.0,69.25,56.2
2017,6,26,7,0,15.0,136.0,3.5,15.0,142.0,98.31,81.54
2017,6,26,7,15,32.0,162.5,3.45,15.0,177.5,112.33,93.51
2017,6,26,7,30,49.0,189.0,3.4,15.0,213.0,128.69,107.38
2017,6,26,7,45,55.0,211.5,3.35,15.5,241.0,142.34,118.52
2017,6,26,8,0,61.0,234.0,3.3,16.0,269.0,155.68,129.26
2017,6,26,8,15,53.5,249.5,3.2,16.0,282.5,164.8,136.55
2017,6,26,8,30,46.0,265.0,3.1,16.0,296.0,173.64,143.57
2017,6,26,8,45,42.0,278.0,3.05,16.5,307.5,181.04,149.09
2017,6,26,9,0,38.0,291.0,3.0,17.0,319.0,194.93,151.71
2017,6,26,9,15,37.5,306.5,3.0,17.0,335.5,210.92,163.62
2017,6,26,9,30,37.0,322.0,3.0,17.0,352.0,227.04,176.02
2017,6,26,9,45,111.0,366.5,3.0,17.0,460.5,273.01,209.17
2017,6,26,10,0,185.0,411.0,3.0,17.0,569.0,336.45,256.54
2017,6,26,10,15,248.0,413.0,3.0,17.0,631.5,373.67,284.81
2017,6,26,10,30,311.0,415.0,3.0,17.0,694.0,424.47,324.02
2017,6,26,10,45,321.5,415.5,3.05,17.5,710.0,454.89,347.87
2017,6,26,11,0,332.0,416.0,3.1,18.0,726.0,485.6,371.64
2017,6,26,11,15,628.5,263.5,3.15,18.0,861.0,572.51,439.61
2017,6,26,11,30,925.0,111.0,3.2,18.0,996.0,671.59,517.03
2017,6,26,11,45,927.5,110.5,3.3,18.0,1003.5,713.77,549.83
2017,6,26,12,0,930.0,110.0,3.4,18.0,1011.0,753.54,580.6
2017,6,26,12,15,930.0,110.0,3.5,18.0,1010.5,789.27,607.97
2017,6,26,12,30,930.0,110.0,3.6,18.0,1010.0,822.11,631.62
2017,6,26,12,45,926.5,111.0,3.7,18.0,1001.5,849.89,651.59
2017,6,26,13,0,923.0,112.0,3.8,18.0,993.0,874.29,669.26
2017,6,26,13,15,920.0,111.5,3.85,18.0,978.0,894.29,683.67
2017,6,26,13,30,917.0,111.0,3.9,18.0,963.0,910.63,695.65
2017,6,26,13,45,915.5,108.5,3.95,18.0,942.0,922.73,704.82
2017,6,26,14,0,914.0,106.0,4.0,18.0,921.0,931.0,711.48
2017,6,26,14,15,907.5,105.0,4.05,18.0,892.5,932.34,713.49
2017,6,26,14,30,901.0,104.0,4.1,18.0,864.0,929.87,713.02
2017,6,26,14,45,895.5,101.0,4.2,18.0,830.0,922.52,709.56
2017,6,26,15,0,890.0,98.0,4.3,18.0,796.0,911.41,703.58
2017,6,26,15,15,879.5,96.0,4.4,18.0,756.5,893.23,692.87
2017,6,26,15,30,869.0,94.0,4.5,18.0,717.0,871.68,679.88
2017,6,26,15,45,858.0,90.5,4.6,18.0,673.5,844.86,663.04
2017,6,26,16,0,847.0,87.0,4.7,18.0,630.0,815.0,643.85
2017,6,26,16,15,829.5,84.5,4.75,17.5,582.5,778.16,620.21
2017,6,26,16,30,812.0,82.0,4.8,17.0,535.0,746.87,600.35
2017,6,26,16,45,790.0,78.5,4.9,17.0,485.5,700.81,567.98
2017,6,26,17,0,768.0,75.0,5.0,17.0,436.0,653.38,533.96
2017,6,26,17,15,737.5,71.5,5.05,16.5,385.5,599.14,493.18
2017,6,26,17,30,707.0,68.0,5.1,16.0,335.0,544.86,450.87
2017,6,26,17,45,665.0,63.0,5.15,16.0,285.0,482.46,399.68
2017,6,26,18,0,623.0,58.0,5.2,16.0,235.0,424.17,350.13
2017,6,26,18,15,561.0,52.0,5.1,15.5,187.5,355.2,290.7
2017,6,26,18,30,499.0,46.0,5.0,15.0,140.0,291.12,233.69
2017,6,26,18,45,403.0,37.0,4.9,15.0,98.5,216.06,166.72
2017,6,26,19,0,307.0,28.0,4.8,15.0,57.0,151.1,104.24
2017,6,26,19,15,153.5,14.0,4.65,15.0,28.5,67.12,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,177.0,15.0,3.7,14.0,33.5,12.11,0.0
2017,6,27,5,30,354.0,30.0,3.8,14.0,67.0,24.77,15.09
2017,6,27,5,45,444.0,37.5,3.95,14.5,109.5,31.0,21.46
2017,6,27,6,0,534.0,45.0,4.1,15.0,152.0,37.33,27.42
2017,6,27,6,15,591.5,50.5,4.05,15.0,200.0,41.91,31.74
2017,6,27,6,30,649.0,56.0,4.0,15.0,248.0,50.35,39.34
2017,6,27,6,45,324.5,79.5,4.0,15.0,175.5,57.54,45.71
2017,6,27,7,0,0.0,103.0,4.0,15.0,103.0,76.8,62.64
2017,6,27,7,15,9.0,137.0,3.95,15.0,141.5,100.08,82.86
2017,6,27,7,30,18.0,171.0,3.9,15.0,180.0,122.73,102.27
2017,6,27,7,45,53.5,206.5,3.85,15.5,236.5,139.63,116.26
2017,6,27,8,0,89.0,242.0,3.8,16.0,293.0,160.4,133.36
2017,6,27,8,15,58.0,243.5,3.75,16.0,278.0,161.8,134.1
2017,6,27,8,30,27.0,245.0,3.7,16.0,263.0,162.74,134.49
2017,6,27,8,45,21.5,246.5,3.7,16.0,261.5,174.84,144.32
2017,6,27,9,0,16.0,248.0,3.7,16.0,260.0,179.06,140.51
2017,6,27,9,15,38.0,298.0,3.7,16.0,328.0,206.14,160.66
2017,6,27,9,30,60.0,348.0,3.7,16.0,396.0,246.59,191.41
2017,6,27,9,45,37.0,308.5,3.75,16.5,338.5,225.64,175.38
2017,6,27,10,0,14.0,269.0,3.8,17.0,281.0,204.15,158.86
2017,6,27,10,15,17.0,293.0,3.8,17.0,308.5,224.56,174.82
2017,6,27,10,30,20.0,317.0,3.8,17.0,336.0,245.62,191.18
2017,6,27,10,45,47.5,377.5,3.85,17.0,422.5,301.71,234.58
2017,6,27,11,0,75.0,438.0,3.9,17.0,509.0,366.25,284.1
2017,6,27,11,15,68.5,439.0,3.95,17.0,504.5,372.53,288.88
2017,6,27,11,30,62.0,440.0,4.0,17.0,500.0,377.88,293.07
2017,6,27,11,45,61.5,443.0,4.05,17.0,503.0,387.92,300.86
2017,6,27,12,0,61.0,446.0,4.1,17.0,506.0,397.71,308.42
2017,6,27,12,15,45.0,414.5,4.2,17.0,458.5,367.7,285.58
2017,6,27,12,30,29.0,383.0,4.3,17.0,411.0,335.1,260.62
2017,6,27,12,45,30.5,385.0,4.4,17.0,414.5,342.53,266.68
2017,6,27,13,0,32.0,387.0,4.5,17.0,418.0,349.8,272.55
2017,6,27,13,15,40.0,397.0,4.6,17.0,434.5,369.5,288.18
2017,6,27,13,30,48.0,407.0,4.7,17.0,451.0,389.58,304.11
2017,6,27,13,45,53.5,403.5,4.85,17.0,452.0,395.46,309.25
2017,6,27,14,0,59.0,400.0,5.0,17.0,453.0,401.14,314.34
2017,6,27,14,15,56.5,384.5,5.05,16.5,434.0,388.06,305.31
2017,6,27,14,30,54.0,369.0,5.1,16.0,415.0,374.38,295.8
2017,6,27,14,45,39.0,330.5,5.15,16.0,363.0,326.8,258.83
2017,6,27,15,0,24.0,292.0,5.2,16.0,311.0,260.81,206.88
2017,6,27,15,15,27.5,285.5,5.25,16.0,306.0,277.42,220.78
2017,6,27,15,30,31.0,279.0,5.3,16.0,301.0,276.05,220.31
2017,6,27,15,45,18.5,235.0,5.35,16.0,248.0,208.37,166.15
2017,6,27,16,0,6.0,191.0,5.4,16.0,195.0,159.48,126.52
2017,6,27,16,15,3.0,167.5,5.4,15.5,169.5,137.11,108.69
2017,6,27,16,30,0.0,144.0,5.4,15.0,144.0,114.89,90.74
2017,6,27,16,45,0.0,134.5,5.45,15.0,134.5,107.36,84.79
2017,6,27,17,0,0.0,125.0,5.5,15.0,125.0,99.89,78.82
2017,6,27,17,15,0.0,101.5,5.5,14.5,101.5,80.03,62.48
2017,6,27,17,30,0.0,78.0,5.5,14.0,78.0,60.33,46.02
2017,6,27,17,45,0.0,66.0,5.55,14.0,66.0,50.62,37.81
2017,6,27,18,0,0.0,54.0,5.6,14.0,54.0,41.34,29.87
2017,6,27,18,15,243.0,50.5,5.5,14.0,96.5,189.53,156.17
2017,6,27,18,30,486.0,47.0,5.4,14.0,139.0,287.0,231.9
2017,6,27,18,45,392.0,38.0,5.3,14.0,98.0,213.29,165.44
2017,6,27,19,0,298.0,29.0,5.2,14.0,57.0,149.42,103.71
2017,6,27,19,15,149.0,14.5,5.15,13.5,28.5,66.68,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,28,5,15,144.0,17.5,4.1,14.0,32.5,13.43,0.0
2017,6,28,5,30,288.0,35.0,4.1,14.0,65.0,28.68,18.29
2017,6,28,5,45,382.0,44.5,4.2,14.0,106.5,36.28,26.1
2017,6,28,6,0,476.0,54.0,4.3,14.0,148.0,43.92,33.36
2017,6,28,6,15,538.5,61.0,4.3,14.0,196.0,49.33,38.47
2017,6,28,6,30,601.0,68.0,4.3,14.0,244.0,54.76,43.43
2017,6,28,6,45,300.5,61.5,4.3,14.5,149.5,45.41,35.0
2017,6,28,7,0,0.0,55.0,4.3,15.0,55.0,42.11,31.92
2017,6,28,7,15,0.0,80.0,4.25,15.0,80.0,61.41,48.9
2017,6,28,7,30,0.0,105.0,4.2,15.0,105.0,79.36,64.49
2017,6,28,7,45,0.0,105.5,4.2,15.0,105.5,80.11,64.91
2017,6,28,8,0,0.0,106.0,4.2,15.0,106.0,80.77,65.27
2017,6,28,8,15,0.0,118.0,4.2,15.0,118.0,89.48,72.61
2017,6,28,8,30,0.0,130.0,4.2,15.0,130.0,98.13,79.85
2017,6,28,8,45,0.0,138.0,4.2,15.5,138.0,103.92,84.44
2017,6,28,9,0,0.0,146.0,4.2,16.0,146.0,110.01,85.25
2017,6,28,9,15,1.5,158.0,4.2,16.0,159.5,119.21,92.48
2017,6,28,9,30,3.0,170.0,4.2,16.0,173.0,128.69,99.9
2017,6,28,9,45,5.0,184.0,4.2,16.0,188.5,140.01,108.8
2017,6,28,10,0,7.0,198.0,4.2,16.0,204.0,151.69,118.0
2017,6,28,10,15,8.5,212.5,4.2,16.0,220.0,163.9,127.64
2017,6,28,10,30,10.0,227.0,4.2,16.0,236.0,176.42,137.53
2017,6,28,10,45,10.5,233.0,4.25,16.0,242.5,182.5,142.3
2017,6,28,11,0,11.0,239.0,4.3,16.0,249.0,188.65,147.15
2017,6,28,11,15,11.0,240.5,4.3,16.0,251.5,191.19,149.12
2017,6,28,11,30,11.0,242.0,4.3,16.0,254.0,193.7,151.09
2017,6,28,11,45,12.5,259.5,4.35,16.0,272.5,209.51,163.63
2017,6,28,12,0,14.0,277.0,4.4,16.0,291.0,225.63,176.37
2017,6,28,12,15,14.5,286.5,4.4,16.0,301.0,235.0,183.76
2017,6,28,12,30,15.0,296.0,4.4,16.0,311.0,244.44,191.23
2017,6,28,12,45,15.5,300.0,4.45,16.0,315.5,249.52,195.32
2017,6,28,13,0,16.0,304.0,4.5,16.0,320.0,254.57,199.42
2017,6,28,13,15,15.0,292.0,4.5,16.0,306.5,245.19,192.16
2017,6,28,13,30,14.0,280.0,4.5,16.0,293.0,235.53,184.7
2017,6,28,13,45,14.0,277.0,4.55,16.0,290.0,233.98,183.71
2017,6,28,14,0,14.0,274.0,4.6,16.0,287.0,232.35,182.65
2017,6,28,14,15,13.5,267.5,4.6,16.0,279.5,227.25,178.84
2017,6,28,14,30,13.0,261.0,4.6,16.0,272.0,222.06,174.97
2017,6,28,14,45,12.5,252.0,4.65,16.0,262.5,214.66,169.38
2017,6,28,15,0,12.0,243.0,4.7,16.0,253.0,207.18,163.73
2017,6,28,15,15,18.0,254.0,4.75,16.0,268.0,222.95,176.95
2017,6,28,15,30,24.0,265.0,4.8,16.0,283.0,239.07,190.45
2017,6,28,15,45,19.0,240.5,4.85,16.0,254.0,213.77,170.42
2017,6,28,16,0,14.0,216.0,4.9,16.0,225.0,188.49,150.31
2017,6,28,16,15,28.0,218.0,4.9,15.5,234.0,217.97,175.54
2017,6,28,16,30,42.0,220.0,4.9,15.0,243.0,232.79,188.85
2017,6,28,16,45,51.5,204.0,4.9,15.0,230.0,224.98,183.3
2017,6,28,17,0,61.0,188.0,4.9,15.0,217.0,216.38,177.03
2017,6,28,17,15,34.0,157.5,4.9,14.5,173.5,166.54,135.79
2017,6,28,17,30,7.0,127.0,4.9,14.0,130.0,109.37,87.71
2017,6,28,17,45,3.5,109.0,4.95,14.0,110.5,92.02,73.12
2017,6,28,18,0,0.0,91.0,5.0,14.0,91.0,74.92,58.52
2017,6,28,18,15,219.5,73.0,4.95,14.0,114.0,192.59,158.44
2017,6,28,18,30,439.0,55.0,4.9,14.0,137.0,274.76,221.89
2017,6,28,18,45,342.0,44.0,4.9,14.0,96.5,199.96,155.16
2017,6,28,19,0,245.0,33.0,4.9,14.0,56.0,134.39,93.29
2017,6,28,19,15,122.5,16.5,4.9,13.5,28.0,59.55,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,135.0,17.5,4.45,13.0,31.5,13.41,0.0
2017,6,29,5,30,270.0,35.0,4.4,13.0,63.0,28.63,18.25
2017,6,29,5,45,369.0,45.0,4.35,13.5,105.0,36.63,26.44
2017,6,29,6,0,468.0,55.0,4.3,14.0,147.0,44.67,34.01
2017,6,29,6,15,532.0,62.0,4.2,14.0,195.5,50.05,39.11
2017,6,29,6,30,596.0,69.0,4.1,14.0,244.0,55.46,44.05
2017,6,29,6,45,298.0,63.5,4.0,14.0,151.0,46.69,36.22
2017,6,29,7,0,0.0,58.0,3.9,14.0,58.0,44.42,34.13
2017,6,29,7,15,0.0,65.5,3.85,14.0,65.5,50.23,39.19
2017,6,29,7,30,0.0,73.0,3.8,14.0,73.0,56.05,44.2
2017,6,29,7,45,0.0,100.5,3.75,14.5,100.5,76.59,61.98
2017,6,29,8,0,0.0,128.0,3.7,15.0,128.0,96.06,78.56
2017,6,29,8,15,0.0,142.0,3.65,15.0,142.0,106.03,86.89
2017,6,29,8,30,0.0,156.0,3.6,15.0,156.0,115.9,95.11
2017,6,29,8,45,1.0,161.5,3.6,15.5,162.5,120.02,98.16
2017,6,29,9,0,2.0,167.0,3.6,16.0,169.0,124.71,97.12
2017,6,29,9,15,3.5,177.0,3.55,16.0,180.0,132.77,103.34
2017,6,29,9,30,5.0,187.0,3.5,16.0,191.0,141.08,109.76
2017,6,29,9,45,7.5,207.5,3.5,16.0,214.0,157.32,122.55
2017,6,29,10,0,10.0,228.0,3.5,16.0,237.0,174.06,135.71
2017,6,29,10,15,13.5,265.0,3.55,16.0,277.5,203.43,158.86
2017,6,29,10,30,17.0,302.0,3.6,16.0,318.0,233.6,182.49
2017,6,29,10,45,17.5,309.0,3.65,16.5,325.5,241.53,188.25
2017,6,29,11,0,18.0,316.0,3.7,17.0,333.0,249.51,194.09
2017,6,29,11,15,17.5,314.0,3.8,17.0,330.5,250.25,194.66
2017,6,29,11,30,17.0,312.0,3.9,17.0,328.0,250.77,195.08
2017,6,29,11,45,17.5,313.5,4.0,17.0,330.5,254.44,198.0
2017,6,29,12,0,18.0,315.0,4.1,17.0,333.0,258.07,200.88
2017,6,29,12,15,20.5,335.0,4.2,17.0,355.5,277.7,216.29
2017,6,29,12,30,23.0,355.0,4.3,17.0,378.0,297.76,231.97
2017,6,29,12,45,27.0,369.5,4.45,17.0,396.5,326.67,254.56
2017,6,29,13,0,31.0,384.0,4.6,17.0,415.0,346.43,270.09
2017,6,29,13,15,22.5,331.0,4.7,16.5,353.0,297.04,232.43
2017,6,29,13,30,14.0,278.0,4.8,16.0,291.0,233.89,183.45
2017,6,29,13,45,15.5,286.5,4.95,16.0,300.5,243.24,191.23
2017,6,29,14,0,17.0,295.0,5.1,16.0,310.0,252.74,199.04
2017,6,29,14,15,16.0,283.0,5.15,16.0,297.0,242.67,191.31
2017,6,29,14,30,15.0,271.0,5.2,16.0,284.0,232.42,183.47
2017,6,29,14,45,14.5,262.0,5.3,16.0,274.0,225.08,177.95
2017,6,29,15,0,14.0,253.0,5.4,16.0,264.0,217.66,172.38
2017,6,29,15,15,18.0,256.5,5.45,16.0,270.0,225.18,178.94
2017,6,29,15,30,22.0,260.0,5.5,16.0,276.0,232.85,185.65
2017,6,29,15,45,11.5,214.5,5.55,16.0,223.0,184.12,146.39
2017,6,29,16,0,1.0,169.0,5.6,16.0,170.0,136.09,107.24
2017,6,29,16,15,0.5,164.5,5.6,15.5,165.5,132.46,104.8
2017,6,29,16,30,0.0,160.0,5.6,15.0,161.0,128.99,102.45
2017,6,29,16,45,0.0,133.0,5.7,15.0,133.5,106.05,83.69
2017,6,29,17,0,0.0,106.0,5.8,15.0,106.0,83.25,64.86
2017,6,29,17,15,0.0,91.5,5.85,14.5,91.5,71.35,55.14
2017,6,29,17,30,0.0,77.0,5.9,14.0,77.0,59.47,45.29
2017,6,29,17,45,0.0,65.5,5.95,14.0,65.5,50.23,37.48
2017,6,29,18,0,0.0,54.0,6.0,14.0,54.0,41.34,29.86
2017,6,29,18,15,239.5,52.0,5.95,13.5,97.0,190.23,157.17
2017,6,29,18,30,479.0,50.0,5.9,13.0,140.0,288.16,234.11
2017,6,29,18,45,381.5,40.5,5.85,13.0,99.0,212.62,165.9
2017,6,29,19,0,284.0,31.0,5.8,13.0,58.0,147.24,102.87
2017,6,29,19,15,142.0,15.5,5.7,13.0,29.0,66.25,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,159.5,15.5,4.8,13.0,32.0,12.5,0.0
2017,6,30,5,30,319.0,31.0,4.8,13.0,64.0,25.49,15.57
2017,6,30,5,45,410.0,40.0,4.85,13.5,105.5,32.83,23.1
2017,6,30,6,0,501.0,49.0,4.9,14.0,147.0,40.2,30.05
2017,6,30,6,15,562.0,55.5,4.85,14.0,195.5,45.4,34.96
2017,6,30,6,30,623.0,62.0,4.8,14.0,244.0,50.61,39.73
2017,6,30,6,45,311.5,64.5,4.75,14.0,155.5,47.55,36.99
2017,6,30,7,0,0.0,67.0,4.7,14.0,67.0,51.38,40.33
2017,6,30,7,15,0.0,90.0,4.6,14.0,90.0,68.46,55.35
2017,6,30,7,30,0.0,113.0,4.5,14.0,113.0,84.83,69.57
2017,6,30,7,45,0.0,122.5,4.45,14.5,122.5,91.83,75.3
2017,6,30,8,0,0.0,132.0,4.4,15.0,132.0,98.78,80.93
2017,6,30,8,15,0.0,142.0,4.35,15.0,142.0,106.02,86.92
2017,6,30,8,30,0.0,152.0,4.3,15.0,152.0,113.2,92.83
2017,6,30,8,45,1.5,163.0,4.3,15.0,164.0,121.03,99.28
2017,6,30,9,0,3.0,174.0,4.3,15.0,176.0,129.55,101.48
2017,6,30,9,15,5.0,189.5,4.3,15.0,193.5,141.59,110.91
2017,6,30,9,30,7.0,205.0,4.3,15.0,211.0,154.01,120.65
2017,6,30,9,45,8.0,213.5,4.3,15.5,220.5,161.66,126.35
2017,6,30,10,0,9.0,222.0,4.3,16.0,230.0,169.47,132.2
2017,6,30,10,15,10.5,240.0,4.3,16.0,250.0,184.46,144.03
2017,6,30,10,30,12.0,258.0,4.3,16.0,270.0,199.82,156.12
2017,6,30,10,45,16.0,291.5,4.35,16.0,307.0,228.07,178.37
2017,6,30,11,0,20.0,325.0,4.4,16.0,344.0,257.19,201.19
2017,6,30,11,15,18.5,319.0,4.45,16.0,337.0,254.56,199.07
2017,6,30,11,30,17.0,313.0,4.5,16.0,330.0,251.52,196.69
2017,6,30,11,45,30.0,365.5,4.6,16.0,395.0,306.98,240.24
2017,6,30,12,0,43.0,418.0,4.7,16.0,460.0,362.82,283.58
2017,6,30,12,15,47.0,425.5,4.8,16.0,471.5,378.13,295.5
2017,6,30,12,30,51.0,433.0,4.9,16.0,483.0,393.65,307.7
2017,6,30,12,45,116.0,455.0,5.05,16.0,566.5,482.58,377.49
2017,6,30,13,0,181.0,477.0,5.2,16.0,650.0,564.92,441.4
2017,6,30,13,15,328.0,424.0,5.3,16.0,731.0,668.23,522.81
2017,6,30,13,30,475.0,371.0,5.4,16.0,812.0,775.69,606.01
2017,6,30,13,45,310.5,404.0,5.5,16.0,690.0,657.87,516.01
2017,6,30,14,0,146.0,437.0,5.6,16.0,568.0,531.98,418.09
2017,6,30,14,15,180.0,420.5,5.6,16.0,576.5,552.79,436.02
2017,6,30,14,30,214.0,404.0,5.6,16.0,585.0,572.57,452.76
2017,6,30,14,45,536.0,261.5,5.7,16.0,689.0,768.76,610.22
2017,6,30,15,0,858.0,119.0,5.8,16.0,793.0,905.79,715.74
2017,6,30,15,15,846.5,117.0,5.8,15.5,753.0,887.54,704.43
2017,6,30,15,30,835.0,115.0,5.8,15.0,713.0,877.04,699.66
2017,6,30,15,45,822.5,111.0,5.85,15.0,669.5,848.88,680.72
2017,6,30,16,0,810.0,107.0,5.9,15.0,626.0,817.77,659.54
2017,6,30,16,15,484.0,174.5,5.9,15.0,478.0,598.93,490.15
2017,6,30,16,30,158.0,242.0,5.9,15.0,330.0,364.08,298.07
2017,6,30,16,45,101.0,212.0,5.9,15.0,266.5,270.94,222.47
2017,6,30,17,0,44.0,182.0,5.9,15.0,203.0,197.96,161.6
2017,6,30,17,15,22.0,134.0,5.85,14.5,144.5,133.97,108.45
2017,6,30,17,30,0.0,86.0,5.8,14.0,86.0,67.26,51.9
2017,6,30,17,45,0.0,73.0,5.8,14.0,73.0,56.68,42.99
2017,6,30,18,0,0.0,60.0,5.8,14.0,60.0,46.1,33.94
2017,6,30,18,15,219.0,56.5,5.7,13.5,98.0,185.86,153.39
2017,6,30,18,30,438.0,53.0,5.6,13.0,136.0,273.46,222.14
2017,6,30,18,45,344.0,42.5,5.55,13.0,95.5,200.27,156.26
2017,6,30,19,0,250.0,32.0,5.5,13.0,55.0,136.96,95.62
2017,6,30,19,15,125.0,16.0,5.5,13.0,27.5,59.93,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,113.0,17.5,6.85,13.0,29.0,13.34,0.0
2017,7,1,5,30,226.0,35.0,6.8,13.0,58.0,26.55,16.35
2017,7,1,5,45,319.5,46.5,6.8,13.0,98.0,35.41,25.37
2017,7,1,6,0,413.0,58.0,6.8,13.0,138.0,46.67,35.88
2017,7,1,6,15,478.0,66.0,6.7,13.0,185.0,52.63,41.55
2017,7,1,6,30,543.0,74.0,6.6,13.0,232.0,58.59,47.02
2017,7,1,6,45,271.5,84.5,6.55,13.5,163.5,60.08,48.25
2017,7,1,7,0,0.0,95.0,6.5,14.0,95.0,71.35,58.07
2017,7,1,7,15,0.0,87.5,6.45,14.0,87.5,66.69,53.78
2017,7,1,7,30,0.0,80.0,6.4,14.0,80.0,61.48,48.99
2017,7,1,7,45,0.0,115.5,6.35,14.0,115.5,87.03,71.29
2017,7,1,8,0,0.0,151.0,6.3,14.0,151.0,111.49,92.4
2017,7,1,8,15,2.0,168.0,6.2,14.0,169.5,123.35,102.37
2017,7,1,8,30,4.0,185.0,6.1,14.0,188.0,135.09,112.19
2017,7,1,8,45,14.0,225.5,6.1,14.5,235.5,161.72,134.46
2017,7,1,9,0,24.0,266.0,6.1,15.0,283.0,190.66,150.71
2017,7,1,9,15,26.0,284.0,6.0,15.0,303.5,196.19,154.38
2017,7,1,9,30,28.0,302.0,5.9,15.0,324.0,213.14,167.62
2017,7,1,9,45,29.0,317.0,5.85,15.5,341.0,228.59,179.46
2017,7,1,10,0,30.0,332.0,5.8,16.0,358.0,244.4,191.59
2017,7,1,10,15,48.0,370.5,5.75,16.0,413.0,282.26,221.11
2017,7,1,10,30,66.0,409.0,5.7,16.0,468.0,323.15,253.0
2017,7,1,10,45,102.0,435.0,5.7,16.0,529.0,367.31,287.37
2017,7,1,11,0,138.0,461.0,5.7,16.0,590.0,414.38,324.08
2017,7,1,11,15,361.0,401.0,5.7,16.0,745.0,515.77,403.93
2017,7,1,11,30,584.0,341.0,5.7,16.0,900.0,638.81,500.0
2017,7,1,11,45,725.0,246.0,5.7,16.0,944.5,692.83,544.14
2017,7,1,12,0,866.0,151.0,5.7,16.0,989.0,737.94,582.38
2017,7,1,12,15,638.0,280.0,5.65,16.0,897.5,723.55,568.15
2017,7,1,12,30,410.0,409.0,5.6,16.0,806.0,679.07,530.86
2017,7,1,12,45,335.5,436.5,5.6,16.5,759.5,654.64,511.0
2017,7,1,13,0,261.0,464.0,5.6,17.0,713.0,632.59,492.38
2017,7,1,13,15,340.5,423.5,5.55,17.0,743.5,678.67,529.31
2017,7,1,13,30,420.0,383.0,5.5,17.0,774.0,738.08,575.35
2017,7,1,13,45,319.0,408.5,5.5,17.0,701.0,669.77,523.13
2017,7,1,14,0,218.0,434.0,5.5,17.0,628.0,594.06,465.0
2017,7,1,14,15,241.0,414.5,5.45,17.0,623.0,620.83,486.44
2017,7,1,14,30,264.0,395.0,5.4,17.0,618.0,628.5,493.5
2017,7,1,14,45,248.0,380.5,5.35,17.0,583.0,603.8,475.38
2017,7,1,15,0,232.0,366.0,5.3,17.0,548.0,557.99,441.61
2017,7,1,15,15,198.0,349.0,5.25,16.5,499.0,511.96,407.45
2017,7,1,15,30,164.0,332.0,5.2,16.0,450.0,465.57,372.49
2017,7,1,15,45,138.5,309.0,5.2,16.0,404.0,420.43,337.72
2017,7,1,16,0,113.0,286.0,5.2,16.0,358.0,375.33,302.56
2017,7,1,16,15,110.0,265.0,5.15,15.5,330.5,333.37,270.7
2017,7,1,16,30,107.0,244.0,5.1,15.0,303.0,309.43,252.71
2017,7,1,16,45,88.5,217.0,5.1,15.0,263.0,267.02,218.59
2017,7,1,17,0,70.0,190.0,5.1,15.0,223.0,225.33,184.64
2017,7,1,17,15,70.5,168.5,5.1,14.5,198.5,203.49,167.42
2017,7,1,17,30,71.0,147.0,5.1,14.0,174.0,181.27,149.49
2017,7,1,17,45,60.5,126.5,5.1,14.0,147.5,153.25,125.81
2017,7,1,18,0,50.0,106.0,5.1,14.0,121.0,125.9,102.34
2017,7,1,18,15,221.0,81.5,5.1,13.5,126.0,204.23,168.47
2017,7,1,18,30,392.0,57.0,5.1,13.0,131.0,257.19,208.75
2017,7,1,18,45,299.0,45.0,5.15,13.0,91.5,182.84,142.51
2017,7,1,19,0,206.0,33.0,5.2,13.0,52.0,122.27,85.12
2017,7,1,19,15,103.0,16.5,5.2,13.0,26.0,54.55,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,123.0,16.5,3.5,13.0,28.5,12.63,0.0
2017,7,2,5,30,246.0,33.0,3.4,13.0,57.0,25.2,15.18
2017,7,2,5,45,348.0,42.5,3.35,13.0,98.0,34.51,24.6
2017,7,2,6,0,450.0,52.0,3.3,13.0,139.0,42.18,31.93
2017,7,2,6,15,512.5,59.5,3.15,13.0,186.0,47.97,37.41
2017,7,2,6,30,575.0,67.0,3.0,13.0,233.0,53.75,42.71
2017,7,2,6,45,331.5,109.0,2.85,13.5,209.0,76.84,63.18
2017,7,2,7,0,88.0,151.0,2.7,14.0,185.0,105.01,87.73
2017,7,2,7,15,405.0,119.5,2.6,14.0,308.5,83.28,68.37
2017,7,2,7,30,722.0,88.0,2.5,14.0,432.0,74.13,60.13
2017,7,2,7,45,425.0,166.0,2.4,14.5,374.5,109.58,90.7
2017,7,2,8,0,128.0,244.0,2.3,15.0,317.0,155.88,129.87
2017,7,2,8,15,102.0,261.5,2.3,15.0,323.0,171.9,142.94
2017,7,2,8,30,76.0,279.0,2.3,15.0,329.0,181.28,150.4
2017,7,2,8,45,454.5,194.0,2.3,15.5,519.5,119.21,97.28
2017,7,2,9,0,833.0,109.0,2.3,16.0,710.0,140.36,84.24
2017,7,2,9,15,844.5,111.5,2.35,16.0,749.5,196.25,118.16
2017,7,2,9,30,856.0,114.0,2.4,16.0,789.0,252.82,162.39
2017,7,2,9,45,597.5,245.0,2.45,16.0,726.0,311.41,222.02
2017,7,2,10,0,339.0,376.0,2.5,16.0,663.0,357.08,268.44
2017,7,2,10,15,611.5,248.5,2.6,16.0,787.5,399.31,298.24
2017,7,2,10,30,884.0,121.0,2.7,16.0,912.0,471.52,354.51
2017,7,2,10,45,888.5,122.5,2.8,16.5,933.0,522.92,397.74
2017,7,2,11,0,893.0,124.0,2.9,17.0,954.0,572.88,438.66
2017,7,2,11,15,896.0,124.5,2.95,17.0,968.5,619.65,476.76
2017,7,2,11,30,899.0,125.0,3.0,17.0,983.0,664.46,512.45
2017,7,2,11,45,647.5,270.0,3.1,17.0,890.5,658.89,507.16
2017,7,2,12,0,396.0,415.0,3.2,17.0,798.0,622.16,477.82
2017,7,2,12,15,398.5,414.0,3.2,17.0,799.5,645.97,496.17
2017,7,2,12,30,401.0,413.0,3.2,17.0,801.0,675.3,517.83
2017,7,2,12,45,639.0,276.0,3.25,17.0,888.0,776.39,596.41
2017,7,2,13,0,877.0,139.0,3.3,17.0,975.0,859.27,659.11
