Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,15,539.5,299.0,3.35,16.5,811.0,754.03,580.64
2017,7,2,13,30,202.0,459.0,3.4,16.0,647.0,587.33,453.65
2017,7,2,13,45,159.5,446.0,3.45,16.0,592.0,546.13,423.81
2017,7,2,14,0,117.0,433.0,3.5,16.0,537.0,502.55,391.06
2017,7,2,14,15,177.0,416.5,3.5,16.0,568.5,546.72,426.69
2017,7,2,14,30,237.0,400.0,3.5,16.0,600.0,590.11,461.14
2017,7,2,14,45,139.0,361.5,3.55,16.0,477.5,467.35,367.51
2017,7,2,15,0,41.0,323.0,3.6,16.0,355.0,324.14,255.73
2017,7,2,15,15,35.0,298.5,3.6,15.5,325.0,297.1,235.83
2017,7,2,15,30,29.0,274.0,3.6,15.0,295.0,269.74,215.06
2017,7,2,15,45,44.0,271.5,3.65,15.0,301.0,282.14,226.09
2017,7,2,16,0,59.0,269.0,3.7,15.0,307.0,294.16,236.74
2017,7,2,16,15,107.5,255.5,3.65,14.5,318.0,339.28,275.21
2017,7,2,16,30,156.0,242.0,3.6,14.0,329.0,363.01,296.56
2017,7,2,16,45,97.5,211.0,3.6,14.0,263.5,267.57,219.17
2017,7,2,17,0,39.0,180.0,3.6,14.0,198.0,192.45,156.9
2017,7,2,17,15,19.5,130.0,3.6,14.0,139.0,119.09,95.89
2017,7,2,17,30,0.0,80.0,3.6,14.0,80.0,62.06,47.47
2017,7,2,17,45,0.0,67.5,3.6,14.0,67.5,51.9,38.92
2017,7,2,18,0,0.0,55.0,3.6,14.0,55.0,42.12,30.55
2017,7,2,18,15,190.5,56.0,3.55,13.5,92.0,171.66,141.1
2017,7,2,18,30,381.0,57.0,3.5,13.0,129.0,249.15,201.62
2017,7,2,18,45,290.0,44.5,3.5,13.0,90.0,179.11,139.23
2017,7,2,19,0,199.0,32.0,3.5,13.0,51.0,118.96,82.52
2017,7,2,19,15,99.5,16.0,3.4,13.0,25.5,53.04,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,125.5,16.0,2.35,12.0,28.0,12.26,0.0
2017,7,3,5,30,251.0,32.0,2.4,12.0,56.0,26.1,15.91
2017,7,3,5,45,347.0,42.5,2.5,12.5,97.0,34.53,24.66
2017,7,3,6,0,443.0,53.0,2.6,13.0,138.0,42.95,32.6
2017,7,3,6,15,506.0,60.5,2.6,13.0,185.0,48.7,38.05
2017,7,3,6,30,569.0,68.0,2.6,13.0,232.0,54.44,43.33
2017,7,3,6,45,314.5,107.5,2.6,13.5,201.0,75.65,62.12
2017,7,3,7,0,60.0,147.0,2.6,14.0,170.0,102.29,85.35
2017,7,3,7,15,392.5,118.0,2.55,14.0,301.5,82.14,67.37
2017,7,3,7,30,725.0,89.0,2.5,14.0,433.0,74.93,60.84
2017,7,3,7,45,472.0,164.0,2.45,14.5,397.5,109.48,90.63
2017,7,3,8,0,219.0,239.0,2.4,15.0,362.0,155.58,129.65
2017,7,3,8,15,213.5,262.5,2.35,15.0,391.0,167.75,139.46
2017,7,3,8,30,208.0,286.0,2.3,15.0,420.0,179.38,148.81
2017,7,3,8,45,239.0,303.0,2.25,15.5,467.0,177.91,146.85
2017,7,3,9,0,270.0,320.0,2.2,16.0,514.0,207.51,155.1
2017,7,3,9,15,567.5,215.0,2.15,16.0,653.0,205.99,137.48
2017,7,3,9,30,865.0,110.0,2.1,16.0,792.0,251.83,161.03
2017,7,3,9,45,865.0,116.5,2.05,16.5,823.5,308.84,209.83
2017,7,3,10,0,865.0,123.0,2.0,17.0,855.0,364.81,258.71
2017,7,3,10,15,872.0,124.5,2.0,17.0,883.0,419.01,306.17
2017,7,3,10,30,879.0,126.0,2.0,17.0,911.0,472.45,352.08
2017,7,3,10,45,885.5,126.0,2.05,17.5,933.0,523.68,394.57
2017,7,3,11,0,892.0,126.0,2.1,18.0,955.0,573.64,434.76
2017,7,3,11,15,895.0,126.5,2.15,18.0,969.5,620.44,472.3
2017,7,3,11,30,898.0,127.0,2.2,18.0,984.0,665.29,507.46
2017,7,3,11,45,671.5,264.5,2.25,18.0,908.0,671.03,510.35
2017,7,3,12,0,445.0,402.0,2.3,18.0,832.0,651.24,493.84
2017,7,3,12,15,674.5,264.0,2.35,18.0,915.5,738.81,561.7
2017,7,3,12,30,904.0,126.0,2.4,18.0,999.0,815.23,620.16
2017,7,3,12,45,905.5,124.0,2.5,18.0,993.0,844.56,640.61
2017,7,3,13,0,907.0,122.0,2.6,18.0,987.0,870.72,659.33
2017,7,3,13,15,680.5,247.5,2.65,17.5,891.0,832.6,632.33
2017,7,3,13,30,454.0,373.0,2.7,17.0,795.0,759.99,578.41
2017,7,3,13,45,470.0,349.5,2.8,17.0,777.5,766.54,585.59
2017,7,3,14,0,486.0,326.0,2.9,17.0,760.0,770.18,590.16
2017,7,3,14,15,405.0,352.0,2.95,17.0,706.0,727.77,559.1
2017,7,3,14,30,324.0,378.0,3.0,17.0,652.0,667.4,515.22
2017,7,3,14,45,210.5,370.5,3.1,17.0,545.5,541.25,422.0
2017,7,3,15,0,97.0,363.0,3.2,17.0,439.0,414.06,324.8
2017,7,3,15,15,97.5,344.0,3.3,16.5,417.5,398.11,314.64
2017,7,3,15,30,98.0,325.0,3.4,16.0,396.0,381.52,303.4
2017,7,3,15,45,69.0,290.0,3.5,16.0,338.5,322.52,257.44
2017,7,3,16,0,40.0,255.0,3.6,16.0,281.0,264.03,211.16
2017,7,3,16,15,38.5,236.5,3.6,15.5,260.0,245.73,197.61
2017,7,3,16,30,37.0,218.0,3.6,15.0,239.0,227.26,183.65
2017,7,3,16,45,19.0,182.5,3.6,15.0,193.5,165.51,133.24
2017,7,3,17,0,1.0,147.0,3.6,15.0,148.0,120.61,96.0
2017,7,3,17,15,0.5,120.5,3.55,14.5,121.0,97.42,77.08
2017,7,3,17,30,0.0,94.0,3.5,14.0,94.0,74.35,57.93
2017,7,3,17,45,0.0,79.5,3.5,14.0,79.5,62.45,47.92
2017,7,3,18,0,0.0,65.0,3.5,14.0,65.0,50.54,37.74
2017,7,3,18,15,230.0,57.5,3.4,13.5,101.0,193.55,159.51
2017,7,3,18,30,460.0,50.0,3.3,13.0,137.0,282.0,227.99
2017,7,3,18,45,368.5,39.5,3.2,13.0,96.0,208.45,162.03
2017,7,3,19,0,277.0,29.0,3.1,13.0,55.0,144.63,100.48
2017,7,3,19,15,138.5,14.5,2.95,13.0,27.5,64.78,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,151.0,14.5,2.2,12.0,29.0,11.69,0.0
2017,7,4,5,30,302.0,29.0,2.2,12.0,58.0,23.82,13.93
2017,7,4,5,45,398.5,38.0,2.25,12.5,99.5,31.19,21.72
2017,7,4,6,0,495.0,47.0,2.3,13.0,141.0,38.63,28.77
2017,7,4,6,15,556.0,53.5,2.25,13.0,188.5,43.85,33.73
2017,7,4,6,30,617.0,60.0,2.2,13.0,236.0,49.1,38.56
2017,7,4,6,45,315.5,96.0,2.2,13.5,187.0,68.24,55.54
2017,7,4,7,0,14.0,132.0,2.2,14.0,138.0,95.53,79.4
2017,7,4,7,15,15.0,148.5,2.15,14.0,155.5,107.19,89.35
2017,7,4,7,30,16.0,165.0,2.1,14.0,173.0,118.77,99.12
2017,7,4,7,45,23.0,188.0,2.05,14.5,200.5,134.36,112.02
2017,7,4,8,0,30.0,211.0,2.0,15.0,228.0,142.56,118.41
2017,7,4,8,15,135.5,246.0,1.95,15.0,332.0,157.66,130.84
2017,7,4,8,30,241.0,281.0,1.9,15.0,436.0,168.83,139.83
2017,7,4,8,45,279.5,294.5,1.9,15.5,486.5,175.06,144.38
2017,7,4,9,0,318.0,308.0,1.9,16.0,537.0,205.19,151.76
2017,7,4,9,15,211.5,337.0,1.9,16.0,493.5,242.21,181.04
2017,7,4,9,30,105.0,366.0,1.9,16.0,450.0,265.11,202.92
2017,7,4,9,45,119.5,386.5,1.9,16.5,485.5,285.67,218.07
2017,7,4,10,0,134.0,407.0,1.9,17.0,521.0,316.96,241.76
2017,7,4,10,15,141.5,422.5,1.95,17.0,546.0,344.68,263.42
2017,7,4,10,30,149.0,438.0,2.0,17.0,571.0,373.39,285.76
2017,7,4,10,45,313.5,404.0,2.15,17.0,692.5,442.74,337.99
2017,7,4,11,0,478.0,370.0,2.3,17.0,814.0,530.32,404.41
2017,7,4,11,15,711.5,232.5,2.4,17.0,905.0,597.98,457.62
2017,7,4,11,30,945.0,95.0,2.5,17.0,996.0,671.31,516.01
2017,7,4,11,45,947.5,94.0,2.7,17.5,1003.5,714.12,548.84
2017,7,4,12,0,950.0,93.0,2.9,18.0,1011.0,754.41,579.36
2017,7,4,12,15,950.0,93.0,3.05,17.5,1011.0,790.98,608.25
2017,7,4,12,30,950.0,93.0,3.2,17.0,1011.0,824.56,633.68
2017,7,4,12,45,936.0,101.0,3.35,17.0,999.5,850.51,652.65
2017,7,4,13,0,922.0,109.0,3.5,17.0,988.0,872.67,669.06
2017,7,4,13,15,919.0,108.5,3.6,17.0,973.0,893.0,684.02
2017,7,4,13,30,916.0,108.0,3.7,17.0,958.0,909.67,696.53
2017,7,4,13,45,562.5,271.0,3.85,17.0,789.5,782.07,603.81
2017,7,4,14,0,209.0,434.0,4.0,17.0,621.0,586.74,454.51
2017,7,4,14,15,161.5,418.0,4.0,16.5,560.0,534.6,417.04
2017,7,4,14,30,114.0,402.0,4.0,16.0,499.0,480.75,376.83
2017,7,4,14,45,74.5,358.5,4.05,16.0,421.0,386.63,304.99
2017,7,4,15,0,35.0,315.0,4.1,16.0,343.0,311.21,246.05
2017,7,4,15,15,38.0,303.0,4.05,16.0,332.0,304.42,241.54
2017,7,4,15,30,41.0,291.0,4.0,16.0,321.0,297.33,236.62
2017,7,4,15,45,25.5,248.0,4.0,16.0,266.5,243.05,193.66
2017,7,4,16,0,10.0,205.0,4.0,16.0,212.0,175.45,139.33
2017,7,4,16,15,6.0,185.0,3.95,15.5,189.0,155.21,123.44
2017,7,4,16,30,2.0,165.0,3.9,15.0,166.0,135.12,107.41
2017,7,4,16,45,1.0,139.0,3.9,15.0,139.5,112.17,88.72
2017,7,4,17,0,0.0,113.0,3.9,15.0,113.0,89.36,69.94
2017,7,4,17,15,0.0,101.5,3.9,14.5,101.5,80.07,62.49
2017,7,4,17,30,0.0,90.0,3.9,14.0,90.0,70.81,54.94
2017,7,4,17,45,0.0,76.5,3.9,14.0,76.5,59.79,45.65
2017,7,4,18,0,0.0,63.0,3.9,14.0,63.0,48.76,36.23
2017,7,4,18,15,253.5,53.5,3.85,14.0,101.0,200.81,165.48
2017,7,4,18,30,507.0,44.0,3.8,14.0,139.0,297.24,239.62
2017,7,4,18,45,413.5,35.5,3.75,14.0,98.0,222.56,172.46
2017,7,4,19,0,320.0,27.0,3.7,14.0,57.0,157.72,109.1
2017,7,4,19,15,160.0,13.5,3.6,14.0,28.5,69.83,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,5,15,154.5,14.0,3.2,13.0,29.0,11.3,0.0
2017,7,5,5,30,309.0,28.0,3.2,13.0,58.0,23.03,13.08
2017,7,5,5,45,400.0,37.0,3.25,13.0,98.5,30.41,20.95
2017,7,5,6,0,491.0,46.0,3.3,13.0,139.0,37.82,28.02
2017,7,5,6,15,550.5,52.0,3.25,13.0,185.5,42.66,32.65
2017,7,5,6,30,610.0,58.0,3.2,13.0,232.0,47.55,37.15
2017,7,5,6,45,305.0,89.5,3.15,13.5,176.5,63.87,51.65
2017,7,5,7,0,0.0,121.0,3.1,14.0,121.0,88.35,73.11
2017,7,5,7,15,1.0,134.5,3.1,14.0,135.0,98.11,81.47
2017,7,5,7,30,2.0,148.0,3.1,14.0,149.0,107.82,89.68
2017,7,5,7,45,4.5,163.5,3.15,14.5,166.5,118.75,98.69
2017,7,5,8,0,7.0,179.0,3.2,15.0,184.0,129.61,107.51
2017,7,5,8,15,10.5,198.5,3.2,15.0,206.0,142.91,118.54
2017,7,5,8,30,14.0,218.0,3.2,15.0,228.0,156.06,129.37
2017,7,5,8,45,48.5,269.0,3.25,15.5,304.0,176.48,145.98
2017,7,5,9,0,83.0,320.0,3.3,16.0,380.0,212.69,165.35
2017,7,5,9,15,61.5,321.5,3.25,16.0,367.0,221.89,172.06
2017,7,5,9,30,40.0,323.0,3.2,16.0,354.0,227.69,177.19
2017,7,5,9,45,51.0,350.0,3.2,16.0,391.5,254.15,197.51
2017,7,5,10,0,62.0,377.0,3.2,16.0,429.0,282.58,219.45
2017,7,5,10,15,79.0,401.5,3.15,16.0,470.5,313.64,243.3
2017,7,5,10,30,96.0,426.0,3.1,16.0,512.0,347.17,269.09
2017,7,5,10,45,98.0,437.5,3.05,16.5,527.0,367.09,284.02
2017,7,5,11,0,100.0,449.0,3.0,17.0,542.0,387.24,298.98
2017,7,5,11,15,176.5,457.0,3.0,17.0,624.5,448.94,346.14
2017,7,5,11,30,253.0,465.0,3.0,17.0,707.0,519.78,399.73
2017,7,5,11,45,253.0,469.0,3.0,17.5,712.0,543.33,416.59
2017,7,5,12,0,253.0,473.0,3.0,18.0,717.0,566.22,432.95
2017,7,5,12,15,253.5,473.0,3.1,18.0,717.5,585.52,447.67
2017,7,5,12,30,254.0,473.0,3.2,18.0,718.0,603.72,461.55
2017,7,5,12,45,265.5,466.0,3.3,18.0,720.5,623.72,476.99
2017,7,5,13,0,277.0,459.0,3.4,18.0,723.0,642.64,491.65
2017,7,5,13,15,205.5,458.5,3.55,18.0,653.0,581.07,446.35
2017,7,5,13,30,134.0,458.0,3.7,18.0,583.0,527.65,406.34
2017,7,5,13,45,263.0,416.5,3.85,18.0,654.0,628.56,485.16
2017,7,5,14,0,392.0,375.0,4.0,18.0,725.0,714.54,551.53
2017,7,5,14,15,640.5,236.0,4.1,18.0,785.5,841.23,649.52
2017,7,5,14,30,889.0,97.0,4.2,18.0,846.0,916.94,705.2
2017,7,5,14,45,883.5,94.5,4.35,18.0,813.5,910.35,701.9
2017,7,5,15,0,878.0,92.0,4.5,18.0,781.0,900.06,697.08
2017,7,5,15,15,612.0,195.5,4.5,17.5,664.0,779.79,612.24
2017,7,5,15,30,346.0,299.0,4.5,17.0,547.0,613.39,485.62
2017,7,5,15,45,590.5,191.5,4.55,17.0,583.0,740.87,588.9
2017,7,5,16,0,835.0,84.0,4.6,17.0,619.0,808.37,641.51
2017,7,5,16,15,627.5,140.0,4.55,17.0,524.5,693.34,556.61
2017,7,5,16,30,420.0,196.0,4.5,17.0,430.0,560.2,452.61
2017,7,5,16,45,251.0,193.5,4.5,17.0,330.0,398.67,325.07
2017,7,5,17,0,82.0,191.0,4.5,17.0,230.0,235.76,191.6
2017,7,5,17,15,41.0,147.5,4.45,16.5,167.0,161.38,130.63
2017,7,5,17,30,0.0,104.0,4.4,16.0,104.0,83.44,65.09
2017,7,5,17,45,0.0,88.5,4.4,16.0,88.5,70.66,54.47
2017,7,5,18,0,0.0,73.0,4.4,16.0,73.0,57.85,43.62
2017,7,5,18,15,250.5,58.5,4.3,15.5,105.0,205.81,168.75
2017,7,5,18,30,501.0,44.0,4.2,15.0,137.0,295.2,237.38
2017,7,5,18,45,407.5,35.5,4.15,15.0,96.5,220.74,170.58
2017,7,5,19,0,314.0,27.0,4.1,15.0,56.0,156.13,107.42
2017,7,5,19,15,157.0,13.5,4.05,15.0,28.0,69.12,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,124.5,14.5,3.65,13.0,26.5,11.66,0.0
2017,7,6,5,30,249.0,29.0,3.7,13.0,53.0,23.64,13.44
2017,7,6,5,45,344.0,39.0,3.75,13.5,92.5,31.71,22.0
2017,7,6,6,0,439.0,49.0,3.8,14.0,132.0,39.79,29.62
2017,7,6,6,15,501.0,56.5,3.85,14.0,178.0,45.62,35.13
2017,7,6,6,30,563.0,64.0,3.9,14.0,224.0,51.43,40.46
2017,7,6,6,45,281.5,81.0,3.95,14.5,161.0,58.0,46.23
2017,7,6,7,0,0.0,98.0,4.0,15.0,98.0,73.27,59.56
2017,7,6,7,15,12.0,134.5,3.9,15.0,140.5,98.28,81.34
2017,7,6,7,30,24.0,171.0,3.8,15.0,183.0,122.52,102.16
2017,7,6,7,45,15.0,173.0,3.75,15.5,181.0,124.91,103.66
2017,7,6,8,0,6.0,175.0,3.7,16.0,179.0,127.04,104.93
2017,7,6,8,15,11.0,198.5,3.7,16.0,206.0,142.89,118.14
2017,7,6,8,30,16.0,222.0,3.7,16.0,233.0,158.54,131.05
2017,7,6,8,45,17.0,236.0,3.7,16.5,248.0,168.12,138.5
2017,7,6,9,0,18.0,250.0,3.7,17.0,263.0,180.06,140.83
2017,7,6,9,15,28.5,285.5,3.75,17.0,307.5,197.17,153.43
2017,7,6,9,30,39.0,321.0,3.8,17.0,352.0,226.3,175.72
2017,7,6,9,45,39.0,334.5,3.85,17.5,367.0,241.71,187.38
2017,7,6,10,0,39.0,348.0,3.9,18.0,382.0,257.28,199.18
2017,7,6,10,15,148.0,386.5,3.9,18.0,518.5,325.15,249.66
2017,7,6,10,30,257.0,425.0,3.9,18.0,655.0,406.87,311.39
2017,7,6,10,45,188.5,440.0,3.95,18.0,611.0,409.8,315.15
2017,7,6,11,0,120.0,455.0,4.0,18.0,567.0,400.97,309.23
2017,7,6,11,15,101.5,455.0,4.0,18.0,551.0,403.43,311.42
2017,7,6,11,30,83.0,455.0,4.0,18.0,535.0,402.49,310.76
2017,7,6,11,45,88.5,453.5,4.05,18.5,539.0,414.39,319.51
2017,7,6,12,0,94.0,452.0,4.1,19.0,543.0,426.25,328.15
2017,7,6,12,15,92.5,459.5,4.15,19.0,549.5,440.07,338.67
2017,7,6,12,30,91.0,467.0,4.2,19.0,556.0,453.57,348.91
2017,7,6,12,45,197.5,459.0,4.3,19.0,648.0,552.69,425.41
2017,7,6,13,0,304.0,451.0,4.4,19.0,740.0,658.67,505.36
2017,7,6,13,15,220.0,454.5,4.45,19.0,662.5,590.27,453.99
2017,7,6,13,30,136.0,458.0,4.5,19.0,585.0,529.66,408.0
2017,7,6,13,45,174.5,445.5,4.55,19.0,604.0,560.04,432.5
2017,7,6,14,0,213.0,433.0,4.6,19.0,623.0,590.07,456.39
2017,7,6,14,15,343.5,374.0,4.6,19.0,668.5,677.36,524.69
2017,7,6,14,30,474.0,315.0,4.6,19.0,714.0,763.69,590.99
2017,7,6,14,45,669.0,207.0,4.7,19.0,745.5,848.1,658.06
2017,7,6,15,0,864.0,99.0,4.8,19.0,777.0,895.55,693.73
2017,7,6,15,15,853.5,97.0,4.85,18.5,738.0,877.97,683.94
2017,7,6,15,30,843.0,95.0,4.9,18.0,699.0,857.09,672.13
2017,7,6,15,45,829.5,93.0,4.95,18.0,656.5,830.46,654.81
2017,7,6,16,0,816.0,91.0,5.0,18.0,614.0,801.01,635.34
2017,7,6,16,15,798.5,88.0,5.1,17.5,567.5,773.18,618.36
2017,7,6,16,30,781.0,85.0,5.2,17.0,521.0,734.04,592.55
2017,7,6,16,45,757.5,82.0,5.3,17.0,472.5,688.42,560.16
2017,7,6,17,0,734.0,79.0,5.4,17.0,424.0,641.56,526.2
2017,7,6,17,15,703.5,75.0,5.45,16.5,374.0,587.87,485.66
2017,7,6,17,30,673.0,71.0,5.5,16.0,324.0,536.49,445.39
2017,7,6,17,45,629.5,66.0,5.6,16.0,275.0,474.47,394.42
2017,7,6,18,0,586.0,61.0,5.7,16.0,226.0,414.56,343.53
2017,7,6,18,15,524.0,54.0,5.65,15.5,179.5,345.59,284.04
2017,7,6,18,30,462.0,47.0,5.6,15.0,133.0,281.59,227.08
2017,7,6,18,45,367.0,37.5,5.6,15.0,93.0,207.33,160.71
2017,7,6,19,0,272.0,28.0,5.6,15.0,53.0,143.19,98.36
2017,7,6,19,15,136.0,14.0,5.6,15.0,26.5,63.84,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,10.0,14.5,4.2,14.0,15.5,11.26,0.0
2017,7,7,5,30,20.0,29.0,4.2,14.0,31.0,21.92,11.84
2017,7,7,5,45,42.5,47.5,4.2,14.5,54.5,35.11,24.81
2017,7,7,6,0,65.0,66.0,4.2,15.0,78.0,47.85,36.55
2017,7,7,6,15,77.0,86.5,4.1,15.0,105.0,61.64,49.14
2017,7,7,6,30,89.0,107.0,4.0,15.0,132.0,75.14,61.28
2017,7,7,6,45,98.5,128.0,3.95,15.5,161.0,88.59,73.03
2017,7,7,7,0,108.0,149.0,3.9,16.0,190.0,101.73,84.26
2017,7,7,7,15,438.5,111.5,3.8,16.0,312.0,79.01,64.15
2017,7,7,7,30,769.0,74.0,3.7,16.0,434.0,65.13,51.82
2017,7,7,7,45,525.0,150.5,3.65,16.5,408.5,102.82,84.28
2017,7,7,8,0,281.0,227.0,3.6,17.0,383.0,144.47,119.44
2017,7,7,8,15,279.0,249.5,3.6,17.0,416.5,155.28,128.18
2017,7,7,8,30,277.0,272.0,3.6,17.0,450.0,165.48,136.39
2017,7,7,8,45,230.5,301.0,3.6,17.5,456.0,187.36,154.04
2017,7,7,9,0,184.0,330.0,3.6,18.0,462.0,215.27,163.26
2017,7,7,9,15,543.0,210.0,3.65,18.5,629.5,198.81,132.04
2017,7,7,9,30,902.0,90.0,3.7,19.0,797.0,245.55,153.39
2017,7,7,9,45,602.5,237.0,3.8,19.5,718.0,307.08,216.47
2017,7,7,10,0,303.0,384.0,3.9,20.0,639.0,350.17,261.48
2017,7,7,10,15,276.5,405.0,4.0,20.0,644.0,378.72,285.78
2017,7,7,10,30,250.0,426.0,4.1,20.0,649.0,404.6,307.43
2017,7,7,10,45,287.5,430.0,4.2,20.5,692.5,447.65,340.36
2017,7,7,11,0,325.0,434.0,4.3,21.0,736.0,494.04,375.54
2017,7,7,11,15,627.5,270.0,4.4,21.0,863.5,576.39,440.21
2017,7,7,11,30,930.0,106.0,4.5,21.0,991.0,670.82,514.86
2017,7,7,11,45,932.0,106.0,4.6,21.0,999.0,713.8,548.59
2017,7,7,12,0,934.0,106.0,4.7,21.0,1007.0,754.32,580.16
2017,7,7,12,15,934.0,106.0,4.8,21.0,1007.0,790.74,608.23
2017,7,7,12,30,934.0,106.0,4.9,21.0,1007.0,824.23,632.46
2017,7,7,12,45,931.5,106.0,5.0,21.0,999.0,852.61,653.1
2017,7,7,13,0,929.0,106.0,5.1,21.0,991.0,877.59,671.4
2017,7,7,13,15,926.0,105.5,5.2,21.0,976.0,898.16,686.71
2017,7,7,13,30,923.0,105.0,5.3,21.0,961.0,915.05,699.54
2017,7,7,13,45,920.5,103.0,5.4,21.0,940.0,927.22,709.21
2017,7,7,14,0,918.0,101.0,5.5,21.0,919.0,935.53,716.33
2017,7,7,14,15,911.5,100.0,5.55,21.0,890.5,937.31,718.7
2017,7,7,14,30,905.0,99.0,5.6,21.0,862.0,935.23,718.52
2017,7,7,14,45,899.5,96.0,5.7,21.0,828.5,928.22,715.29
2017,7,7,15,0,894.0,93.0,5.8,21.0,795.0,917.41,709.47
2017,7,7,15,15,883.5,91.5,5.85,21.0,755.0,900.0,698.75
2017,7,7,15,30,873.0,90.0,5.9,21.0,715.0,879.19,685.62
2017,7,7,15,45,862.5,86.5,5.95,21.0,672.0,852.94,668.56
2017,7,7,16,0,852.0,83.0,6.0,21.0,629.0,823.58,649.16
2017,7,7,16,15,834.5,80.5,5.95,20.5,581.5,786.7,624.87
2017,7,7,16,30,817.0,78.0,5.9,20.0,534.0,747.56,598.6
2017,7,7,16,45,796.5,74.5,5.9,20.0,484.5,710.3,572.41
2017,7,7,17,0,776.0,71.0,5.9,20.0,435.0,663.71,538.65
2017,7,7,17,15,746.0,67.5,5.85,19.5,384.5,609.38,498.37
2017,7,7,17,30,716.0,64.0,5.8,19.0,334.0,554.94,455.98
2017,7,7,17,45,675.0,59.5,5.8,19.0,283.5,492.99,405.42
2017,7,7,18,0,634.0,55.0,5.8,19.0,233.0,432.71,354.6
2017,7,7,18,15,573.0,49.0,5.55,18.5,185.5,365.2,296.6
2017,7,7,18,30,512.0,43.0,5.3,18.0,138.0,300.39,239.28
2017,7,7,18,45,416.0,35.0,5.05,18.0,97.0,224.71,172.04
2017,7,7,19,0,320.0,27.0,4.8,18.0,56.0,159.12,107.75
2017,7,7,19,15,160.0,13.5,4.65,17.5,28.0,70.24,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,128.5,14.5,3.45,15.0,25.5,11.7,0.0
2017,7,8,5,30,257.0,29.0,3.4,15.0,51.0,23.73,13.05
2017,7,8,5,45,354.5,38.5,3.4,15.0,91.0,31.41,21.54
2017,7,8,6,0,452.0,48.0,3.4,15.0,131.0,39.14,28.89
2017,7,8,6,15,515.5,55.0,3.3,15.5,177.5,44.65,34.03
2017,7,8,6,30,579.0,62.0,3.2,16.0,224.0,50.17,39.0
2017,7,8,6,45,625.5,66.5,3.1,16.5,273.5,53.65,42.02
2017,7,8,7,0,672.0,71.0,3.0,17.0,323.0,57.17,44.95
2017,7,8,7,15,704.0,75.0,3.0,17.0,373.5,64.99,51.67
2017,7,8,7,30,736.0,79.0,3.0,17.0,424.0,68.05,54.17
2017,7,8,7,45,761.0,82.0,3.05,17.5,473.0,70.21,55.74
2017,7,8,8,0,786.0,85.0,3.1,18.0,522.0,72.32,57.26
2017,7,8,8,15,804.0,88.0,3.2,18.0,569.0,74.19,58.68
2017,7,8,8,30,822.0,91.0,3.3,18.0,616.0,84.89,67.66
2017,7,8,8,45,836.5,93.0,3.4,18.5,659.5,86.42,68.62
2017,7,8,9,0,851.0,95.0,3.5,19.0,703.0,131.37,76.49
2017,7,8,9,15,861.5,96.5,3.5,19.0,742.0,187.64,109.71
2017,7,8,9,30,872.0,98.0,3.5,19.0,781.0,244.46,153.74
2017,7,8,9,45,869.0,106.0,3.55,19.5,811.5,302.26,203.29
2017,7,8,10,0,866.0,114.0,3.6,20.0,842.0,358.71,252.88
2017,7,8,10,15,872.0,115.0,3.7,20.0,870.0,412.42,300.4
2017,7,8,10,30,878.0,116.0,3.8,20.0,898.0,465.27,346.45
2017,7,8,10,45,880.5,118.5,3.95,20.0,918.5,516.37,390.21
2017,7,8,11,0,883.0,121.0,4.1,20.0,939.0,565.87,431.64
2017,7,8,11,15,886.0,121.5,4.1,20.0,953.0,612.49,469.6
2017,7,8,11,30,889.0,122.0,4.1,20.0,967.0,657.16,505.15
2017,7,8,11,45,640.5,268.5,4.2,20.0,880.0,654.7,501.98
2017,7,8,12,0,392.0,415.0,4.3,20.0,793.0,620.76,474.48
2017,7,8,12,15,339.0,439.5,4.4,19.5,766.5,623.61,477.72
2017,7,8,12,30,286.0,464.0,4.5,19.0,740.0,622.32,477.44
2017,7,8,12,45,273.0,463.5,4.6,19.0,725.5,628.76,482.75
2017,7,8,13,0,260.0,463.0,4.7,19.0,711.0,633.0,486.37
2017,7,8,13,15,265.0,454.0,4.8,19.0,703.0,643.11,494.8
2017,7,8,13,30,270.0,445.0,4.9,19.0,695.0,651.58,502.04
2017,7,8,13,45,224.5,440.5,5.0,19.0,645.5,600.76,464.74
2017,7,8,14,0,179.0,436.0,5.1,19.0,596.0,562.92,436.56
2017,7,8,14,15,149.0,419.5,5.1,18.5,549.5,525.95,409.77
2017,7,8,14,30,119.0,403.0,5.1,18.0,503.0,487.46,381.43
2017,7,8,14,45,87.5,371.0,5.2,18.0,443.5,411.5,323.69
2017,7,8,15,0,56.0,339.0,5.3,18.0,384.0,354.3,279.4
2017,7,8,15,15,39.0,299.0,5.3,17.5,329.5,302.01,239.18
2017,7,8,15,30,22.0,259.0,5.3,17.0,275.0,232.5,184.51
2017,7,8,15,45,20.5,242.5,5.3,17.0,256.5,217.42,172.94
2017,7,8,16,0,19.0,226.0,5.3,17.0,238.0,202.29,161.17
2017,7,8,16,15,18.0,211.0,5.25,16.5,222.0,188.91,151.06
2017,7,8,16,30,17.0,196.0,5.2,16.0,206.0,175.54,140.84
2017,7,8,16,45,29.0,188.0,5.2,16.0,202.5,192.43,155.56
2017,7,8,17,0,41.0,180.0,5.2,16.0,199.0,194.79,158.29
2017,7,8,17,15,86.5,164.5,5.15,15.5,199.0,211.42,173.9
2017,7,8,17,30,132.0,149.0,5.1,15.0,199.0,237.25,196.67
2017,7,8,17,45,119.0,128.5,5.05,15.0,168.0,203.8,168.49
2017,7,8,18,0,106.0,108.0,5.0,15.0,137.0,171.08,140.49
2017,7,8,18,15,268.5,79.5,4.9,15.0,134.0,240.43,197.66
2017,7,8,18,30,431.0,51.0,4.8,15.0,131.0,272.95,219.97
2017,7,8,18,45,333.5,40.5,4.75,15.0,91.0,197.95,153.22
2017,7,8,19,0,236.0,30.0,4.7,15.0,51.0,133.37,90.84
2017,7,8,19,15,118.0,15.0,4.6,14.5,25.5,57.72,0.0
2017,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,137.0,14.5,3.9,13.0,26.5,11.74,0.0
2017,7,9,5,30,274.0,29.0,3.9,13.0,53.0,23.82,13.06
2017,7,9,5,45,377.5,38.0,3.9,13.5,94.0,31.16,21.43
2017,7,9,6,0,481.0,47.0,3.9,14.0,135.0,38.59,28.51
2017,7,9,6,15,546.5,54.0,3.8,14.0,183.0,44.2,33.84
2017,7,9,6,30,612.0,61.0,3.7,14.0,231.0,49.83,39.02
2017,7,9,6,45,306.0,75.5,3.6,14.5,160.5,54.78,43.37
2017,7,9,7,0,0.0,90.0,3.5,15.0,90.0,67.79,54.72
2017,7,9,7,15,0.0,116.5,3.4,15.0,116.5,86.31,70.86
2017,7,9,7,30,0.0,143.0,3.3,15.0,143.0,104.46,86.47
2017,7,9,7,45,5.5,163.5,3.25,15.5,167.0,118.65,98.27
2017,7,9,8,0,11.0,184.0,3.2,16.0,191.0,132.71,109.8
2017,7,9,8,15,13.0,200.5,3.15,16.0,209.0,144.09,119.12
2017,7,9,8,30,15.0,217.0,3.1,16.0,227.0,155.36,128.3
2017,7,9,8,45,20.0,241.5,3.05,16.0,255.5,171.45,141.48
2017,7,9,9,0,25.0,266.0,3.0,16.0,284.0,190.32,149.27
2017,7,9,9,15,32.5,293.5,3.0,16.0,318.5,202.17,157.65
2017,7,9,9,30,40.0,321.0,3.0,16.0,353.0,226.44,176.21
2017,7,9,9,45,35.5,326.5,3.0,16.5,355.5,235.95,183.39
2017,7,9,10,0,31.0,332.0,3.0,17.0,358.0,244.69,189.99
2017,7,9,10,15,50.5,370.5,3.05,17.0,414.5,283.23,219.58
2017,7,9,10,30,70.0,409.0,3.1,17.0,471.0,325.01,251.58
2017,7,9,10,45,59.0,407.0,3.2,17.5,460.0,327.73,253.44
2017,7,9,11,0,48.0,405.0,3.3,18.0,449.0,328.78,253.98
2017,7,9,11,15,57.5,423.5,3.4,18.0,477.5,355.25,274.35
2017,7,9,11,30,67.0,442.0,3.5,18.0,506.0,383.06,295.62
2017,7,9,11,45,152.5,459.0,3.6,18.0,605.5,466.46,359.68
2017,7,9,12,0,238.0,476.0,3.7,18.0,705.0,554.14,426.07
2017,7,9,12,15,218.0,479.0,3.8,18.0,689.0,558.22,429.0
2017,7,9,12,30,198.0,482.0,3.9,18.0,673.0,560.02,430.52
2017,7,9,12,45,239.5,469.5,4.0,18.0,699.0,596.44,458.87
2017,7,9,13,0,281.0,457.0,4.1,18.0,725.0,645.86,496.31
2017,7,9,13,15,212.0,458.0,4.1,18.0,658.5,587.52,452.59
2017,7,9,13,30,143.0,459.0,4.1,18.0,592.0,537.65,414.75
2017,7,9,13,45,138.0,447.0,4.2,18.0,572.5,529.87,409.79
2017,7,9,14,0,133.0,435.0,4.3,18.0,553.0,520.79,403.78
2017,7,9,14,15,117.5,416.5,4.4,18.0,519.0,494.77,384.83
2017,7,9,14,30,102.0,398.0,4.5,18.0,485.0,447.87,350.11
2017,7,9,14,45,87.5,375.0,4.6,18.0,447.5,415.68,326.16
2017,7,9,15,0,73.0,352.0,4.7,18.0,410.0,382.8,301.36
2017,7,9,15,15,63.5,327.5,4.75,18.0,376.0,352.46,278.4
2017,7,9,15,30,54.0,303.0,4.8,18.0,342.0,321.72,254.9
2017,7,9,15,45,102.0,295.0,4.85,18.0,362.5,357.56,285.39
2017,7,9,16,0,150.0,287.0,4.9,18.0,383.0,410.07,328.44
2017,7,9,16,15,478.5,187.5,4.9,17.5,460.0,613.93,495.74
2017,7,9,16,30,807.0,88.0,4.9,17.0,537.0,761.23,612.58
2017,7,9,16,45,786.5,83.5,4.95,17.0,487.0,715.29,579.21
2017,7,9,17,0,766.0,79.0,5.0,17.0,437.0,667.8,545.09
2017,7,9,17,15,734.5,75.0,5.0,16.5,386.0,612.08,503.63
2017,7,9,17,30,703.0,71.0,5.0,16.0,335.0,556.32,460.29
2017,7,9,17,45,662.5,65.5,5.05,16.0,284.5,496.42,411.32
2017,7,9,18,0,622.0,60.0,5.1,16.0,234.0,435.88,360.19
2017,7,9,18,15,557.5,53.5,5.0,15.5,186.0,364.21,298.67
2017,7,9,18,30,493.0,47.0,4.9,15.0,138.0,297.64,239.62
2017,7,9,18,45,393.5,38.0,4.85,15.0,96.5,220.07,170.4
2017,7,9,19,0,294.0,29.0,4.8,15.0,55.0,152.96,103.95
2017,7,9,19,15,147.0,14.5,4.7,15.0,27.5,67.83,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,148.0,13.5,3.65,13.0,26.0,10.62,0.0
2017,7,10,5,30,296.0,27.0,3.7,13.0,52.0,22.24,11.61
2017,7,10,5,45,398.5,35.5,3.75,13.5,93.5,29.26,19.75
2017,7,10,6,0,501.0,44.0,3.8,14.0,135.0,36.39,26.55
2017,7,10,6,15,565.0,50.0,3.75,14.0,183.0,41.33,31.28
2017,7,10,6,30,629.0,56.0,3.7,14.0,231.0,46.34,35.9
2017,7,10,6,45,328.0,95.5,3.65,14.5,188.0,68.19,55.28
2017,7,10,7,0,27.0,135.0,3.6,15.0,145.0,94.65,78.4
2017,7,10,7,15,29.0,154.5,3.55,15.0,166.5,107.24,89.18
2017,7,10,7,30,31.0,174.0,3.5,15.0,188.0,119.59,99.63
2017,7,10,7,45,27.0,188.0,3.45,15.5,201.5,128.56,106.83
2017,7,10,8,0,23.0,202.0,3.4,16.0,215.0,143.98,119.46
2017,7,10,8,15,77.0,243.5,3.4,16.0,291.5,161.85,134.26
2017,7,10,8,30,131.0,285.0,3.4,16.0,368.0,176.7,146.37
2017,7,10,8,45,115.0,304.0,3.4,16.5,381.0,185.37,152.93
2017,7,10,9,0,99.0,323.0,3.4,17.0,394.0,214.99,166.22
2017,7,10,9,15,177.0,341.0,3.35,17.0,476.0,238.93,180.05
2017,7,10,9,30,255.0,359.0,3.3,17.0,558.0,273.83,203.63
2017,7,10,9,45,241.5,379.5,3.3,17.0,574.5,305.54,229.82
2017,7,10,10,0,228.0,400.0,3.3,17.0,591.0,342.84,260.46
2017,7,10,10,15,188.0,417.5,3.3,17.0,579.0,359.33,275.32
2017,7,10,10,30,148.0,435.0,3.3,17.0,567.0,371.52,286.17
2017,7,10,10,45,181.0,445.0,3.3,17.5,610.0,409.95,315.3
2017,7,10,11,0,214.0,455.0,3.3,18.0,653.0,451.65,346.68
2017,7,10,11,15,162.0,461.0,3.35,18.0,612.5,444.14,341.49
2017,7,10,11,30,110.0,467.0,3.4,18.0,572.0,428.93,330.12
2017,7,10,11,45,105.5,469.0,3.45,18.0,570.5,438.32,337.49
2017,7,10,12,0,101.0,471.0,3.5,18.0,569.0,446.92,344.12
2017,7,10,12,15,85.0,461.0,3.6,18.0,543.5,436.37,336.28
2017,7,10,12,30,69.0,451.0,3.7,18.0,518.0,423.78,326.88
2017,7,10,12,45,53.0,424.0,3.85,18.0,475.5,394.84,305.2
2017,7,10,13,0,37.0,397.0,4.0,18.0,433.0,363.7,281.64
2017,7,10,13,15,44.0,403.5,4.1,18.0,445.5,379.94,294.58
2017,7,10,13,30,51.0,410.0,4.2,18.0,458.0,396.41,307.59
2017,7,10,13,45,38.5,373.5,4.3,18.0,409.0,356.29,277.14
2017,7,10,14,0,26.0,337.0,4.4,18.0,360.0,314.83,245.46
2017,7,10,14,15,26.5,329.0,4.45,17.5,352.0,310.51,243.08
2017,7,10,14,30,27.0,321.0,4.5,17.0,344.0,305.92,240.42
2017,7,10,14,45,23.0,297.5,4.6,17.0,316.5,264.31,208.19
2017,7,10,15,0,19.0,274.0,4.7,17.0,289.0,241.12,190.26
2017,7,10,15,15,24.0,273.5,4.75,17.0,291.5,246.33,195.05
2017,7,10,15,30,29.0,273.0,4.8,17.0,294.0,269.84,214.35
2017,7,10,15,45,42.0,269.0,4.9,17.0,297.5,279.2,222.8
2017,7,10,16,0,55.0,265.0,5.0,17.0,301.0,288.2,231.04
2017,7,10,16,15,197.0,239.5,5.0,16.5,352.0,398.57,324.25
2017,7,10,16,30,339.0,214.0,5.0,16.0,403.0,499.39,408.14
2017,7,10,16,45,528.5,150.5,5.05,16.0,413.0,586.11,480.57
2017,7,10,17,0,718.0,87.0,5.1,16.0,423.0,642.75,528.67
2017,7,10,17,15,685.5,82.5,5.1,15.5,373.0,590.46,488.42
2017,7,10,17,30,653.0,78.0,5.1,15.0,323.0,535.54,445.36
2017,7,10,17,45,602.5,73.5,5.1,15.0,273.0,470.37,391.68
2017,7,10,18,0,552.0,69.0,5.1,15.0,223.0,407.82,338.58
2017,7,10,18,15,485.5,61.0,5.05,14.5,176.5,336.55,277.28
2017,7,10,18,30,419.0,53.0,5.0,14.0,130.0,270.64,218.89
2017,7,10,18,45,316.0,42.0,5.0,14.0,90.0,193.23,150.15
2017,7,10,19,0,213.0,31.0,5.0,14.0,50.0,125.83,85.06
2017,7,10,19,15,106.5,15.5,4.9,14.0,25.0,55.25,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,81.0,16.5,3.85,13.0,23.0,12.98,0.0
2017,7,11,5,30,162.0,33.0,3.9,13.0,46.0,24.8,13.33
2017,7,11,5,45,264.0,46.0,4.0,13.5,85.5,34.66,24.38
2017,7,11,6,0,366.0,59.0,4.1,14.0,125.0,44.57,33.74
2017,7,11,6,15,438.0,68.5,4.05,14.0,171.5,54.56,43.01
2017,7,11,6,30,510.0,78.0,4.0,14.0,218.0,61.58,49.47
2017,7,11,6,45,264.5,104.5,3.95,14.5,178.0,74.91,61.23
2017,7,11,7,0,19.0,131.0,3.9,15.0,138.0,94.66,78.41
2017,7,11,7,15,353.5,116.5,3.85,15.0,279.5,80.69,65.93
2017,7,11,7,30,688.0,102.0,3.8,15.0,421.0,77.31,62.76
2017,7,11,7,45,450.5,168.0,3.75,15.5,386.5,111.69,92.33
2017,7,11,8,0,213.0,234.0,3.7,16.0,352.0,152.73,127.01
2017,7,11,8,15,176.5,259.0,3.7,16.0,363.0,164.94,136.92
2017,7,11,8,30,140.0,284.0,3.7,16.0,374.0,176.46,146.23
2017,7,11,8,45,256.5,286.0,3.7,16.0,464.0,170.6,140.87
2017,7,11,9,0,373.0,288.0,3.7,16.0,554.0,198.57,145.83
2017,7,11,9,15,612.0,205.5,3.7,16.0,670.5,205.49,135.86
2017,7,11,9,30,851.0,123.0,3.7,16.0,787.0,255.23,164.97
2017,7,11,9,45,863.0,123.0,3.7,16.5,822.0,311.19,212.85
2017,7,11,10,0,875.0,123.0,3.7,17.0,857.0,367.36,262.26
2017,7,11,10,15,881.5,124.5,3.7,17.0,885.0,422.43,311.25
2017,7,11,10,30,888.0,126.0,3.7,17.0,913.0,476.68,358.72
2017,7,11,10,45,895.0,125.0,3.7,17.0,935.5,528.47,403.15
2017,7,11,11,0,902.0,124.0,3.7,17.0,958.0,578.99,445.41
2017,7,11,11,15,904.5,124.5,3.7,17.0,972.0,626.49,484.26
2017,7,11,11,30,907.0,125.0,3.7,17.0,986.0,671.95,520.58
2017,7,11,11,45,910.5,124.0,3.75,17.0,994.0,714.8,554.32
2017,7,11,12,0,914.0,123.0,3.8,17.0,1002.0,755.35,585.71
2017,7,11,12,15,913.0,123.0,3.85,17.0,1001.0,790.85,612.88
2017,7,11,12,30,912.0,123.0,3.9,17.0,1000.0,823.44,636.51
2017,7,11,12,45,917.5,117.0,4.0,17.0,994.0,853.3,658.08
2017,7,11,13,0,923.0,111.0,4.1,17.0,988.0,879.94,677.4
2017,7,11,13,15,919.0,110.5,4.2,17.0,972.5,899.82,692.04
2017,7,11,13,30,915.0,110.0,4.3,17.0,957.0,915.98,704.16
2017,7,11,13,45,913.0,106.5,4.4,17.0,935.0,927.38,713.44
2017,7,11,14,0,911.0,103.0,4.5,17.0,913.0,934.87,720.15
2017,7,11,14,15,904.0,102.0,4.55,17.0,884.0,936.32,722.38
2017,7,11,14,30,897.0,101.0,4.6,17.0,855.0,933.93,722.07
2017,7,11,14,45,590.0,227.0,4.65,17.0,715.0,799.22,625.11
2017,7,11,15,0,283.0,353.0,4.7,17.0,575.0,615.67,483.85
2017,7,11,15,15,570.0,223.0,4.75,17.0,640.5,773.11,610.41
2017,7,11,15,30,857.0,93.0,4.8,17.0,706.0,872.56,686.07
2017,7,11,15,45,841.5,91.5,4.9,17.0,661.5,844.5,667.33
2017,7,11,16,0,826.0,90.0,5.0,17.0,617.0,813.64,647.16
2017,7,11,16,15,807.5,87.0,5.0,16.5,569.5,784.77,628.96
2017,7,11,16,30,789.0,84.0,5.0,16.0,522.0,744.53,601.93
2017,7,11,16,45,763.0,81.5,5.05,16.0,472.5,697.21,568.16
2017,7,11,17,0,737.0,79.0,5.1,16.0,423.0,648.77,532.91
2017,7,11,17,15,705.0,75.0,5.05,15.5,372.5,593.72,491.35
2017,7,11,17,30,673.0,71.0,5.0,15.0,322.0,541.23,450.05
2017,7,11,17,45,626.0,66.0,5.0,15.0,272.5,476.81,397.05
2017,7,11,18,0,579.0,61.0,5.0,15.0,223.0,414.8,344.39
2017,7,11,18,15,513.5,54.5,4.95,15.0,176.0,344.53,283.31
2017,7,11,18,30,448.0,48.0,4.9,15.0,129.0,279.52,225.17
2017,7,11,18,45,343.0,38.5,4.9,15.0,89.5,201.33,155.77
2017,7,11,19,0,238.0,29.0,4.9,15.0,50.0,134.33,89.98
2017,7,11,19,15,119.0,14.5,4.8,14.5,25.0,57.65,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,104.5,14.5,2.8,13.0,23.0,11.41,0.0
2017,7,12,5,30,209.0,29.0,2.8,13.0,46.0,22.1,10.99
2017,7,12,5,45,313.5,39.5,2.85,13.5,85.0,32.12,22.16
2017,7,12,6,0,418.0,50.0,2.9,14.0,124.0,40.58,30.22
2017,7,12,6,15,486.5,57.5,2.8,14.0,170.5,46.38,35.76
2017,7,12,6,30,555.0,65.0,2.7,14.0,217.0,52.21,41.14
2017,7,12,6,45,604.0,70.5,2.6,14.5,267.0,56.31,44.74
2017,7,12,7,0,653.0,76.0,2.5,15.0,317.0,60.42,48.22
2017,7,12,7,15,687.0,80.5,2.4,15.0,367.0,63.57,50.87
2017,7,12,7,30,721.0,85.0,2.3,15.0,417.0,72.15,58.24
2017,7,12,7,45,529.0,148.5,2.25,15.5,407.5,101.88,83.77
2017,7,12,8,0,337.0,212.0,2.2,16.0,398.0,137.91,114.19
2017,7,12,8,15,282.0,245.0,2.2,16.0,410.0,153.2,126.73
2017,7,12,8,30,227.0,278.0,2.2,16.0,422.0,175.98,145.52
2017,7,12,8,45,537.5,188.5,2.2,16.0,561.5,119.23,97.18
2017,7,12,9,0,848.0,99.0,2.2,16.0,701.0,132.72,78.79
2017,7,12,9,15,605.5,214.0,2.2,16.0,656.5,209.84,139.34
2017,7,12,9,30,363.0,329.0,2.2,16.0,612.0,278.98,203.32
2017,7,12,9,45,620.5,220.0,2.25,16.5,729.5,301.39,212.78
2017,7,12,10,0,878.0,111.0,2.3,17.0,847.0,360.82,255.83
2017,7,12,10,15,518.5,272.5,2.35,17.0,711.0,383.02,286.22
2017,7,12,10,30,159.0,434.0,2.4,17.0,575.0,375.93,288.18
2017,7,12,10,45,532.5,274.0,2.5,17.5,762.5,461.08,351.56
2017,7,12,11,0,906.0,114.0,2.6,18.0,950.0,574.59,438.07
2017,7,12,11,15,610.0,279.5,2.65,18.0,847.0,574.83,439.27
2017,7,12,11,30,314.0,445.0,2.7,18.0,744.0,545.63,416.53
2017,7,12,11,45,616.5,279.0,2.8,18.0,870.5,648.43,497.29
2017,7,12,12,0,919.0,113.0,2.9,18.0,997.0,751.97,577.87
2017,7,12,12,15,919.5,113.0,2.95,18.0,997.5,788.64,605.01
2017,7,12,12,30,920.0,113.0,3.0,18.0,998.0,822.47,628.83
2017,7,12,12,45,537.0,293.5,3.15,18.0,809.5,713.16,546.53
