Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,13,0,154.0,474.0,3.3,18.0,621.0,542.95,415.75
2017,7,12,13,15,134.0,463.0,3.35,17.5,589.5,526.0,405.0
2017,7,12,13,30,114.0,452.0,3.4,17.0,558.0,506.96,391.77
2017,7,12,13,45,170.5,441.0,3.5,17.0,595.0,554.67,429.55
2017,7,12,14,0,227.0,430.0,3.6,17.0,632.0,602.6,467.01
2017,7,12,14,15,227.5,415.0,3.65,17.0,612.0,595.1,462.21
2017,7,12,14,30,228.0,400.0,3.7,17.0,592.0,586.12,456.64
2017,7,12,14,45,137.5,365.0,3.75,17.0,480.0,472.66,370.53
2017,7,12,15,0,47.0,330.0,3.8,17.0,368.0,338.2,266.08
2017,7,12,15,15,39.5,304.0,3.85,16.5,334.5,308.19,243.97
2017,7,12,15,30,32.0,278.0,3.9,16.0,301.0,277.85,220.96
2017,7,12,15,45,26.5,254.0,3.95,16.0,272.0,251.05,200.15
2017,7,12,16,0,21.0,230.0,4.0,16.0,243.0,208.04,166.09
2017,7,12,16,15,12.5,200.0,4.05,16.0,207.5,174.62,139.26
2017,7,12,16,30,4.0,170.0,4.1,16.0,172.0,141.57,112.4
2017,7,12,16,45,2.0,149.0,4.15,16.0,150.0,122.18,96.74
2017,7,12,17,0,0.0,128.0,4.2,16.0,128.0,102.89,80.98
2017,7,12,17,15,1.5,125.5,4.2,15.5,126.0,103.07,81.62
2017,7,12,17,30,3.0,123.0,4.2,15.0,124.0,103.67,82.53
2017,7,12,17,45,1.5,104.0,4.25,15.0,104.5,86.63,68.24
2017,7,12,18,0,0.0,85.0,4.3,15.0,85.0,69.64,53.79
2017,7,12,18,15,219.5,67.5,4.2,14.5,107.5,191.12,157.13
2017,7,12,18,30,439.0,50.0,4.1,14.0,130.0,278.1,224.7
2017,7,12,18,45,335.0,39.5,4.05,14.0,89.5,199.57,154.67
2017,7,12,19,0,231.0,29.0,4.0,14.0,49.0,132.26,88.12
2017,7,12,19,15,115.5,14.5,3.9,14.0,24.5,44.98,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,127.5,13.0,2.55,13.0,23.0,10.23,0.0
2017,7,13,5,30,255.0,26.0,2.6,13.0,46.0,21.32,10.09
2017,7,13,5,45,359.5,35.5,2.65,13.5,86.5,29.1,19.52
2017,7,13,6,0,464.0,45.0,2.7,14.0,127.0,36.94,27.0
2017,7,13,6,15,530.5,52.0,2.6,14.0,174.5,42.56,32.36
2017,7,13,6,30,597.0,59.0,2.5,14.0,222.0,48.21,37.58
2017,7,13,6,45,642.0,64.5,2.45,14.5,272.0,52.5,41.35
2017,7,13,7,0,687.0,70.0,2.4,15.0,322.0,61.43,49.12
2017,7,13,7,15,719.0,74.0,2.35,15.0,373.0,64.58,51.76
2017,7,13,7,30,751.0,78.0,2.3,15.0,424.0,67.7,54.33
2017,7,13,7,45,775.0,81.5,2.25,15.0,474.0,70.24,56.36
2017,7,13,8,0,799.0,85.0,2.2,15.0,524.0,72.71,58.32
2017,7,13,8,15,459.0,183.0,2.2,15.0,440.5,117.58,96.9
2017,7,13,8,30,119.0,281.0,2.2,15.0,357.0,174.46,144.89
2017,7,13,8,45,491.0,188.0,2.25,15.5,532.5,117.69,96.07
2017,7,13,9,0,863.0,95.0,2.3,16.0,708.0,131.41,77.35
2017,7,13,9,15,873.5,97.0,2.3,16.0,747.5,189.03,111.47
2017,7,13,9,30,884.0,99.0,2.3,16.0,787.0,247.21,156.75
2017,7,13,9,45,889.5,102.0,2.35,16.5,820.5,305.08,206.33
2017,7,13,10,0,895.0,105.0,2.4,17.0,854.0,362.49,256.79
2017,7,13,10,15,552.5,267.5,2.5,17.0,735.5,392.8,293.23
2017,7,13,10,30,210.0,430.0,2.6,17.0,617.0,395.5,302.69
2017,7,13,10,45,241.0,435.5,2.75,17.0,655.0,430.28,330.14
2017,7,13,11,0,272.0,441.0,2.9,17.0,693.0,472.25,362.81
2017,7,13,11,15,253.0,453.5,3.05,17.0,690.5,492.63,379.02
2017,7,13,11,30,234.0,466.0,3.2,17.0,688.0,509.44,392.3
2017,7,13,11,45,243.5,460.5,3.4,17.0,693.0,533.31,411.13
2017,7,13,12,0,253.0,455.0,3.6,17.0,698.0,555.25,428.44
2017,7,13,12,15,587.0,284.0,3.75,17.0,848.0,693.97,537.79
2017,7,13,12,30,921.0,113.0,3.9,17.0,998.0,824.11,637.71
2017,7,13,12,45,593.0,286.5,4.1,17.0,854.5,753.65,582.3
2017,7,13,13,0,265.0,460.0,4.3,17.0,711.0,637.18,491.36
2017,7,13,13,15,306.0,439.5,4.45,17.0,725.5,668.38,517.03
2017,7,13,13,30,347.0,419.0,4.6,17.0,740.0,698.83,541.48
2017,7,13,13,45,394.0,385.5,4.8,17.0,741.5,721.5,560.94
2017,7,13,14,0,441.0,352.0,5.0,17.0,743.0,759.26,591.21
2017,7,13,14,15,368.5,368.0,5.1,17.0,688.0,698.79,546.48
2017,7,13,14,30,296.0,384.0,5.2,17.0,633.0,653.16,512.14
2017,7,13,14,45,176.5,361.5,5.3,17.0,508.0,505.46,399.52
2017,7,13,15,0,57.0,339.0,5.4,17.0,383.0,356.46,282.13
2017,7,13,15,15,119.5,333.5,5.4,16.5,420.5,430.3,343.27
2017,7,13,15,30,182.0,328.0,5.4,16.0,458.0,482.11,386.67
2017,7,13,15,45,153.0,306.0,5.45,16.0,410.5,434.25,349.49
2017,7,13,16,0,124.0,284.0,5.5,16.0,363.0,386.53,312.22
2017,7,13,16,15,101.5,258.0,5.5,16.0,319.5,322.31,261.57
2017,7,13,16,30,79.0,232.0,5.5,16.0,276.0,277.52,225.72
2017,7,13,16,45,68.5,208.0,5.5,16.0,243.5,244.95,199.68
2017,7,13,17,0,58.0,184.0,5.5,16.0,211.0,212.67,173.55
2017,7,13,17,15,63.5,164.0,5.4,15.5,190.5,196.31,160.94
2017,7,13,17,30,69.0,144.0,5.3,15.0,170.0,179.23,147.39
2017,7,13,17,45,60.0,123.5,5.25,15.0,143.5,152.01,124.42
2017,7,13,18,0,51.0,103.0,5.2,15.0,117.0,125.3,101.54
2017,7,13,18,15,244.0,76.5,5.0,14.5,123.0,214.98,177.13
2017,7,13,18,30,437.0,50.0,4.8,14.0,129.0,277.82,224.85
2017,7,13,18,45,337.5,39.0,4.65,14.0,88.5,200.61,155.61
2017,7,13,19,0,238.0,28.0,4.5,14.0,48.0,134.25,88.68
2017,7,13,19,15,119.0,14.0,4.35,14.0,24.0,45.73,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,110.5,13.5,3.4,13.0,22.0,10.62,0.0
2017,7,14,5,30,221.0,27.0,3.5,13.0,44.0,22.09,10.27
2017,7,14,5,45,327.5,37.5,3.65,13.5,83.5,30.6,20.75
2017,7,14,6,0,434.0,48.0,3.8,14.0,123.0,39.15,28.91
2017,7,14,6,15,502.0,55.5,3.75,14.0,170.0,45.02,34.52
2017,7,14,6,30,570.0,63.0,3.7,14.0,217.0,50.92,39.97
2017,7,14,6,45,619.0,68.5,3.7,14.5,267.5,55.1,43.66
2017,7,14,7,0,668.0,74.0,3.7,15.0,318.0,59.29,47.22
2017,7,14,7,15,701.0,78.5,3.65,15.0,368.5,62.5,49.93
2017,7,14,7,30,734.0,83.0,3.6,15.0,419.0,71.0,57.25
2017,7,14,7,45,760.0,86.0,3.55,15.5,469.0,73.08,58.75
2017,7,14,8,0,786.0,89.0,3.5,16.0,519.0,75.12,60.2
2017,7,14,8,15,804.5,92.0,3.45,16.0,567.0,76.92,61.56
2017,7,14,8,30,823.0,95.0,3.4,16.0,615.0,78.64,62.84
2017,7,14,8,45,839.0,96.5,3.4,16.0,659.5,88.54,71.18
2017,7,14,9,0,855.0,98.0,3.4,16.0,704.0,132.52,78.64
2017,7,14,9,15,866.0,100.0,3.35,16.0,743.5,189.84,112.65
2017,7,14,9,30,877.0,102.0,3.3,16.0,783.0,247.78,157.93
2017,7,14,9,45,877.5,108.0,3.3,16.5,815.0,305.96,208.15
2017,7,14,10,0,878.0,114.0,3.3,17.0,847.0,363.17,258.76
2017,7,14,10,15,884.5,115.5,3.25,17.0,875.5,418.49,307.87
2017,7,14,10,30,891.0,117.0,3.2,17.0,904.0,473.0,355.36
2017,7,14,10,45,898.0,116.0,3.2,17.5,927.0,525.02,399.08
2017,7,14,11,0,905.0,115.0,3.2,18.0,950.0,575.76,440.43
2017,7,14,11,15,908.0,116.0,3.2,18.0,964.5,624.13,479.6
2017,7,14,11,30,911.0,117.0,3.2,18.0,979.0,670.52,516.24
2017,7,14,11,45,915.0,115.5,3.25,18.0,987.5,713.56,549.82
2017,7,14,12,0,919.0,114.0,3.3,18.0,996.0,754.3,581.06
2017,7,14,12,15,919.0,114.0,3.4,18.0,996.0,790.73,608.88
2017,7,14,12,30,919.0,114.0,3.5,18.0,996.0,824.28,632.87
2017,7,14,12,45,660.5,258.0,3.6,18.0,889.5,786.4,602.78
2017,7,14,13,0,402.0,402.0,3.7,18.0,783.0,713.54,545.91
2017,7,14,13,15,385.0,404.0,3.75,18.0,764.5,705.8,541.47
2017,7,14,13,30,368.0,406.0,3.8,18.0,746.0,706.31,542.3
2017,7,14,13,45,309.0,415.0,3.9,18.0,696.0,673.17,517.96
2017,7,14,14,0,250.0,424.0,4.0,18.0,646.0,637.09,491.31
2017,7,14,14,15,194.5,414.0,4.05,18.0,583.0,565.03,438.26
2017,7,14,14,30,139.0,404.0,4.1,18.0,520.0,509.29,396.32
2017,7,14,14,45,100.5,373.0,4.2,18.0,455.5,427.26,334.66
2017,7,14,15,0,62.0,342.0,4.3,18.0,391.0,364.3,286.31
2017,7,14,15,15,63.5,325.0,4.3,18.0,373.0,351.35,277.19
2017,7,14,15,30,65.0,308.0,4.3,18.0,355.0,337.92,267.53
2017,7,14,15,45,60.0,286.0,4.35,18.0,327.0,313.21,248.83
2017,7,14,16,0,55.0,264.0,4.4,18.0,299.0,288.23,229.79
2017,7,14,16,15,87.0,251.0,4.4,17.5,301.5,303.24,243.94
2017,7,14,16,30,119.0,238.0,4.4,17.0,304.0,333.72,270.18
2017,7,14,16,45,59.5,186.0,4.4,17.0,219.0,214.92,173.87
2017,7,14,17,0,0.0,134.0,4.4,17.0,134.0,108.45,85.21
2017,7,14,17,15,0.0,111.5,4.3,16.5,111.5,89.28,69.73
2017,7,14,17,30,0.0,89.0,4.2,16.0,89.0,70.15,53.95
2017,7,14,17,45,0.0,75.0,4.15,16.0,75.0,58.66,44.33
2017,7,14,18,0,0.0,61.0,4.1,16.0,61.0,47.16,34.55
2017,7,14,18,15,235.5,53.5,4.05,15.5,95.5,196.1,160.81
2017,7,14,18,30,471.0,46.0,4.0,15.0,130.0,289.99,233.31
2017,7,14,18,45,371.0,36.0,3.95,15.0,89.5,211.77,163.3
2017,7,14,19,0,271.0,26.0,3.9,15.0,49.0,144.08,93.77
2017,7,14,19,15,135.5,13.0,3.8,15.0,24.5,49.9,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,119.0,12.5,3.1,13.0,21.5,9.83,0.0
2017,7,15,5,30,238.0,25.0,3.1,13.0,43.0,20.47,8.7
2017,7,15,5,45,342.0,34.5,3.1,13.5,82.0,28.23,18.67
2017,7,15,6,0,446.0,44.0,3.1,14.0,121.0,36.05,26.17
2017,7,15,6,15,513.5,51.0,3.05,14.0,167.5,41.66,31.53
2017,7,15,6,30,581.0,58.0,3.0,14.0,214.0,47.31,36.76
2017,7,15,6,45,628.5,62.5,2.95,14.5,263.5,50.89,39.92
2017,7,15,7,0,676.0,67.0,2.9,15.0,313.0,58.97,46.95
2017,7,15,7,15,708.5,71.0,2.9,15.0,363.5,62.19,49.67
2017,7,15,7,30,741.0,75.0,2.9,15.0,414.0,65.37,52.3
2017,7,15,7,45,483.5,152.0,2.95,15.5,383.5,103.09,84.89
2017,7,15,8,0,226.0,229.0,3.0,16.0,353.0,150.41,125.01
2017,7,15,8,15,273.5,243.0,3.0,16.0,406.5,152.04,125.92
2017,7,15,8,30,321.0,257.0,3.0,16.0,460.0,159.45,131.81
2017,7,15,8,45,589.0,174.0,3.05,16.5,578.5,110.87,90.02
2017,7,15,9,0,857.0,91.0,3.1,17.0,697.0,128.47,74.96
2017,7,15,9,15,570.5,220.0,3.15,17.0,633.0,209.06,139.99
2017,7,15,9,30,284.0,349.0,3.2,17.0,569.0,274.66,203.18
2017,7,15,9,45,225.5,375.5,3.25,17.5,555.5,307.38,231.45
2017,7,15,10,0,167.0,402.0,3.3,18.0,542.0,325.25,247.77
2017,7,15,10,15,197.5,414.0,3.35,18.0,585.0,361.55,276.02
2017,7,15,10,30,228.0,426.0,3.4,18.0,628.0,401.18,306.92
2017,7,15,10,45,205.5,440.5,3.45,18.5,626.0,419.99,321.77
2017,7,15,11,0,183.0,455.0,3.5,19.0,624.0,436.43,334.35
2017,7,15,11,15,551.0,280.0,3.55,19.0,799.0,542.54,417.16
2017,7,15,11,30,919.0,105.0,3.6,19.0,974.0,667.36,514.17
2017,7,15,11,45,619.5,277.5,3.65,19.5,865.5,651.48,499.0
2017,7,15,12,0,320.0,450.0,3.7,20.0,757.0,600.25,457.0
2017,7,15,12,15,353.0,433.0,3.75,20.0,772.0,632.51,482.1
2017,7,15,12,30,386.0,416.0,3.8,20.0,787.0,664.85,506.75
2017,7,15,12,45,647.0,263.5,3.9,20.0,879.0,780.87,596.43
2017,7,15,13,0,908.0,111.0,4.0,20.0,971.0,871.28,663.81
2017,7,15,13,15,905.0,110.0,4.15,20.0,956.0,891.4,678.26
2017,7,15,13,30,902.0,109.0,4.3,20.0,941.0,907.88,690.77
2017,7,15,13,45,896.5,109.0,4.45,20.0,919.5,919.31,700.09
2017,7,15,14,0,891.0,109.0,4.6,20.0,898.0,926.97,707.2
2017,7,15,14,15,884.5,107.5,4.75,20.0,870.0,928.48,710.18
2017,7,15,14,30,878.0,106.0,4.9,20.0,842.0,926.19,710.63
2017,7,15,14,45,869.0,104.5,5.05,20.0,808.0,917.85,706.92
2017,7,15,15,0,860.0,103.0,5.2,20.0,774.0,905.87,700.72
2017,7,15,15,15,849.0,101.0,5.3,19.5,735.0,888.06,691.43
2017,7,15,15,30,838.0,99.0,5.4,19.0,696.0,866.91,679.71
2017,7,15,15,45,824.0,97.0,5.5,19.0,652.5,839.99,662.38
2017,7,15,16,0,810.0,95.0,5.6,19.0,609.0,819.83,649.94
2017,7,15,16,15,527.5,162.5,5.6,18.5,487.0,633.3,510.73
2017,7,15,16,30,245.0,230.0,5.6,18.0,365.0,444.68,360.42
2017,7,15,16,45,261.5,204.0,5.65,18.0,336.0,423.56,345.81
2017,7,15,17,0,278.0,178.0,5.7,18.0,307.0,400.01,328.44
2017,7,15,17,15,469.5,125.5,5.65,17.5,312.5,483.92,400.04
2017,7,15,17,30,661.0,73.0,5.6,17.0,318.0,539.89,447.52
2017,7,15,17,45,615.5,67.5,5.55,17.0,268.5,475.98,394.57
2017,7,15,18,0,570.0,62.0,5.5,17.0,219.0,414.38,342.29
2017,7,15,18,15,503.0,55.0,5.4,16.5,172.0,342.78,280.79
2017,7,15,18,30,436.0,48.0,5.3,16.0,125.0,276.63,222.21
2017,7,15,18,45,334.0,37.5,5.25,16.0,85.5,198.76,152.94
2017,7,15,19,0,232.0,27.0,5.2,16.0,46.0,131.24,83.89
2017,7,15,19,15,116.0,13.5,5.15,16.0,23.0,44.71,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,5,15,111.0,12.5,3.4,14.5,21.0,9.83,0.0
2017,7,16,5,30,222.0,25.0,3.3,15.0,42.0,20.45,8.1
2017,7,16,5,45,339.0,34.5,3.25,15.5,81.5,28.24,18.45
2017,7,16,6,0,456.0,44.0,3.2,16.0,121.0,36.14,26.0
2017,7,16,6,15,524.0,51.0,3.1,16.0,168.0,41.78,31.35
2017,7,16,6,30,592.0,58.0,3.0,16.0,215.0,47.45,36.57
2017,7,16,6,45,643.5,61.5,2.9,16.5,266.0,50.38,39.14
2017,7,16,7,0,695.0,65.0,2.8,17.0,317.0,57.74,45.49
2017,7,16,7,15,727.5,69.0,2.8,17.0,368.0,61.05,48.27
2017,7,16,7,30,760.0,73.0,2.8,17.0,419.0,64.31,50.96
2017,7,16,7,45,786.0,75.0,2.8,17.5,469.5,66.0,52.14
2017,7,16,8,0,812.0,77.0,2.8,18.0,520.0,75.42,59.99
2017,7,16,8,15,830.0,79.5,2.9,18.5,568.0,77.83,61.73
2017,7,16,8,30,848.0,82.0,3.0,19.0,616.0,80.11,63.35
2017,7,16,8,45,863.0,84.0,3.1,19.5,660.5,81.86,64.52
2017,7,16,9,0,878.0,86.0,3.2,20.0,705.0,127.06,72.37
2017,7,16,9,15,888.5,87.5,3.25,20.0,745.0,185.33,106.4
2017,7,16,9,30,899.0,89.0,3.3,20.0,785.0,244.16,151.83
2017,7,16,9,45,904.0,92.0,3.4,20.5,819.0,302.89,201.85
2017,7,16,10,0,909.0,95.0,3.5,21.0,853.0,361.09,252.77
2017,7,16,10,15,915.0,96.0,3.55,21.0,881.5,417.54,302.5
2017,7,16,10,30,921.0,97.0,3.6,21.0,910.0,473.07,350.6
2017,7,16,10,45,926.0,97.5,3.65,21.0,932.5,526.6,396.0
2017,7,16,11,0,931.0,98.0,3.7,21.0,955.0,578.65,439.04
2017,7,16,11,15,934.0,98.5,3.75,21.0,970.0,627.83,478.81
2017,7,16,11,30,937.0,99.0,3.8,21.0,985.0,674.93,516.03
2017,7,16,11,45,939.0,99.0,3.9,21.0,993.0,718.72,550.18
2017,7,16,12,0,941.0,99.0,4.0,21.0,1001.0,759.98,581.85
2017,7,16,12,15,941.0,99.0,4.1,21.0,1001.0,797.06,609.46
2017,7,16,12,30,941.0,99.0,4.2,21.0,1001.0,831.16,633.68
2017,7,16,12,45,940.0,98.5,4.35,21.0,994.0,860.85,655.03
2017,7,16,13,0,939.0,98.0,4.5,21.0,987.0,887.14,674.32
2017,7,16,13,15,936.0,97.5,4.6,20.5,972.0,908.15,691.18
2017,7,16,13,30,933.0,97.0,4.7,20.0,957.0,925.42,705.65
2017,7,16,13,45,929.0,96.0,4.8,20.0,935.5,937.5,715.28
2017,7,16,14,0,925.0,95.0,4.9,20.0,914.0,945.68,722.37
2017,7,16,14,15,918.5,94.0,4.95,20.0,885.5,947.64,724.92
2017,7,16,14,30,912.0,93.0,5.0,20.0,857.0,945.7,724.92
2017,7,16,14,45,904.0,91.5,5.05,20.0,822.5,938.01,721.04
2017,7,16,15,0,896.0,90.0,5.1,20.0,788.0,926.54,714.63
2017,7,16,15,15,885.0,88.5,5.1,19.5,748.0,908.7,704.86
2017,7,16,15,30,874.0,87.0,5.1,19.0,708.0,887.43,692.67
2017,7,16,15,45,860.5,85.0,5.1,19.0,664.0,860.14,674.78
2017,7,16,16,0,847.0,83.0,5.1,19.0,620.0,829.89,654.7
2017,7,16,16,15,829.0,80.5,5.1,19.0,572.5,792.59,629.3
2017,7,16,16,30,811.0,78.0,5.1,19.0,525.0,761.12,608.02
2017,7,16,16,45,787.0,75.0,5.15,19.0,474.5,713.88,574.78
2017,7,16,17,0,763.0,72.0,5.2,19.0,424.0,665.35,540.0
2017,7,16,17,15,731.5,68.5,5.15,18.5,373.0,610.04,499.49
2017,7,16,17,30,700.0,65.0,5.1,18.0,322.0,554.74,456.58
2017,7,16,17,45,654.0,60.5,5.1,18.0,272.0,489.8,403.74
2017,7,16,18,0,608.0,56.0,5.1,18.0,222.0,429.65,352.98
2017,7,16,18,15,542.5,49.5,4.95,17.5,174.5,357.59,291.35
2017,7,16,18,30,477.0,43.0,4.8,17.0,127.0,290.87,232.39
2017,7,16,18,45,369.5,34.0,4.7,16.5,86.5,210.18,161.14
2017,7,16,19,0,262.0,25.0,4.6,16.0,46.0,139.9,88.06
2017,7,16,19,15,131.0,12.5,4.6,16.0,23.0,48.47,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,105.5,12.5,4.3,14.0,20.0,9.83,0.0
2017,7,17,5,30,211.0,25.0,4.4,14.0,40.0,20.45,7.58
2017,7,17,5,45,328.0,35.0,4.5,14.0,79.5,28.62,18.84
2017,7,17,6,0,445.0,45.0,4.6,14.0,119.0,36.89,26.85
2017,7,17,6,15,514.5,52.0,4.6,14.0,166.5,42.48,32.22
2017,7,17,6,30,584.0,59.0,4.6,14.0,214.0,48.12,37.46
2017,7,17,6,45,633.0,64.0,4.7,14.5,264.5,52.06,40.95
2017,7,17,7,0,682.0,69.0,4.8,15.0,315.0,60.64,48.42
2017,7,17,7,15,715.5,73.5,4.8,15.0,366.5,64.21,51.45
2017,7,17,7,30,749.0,78.0,4.8,15.0,418.0,67.72,54.38
2017,7,17,7,45,774.0,81.5,4.8,15.5,468.0,70.28,56.33
2017,7,17,8,0,799.0,85.0,4.8,16.0,518.0,72.78,58.19
2017,7,17,8,15,817.5,87.5,4.8,16.0,566.5,74.37,59.38
2017,7,17,8,30,836.0,90.0,4.8,16.0,615.0,84.65,68.08
2017,7,17,8,45,852.0,91.5,4.8,16.5,660.0,86.01,68.91
2017,7,17,9,0,868.0,93.0,4.8,17.0,705.0,130.61,76.5
2017,7,17,9,15,879.0,95.0,4.75,17.0,745.0,188.86,111.13
2017,7,17,9,30,890.0,97.0,4.7,17.0,785.0,247.74,157.29
2017,7,17,9,45,519.0,249.0,4.7,17.0,654.5,296.24,213.81
2017,7,17,10,0,148.0,401.0,4.7,17.0,524.0,318.99,245.53
2017,7,17,10,15,119.5,409.5,4.65,17.0,511.5,329.98,255.46
2017,7,17,10,30,91.0,418.0,4.6,17.0,499.0,340.94,264.83
2017,7,17,10,45,118.5,436.5,4.6,17.5,544.0,375.81,291.36
2017,7,17,11,0,146.0,455.0,4.6,18.0,589.0,417.29,322.79
2017,7,17,11,15,187.0,460.5,4.6,18.0,635.0,460.56,356.2
2017,7,17,11,30,228.0,466.0,4.6,18.0,681.0,507.33,392.17
2017,7,17,11,45,223.5,470.5,4.6,18.0,683.5,525.75,406.31
2017,7,17,12,0,219.0,475.0,4.6,18.0,686.0,543.14,419.61
2017,7,17,12,15,183.5,477.5,4.65,18.0,653.5,534.51,413.04
2017,7,17,12,30,148.0,480.0,4.7,18.0,621.0,522.56,403.87
2017,7,17,12,45,296.5,434.0,4.8,18.0,715.0,628.13,486.39
2017,7,17,13,0,445.0,388.0,4.9,18.0,809.0,740.91,572.45
2017,7,17,13,15,686.5,247.0,4.95,18.0,885.0,848.52,656.69
2017,7,17,13,30,928.0,106.0,5.0,18.0,961.0,930.6,717.38
2017,7,17,13,45,926.0,104.0,5.1,18.0,940.0,943.7,727.42
2017,7,17,14,0,924.0,102.0,5.2,18.0,919.0,952.91,735.27
2017,7,17,14,15,918.0,100.5,5.25,18.0,890.5,955.01,737.93
2017,7,17,14,30,912.0,99.0,5.3,18.0,862.0,953.16,737.98
2017,7,17,14,45,905.5,96.5,5.35,18.0,828.0,945.95,734.38
2017,7,17,15,0,899.0,94.0,5.4,18.0,794.0,934.9,728.18
2017,7,17,15,15,888.5,92.5,5.4,18.0,754.0,917.56,717.26
2017,7,17,15,30,878.0,91.0,5.4,18.0,714.0,896.74,703.92
2017,7,17,15,45,866.0,88.0,5.4,18.0,670.0,869.65,686.06
2017,7,17,16,0,854.0,85.0,5.4,18.0,626.0,839.47,665.9
2017,7,17,16,15,836.5,82.5,5.3,17.5,578.5,802.41,641.27
2017,7,17,16,30,819.0,80.0,5.2,17.0,531.0,771.24,620.81
2017,7,17,16,45,796.0,77.0,5.15,17.0,480.5,724.47,587.29
2017,7,17,17,0,773.0,74.0,5.1,17.0,430.0,676.29,552.24
2017,7,17,17,15,741.5,70.5,5.0,16.5,378.5,620.51,511.06
2017,7,17,17,30,710.0,67.0,4.9,16.0,327.0,564.66,467.43
2017,7,17,17,45,663.5,62.5,4.85,16.0,276.0,498.82,413.54
2017,7,17,18,0,617.0,58.0,4.8,16.0,225.0,438.09,361.98
2017,7,17,18,15,551.0,51.0,4.75,15.5,177.0,364.58,298.97
2017,7,17,18,30,485.0,44.0,4.7,15.0,129.0,296.43,238.49
2017,7,17,18,45,375.0,35.0,4.7,15.0,88.0,214.09,164.96
2017,7,17,19,0,265.0,26.0,4.7,15.0,47.0,141.82,88.0
2017,7,17,19,15,132.5,13.0,4.7,14.5,23.5,49.44,0.0
2017,7,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,104.5,12.5,4.6,13.0,19.5,9.83,0.0
2017,7,18,5,30,209.0,25.0,4.6,13.0,39.0,20.48,6.98
2017,7,18,5,45,317.5,36.0,4.7,13.5,78.5,29.43,19.51
2017,7,18,6,0,426.0,47.0,4.8,14.0,118.0,38.4,28.14
2017,7,18,6,15,498.0,55.0,4.8,14.0,165.5,44.69,34.16
2017,7,18,6,30,570.0,63.0,4.8,14.0,213.0,51.01,40.02
2017,7,18,6,45,285.0,63.5,4.8,14.0,138.5,46.65,36.2
2017,7,18,7,0,0.0,64.0,4.8,14.0,64.0,49.06,38.31
2017,7,18,7,15,0.0,88.5,4.75,14.0,88.5,67.14,54.28
2017,7,18,7,30,0.0,113.0,4.7,14.0,113.0,84.49,69.4
2017,7,18,7,45,0.0,126.5,4.7,14.5,126.5,94.21,77.53
2017,7,18,8,0,0.0,140.0,4.7,15.0,140.0,103.86,85.51
2017,7,18,8,15,0.0,148.5,4.65,15.0,148.5,110.11,90.63
2017,7,18,8,30,0.0,157.0,4.6,15.0,157.0,116.31,95.68
2017,7,18,8,45,2.5,175.0,4.6,15.5,176.5,128.8,105.91
2017,7,18,9,0,5.0,193.0,4.6,16.0,196.0,142.17,111.46
2017,7,18,9,15,7.0,207.0,4.6,16.0,212.5,153.51,120.22
2017,7,18,9,30,9.0,221.0,4.6,16.0,229.0,165.23,129.32
2017,7,18,9,45,10.0,230.5,4.6,16.0,239.5,173.94,136.08
2017,7,18,10,0,11.0,240.0,4.6,16.0,250.0,182.82,143.01
2017,7,18,10,15,21.0,294.5,4.6,16.0,313.0,227.12,177.94
2017,7,18,10,30,31.0,349.0,4.6,16.0,376.0,268.94,210.64
2017,7,18,10,45,38.0,372.0,4.6,16.0,406.5,294.43,230.48
2017,7,18,11,0,45.0,395.0,4.6,16.0,437.0,321.29,251.37
2017,7,18,11,15,170.5,421.5,4.6,16.0,582.0,423.49,331.16
2017,7,18,11,30,296.0,448.0,4.6,16.0,727.0,539.72,420.53
2017,7,18,11,45,251.0,462.0,4.65,16.0,700.5,542.29,422.27
2017,7,18,12,0,206.0,476.0,4.7,16.0,674.0,535.14,416.82
2017,7,18,12,15,154.0,472.0,4.75,16.0,620.5,508.37,396.31
2017,7,18,12,30,102.0,468.0,4.8,16.0,567.0,466.18,363.82
2017,7,18,12,45,186.0,462.0,4.85,16.5,639.0,550.81,429.43
2017,7,18,13,0,270.0,456.0,4.9,17.0,711.0,641.38,497.9
2017,7,18,13,15,600.0,282.5,4.9,17.0,837.5,804.75,626.16
2017,7,18,13,30,930.0,109.0,4.9,17.0,964.0,936.45,723.93
2017,7,18,13,45,928.0,106.5,4.9,17.0,943.0,949.21,732.7
2017,7,18,14,0,926.0,104.0,4.9,17.0,922.0,958.04,739.59
2017,7,18,14,15,720.5,201.5,4.9,17.0,825.5,894.68,695.49
2017,7,18,14,30,515.0,299.0,4.9,17.0,729.0,796.86,621.49
2017,7,18,14,45,709.0,197.5,4.95,17.0,763.5,888.27,694.29
2017,7,18,15,0,903.0,96.0,5.0,17.0,798.0,942.1,733.84
2017,7,18,15,15,892.5,94.0,5.05,16.5,758.0,924.21,723.94
2017,7,18,15,30,882.0,92.0,5.1,16.0,718.0,902.82,711.94
2017,7,18,15,45,870.5,89.0,5.2,16.0,673.5,876.1,694.96
2017,7,18,16,0,859.0,86.0,5.3,16.0,629.0,846.25,675.55
2017,7,18,16,15,841.5,83.5,5.3,16.0,581.0,809.05,649.96
2017,7,18,16,30,824.0,81.0,5.3,16.0,533.0,777.79,628.63
2017,7,18,16,45,801.5,77.5,5.3,16.0,482.5,730.6,594.88
2017,7,18,17,0,779.0,74.0,5.3,16.0,432.0,681.96,559.5
2017,7,18,17,15,748.0,70.5,5.25,15.5,380.5,626.22,518.4
2017,7,18,17,30,717.0,67.0,5.2,15.0,329.0,570.36,474.64
2017,7,18,17,45,672.0,62.0,5.2,15.0,277.5,504.48,420.49
2017,7,18,18,0,627.0,57.0,5.2,15.0,226.0,443.53,368.47
2017,7,18,18,15,560.5,50.5,5.1,14.5,177.5,369.76,304.7
2017,7,18,18,30,494.0,44.0,5.0,14.0,129.0,301.36,243.51
2017,7,18,18,45,383.5,34.5,4.9,14.0,87.5,217.65,168.22
2017,7,18,19,0,273.0,25.0,4.8,14.0,46.0,143.65,87.47
2017,7,18,19,15,136.5,12.5,4.75,14.0,23.0,50.38,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,125.5,11.0,4.2,13.0,19.5,8.65,0.0
2017,7,19,5,30,251.0,22.0,4.3,13.0,39.0,18.08,4.81
2017,7,19,5,45,359.5,32.5,4.4,13.5,79.0,26.77,17.18
2017,7,19,6,0,468.0,43.0,4.5,14.0,119.0,35.49,25.57
2017,7,19,6,15,538.0,50.0,4.4,14.0,167.0,41.18,31.03
2017,7,19,6,30,608.0,57.0,4.3,14.0,215.0,46.91,36.37
2017,7,19,6,45,654.0,62.5,4.25,14.5,266.0,51.27,40.25
2017,7,19,7,0,700.0,68.0,4.2,15.0,317.0,60.17,48.02
2017,7,19,7,15,733.5,72.0,4.2,15.0,369.0,63.42,50.77
2017,7,19,7,30,767.0,76.0,4.2,15.0,421.0,66.65,53.45
2017,7,19,7,45,507.0,149.5,4.2,15.5,389.0,102.26,84.25
2017,7,19,8,0,247.0,223.0,4.2,16.0,357.0,141.83,117.86
2017,7,19,8,15,225.5,249.0,4.2,16.0,379.5,161.09,133.87
2017,7,19,8,30,204.0,275.0,4.2,16.0,402.0,173.79,144.2
2017,7,19,8,45,271.5,283.5,4.2,16.0,466.5,170.22,140.75
2017,7,19,9,0,339.0,292.0,4.2,16.0,531.0,198.45,146.96
2017,7,19,9,15,620.5,194.5,4.15,16.0,661.5,201.29,132.3
2017,7,19,9,30,902.0,97.0,4.1,16.0,792.0,250.72,159.57
2017,7,19,9,45,904.5,102.0,4.1,16.5,825.5,310.63,211.5
2017,7,19,10,0,907.0,107.0,4.1,17.0,859.0,369.76,264.03
2017,7,19,10,15,913.5,108.0,4.1,17.0,888.5,426.71,314.93
2017,7,19,10,30,920.0,109.0,4.1,17.0,918.0,482.78,364.19
2017,7,19,10,45,927.0,108.5,4.1,17.0,941.0,536.95,410.73
2017,7,19,11,0,934.0,108.0,4.1,17.0,964.0,589.8,454.99
2017,7,19,11,15,937.0,108.5,4.1,17.0,979.5,639.51,495.68
2017,7,19,11,30,940.0,109.0,4.1,17.0,995.0,687.13,533.74
2017,7,19,11,45,944.0,108.0,4.2,17.0,1003.5,732.02,569.24
2017,7,19,12,0,948.0,107.0,4.3,17.0,1012.0,774.49,602.36
2017,7,19,12,15,947.5,107.0,4.35,17.0,1012.0,811.8,630.5
2017,7,19,12,30,947.0,107.0,4.4,17.0,1012.0,846.05,655.1
2017,7,19,12,45,944.0,107.5,4.5,17.0,1004.0,875.46,676.6
2017,7,19,13,0,941.0,108.0,4.6,17.0,996.0,901.38,695.72
2017,7,19,13,15,938.0,107.5,4.6,17.0,981.0,922.78,711.0
2017,7,19,13,30,935.0,107.0,4.6,17.0,966.0,940.43,723.73
2017,7,19,13,45,932.0,105.0,4.7,17.0,944.5,952.81,733.71
2017,7,19,14,0,929.0,103.0,4.8,17.0,923.0,961.24,741.08
2017,7,19,14,15,922.5,102.0,4.8,17.0,894.0,963.47,743.48
2017,7,19,14,30,916.0,101.0,4.8,17.0,865.0,961.74,743.29
2017,7,19,14,45,910.0,98.0,4.85,17.0,831.0,954.52,739.78
2017,7,19,15,0,904.0,95.0,4.9,17.0,797.0,943.42,733.67
2017,7,19,15,15,893.0,93.5,4.9,17.0,756.5,925.58,722.5
2017,7,19,15,30,882.0,92.0,4.9,17.0,716.0,904.25,708.93
2017,7,19,15,45,870.5,88.5,4.95,17.0,671.5,876.96,691.4
2017,7,19,16,0,859.0,85.0,5.0,17.0,627.0,846.52,671.49
2017,7,19,16,15,840.5,82.5,5.05,16.5,578.5,808.44,647.01
2017,7,19,16,30,822.0,80.0,5.1,16.0,530.0,776.34,626.63
2017,7,19,16,45,801.0,76.0,5.15,16.0,479.5,729.73,593.65
2017,7,19,17,0,780.0,72.0,5.2,16.0,429.0,681.58,558.89
2017,7,19,17,15,748.0,68.5,5.2,15.5,377.0,625.06,517.52
2017,7,19,17,30,716.0,65.0,5.2,15.0,325.0,568.53,473.34
2017,7,19,17,45,673.5,59.5,5.2,15.0,274.0,503.63,419.97
2017,7,19,18,0,631.0,54.0,5.2,15.0,223.0,440.55,366.26
2017,7,19,18,15,564.5,48.0,5.15,14.5,175.0,369.73,304.79
2017,7,19,18,30,498.0,42.0,5.1,14.0,127.0,301.73,243.83
2017,7,19,18,45,391.0,32.5,5.05,14.0,86.0,219.18,169.21
2017,7,19,19,0,284.0,23.0,5.0,14.0,45.0,145.51,86.14
2017,7,19,19,15,142.0,11.5,4.95,14.0,22.5,51.38,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,140.0,10.0,4.9,13.0,19.5,7.87,0.0
2017,7,20,5,30,280.0,20.0,5.0,13.0,39.0,16.5,3.14
2017,7,20,5,45,388.5,29.0,5.15,13.5,78.5,24.06,14.8
2017,7,20,6,0,497.0,38.0,5.3,14.0,118.0,31.71,22.22
2017,7,20,6,15,564.0,44.0,5.4,14.0,165.5,39.89,29.87
2017,7,20,6,30,631.0,50.0,5.5,14.0,213.0,45.4,35.0
2017,7,20,6,45,354.0,93.5,5.6,14.5,189.0,67.4,54.59
2017,7,20,7,0,77.0,137.0,5.7,15.0,165.0,95.92,79.63
2017,7,20,7,15,75.0,158.5,5.65,15.0,189.0,109.65,91.48
2017,7,20,7,30,73.0,180.0,5.6,15.0,213.0,123.09,102.94
2017,7,20,7,45,62.5,198.0,5.6,15.5,228.5,134.21,112.03
2017,7,20,8,0,52.0,216.0,5.6,16.0,244.0,145.05,120.77
2017,7,20,8,15,38.0,222.5,5.6,16.0,244.0,149.46,124.14
2017,7,20,8,30,24.0,229.0,5.6,16.0,244.0,162.43,134.82
2017,7,20,8,45,34.0,258.0,5.65,16.0,281.0,169.98,140.84
2017,7,20,9,0,44.0,287.0,5.7,16.0,318.0,192.07,150.83
2017,7,20,9,15,46.0,305.5,5.7,16.0,340.0,210.78,164.83
2017,7,20,9,30,48.0,324.0,5.7,16.0,362.0,230.06,179.81
2017,7,20,9,45,37.0,318.5,5.7,16.5,348.0,231.96,181.32
2017,7,20,10,0,26.0,313.0,5.7,17.0,334.0,231.62,181.04
2017,7,20,10,15,51.0,360.0,5.65,17.0,404.0,277.63,216.81
2017,7,20,10,30,76.0,407.0,5.6,17.0,474.0,327.75,255.74
2017,7,20,10,45,72.0,415.0,5.6,17.0,480.0,341.18,266.38
2017,7,20,11,0,68.0,423.0,5.6,17.0,486.0,354.11,276.58
2017,7,20,11,15,125.0,446.0,5.55,17.0,563.0,415.15,324.17
2017,7,20,11,30,182.0,469.0,5.5,17.0,640.0,481.91,375.85
2017,7,20,11,45,189.5,465.5,5.5,17.0,645.5,500.52,390.43
2017,7,20,12,0,197.0,462.0,5.5,17.0,651.0,518.83,404.87
2017,7,20,12,15,307.0,431.0,5.5,17.0,724.5,599.87,468.44
2017,7,20,12,30,417.0,400.0,5.5,17.0,798.0,688.48,536.77
2017,7,20,12,45,670.0,254.5,5.55,17.0,889.0,797.74,623.86
2017,7,20,13,0,923.0,109.0,5.6,17.0,980.0,888.36,693.16
2017,7,20,13,15,920.0,108.5,5.6,17.0,965.5,909.4,708.19
2017,7,20,13,30,917.0,108.0,5.6,17.0,951.0,926.74,721.0
2017,7,20,13,45,916.0,105.5,5.65,17.0,930.0,940.24,731.49
2017,7,20,14,0,915.0,103.0,5.7,17.0,909.0,949.87,739.36
2017,7,20,14,15,909.0,102.0,5.75,17.0,881.0,952.46,742.37
2017,7,20,14,30,903.0,101.0,5.8,17.0,853.0,951.16,742.77
2017,7,20,14,45,663.0,201.0,5.85,17.0,741.5,851.78,671.88
2017,7,20,15,0,423.0,301.0,5.9,17.0,630.0,719.22,569.21
2017,7,20,15,15,648.0,196.0,5.95,17.0,668.5,828.37,658.51
2017,7,20,15,30,873.0,91.0,6.0,17.0,707.0,896.52,710.42
2017,7,20,15,45,862.5,87.0,6.05,17.0,663.5,869.66,692.28
2017,7,20,16,0,852.0,83.0,6.1,17.0,620.0,839.63,672.16
2017,7,20,16,15,835.0,81.0,6.1,16.5,572.5,803.48,648.33
2017,7,20,16,30,818.0,79.0,6.1,16.0,525.0,773.27,628.73
2017,7,20,16,45,798.0,75.0,6.15,16.0,475.5,727.52,595.83
2017,7,20,17,0,778.0,71.0,6.2,16.0,426.0,680.16,561.15
2017,7,20,17,15,747.5,67.0,6.2,15.5,374.5,624.12,519.72
2017,7,20,17,30,717.0,63.0,6.2,15.0,323.0,567.98,475.38
2017,7,20,17,45,676.0,58.0,6.2,15.0,272.5,504.49,422.59
2017,7,20,18,0,635.0,53.0,6.2,15.0,222.0,442.65,369.39
2017,7,20,18,15,569.5,47.0,6.1,14.5,174.0,371.99,307.54
2017,7,20,18,30,504.0,41.0,6.0,14.0,126.0,304.15,246.26
2017,7,20,18,45,397.0,32.0,5.9,14.0,85.0,221.73,171.18
2017,7,20,19,0,290.0,23.0,5.8,14.0,44.0,147.56,84.48
2017,7,20,19,15,145.0,11.5,5.7,14.0,22.0,52.42,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,134.5,10.0,4.75,13.0,18.5,7.87,0.0
2017,7,21,5,30,269.0,20.0,4.8,13.0,37.0,16.49,2.23
2017,7,21,5,45,380.0,29.5,4.9,13.5,77.0,24.44,15.05
2017,7,21,6,0,491.0,39.0,5.0,14.0,117.0,32.48,22.87
2017,7,21,6,15,560.0,45.5,4.9,14.0,165.0,37.92,28.11
2017,7,21,6,30,629.0,52.0,4.8,14.0,213.0,47.02,36.45
2017,7,21,6,45,672.0,57.0,4.75,14.5,264.0,51.41,40.36
2017,7,21,7,0,715.0,62.0,4.7,15.0,315.0,55.78,44.13
2017,7,21,7,15,747.5,66.0,4.6,15.0,367.0,59.2,47.05
2017,7,21,7,30,780.0,70.0,4.5,15.0,419.0,62.58,49.88
2017,7,21,7,45,803.0,73.5,4.4,15.5,469.5,65.36,52.04
2017,7,21,8,0,826.0,77.0,4.3,16.0,520.0,75.66,60.73
2017,7,21,8,15,574.5,164.5,4.2,16.0,486.5,110.96,91.04
2017,7,21,8,30,323.0,252.0,4.1,16.0,453.0,157.2,130.21
2017,7,21,8,45,605.5,169.5,4.1,16.0,580.0,109.28,88.96
2017,7,21,9,0,888.0,87.0,4.1,16.0,707.0,129.22,74.79
2017,7,21,9,15,899.0,88.5,4.1,16.0,748.0,188.59,110.35
2017,7,21,9,30,910.0,90.0,4.1,16.0,789.0,248.59,157.64
2017,7,21,9,45,912.5,94.5,4.1,16.5,822.5,308.75,209.91
2017,7,21,10,0,915.0,99.0,4.1,17.0,856.0,368.12,262.76
2017,7,21,10,15,921.5,100.5,4.1,17.0,885.5,425.91,314.43
2017,7,21,10,30,928.0,102.0,4.1,17.0,915.0,482.84,364.42
2017,7,21,10,45,933.5,102.5,4.15,17.0,938.0,537.48,411.46
2017,7,21,11,0,939.0,103.0,4.2,17.0,961.0,590.65,456.09
2017,7,21,11,15,942.0,103.5,4.25,17.0,976.5,640.69,497.25
2017,7,21,11,30,945.0,104.0,4.3,17.0,992.0,688.62,535.8
2017,7,21,11,45,947.0,103.5,4.4,17.5,1000.0,732.8,569.91
2017,7,21,12,0,949.0,103.0,4.5,18.0,1008.0,774.4,601.37
2017,7,21,12,15,949.5,103.0,4.6,18.0,1008.5,812.54,630.17
2017,7,21,12,30,950.0,103.0,4.7,18.0,1009.0,847.67,655.71
2017,7,21,12,45,946.0,104.5,4.8,18.0,1001.0,877.22,677.3
2017,7,21,13,0,942.0,106.0,4.9,18.0,993.0,903.24,696.47
2017,7,21,13,15,939.5,105.5,5.0,17.5,978.5,925.12,714.2
2017,7,21,13,30,937.0,105.0,5.1,17.0,964.0,943.25,729.48
2017,7,21,13,45,933.0,104.0,5.2,17.0,942.5,955.71,739.51
2017,7,21,14,0,929.0,103.0,5.3,17.0,921.0,964.22,746.92
2017,7,21,14,15,923.0,101.5,5.35,17.0,892.5,966.43,749.69
2017,7,21,14,30,917.0,100.0,5.4,17.0,864.0,964.67,749.82
2017,7,21,14,45,910.0,98.0,5.45,17.0,829.5,957.54,746.28
2017,7,21,15,0,903.0,96.0,5.5,17.0,795.0,946.56,740.14
2017,7,21,15,15,892.5,94.5,5.45,17.0,755.0,929.18,728.87
2017,7,21,15,30,882.0,93.0,5.4,17.0,715.0,908.29,715.18
2017,7,21,15,45,630.0,168.0,5.4,17.0,597.5,768.78,614.14
2017,7,21,16,0,378.0,243.0,5.4,17.0,480.0,586.32,472.42
2017,7,21,16,15,598.5,163.0,5.3,16.5,504.5,709.11,573.77
2017,7,21,16,30,819.0,83.0,5.2,16.0,529.0,780.21,630.68
2017,7,21,16,45,795.5,79.5,5.15,16.0,478.0,732.23,595.65
2017,7,21,17,0,772.0,76.0,5.1,16.0,427.0,682.86,559.6
2017,7,21,17,15,739.5,72.0,5.0,15.5,375.0,625.5,517.24
2017,7,21,17,30,707.0,68.0,4.9,15.0,323.0,568.17,472.29
2017,7,21,17,45,661.5,62.5,4.85,15.0,271.5,504.35,419.75
2017,7,21,18,0,616.0,57.0,4.8,15.0,220.0,440.19,365.22
2017,7,21,18,15,546.5,50.5,4.7,14.5,172.0,365.06,300.42
2017,7,21,18,30,477.0,44.0,4.6,14.0,124.0,295.62,238.41
2017,7,21,18,45,361.5,34.0,4.5,14.0,83.0,209.81,161.23
2017,7,21,19,0,246.0,24.0,4.4,14.0,42.0,132.58,72.28
2017,7,21,19,15,123.0,12.0,4.35,14.0,21.0,46.36,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,108.5,10.5,1.75,13.0,17.0,8.26,0.0
2017,7,22,5,30,217.0,21.0,1.7,13.0,34.0,17.22,1.47
2017,7,22,5,45,331.5,31.5,1.65,13.5,73.0,25.88,16.23
2017,7,22,6,0,446.0,42.0,1.6,14.0,112.0,34.59,24.75
2017,7,22,6,15,518.5,49.5,1.5,14.5,159.5,40.66,30.51
2017,7,22,6,30,591.0,57.0,1.4,15.0,207.0,46.77,36.11
2017,7,22,6,45,639.0,62.5,1.35,15.5,258.0,51.11,39.97
2017,7,22,7,0,687.0,68.0,1.3,16.0,309.0,60.01,47.71
2017,7,22,7,15,721.0,72.0,1.3,16.0,360.5,63.25,50.43
2017,7,22,7,30,755.0,76.0,1.3,16.0,412.0,66.46,53.08
2017,7,22,7,45,780.0,79.5,1.35,16.5,463.0,69.08,55.07
2017,7,22,8,0,805.0,83.0,1.4,17.0,514.0,71.64,56.98
2017,7,22,8,15,824.0,86.0,1.4,17.0,562.5,73.65,58.51
2017,7,22,8,30,843.0,89.0,1.4,17.0,611.0,84.22,67.39
2017,7,22,8,45,857.5,91.5,1.45,17.5,656.5,86.17,68.71
2017,7,22,9,0,872.0,94.0,1.5,18.0,702.0,132.53,77.08
2017,7,22,9,15,883.0,95.5,1.5,18.0,742.5,191.14,111.63
2017,7,22,9,30,894.0,97.0,1.5,18.0,783.0,250.37,157.37
