Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,9,45,903.5,98.5,1.55,18.5,818.5,309.6,207.4
2017,7,22,10,0,913.0,100.0,1.6,19.0,854.0,368.79,258.52
2017,7,22,10,15,919.0,101.0,1.65,19.0,883.0,426.04,308.33
2017,7,22,10,30,925.0,102.0,1.7,19.0,912.0,482.36,356.36
2017,7,22,10,45,930.0,103.0,1.8,19.5,934.5,537.02,401.27
2017,7,22,11,0,935.0,104.0,1.9,20.0,957.0,590.21,443.65
2017,7,22,11,15,938.0,104.5,2.05,20.0,972.5,640.14,483.57
2017,7,22,11,30,941.0,105.0,2.2,20.0,988.0,687.97,521.04
2017,7,22,11,45,942.0,105.5,2.35,20.0,996.0,732.17,555.15
2017,7,22,12,0,943.0,106.0,2.5,20.0,1004.0,773.75,586.81
2017,7,22,12,15,698.5,237.5,2.65,20.0,903.0,750.46,567.88
2017,7,22,12,30,454.0,369.0,2.8,20.0,802.0,695.27,525.84
2017,7,22,12,45,439.5,379.5,2.95,20.5,796.0,714.32,539.57
2017,7,22,13,0,425.0,390.0,3.1,21.0,790.0,730.69,550.75
2017,7,22,13,15,392.0,399.5,3.2,21.0,764.0,714.88,540.07
2017,7,22,13,30,359.0,409.0,3.3,21.0,738.0,708.08,535.58
2017,7,22,13,45,321.5,411.0,3.45,21.0,700.0,687.52,521.44
2017,7,22,14,0,284.0,413.0,3.6,21.0,662.0,664.33,505.3
2017,7,22,14,15,281.0,399.0,3.65,20.5,639.0,655.58,501.1
2017,7,22,14,30,278.0,385.0,3.7,20.0,616.0,644.9,495.43
2017,7,22,14,45,586.5,242.5,3.75,20.0,703.5,822.53,632.09
2017,7,22,15,0,895.0,100.0,3.8,20.0,791.0,944.93,720.07
2017,7,22,15,15,884.0,98.0,3.8,20.0,751.0,926.68,707.95
2017,7,22,15,30,873.0,96.0,3.8,20.0,711.0,904.94,694.54
2017,7,22,15,45,858.5,94.0,3.8,20.0,666.0,876.79,676.65
2017,7,22,16,0,844.0,92.0,3.8,20.0,621.0,845.68,656.63
2017,7,22,16,15,825.0,89.0,3.75,19.5,572.5,816.1,638.55
2017,7,22,16,30,806.0,86.0,3.7,19.0,524.0,774.55,611.53
2017,7,22,16,45,781.0,82.5,3.65,19.0,473.0,725.74,577.63
2017,7,22,17,0,756.0,79.0,3.6,19.0,422.0,675.66,542.2
2017,7,22,17,15,722.0,75.0,3.5,18.5,370.0,617.73,500.51
2017,7,22,17,30,688.0,71.0,3.4,18.0,318.0,562.97,458.73
2017,7,22,17,45,639.5,65.5,3.35,17.5,266.5,495.42,405.48
2017,7,22,18,0,591.0,60.0,3.3,17.0,215.0,430.39,352.19
2017,7,22,18,15,520.0,52.5,3.25,16.5,167.0,354.36,287.96
2017,7,22,18,30,449.0,45.0,3.2,16.0,119.0,284.24,226.57
2017,7,22,18,45,334.5,34.0,3.15,16.0,79.0,199.16,151.12
2017,7,22,19,0,220.0,23.0,3.1,16.0,39.0,122.09,62.05
2017,7,22,19,15,110.0,11.5,3.05,15.5,19.5,42.18,0.0
2017,7,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,5,15,77.0,10.0,1.25,14.0,14.5,7.87,0.0
2017,7,23,5,30,154.0,20.0,1.3,14.0,29.0,15.29,0.0
2017,7,23,5,45,264.5,32.5,1.4,14.5,66.0,26.43,16.52
2017,7,23,6,0,375.0,45.0,1.5,15.0,103.0,36.59,26.35
2017,7,23,6,15,448.5,53.5,1.45,15.0,148.5,43.22,32.68
2017,7,23,6,30,522.0,62.0,1.4,15.0,194.0,49.85,38.83
2017,7,23,6,45,266.5,91.0,1.4,15.5,159.0,66.33,53.42
2017,7,23,7,0,11.0,120.0,1.4,16.0,124.0,87.03,71.43
2017,7,23,7,15,21.0,142.5,1.4,16.5,151.5,102.61,84.63
2017,7,23,7,30,31.0,165.0,1.4,17.0,179.0,113.92,93.92
2017,7,23,7,45,32.5,184.5,1.45,17.5,201.0,126.14,103.85
2017,7,23,8,0,34.0,204.0,1.5,18.0,223.0,138.1,113.42
2017,7,23,8,15,77.0,239.0,1.55,18.0,285.5,158.87,130.51
2017,7,23,8,30,120.0,274.0,1.6,18.0,348.0,171.0,140.18
2017,7,23,8,45,134.0,297.0,1.7,18.5,385.5,182.56,149.1
2017,7,23,9,0,148.0,320.0,1.8,19.0,423.0,207.79,157.36
2017,7,23,9,15,230.0,328.5,1.85,19.0,499.5,240.88,177.41
2017,7,23,9,30,312.0,337.0,1.9,19.0,576.0,275.78,200.54
2017,7,23,9,45,287.0,361.0,2.0,19.0,588.5,310.08,229.17
2017,7,23,10,0,262.0,385.0,2.1,19.0,601.0,341.87,255.95
2017,7,23,10,15,569.0,252.5,2.2,19.0,743.5,392.45,290.74
2017,7,23,10,30,876.0,120.0,2.3,19.0,886.0,474.33,353.01
2017,7,23,10,45,541.5,284.5,2.45,19.5,762.0,479.16,362.15
2017,7,23,11,0,207.0,449.0,2.6,20.0,638.0,448.66,340.73
2017,7,23,11,15,257.0,445.5,2.65,20.0,684.5,495.05,376.21
2017,7,23,11,30,307.0,442.0,2.7,20.0,731.0,545.93,414.47
2017,7,23,11,45,312.5,444.5,2.8,20.0,740.5,574.48,436.0
2017,7,23,12,0,318.0,447.0,2.9,20.0,750.0,602.54,457.11
2017,7,23,12,15,290.5,455.5,2.95,19.5,732.5,609.73,463.22
2017,7,23,12,30,263.0,464.0,3.0,19.0,715.0,614.03,467.23
2017,7,23,12,45,206.0,466.5,3.1,19.0,662.0,574.29,438.19
2017,7,23,13,0,149.0,469.0,3.2,19.0,609.0,540.34,412.95
2017,7,23,13,15,119.0,453.0,3.25,19.0,564.0,509.77,390.53
2017,7,23,13,30,89.0,437.0,3.3,19.0,519.0,459.09,353.04
2017,7,23,13,45,74.5,416.0,3.4,19.0,483.5,431.93,333.21
2017,7,23,14,0,60.0,395.0,3.5,19.0,448.0,403.43,312.07
2017,7,23,14,15,54.5,376.0,3.5,18.5,423.0,384.13,298.49
2017,7,23,14,30,49.0,357.0,3.5,18.0,398.0,364.12,284.19
2017,7,23,14,45,93.5,360.5,3.55,18.0,434.0,412.34,323.18
2017,7,23,15,0,138.0,364.0,3.6,18.0,470.0,481.22,377.06
2017,7,23,15,15,139.0,343.5,3.55,17.5,446.0,463.75,365.14
2017,7,23,15,30,140.0,323.0,3.5,17.0,422.0,445.25,352.73
2017,7,23,15,45,115.5,298.0,3.5,17.0,376.0,398.38,317.01
2017,7,23,16,0,91.0,273.0,3.5,17.0,330.0,332.21,265.89
2017,7,23,16,15,72.5,246.0,3.5,16.5,289.0,289.4,232.94
2017,7,23,16,30,54.0,219.0,3.5,16.0,248.0,247.05,199.67
2017,7,23,16,45,50.0,198.5,3.5,16.0,223.5,223.81,181.44
2017,7,23,17,0,46.0,178.0,3.5,16.0,199.0,200.56,162.93
2017,7,23,17,15,27.0,149.5,3.5,15.5,161.5,157.8,127.88
2017,7,23,17,30,8.0,121.0,3.5,15.0,124.0,106.5,85.01
2017,7,23,17,45,246.0,97.0,3.5,15.0,161.5,264.95,221.35
2017,7,23,18,0,484.0,73.0,3.5,15.0,199.0,383.94,318.1
2017,7,23,18,15,410.0,62.5,3.4,14.5,153.0,307.9,252.52
2017,7,23,18,30,336.0,52.0,3.3,14.0,107.0,235.66,189.31
2017,7,23,18,45,234.0,38.0,3.25,14.0,70.0,159.63,121.45
2017,7,23,19,0,132.0,24.0,3.2,14.0,33.0,89.47,41.62
2017,7,23,19,15,66.0,12.0,3.1,14.0,16.5,29.39,0.0
2017,7,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,75.0,9.5,2.4,13.0,14.0,7.47,0.0
2017,7,24,5,30,150.0,19.0,2.5,13.0,28.0,14.54,0.0
2017,7,24,5,45,262.5,31.0,2.65,13.5,64.5,25.21,15.44
2017,7,24,6,0,375.0,43.0,2.8,14.0,101.0,34.99,25.01
2017,7,24,6,15,448.0,52.0,2.8,14.0,146.0,42.06,31.75
2017,7,24,6,30,521.0,61.0,2.8,14.0,191.0,49.1,38.3
2017,7,24,6,45,573.0,67.0,2.8,14.5,240.5,53.61,42.33
2017,7,24,7,0,625.0,73.0,2.8,15.0,290.0,58.12,46.22
2017,7,24,7,15,660.5,78.0,2.85,15.0,340.0,61.65,49.24
2017,7,24,7,30,696.0,83.0,2.9,15.0,390.0,65.12,52.14
2017,7,24,7,45,722.5,86.5,2.95,15.5,439.5,72.88,58.65
2017,7,24,8,0,749.0,90.0,3.0,16.0,489.0,75.2,60.34
2017,7,24,8,15,769.0,93.5,3.0,16.0,536.0,77.3,61.95
2017,7,24,8,30,789.0,97.0,3.0,16.0,583.0,79.3,63.48
2017,7,24,8,45,804.0,99.5,3.05,16.5,627.0,80.43,64.13
2017,7,24,9,0,819.0,102.0,3.1,17.0,671.0,133.9,80.0
2017,7,24,9,15,831.0,104.0,3.1,17.0,710.5,189.99,113.73
2017,7,24,9,30,843.0,106.0,3.1,17.0,750.0,246.88,158.33
2017,7,24,9,45,840.5,114.0,3.15,17.5,781.0,304.34,207.99
2017,7,24,10,0,838.0,122.0,3.2,18.0,812.0,360.54,257.63
2017,7,24,10,15,845.0,123.5,3.2,18.0,840.5,414.68,305.48
2017,7,24,10,30,852.0,125.0,3.2,18.0,869.0,468.13,351.86
2017,7,24,10,45,857.0,126.0,3.25,18.0,891.0,519.35,395.49
2017,7,24,11,0,862.0,127.0,3.3,18.0,913.0,569.25,436.94
2017,7,24,11,15,865.5,128.0,3.3,18.0,928.0,616.74,475.34
2017,7,24,11,30,869.0,129.0,3.3,18.0,943.0,662.39,511.38
2017,7,24,11,45,870.5,129.5,3.35,18.5,950.5,704.29,543.02
2017,7,24,12,0,872.0,130.0,3.4,19.0,958.0,743.86,572.2
2017,7,24,12,15,872.0,130.0,3.4,18.5,958.0,779.41,599.93
2017,7,24,12,30,872.0,130.0,3.4,18.0,958.0,812.2,624.21
2017,7,24,12,45,882.0,122.0,3.45,18.0,954.5,843.67,646.51
2017,7,24,13,0,892.0,114.0,3.5,18.0,951.0,872.14,666.69
2017,7,24,13,15,889.0,113.5,3.5,18.0,936.5,892.68,681.12
2017,7,24,13,30,886.0,113.0,3.5,18.0,922.0,909.63,693.18
2017,7,24,13,45,881.5,111.5,3.5,18.0,901.0,920.6,701.23
2017,7,24,14,0,877.0,110.0,3.5,18.0,880.0,927.78,706.83
2017,7,24,14,15,870.5,109.0,3.5,18.0,852.0,929.8,709.03
2017,7,24,14,30,864.0,108.0,3.5,18.0,824.0,928.05,708.8
2017,7,24,14,45,855.0,106.5,3.5,18.0,790.0,919.75,704.21
2017,7,24,15,0,846.0,105.0,3.5,18.0,756.0,907.84,697.27
2017,7,24,15,15,611.0,194.0,3.45,17.5,651.5,797.79,621.19
2017,7,24,15,30,376.0,283.0,3.4,17.0,547.0,638.93,502.81
2017,7,24,15,45,377.5,261.0,3.35,17.0,511.5,613.41,486.22
2017,7,24,16,0,379.0,239.0,3.3,17.0,476.0,585.82,467.12
2017,7,24,16,15,564.5,165.0,3.25,17.0,486.0,685.96,547.3
2017,7,24,16,30,750.0,91.0,3.2,17.0,496.0,737.43,587.63
2017,7,24,16,45,722.0,87.5,3.15,17.0,446.5,687.88,552.06
2017,7,24,17,0,694.0,84.0,3.1,17.0,397.0,640.6,518.28
2017,7,24,17,15,455.5,109.0,3.0,16.5,304.5,463.68,380.54
2017,7,24,17,30,217.0,134.0,2.9,16.0,212.0,298.16,245.86
2017,7,24,17,45,368.5,98.5,2.85,16.0,205.0,358.91,297.0
2017,7,24,18,0,520.0,63.0,2.8,16.0,198.0,394.89,324.79
2017,7,24,18,15,449.5,54.5,2.65,15.5,152.5,321.21,261.73
2017,7,24,18,30,379.0,46.0,2.5,15.0,107.0,253.57,202.38
2017,7,24,18,45,270.0,34.0,2.45,15.0,69.5,173.3,130.93
2017,7,24,19,0,161.0,22.0,2.4,15.0,32.0,97.04,40.92
2017,7,24,19,15,80.5,11.0,2.3,15.0,16.0,33.07,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,59.5,9.5,0.85,14.0,12.5,7.47,0.0
2017,7,25,5,30,119.0,19.0,0.8,14.0,25.0,14.46,0.0
2017,7,25,5,45,226.5,32.0,0.8,14.5,60.5,24.41,14.63
2017,7,25,6,0,334.0,45.0,0.8,15.0,96.0,36.4,26.15
2017,7,25,6,15,408.0,55.0,0.8,15.0,140.0,44.13,33.48
2017,7,25,6,30,482.0,65.0,0.8,15.0,184.0,51.8,40.56
2017,7,25,6,45,533.5,72.0,0.8,15.5,232.5,56.86,45.05
2017,7,25,7,0,585.0,79.0,0.8,16.0,281.0,61.88,49.36
2017,7,25,7,15,622.0,84.5,0.85,16.0,330.5,65.55,52.47
2017,7,25,7,30,659.0,90.0,0.9,16.0,380.0,69.16,55.46
2017,7,25,7,45,442.0,155.5,0.95,16.5,360.0,104.75,85.95
2017,7,25,8,0,225.0,221.0,1.0,17.0,340.0,145.96,120.45
2017,7,25,8,15,491.5,163.0,1.05,17.0,455.5,107.71,87.55
2017,7,25,8,30,758.0,105.0,1.1,17.0,571.0,83.69,66.89
2017,7,25,8,45,775.5,107.5,1.2,17.5,615.0,84.65,67.43
2017,7,25,9,0,793.0,110.0,1.3,18.0,659.0,129.0,76.15
2017,7,25,9,15,805.5,112.0,1.4,18.0,698.5,184.72,109.69
2017,7,25,9,30,818.0,114.0,1.5,18.0,738.0,247.38,158.37
2017,7,25,9,45,819.0,121.0,1.6,18.5,770.0,303.76,206.24
2017,7,25,10,0,820.0,128.0,1.7,19.0,802.0,356.41,252.22
2017,7,25,10,15,827.5,129.5,1.8,19.0,830.5,412.77,300.94
2017,7,25,10,30,835.0,131.0,1.9,19.0,859.0,465.63,346.12
2017,7,25,10,45,840.5,132.0,2.05,19.0,881.0,516.35,388.81
2017,7,25,11,0,846.0,133.0,2.2,19.0,903.0,565.83,429.5
2017,7,25,11,15,849.5,134.0,2.35,19.0,918.0,612.69,467.3
2017,7,25,11,30,853.0,135.0,2.5,19.0,933.0,657.75,502.94
2017,7,25,11,45,855.5,134.5,2.65,19.0,941.0,699.07,535.2
2017,7,25,12,0,858.0,134.0,2.8,19.0,949.0,738.14,565.32
2017,7,25,12,15,858.5,134.0,2.85,19.0,949.5,773.67,591.92
2017,7,25,12,30,859.0,134.0,2.9,19.0,950.0,806.51,615.21
2017,7,25,12,45,871.0,125.0,3.0,19.0,947.0,838.59,638.02
2017,7,25,13,0,883.0,116.0,3.1,19.0,944.0,867.73,658.81
2017,7,25,13,15,880.5,115.5,3.15,19.0,930.0,888.57,673.61
2017,7,25,13,30,878.0,115.0,3.2,19.0,916.0,905.86,686.13
2017,7,25,13,45,874.5,113.5,3.3,19.0,895.5,917.68,695.35
2017,7,25,14,0,871.0,112.0,3.4,19.0,875.0,925.75,702.18
2017,7,25,14,15,865.0,110.5,3.35,18.5,847.5,927.74,705.35
2017,7,25,14,30,859.0,109.0,3.3,18.0,820.0,925.96,706.11
2017,7,25,14,45,850.0,107.5,3.3,18.0,786.0,917.68,701.54
2017,7,25,15,0,841.0,106.0,3.3,18.0,752.0,905.79,694.64
2017,7,25,15,15,830.0,104.0,3.25,17.5,713.5,888.06,684.75
2017,7,25,15,30,819.0,102.0,3.2,17.0,675.0,867.03,672.61
2017,7,25,15,45,804.0,99.5,3.15,17.0,631.5,849.33,661.6
2017,7,25,16,0,789.0,97.0,3.1,17.0,588.0,817.82,640.71
2017,7,25,16,15,769.5,93.5,3.0,16.5,541.0,778.77,615.22
2017,7,25,16,30,750.0,90.0,2.9,16.0,494.0,737.62,587.87
2017,7,25,16,45,422.0,136.5,2.85,16.0,359.5,502.12,408.56
2017,7,25,17,0,94.0,183.0,2.8,16.0,225.0,242.96,197.86
2017,7,25,17,15,88.5,161.0,2.75,15.5,196.5,215.21,176.58
2017,7,25,17,30,83.0,139.0,2.7,15.0,168.0,187.49,154.17
2017,7,25,17,45,307.5,100.0,2.7,15.0,183.0,323.36,268.96
2017,7,25,18,0,532.0,61.0,2.7,15.0,198.0,400.39,330.53
2017,7,25,18,15,461.5,52.5,2.65,15.0,152.0,326.05,266.09
2017,7,25,18,30,391.0,44.0,2.6,15.0,106.0,257.8,205.69
2017,7,25,18,45,286.0,32.5,2.55,15.0,69.0,178.98,134.83
2017,7,25,19,0,181.0,21.0,2.5,15.0,32.0,105.2,39.09
2017,7,25,19,15,90.5,10.5,2.4,15.0,16.0,35.8,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,93.5,9.0,2.1,13.0,13.5,7.08,0.0
2017,7,26,5,30,187.0,18.0,2.1,13.0,27.0,14.7,0.0
2017,7,26,5,45,307.0,28.5,2.1,13.5,64.5,23.38,13.68
2017,7,26,6,0,427.0,39.0,2.1,14.0,102.0,32.13,22.47
2017,7,26,6,15,500.5,46.5,2.05,14.0,148.5,38.23,28.35
2017,7,26,6,30,574.0,54.0,2.0,14.0,195.0,44.37,34.08
2017,7,26,6,45,287.0,55.5,1.95,14.5,126.0,41.39,31.46
2017,7,26,7,0,0.0,57.0,1.9,15.0,57.0,43.65,33.39
2017,7,26,7,15,0.0,66.5,1.8,15.0,66.5,50.99,39.84
2017,7,26,7,30,0.0,76.0,1.7,15.0,76.0,58.36,46.21
2017,7,26,7,45,0.0,85.5,1.65,15.5,85.5,65.66,52.35
2017,7,26,8,0,0.0,95.0,1.6,16.0,95.0,72.72,58.19
2017,7,26,8,15,0.0,104.0,1.55,16.0,104.0,79.37,63.74
2017,7,26,8,30,0.0,113.0,1.5,16.0,113.0,85.98,69.22
2017,7,26,8,45,0.0,136.5,1.5,16.5,136.5,102.65,83.1
2017,7,26,9,0,0.0,160.0,1.5,17.0,160.0,119.48,92.6
2017,7,26,9,15,2.5,174.5,1.5,17.0,176.5,130.7,101.27
2017,7,26,9,30,5.0,189.0,1.5,17.0,193.0,142.37,110.27
2017,7,26,9,45,9.0,222.5,1.5,17.0,230.0,168.22,130.47
2017,7,26,10,0,13.0,256.0,1.5,17.0,267.0,194.88,151.16
2017,7,26,10,15,40.0,326.0,1.6,17.0,361.0,251.95,194.96
2017,7,26,10,30,67.0,396.0,1.7,17.0,455.0,317.89,245.14
2017,7,26,10,45,84.5,417.5,1.8,17.5,493.5,350.67,269.45
2017,7,26,11,0,102.0,439.0,1.9,18.0,532.0,385.81,295.59
2017,7,26,11,15,112.5,450.0,2.0,18.0,554.5,413.5,316.59
2017,7,26,11,30,123.0,461.0,2.1,18.0,577.0,441.72,337.96
2017,7,26,11,45,128.0,460.5,2.25,18.0,582.0,458.29,350.8
2017,7,26,12,0,133.0,460.0,2.4,18.0,587.0,474.68,363.54
2017,7,26,12,15,133.5,460.0,2.45,18.0,587.0,487.73,373.47
2017,7,26,12,30,134.0,460.0,2.5,18.0,587.0,500.1,382.9
2017,7,26,12,45,157.0,457.0,2.65,18.5,605.0,527.78,403.63
2017,7,26,13,0,180.0,454.0,2.8,19.0,623.0,555.78,424.44
2017,7,26,13,15,173.5,452.5,2.85,18.5,613.5,559.21,427.97
2017,7,26,13,30,167.0,451.0,2.9,18.0,604.0,561.36,430.74
2017,7,26,13,45,186.0,438.0,3.0,18.0,604.5,574.84,442.0
2017,7,26,14,0,205.0,425.0,3.1,18.0,605.0,587.44,452.64
2017,7,26,14,15,224.5,407.0,3.15,18.0,598.0,594.6,459.34
2017,7,26,14,30,244.0,389.0,3.2,18.0,591.0,620.9,479.8
2017,7,26,14,45,244.5,371.0,3.25,18.0,566.0,607.75,471.26
2017,7,26,15,0,245.0,353.0,3.3,18.0,541.0,592.87,461.68
2017,7,26,15,15,247.0,332.0,3.3,18.0,513.5,574.66,449.57
2017,7,26,15,30,249.0,311.0,3.3,18.0,486.0,554.76,436.17
2017,7,26,15,45,162.5,289.0,3.35,18.0,400.0,432.68,343.19
2017,7,26,16,0,76.0,267.0,3.4,18.0,314.0,314.27,250.3
2017,7,26,16,15,64.5,241.5,3.35,17.5,279.0,279.19,223.79
2017,7,26,16,30,53.0,216.0,3.3,17.0,244.0,244.25,196.68
2017,7,26,16,45,26.5,170.0,3.3,17.0,184.0,175.78,141.08
2017,7,26,17,0,0.0,124.0,3.3,17.0,124.0,100.2,78.45
2017,7,26,17,15,0.0,108.0,3.2,16.5,108.0,86.9,67.8
2017,7,26,17,30,0.0,92.0,3.1,16.0,92.0,73.58,56.89
2017,7,26,17,45,276.0,75.5,3.05,16.0,146.0,275.82,229.97
2017,7,26,18,0,552.0,59.0,3.0,16.0,200.0,410.49,338.15
2017,7,26,18,15,479.5,51.0,2.95,15.5,153.5,334.59,272.73
2017,7,26,18,30,407.0,43.0,2.9,15.0,107.0,264.94,211.41
2017,7,26,18,45,294.0,31.5,2.85,15.0,69.0,181.81,136.5
2017,7,26,19,0,181.0,20.0,2.8,15.0,31.0,103.86,31.61
2017,7,26,19,15,90.5,10.0,2.8,15.0,15.5,35.49,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,77.5,8.5,2.35,13.0,12.5,6.69,0.0
2017,7,27,5,30,155.0,17.0,2.4,13.0,25.0,13.81,0.0
2017,7,27,5,45,277.5,28.5,2.5,13.5,61.5,23.29,13.44
2017,7,27,6,0,400.0,40.0,2.6,14.0,98.0,32.8,23.0
2017,7,27,6,15,476.0,48.0,2.55,14.0,144.5,39.22,29.2
2017,7,27,6,30,552.0,56.0,2.5,14.0,191.0,45.68,35.23
2017,7,27,6,45,285.5,88.0,2.45,14.5,159.0,63.03,50.7
2017,7,27,7,0,19.0,120.0,2.4,15.0,127.0,86.9,71.65
2017,7,27,7,15,44.0,146.5,2.25,15.0,165.5,101.99,84.69
2017,7,27,7,30,69.0,173.0,2.1,15.0,204.0,118.74,98.98
2017,7,27,7,45,89.5,198.5,2.0,15.5,243.0,134.55,112.05
2017,7,27,8,0,110.0,224.0,1.9,16.0,282.0,144.8,120.16
2017,7,27,8,15,88.0,241.0,1.8,16.0,290.0,159.91,132.52
2017,7,27,8,30,66.0,258.0,1.7,16.0,298.0,169.43,140.05
2017,7,27,8,45,151.5,283.0,1.65,16.5,385.0,176.48,145.23
2017,7,27,9,0,237.0,308.0,1.6,17.0,472.0,209.65,157.25
2017,7,27,9,15,176.5,331.0,1.55,17.0,457.0,235.53,176.64
2017,7,27,9,30,116.0,354.0,1.5,17.0,442.0,254.4,193.4
2017,7,27,9,45,173.0,370.5,1.5,17.5,509.0,293.82,221.65
2017,7,27,10,0,230.0,387.0,1.5,18.0,576.0,340.26,255.85
2017,7,27,10,15,161.0,399.0,1.5,18.0,534.0,342.51,260.15
2017,7,27,10,30,92.0,411.0,1.5,18.0,492.0,339.21,259.26
2017,7,27,10,45,133.0,429.5,1.55,18.5,549.0,382.22,291.26
2017,7,27,11,0,174.0,448.0,1.6,19.0,606.0,432.34,328.15
2017,7,27,11,15,163.0,456.5,1.65,19.0,606.0,448.76,340.53
2017,7,27,11,30,152.0,465.0,1.7,19.0,606.0,463.9,351.94
2017,7,27,11,45,158.0,463.0,1.75,19.5,611.5,481.42,364.55
2017,7,27,12,0,164.0,461.0,1.8,20.0,617.0,498.65,376.85
2017,7,27,12,15,141.5,464.5,1.9,20.0,599.0,498.19,376.6
2017,7,27,12,30,119.0,468.0,2.0,20.0,581.0,495.5,374.73
2017,7,27,12,45,138.5,467.0,2.15,20.0,597.5,521.76,394.96
2017,7,27,13,0,158.0,466.0,2.3,20.0,614.0,548.27,415.22
2017,7,27,13,15,123.5,450.5,2.45,20.0,565.0,514.13,390.47
2017,7,27,13,30,89.0,435.0,2.6,20.0,516.0,459.29,350.6
2017,7,27,13,45,101.5,428.5,2.8,20.0,519.0,470.41,360.32
2017,7,27,14,0,114.0,422.0,3.0,20.0,522.0,500.97,383.9
2017,7,27,14,15,129.5,409.5,3.1,19.5,519.0,509.03,391.76
2017,7,27,14,30,145.0,397.0,3.2,19.0,516.0,516.26,399.22
2017,7,27,14,45,105.5,367.5,3.3,19.0,452.5,432.73,336.88
2017,7,27,15,0,66.0,338.0,3.4,19.0,389.0,369.23,288.58
2017,7,27,15,15,91.0,327.5,3.45,18.5,393.5,384.65,302.79
2017,7,27,15,30,116.0,317.0,3.5,18.0,398.0,419.86,331.81
2017,7,27,15,45,103.5,293.5,3.55,18.0,362.0,365.24,290.33
2017,7,27,16,0,91.0,270.0,3.6,18.0,326.0,331.1,264.39
2017,7,27,16,15,82.5,246.0,3.55,18.0,294.0,299.82,240.38
2017,7,27,16,30,74.0,222.0,3.5,18.0,262.0,268.47,216.02
2017,7,27,16,45,81.0,201.0,3.5,18.0,241.0,252.72,204.37
2017,7,27,17,0,88.0,180.0,3.5,18.0,220.0,236.11,191.79
2017,7,27,17,15,81.5,158.5,3.4,17.5,192.0,208.38,169.83
2017,7,27,17,30,75.0,137.0,3.3,17.0,164.0,180.8,147.54
2017,7,27,17,45,312.0,98.5,3.25,17.0,181.5,325.93,269.65
2017,7,27,18,0,549.0,60.0,3.2,17.0,199.0,410.79,337.14
2017,7,27,18,15,474.5,52.0,3.15,16.5,152.0,333.81,271.2
2017,7,27,18,30,400.0,44.0,3.1,16.0,105.0,263.23,209.22
2017,7,27,18,45,281.5,32.5,3.05,16.0,67.5,178.02,132.53
2017,7,27,19,0,163.0,21.0,3.0,16.0,30.0,96.15,20.76
2017,7,27,19,15,81.5,10.5,3.0,15.5,15.0,33.22,0.0
2017,7,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,91.0,8.5,2.95,14.0,12.5,6.69,0.0
2017,7,28,5,30,182.0,17.0,3.0,14.0,25.0,13.9,0.0
2017,7,28,5,45,307.0,27.5,3.1,14.0,62.5,22.6,12.68
2017,7,28,6,0,432.0,38.0,3.2,14.0,100.0,31.4,21.74
2017,7,28,6,15,508.5,45.5,3.2,14.0,147.0,37.55,27.69
2017,7,28,6,30,585.0,53.0,3.2,14.0,194.0,43.75,33.5
2017,7,28,6,45,292.5,68.0,3.2,14.5,138.5,49.85,38.98
2017,7,28,7,0,0.0,83.0,3.2,15.0,83.0,62.52,50.13
2017,7,28,7,15,0.0,103.0,3.15,15.0,103.0,76.76,62.6
2017,7,28,7,30,0.0,123.0,3.1,15.0,123.0,90.83,74.75
2017,7,28,7,45,0.0,131.0,3.1,15.5,131.0,96.92,79.64
2017,7,28,8,0,0.0,139.0,3.1,16.0,139.0,102.94,84.42
2017,7,28,8,15,0.0,140.5,3.05,16.0,140.5,104.55,85.51
2017,7,28,8,30,0.0,142.0,3.0,16.0,142.0,106.04,86.52
2017,7,28,8,45,1.0,157.5,3.0,16.5,158.5,116.95,95.4
2017,7,28,9,0,2.0,173.0,3.0,17.0,175.0,128.47,100.0
2017,7,28,9,15,4.5,191.0,3.05,17.0,195.0,142.32,110.78
2017,7,28,9,30,7.0,209.0,3.1,17.0,215.0,156.67,121.95
2017,7,28,9,45,8.5,220.0,3.15,17.0,227.0,166.38,129.45
2017,7,28,10,0,10.0,231.0,3.2,17.0,239.0,176.36,137.2
2017,7,28,10,15,21.5,290.5,3.25,17.0,309.0,224.98,175.3
2017,7,28,10,30,33.0,350.0,3.3,17.0,379.0,272.18,211.89
2017,7,28,10,45,23.5,311.5,3.35,17.5,332.5,246.19,191.27
2017,7,28,11,0,14.0,273.0,3.4,18.0,286.0,216.35,167.67
2017,7,28,11,15,18.0,305.0,3.5,18.0,322.0,244.93,190.05
2017,7,28,11,30,22.0,337.0,3.6,18.0,358.0,274.42,212.89
2017,7,28,11,45,23.5,347.5,3.75,18.0,370.5,286.4,222.16
2017,7,28,12,0,25.0,358.0,3.9,18.0,383.0,306.54,237.77
2017,7,28,12,15,22.0,342.0,4.0,18.0,363.5,286.29,222.18
2017,7,28,12,30,19.0,326.0,4.1,18.0,344.0,273.3,212.24
2017,7,28,12,45,20.0,331.0,4.2,18.0,350.0,280.19,217.79
2017,7,28,13,0,21.0,336.0,4.3,18.0,356.0,287.13,223.36
2017,7,28,13,15,20.0,324.5,4.35,18.0,343.0,278.48,216.82
2017,7,28,13,30,19.0,313.0,4.4,18.0,330.0,269.5,210.07
2017,7,28,13,45,19.5,311.0,4.5,18.0,328.5,269.73,210.56
2017,7,28,14,0,20.0,309.0,4.6,18.0,327.0,269.91,211.03
2017,7,28,14,15,22.5,308.5,4.6,17.5,328.0,273.26,214.44
2017,7,28,14,30,25.0,308.0,4.6,17.0,329.0,296.11,233.17
2017,7,28,14,45,21.5,286.0,4.65,17.0,303.5,255.23,201.32
2017,7,28,15,0,18.0,264.0,4.7,17.0,278.0,233.57,184.53
2017,7,28,15,15,40.0,281.5,4.65,17.0,310.0,291.14,231.39
2017,7,28,15,30,62.0,299.0,4.6,17.0,342.0,331.67,264.43
2017,7,28,15,45,184.0,277.0,4.6,17.0,393.0,440.64,354.29
2017,7,28,16,0,306.0,255.0,4.6,17.0,444.0,543.27,437.27
2017,7,28,16,15,320.5,229.5,4.55,16.5,413.0,522.85,423.6
2017,7,28,16,30,335.0,204.0,4.5,16.0,382.0,499.94,408.26
2017,7,28,16,45,294.0,188.0,4.5,16.0,333.0,441.3,362.44
2017,7,28,17,0,253.0,172.0,4.5,16.0,284.0,384.28,317.15
2017,7,28,17,15,236.0,153.5,4.45,16.0,247.5,343.65,284.7
2017,7,28,17,30,219.0,135.0,4.4,16.0,211.0,303.52,251.92
2017,7,28,17,45,387.0,98.5,4.4,16.0,205.5,373.66,310.85
2017,7,28,18,0,555.0,62.0,4.4,16.0,200.0,417.37,345.04
2017,7,28,18,15,477.0,53.5,4.35,15.5,153.0,337.46,276.14
2017,7,28,18,30,399.0,45.0,4.3,15.0,106.0,264.28,211.29
2017,7,28,18,45,275.0,33.0,4.3,15.0,67.5,176.15,131.13
2017,7,28,19,0,151.0,21.0,4.3,15.0,29.0,91.67,10.1
2017,7,28,19,15,75.5,10.5,4.2,14.5,14.5,31.46,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,78.0,8.5,3.15,13.0,12.0,6.69,0.0
2017,7,29,5,30,156.0,17.0,3.2,13.0,24.0,13.87,0.0
2017,7,29,5,45,288.5,28.0,3.3,13.5,61.0,22.97,12.81
2017,7,29,6,0,421.0,39.0,3.4,14.0,98.0,32.17,22.37
2017,7,29,6,15,500.5,46.5,3.35,14.0,145.5,38.29,28.32
2017,7,29,6,30,580.0,54.0,3.3,14.0,193.0,44.47,34.13
2017,7,29,6,45,290.0,61.5,3.25,14.5,131.0,45.48,35.08
2017,7,29,7,0,0.0,69.0,3.2,15.0,69.0,52.79,41.5
2017,7,29,7,15,0.0,87.5,3.1,15.0,87.5,66.21,53.3
2017,7,29,7,30,0.0,106.0,3.0,15.0,106.0,79.47,64.8
2017,7,29,7,45,0.0,121.5,2.95,15.5,121.5,90.57,74.13
2017,7,29,8,0,0.0,137.0,2.9,16.0,137.0,101.58,83.26
2017,7,29,8,15,0.0,146.5,2.8,16.0,146.5,108.53,88.94
2017,7,29,8,30,0.0,156.0,2.7,16.0,156.0,115.41,94.54
2017,7,29,8,45,4.0,181.0,2.65,16.5,183.5,132.52,108.61
2017,7,29,9,0,8.0,206.0,2.6,17.0,211.0,150.83,117.8
2017,7,29,9,15,31.0,265.0,2.6,17.0,288.0,186.21,144.67
2017,7,29,9,30,54.0,324.0,2.6,17.0,365.0,232.23,179.7
2017,7,29,9,45,64.5,348.0,2.6,17.0,399.0,258.34,199.64
2017,7,29,10,0,75.0,372.0,2.6,17.0,433.0,286.3,221.2
2017,7,29,10,15,74.0,385.5,2.6,17.0,447.5,304.86,235.78
2017,7,29,10,30,73.0,399.0,2.6,17.0,462.0,323.42,250.27
2017,7,29,10,45,105.0,422.0,2.65,17.5,515.5,364.99,281.59
2017,7,29,11,0,137.0,445.0,2.7,18.0,569.0,411.23,316.21
2017,7,29,11,15,109.0,443.5,2.7,18.0,543.0,405.74,312.14
2017,7,29,11,30,81.0,442.0,2.7,18.0,517.0,397.65,306.02
2017,7,29,11,45,72.0,438.5,2.75,18.0,506.5,398.01,306.43
2017,7,29,12,0,63.0,435.0,2.8,18.0,496.0,397.04,305.75
2017,7,29,12,15,47.5,408.5,2.85,18.0,454.0,370.69,285.88
2017,7,29,12,30,32.0,382.0,2.9,18.0,412.0,341.91,264.04
2017,7,29,12,45,46.5,404.0,3.0,18.0,447.5,377.94,292.03
2017,7,29,13,0,61.0,426.0,3.1,18.0,483.0,415.37,320.72
2017,7,29,13,15,62.0,420.0,3.15,18.0,477.0,416.62,321.89
2017,7,29,13,30,63.0,414.0,3.2,18.0,471.0,417.38,322.89
2017,7,29,13,45,64.5,405.0,3.25,18.0,462.5,415.31,321.84
2017,7,29,14,0,66.0,396.0,3.3,18.0,454.0,412.74,320.47
2017,7,29,14,15,62.0,379.0,3.3,18.0,432.5,396.75,308.78
2017,7,29,14,30,58.0,362.0,3.3,18.0,411.0,380.08,296.59
2017,7,29,14,45,59.0,347.0,3.35,18.0,394.5,369.54,289.27
2017,7,29,15,0,60.0,332.0,3.4,18.0,378.0,358.53,281.58
2017,7,29,15,15,42.5,295.5,3.4,17.5,327.5,307.97,243.04
2017,7,29,15,30,25.0,259.0,3.4,17.0,277.0,238.42,188.88
2017,7,29,15,45,20.0,235.5,3.4,17.0,249.5,213.6,169.56
2017,7,29,16,0,15.0,212.0,3.4,17.0,222.0,188.78,149.97
2017,7,29,16,15,19.0,202.5,3.4,16.5,214.0,184.87,147.75
2017,7,29,16,30,23.0,193.0,3.4,16.0,206.0,180.87,145.39
2017,7,29,16,45,13.5,168.0,3.45,16.0,175.0,150.95,120.98
2017,7,29,17,0,4.0,143.0,3.5,16.0,144.0,121.53,96.72
2017,7,29,17,15,2.0,125.0,3.45,15.5,125.5,104.88,83.24
2017,7,29,17,30,0.0,107.0,3.4,15.0,107.0,88.34,69.6
2017,7,29,17,45,273.0,84.0,3.35,15.0,151.5,286.15,239.33
2017,7,29,18,0,546.0,61.0,3.3,15.0,196.0,411.9,340.81
2017,7,29,18,15,467.5,52.5,3.2,14.5,149.0,332.08,271.69
2017,7,29,18,30,389.0,44.0,3.1,14.0,102.0,259.1,207.1
2017,7,29,18,45,268.5,31.5,3.05,14.0,64.5,172.48,127.68
2017,7,29,19,0,148.0,19.0,3.0,14.0,27.0,87.66,0.0
2017,7,29,19,15,74.0,9.5,2.9,14.0,13.5,30.28,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,76.5,7.5,2.25,13.0,10.5,5.9,0.0
2017,7,30,5,30,153.0,15.0,2.3,13.0,21.0,12.19,0.0
2017,7,30,5,45,280.0,26.0,2.4,13.5,57.5,21.3,11.26
2017,7,30,6,0,407.0,37.0,2.5,14.0,94.0,30.48,20.87
2017,7,30,6,15,485.5,45.0,2.45,14.0,140.5,37.0,27.18
2017,7,30,6,30,564.0,53.0,2.4,14.0,187.0,43.56,33.32
2017,7,30,6,45,282.0,79.0,2.4,14.5,146.0,57.08,45.41
2017,7,30,7,0,0.0,105.0,2.4,15.0,105.0,76.99,62.93
2017,7,30,7,15,9.5,129.0,2.25,15.0,133.5,93.63,77.41
2017,7,30,7,30,19.0,153.0,2.1,15.0,162.0,110.1,91.52
2017,7,30,7,45,47.5,184.5,2.0,15.5,208.5,126.02,104.77
2017,7,30,8,0,76.0,216.0,1.9,16.0,255.0,144.94,120.35
2017,7,30,8,15,454.0,150.5,1.85,16.0,422.5,99.88,81.37
2017,7,30,8,30,832.0,85.0,1.8,16.0,590.0,81.43,65.31
2017,7,30,8,45,847.5,87.0,1.75,16.5,635.0,83.2,66.52
2017,7,30,9,0,863.0,89.0,1.7,17.0,680.0,132.84,76.62
2017,7,30,9,15,874.5,91.0,1.7,17.0,721.0,191.92,112.91
2017,7,30,9,30,886.0,93.0,1.7,17.0,762.0,251.71,160.03
2017,7,30,9,45,875.5,105.0,1.75,17.5,792.0,312.75,212.77
2017,7,30,10,0,865.0,117.0,1.8,18.0,822.0,371.53,264.32
2017,7,30,10,15,872.5,118.5,1.85,18.0,851.5,427.87,313.39
2017,7,30,10,30,880.0,120.0,1.9,18.0,881.0,483.54,360.88
2017,7,30,10,45,888.5,119.5,2.0,18.5,904.5,537.39,405.16
2017,7,30,11,0,897.0,119.0,2.1,19.0,928.0,590.15,447.26
2017,7,30,11,15,900.0,119.5,2.15,19.0,943.5,639.05,485.97
2017,7,30,11,30,903.0,120.0,2.2,19.0,959.0,685.92,522.22
2017,7,30,11,45,908.0,118.5,2.25,19.0,968.0,730.44,555.99
2017,7,30,12,0,913.0,117.0,2.3,19.0,977.0,772.68,587.47
2017,7,30,12,15,913.5,117.0,2.35,19.0,977.5,810.2,614.33
2017,7,30,12,30,914.0,117.0,2.4,19.0,978.0,844.79,638.2
2017,7,30,12,45,905.0,121.5,2.45,19.0,968.5,872.19,657.14
2017,7,30,13,0,896.0,126.0,2.5,19.0,959.0,895.95,673.69
2017,7,30,13,15,676.0,242.5,2.55,19.0,865.5,854.04,643.87
2017,7,30,13,30,456.0,359.0,2.6,19.0,772.0,774.84,584.98
2017,7,30,13,45,300.5,391.5,2.65,19.0,661.0,658.43,501.29
2017,7,30,14,0,145.0,424.0,2.7,19.0,550.0,534.03,408.87
2017,7,30,14,15,138.0,408.0,2.8,18.5,525.0,517.85,399.26
2017,7,30,14,30,131.0,392.0,2.9,18.0,500.0,500.44,388.01
2017,7,30,14,45,143.0,375.0,3.0,18.0,488.0,498.87,388.37
2017,7,30,15,0,155.0,358.0,3.1,18.0,476.0,496.17,387.86
2017,7,30,15,15,126.5,334.5,3.15,18.0,427.5,447.86,351.7
2017,7,30,15,30,98.0,311.0,3.2,18.0,379.0,378.29,299.03
2017,7,30,15,45,94.0,289.0,3.3,18.0,350.5,353.72,281.13
2017,7,30,16,0,90.0,267.0,3.4,18.0,322.0,328.72,262.51
2017,7,30,16,15,53.5,226.5,3.45,17.5,259.0,255.58,204.87
2017,7,30,16,30,17.0,186.0,3.5,17.0,196.0,169.41,135.23
2017,7,30,16,45,15.0,169.0,3.55,17.0,176.5,153.32,122.57
2017,7,30,17,0,13.0,152.0,3.6,17.0,157.0,137.32,109.73
2017,7,30,17,15,8.5,133.5,3.55,16.5,136.5,118.14,94.17
2017,7,30,17,30,4.0,115.0,3.5,16.0,116.0,99.25,78.6
2017,7,30,17,45,2.0,95.5,3.5,15.5,96.0,81.21,63.53
2017,7,30,18,0,0.0,76.0,3.5,15.0,76.0,63.19,48.21
2017,7,30,18,15,193.5,59.0,3.35,15.0,87.5,176.56,144.15
2017,7,30,18,30,387.0,42.0,3.2,15.0,99.0,256.73,204.71
2017,7,30,18,45,268.0,30.0,3.1,15.0,62.0,171.29,125.24
2017,7,30,19,0,149.0,18.0,3.0,15.0,25.0,86.47,0.0
2017,7,30,19,15,74.5,9.0,2.85,14.5,12.5,30.12,0.0
2017,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,15,58.0,7.5,2.1,14.0,9.5,5.9,0.0
2017,7,31,5,30,116.0,15.0,2.1,14.0,19.0,11.8,0.0
2017,7,31,5,45,241.5,27.0,2.15,14.0,54.0,22.02,11.54
2017,7,31,6,0,367.0,39.0,2.2,14.0,89.0,31.91,22.07
2017,7,31,6,15,447.5,48.0,2.1,14.0,135.0,39.09,29.01
2017,7,31,6,30,528.0,57.0,2.0,14.0,181.0,46.29,35.74
2017,7,31,6,45,264.0,73.5,1.95,14.5,135.5,53.21,41.97
2017,7,31,7,0,0.0,90.0,1.9,15.0,90.0,67.13,54.23
2017,7,31,7,15,0.0,102.0,1.75,15.0,102.0,75.98,61.91
2017,7,31,7,30,0.0,114.0,1.6,15.0,114.0,84.78,69.43
2017,7,31,7,45,0.5,136.0,1.5,15.5,136.5,100.1,82.36
2017,7,31,8,0,1.0,158.0,1.4,16.0,159.0,115.23,94.9
2017,7,31,8,15,6.5,180.0,1.35,16.0,184.5,130.28,107.39
2017,7,31,8,30,12.0,202.0,1.3,16.0,210.0,145.17,119.61
2017,7,31,8,45,16.5,224.5,1.3,16.5,235.5,160.15,131.56
2017,7,31,9,0,21.0,247.0,1.3,17.0,261.0,177.9,138.6
2017,7,31,9,15,18.5,251.0,1.35,17.0,264.0,184.12,143.03
2017,7,31,9,30,16.0,255.0,1.4,17.0,267.0,189.71,147.26
2017,7,31,9,45,23.5,288.0,1.45,17.5,307.0,217.07,167.97
2017,7,31,10,0,31.0,321.0,1.5,18.0,347.0,239.91,185.0
2017,7,31,10,15,34.5,339.0,1.6,18.0,368.5,259.5,200.04
2017,7,31,10,30,38.0,357.0,1.7,18.0,390.0,279.9,215.7
2017,7,31,10,45,48.5,382.0,1.8,18.5,425.5,309.58,237.9
2017,7,31,11,0,59.0,407.0,1.9,19.0,461.0,341.09,261.31
2017,7,31,11,15,68.5,422.5,2.05,19.0,485.5,366.7,280.78
2017,7,31,11,30,78.0,438.0,2.2,19.0,510.0,393.54,301.17
2017,7,31,11,45,87.0,447.5,2.35,19.0,528.5,416.44,318.62
2017,7,31,12,0,96.0,457.0,2.5,19.0,547.0,440.07,336.63
2017,7,31,12,15,87.5,452.5,2.6,19.0,535.0,439.12,336.05
2017,7,31,12,30,79.0,448.0,2.7,19.0,523.0,436.87,334.59
2017,7,31,12,45,106.5,454.5,2.85,19.0,554.5,473.2,362.7
2017,7,31,13,0,134.0,461.0,3.0,19.0,586.0,526.32,402.72
2017,7,31,13,15,106.5,443.0,3.1,19.0,541.5,478.18,367.15
2017,7,31,13,30,79.0,425.0,3.2,19.0,497.0,443.17,341.19
2017,7,31,13,45,97.0,421.5,3.3,19.0,507.5,462.02,356.54
2017,7,31,14,0,115.0,418.0,3.4,19.0,518.0,501.02,386.48
2017,7,31,14,15,517.0,257.0,3.5,18.5,683.0,769.28,595.2
2017,7,31,14,30,919.0,96.0,3.6,18.0,848.0,979.42,746.62
2017,7,31,14,45,500.0,219.5,3.7,18.0,626.5,723.1,563.3
2017,7,31,15,0,81.0,343.0,3.8,18.0,405.0,390.56,306.1
2017,7,31,15,15,79.5,323.0,3.85,18.0,381.0,371.6,293.43
2017,7,31,15,30,78.0,303.0,3.9,18.0,357.0,352.11,279.17
2017,7,31,15,45,51.0,264.5,4.0,18.0,299.0,289.61,230.26
2017,7,31,16,0,24.0,226.0,4.1,18.0,241.0,210.28,167.06
2017,7,31,16,15,21.0,206.0,4.1,17.5,218.5,190.36,151.86
2017,7,31,16,30,18.0,186.0,4.1,17.0,196.0,170.47,136.36
2017,7,31,16,45,9.0,155.5,4.1,17.0,160.5,135.77,108.02
2017,7,31,17,0,0.0,125.0,4.1,17.0,125.0,101.69,79.82
2017,7,31,17,15,0.0,109.0,4.0,16.5,109.0,88.39,69.11
2017,7,31,17,30,0.0,93.0,3.9,16.0,93.0,75.07,58.18
2017,7,31,17,45,298.5,73.0,3.8,16.0,145.5,290.24,242.61
2017,7,31,18,0,597.0,53.0,3.7,16.0,198.0,433.93,357.97
2017,7,31,18,15,520.5,45.5,3.55,15.5,150.0,353.77,288.31
2017,7,31,18,30,444.0,38.0,3.4,15.0,102.0,280.34,222.85
2017,7,31,18,45,222.0,31.5,3.25,15.0,63.5,151.6,109.34
2017,7,31,19,0,0.0,25.0,3.1,15.0,25.0,24.81,0.0
2017,7,31,19,15,0.0,12.5,3.0,15.0,12.5,9.83,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,61.0,7.0,1.95,14.0,9.0,5.51,0.0
2017,8,1,5,30,122.0,14.0,2.0,14.0,18.0,11.02,0.0
2017,8,1,5,45,243.5,26.0,2.05,14.5,52.5,21.22,10.6
2017,8,1,6,0,365.0,38.0,2.1,15.0,87.0,31.11,21.24
2017,8,1,6,15,445.0,47.0,2.0,15.0,132.5,38.31,28.17
2017,8,1,6,30,525.0,56.0,1.9,15.0,178.0,45.51,34.89
2017,8,1,6,45,262.5,78.5,1.8,15.5,139.5,56.55,44.75
