Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,0,0.0,101.0,1.7,16.0,101.0,74.31,60.32
2017,8,1,7,15,28.0,133.5,1.55,16.0,145.5,94.0,77.42
2017,8,1,7,30,56.0,166.0,1.4,16.0,190.0,114.32,94.77
2017,8,1,7,45,70.0,191.0,1.3,16.5,225.0,129.81,107.5
2017,8,1,8,0,84.0,216.0,1.2,17.0,260.0,144.97,119.73
2017,8,1,8,15,123.5,241.5,1.2,17.5,312.5,154.49,127.06
2017,8,1,8,30,163.0,267.0,1.2,18.0,365.0,168.56,138.13
2017,8,1,8,45,177.5,288.5,1.3,18.5,403.0,179.67,146.66
2017,8,1,9,0,192.0,310.0,1.4,19.0,441.0,208.27,156.0
2017,8,1,9,15,141.0,326.5,1.55,19.0,425.5,229.48,172.15
2017,8,1,9,30,90.0,343.0,1.7,19.0,410.0,251.14,190.86
2017,8,1,9,45,85.5,357.0,1.85,19.5,423.5,270.04,205.46
2017,8,1,10,0,81.0,371.0,2.0,20.0,437.0,288.44,219.69
2017,8,1,10,15,82.0,384.5,2.1,20.5,453.0,308.2,234.65
2017,8,1,10,30,83.0,398.0,2.2,21.0,469.0,328.18,249.63
2017,8,1,10,45,465.0,272.0,2.3,21.5,688.5,441.41,333.51
2017,8,1,11,0,847.0,146.0,2.4,22.0,908.0,584.42,439.99
2017,8,1,11,15,851.0,147.0,2.45,22.0,923.5,632.35,476.97
2017,8,1,11,30,855.0,148.0,2.5,22.0,939.0,678.51,512.33
2017,8,1,11,45,861.5,145.5,2.55,22.0,948.5,721.9,545.03
2017,8,1,12,0,868.0,143.0,2.6,22.0,958.0,763.26,575.67
2017,8,1,12,15,597.5,292.5,2.7,21.5,854.0,731.45,550.52
2017,8,1,12,30,327.0,442.0,2.8,21.0,750.0,656.42,494.16
2017,8,1,12,45,362.5,418.5,2.9,21.0,757.0,684.42,516.39
2017,8,1,13,0,398.0,395.0,3.0,21.0,764.0,724.18,545.96
2017,8,1,13,15,632.5,264.5,3.1,20.5,840.5,838.06,633.42
2017,8,1,13,30,867.0,134.0,3.2,20.0,917.0,925.21,697.5
2017,8,1,13,45,606.5,260.5,3.3,20.0,801.5,843.97,639.61
2017,8,1,14,0,346.0,387.0,3.4,20.0,686.0,708.03,539.14
2017,8,1,14,15,355.0,369.5,3.45,20.0,667.5,707.08,540.81
2017,8,1,14,30,364.0,352.0,3.5,20.0,649.0,703.94,540.12
2017,8,1,14,45,290.5,352.0,3.55,20.0,583.0,638.23,492.11
2017,8,1,15,0,217.0,352.0,3.6,20.0,517.0,550.03,427.24
2017,8,1,15,15,261.5,323.0,3.55,19.5,510.5,584.79,456.29
2017,8,1,15,30,306.0,294.0,3.5,19.0,504.0,595.07,467.04
2017,8,1,15,45,251.5,281.0,3.5,19.0,446.0,529.81,418.15
2017,8,1,16,0,197.0,268.0,3.5,19.0,388.0,445.1,354.13
2017,8,1,16,15,162.0,246.0,3.4,18.5,339.5,389.74,312.37
2017,8,1,16,30,127.0,224.0,3.3,18.0,291.0,335.38,270.41
2017,8,1,16,45,160.5,199.0,3.25,18.0,275.0,333.48,270.88
2017,8,1,17,0,194.0,174.0,3.2,18.0,259.0,328.39,268.41
2017,8,1,17,15,180.0,153.5,3.05,17.5,224.0,290.95,238.92
2017,8,1,17,30,166.0,133.0,2.9,17.0,189.0,253.95,209.17
2017,8,1,17,45,148.0,111.5,2.8,17.0,155.0,213.77,175.65
2017,8,1,18,0,130.0,90.0,2.7,17.0,121.0,174.59,142.21
2017,8,1,18,15,104.0,69.5,2.5,16.5,90.5,133.52,106.68
2017,8,1,18,30,78.0,49.0,2.3,16.0,60.0,94.28,72.23
2017,8,1,18,45,39.0,31.0,2.15,16.0,36.5,54.76,35.88
2017,8,1,19,0,0.0,13.0,2.0,16.0,13.0,9.91,0.0
2017,8,1,19,15,0.0,6.5,1.9,16.0,6.5,5.11,0.0
2017,8,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,2.0,0.95,15.0,2.0,0.0,0.0
2017,8,2,5,30,0.0,4.0,0.9,15.0,4.0,3.15,0.0
2017,8,2,5,45,0.0,13.0,0.85,15.5,13.0,9.88,1.74
2017,8,2,6,0,0.0,22.0,0.8,16.0,22.0,16.75,8.8
2017,8,2,6,15,0.0,34.0,1.25,16.0,34.0,25.96,17.22
2017,8,2,6,30,0.0,46.0,1.7,16.0,46.0,35.19,25.62
2017,8,2,6,45,0.0,59.5,2.2,16.5,59.5,45.51,34.81
2017,8,2,7,0,0.0,73.0,2.7,17.0,73.0,55.49,43.56
2017,8,2,7,15,26.5,119.0,2.75,17.5,130.5,85.37,69.53
2017,8,2,7,30,53.0,165.0,2.8,18.0,188.0,113.64,93.62
2017,8,2,7,45,90.5,192.0,2.85,18.5,236.5,130.67,107.67
2017,8,2,8,0,128.0,219.0,2.9,19.0,285.0,142.44,117.06
2017,8,2,8,15,109.0,239.5,2.7,19.0,299.5,153.12,125.63
2017,8,2,8,30,90.0,260.0,2.5,19.0,314.0,170.66,139.85
2017,8,2,8,45,222.5,268.5,2.4,19.5,416.5,171.42,139.74
2017,8,2,9,0,355.0,277.0,2.3,20.0,519.0,196.76,141.7
2017,8,2,9,15,256.5,314.5,2.25,20.0,495.0,232.61,169.54
2017,8,2,9,30,158.0,352.0,2.2,20.0,471.0,263.94,197.62
2017,8,2,9,45,123.5,364.0,2.2,20.0,459.5,279.17,211.07
2017,8,2,10,0,89.0,376.0,2.2,20.0,448.0,294.51,224.32
2017,8,2,10,15,88.0,390.5,2.1,20.0,464.0,314.79,240.0
2017,8,2,10,30,87.0,405.0,2.0,20.0,480.0,335.08,255.48
2017,8,2,10,45,114.0,424.0,1.9,20.0,524.5,372.36,283.37
2017,8,2,11,0,141.0,443.0,1.8,20.0,569.0,414.59,314.69
2017,8,2,11,15,176.5,450.0,1.7,20.0,611.5,456.33,345.46
2017,8,2,11,30,212.0,457.0,1.6,20.0,654.0,501.19,378.18
2017,8,2,11,45,153.5,456.0,1.55,20.5,599.5,477.29,359.44
2017,8,2,12,0,95.0,455.0,1.5,21.0,545.0,438.82,330.25
2017,8,2,12,15,110.5,460.5,1.7,21.0,564.5,464.77,350.45
2017,8,2,12,30,126.0,466.0,1.9,21.0,584.0,503.89,379.61
2017,8,2,12,45,136.0,454.5,2.1,21.5,581.0,513.46,386.82
2017,8,2,13,0,146.0,443.0,2.3,22.0,578.0,522.3,393.7
2017,8,2,13,15,272.0,411.5,2.5,22.0,658.5,631.96,476.15
2017,8,2,13,30,398.0,380.0,2.7,22.0,739.0,744.67,558.56
2017,8,2,13,45,333.5,393.5,2.9,22.0,689.5,694.38,523.01
2017,8,2,14,0,269.0,407.0,3.1,22.0,640.0,656.38,496.26
2017,8,2,14,15,247.5,396.5,3.2,21.5,605.0,633.23,481.58
2017,8,2,14,30,226.0,386.0,3.3,21.0,570.0,587.03,450.22
2017,8,2,14,45,176.0,369.5,3.45,21.0,509.5,527.04,406.5
2017,8,2,15,0,126.0,353.0,3.6,21.0,449.0,466.17,361.25
2017,8,2,15,15,107.5,329.5,3.45,21.0,408.0,405.78,316.38
2017,8,2,15,30,89.0,306.0,3.3,21.0,367.0,366.62,286.88
2017,8,2,15,45,107.5,287.5,3.2,21.0,356.5,366.2,288.06
2017,8,2,16,0,126.0,269.0,3.1,21.0,346.0,384.4,303.21
2017,8,2,16,15,93.5,240.5,2.85,21.0,295.5,306.65,242.93
2017,8,2,16,30,61.0,212.0,2.6,21.0,245.0,249.88,198.22
2017,8,2,16,45,61.0,191.0,2.4,21.0,220.5,228.87,182.26
2017,8,2,17,0,61.0,170.0,2.2,21.0,196.0,207.54,165.72
2017,8,2,17,15,53.0,148.5,1.95,21.0,169.0,179.55,143.32
2017,8,2,17,30,45.0,127.0,1.7,21.0,142.0,151.9,120.86
2017,8,2,17,45,198.5,102.5,1.5,21.0,152.0,248.47,201.14
2017,8,2,18,0,352.0,78.0,1.3,21.0,162.0,315.68,253.38
2017,8,2,18,15,280.0,63.5,1.1,21.0,119.5,243.34,192.15
2017,8,2,18,30,208.0,49.0,0.9,21.0,77.0,178.11,136.32
2017,8,2,18,45,104.0,32.0,0.7,21.0,46.0,93.44,62.09
2017,8,2,19,0,0.0,15.0,0.5,21.0,15.0,11.78,0.0
2017,8,2,19,15,0.0,7.5,0.55,21.0,7.5,5.9,0.0
2017,8,2,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,1.6,19.0,2.0,0.0,0.0
2017,8,3,5,30,0.0,4.0,1.8,19.0,4.0,3.15,0.0
2017,8,3,5,45,0.0,19.5,2.0,19.0,19.5,14.88,5.03
2017,8,3,6,0,0.0,35.0,2.2,19.0,35.0,26.48,16.83
2017,8,3,6,15,3.0,56.0,2.3,19.0,57.0,41.49,30.38
2017,8,3,6,30,6.0,77.0,2.4,19.0,79.0,56.33,43.69
2017,8,3,6,45,18.5,97.5,2.5,19.0,103.5,70.86,56.56
2017,8,3,7,0,31.0,118.0,2.6,19.0,128.0,83.41,67.51
2017,8,3,7,15,107.5,143.5,2.45,19.0,187.5,98.62,80.54
2017,8,3,7,30,184.0,169.0,2.3,19.0,247.0,115.14,94.48
2017,8,3,7,45,208.0,190.5,2.2,19.0,289.0,128.3,105.37
2017,8,3,8,0,232.0,212.0,2.1,19.0,331.0,135.98,111.48
2017,8,3,8,15,175.5,238.0,1.95,19.0,333.0,153.92,126.17
2017,8,3,8,30,119.0,264.0,1.8,19.0,335.0,165.94,135.72
2017,8,3,8,45,152.0,286.5,1.65,19.0,384.5,178.0,145.22
2017,8,3,9,0,185.0,309.0,1.5,19.0,434.0,207.8,155.85
2017,8,3,9,15,272.0,311.5,1.65,19.5,508.5,233.82,169.74
2017,8,3,9,30,359.0,314.0,1.8,20.0,583.0,278.41,200.29
2017,8,3,9,45,274.0,350.5,1.95,21.0,561.5,306.82,225.98
2017,8,3,10,0,189.0,387.0,2.1,22.0,540.0,330.41,246.95
2017,8,3,10,15,190.5,402.5,2.15,22.5,561.5,359.8,269.58
2017,8,3,10,30,192.0,418.0,2.2,23.0,583.0,389.44,292.04
2017,8,3,10,45,164.5,429.5,2.25,23.5,573.5,402.06,301.71
2017,8,3,11,0,137.0,441.0,2.3,24.0,564.0,411.66,308.7
2017,8,3,11,15,136.0,449.0,2.25,24.0,573.5,431.9,323.69
2017,8,3,11,30,135.0,457.0,2.2,24.0,583.0,451.86,338.23
2017,8,3,11,45,147.0,450.5,2.15,24.5,588.5,469.26,350.42
2017,8,3,12,0,159.0,444.0,2.1,25.0,594.0,486.7,362.56
2017,8,3,12,15,213.5,449.0,1.95,25.0,649.5,546.57,405.67
2017,8,3,12,30,268.0,454.0,1.8,25.0,705.0,621.29,457.81
2017,8,3,12,45,218.5,457.0,1.65,25.5,661.0,585.94,430.73
2017,8,3,13,0,169.0,460.0,1.5,26.0,617.0,558.35,409.52
2017,8,3,13,15,99.5,408.0,1.55,25.5,500.0,441.69,327.97
2017,8,3,13,30,30.0,356.0,1.6,25.0,383.0,336.06,251.38
2017,8,3,13,45,21.0,303.0,1.65,25.0,322.0,265.22,199.64
2017,8,3,14,0,12.0,250.0,1.7,25.0,261.0,212.62,160.32
2017,8,3,14,15,109.5,318.5,1.55,24.5,408.5,406.21,308.25
2017,8,3,14,30,207.0,387.0,1.4,24.0,556.0,570.97,427.39
2017,8,3,14,45,183.5,370.5,1.25,24.0,515.5,536.09,400.97
2017,8,3,15,0,160.0,354.0,1.1,24.0,475.0,500.16,375.26
2017,8,3,15,15,170.0,333.0,1.0,23.5,455.0,490.13,369.88
2017,8,3,15,30,180.0,312.0,0.9,23.0,435.0,478.75,363.29
2017,8,3,15,45,120.0,282.0,0.85,23.0,362.0,392.83,300.24
2017,8,3,16,0,60.0,252.0,0.8,23.0,289.0,288.36,222.08
2017,8,3,16,15,118.0,236.0,1.05,22.5,300.5,342.42,267.19
2017,8,3,16,30,176.0,220.0,1.3,22.0,312.0,372.99,293.7
2017,8,3,16,45,134.0,196.5,1.55,22.0,262.5,311.0,246.46
2017,8,3,17,0,92.0,173.0,1.8,22.0,213.0,235.17,187.39
2017,8,3,17,15,79.5,151.5,2.05,21.5,183.0,202.77,162.39
2017,8,3,17,30,67.0,130.0,2.3,21.0,153.0,171.01,137.05
2017,8,3,17,45,54.0,108.0,2.6,20.5,124.5,139.03,110.87
2017,8,3,18,0,41.0,86.0,2.9,20.0,96.0,107.8,84.7
2017,8,3,18,15,23.5,65.0,2.85,19.5,70.0,76.16,57.7
2017,8,3,18,30,6.0,44.0,2.8,19.0,44.0,40.71,27.58
2017,8,3,18,45,3.0,25.0,2.75,18.5,25.0,21.32,9.89
2017,8,3,19,0,0.0,6.0,2.7,18.0,6.0,4.72,0.0
2017,8,3,19,15,0.0,3.0,2.35,18.0,3.0,2.36,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,2.95,18.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,3.0,18.0,1.0,0.79,0.0
2017,8,4,5,45,0.0,6.0,3.05,18.0,6.0,4.54,0.0
2017,8,4,6,0,0.0,11.0,3.1,18.0,11.0,8.34,1.44
2017,8,4,6,15,0.0,19.5,2.95,18.0,19.5,14.82,7.29
2017,8,4,6,30,0.0,28.0,2.8,18.0,28.0,21.33,13.16
2017,8,4,6,45,0.0,37.0,2.7,18.5,37.0,28.23,19.31
2017,8,4,7,0,0.0,46.0,2.6,19.0,46.0,35.16,25.38
2017,8,4,7,15,0.0,73.0,2.5,19.0,73.0,55.94,43.53
2017,8,4,7,30,0.0,100.0,2.4,19.0,100.0,75.22,60.15
2017,8,4,7,45,25.5,152.0,2.3,19.5,165.0,106.99,87.09
2017,8,4,8,0,51.0,204.0,2.2,20.0,230.0,137.76,112.63
2017,8,4,8,15,25.5,166.5,2.2,20.0,179.5,117.11,94.79
2017,8,4,8,30,0.0,129.0,2.2,20.0,129.0,97.03,77.55
2017,8,4,8,45,0.0,125.0,2.2,20.0,125.0,94.56,75.26
2017,8,4,9,0,0.0,121.0,2.2,20.0,121.0,92.12,69.68
2017,8,4,9,15,0.0,119.5,2.2,20.0,119.5,91.33,68.86
2017,8,4,9,30,0.0,118.0,2.2,20.0,118.0,90.44,67.99
2017,8,4,9,45,4.5,173.0,2.25,20.5,177.0,132.08,100.79
2017,8,4,10,0,9.0,228.0,2.3,21.0,236.0,174.14,133.35
2017,8,4,10,15,4.5,126.5,2.3,21.0,130.5,99.07,74.05
2017,8,4,10,30,0.0,25.0,2.3,21.0,25.0,19.3,10.03
2017,8,4,10,45,0.0,80.0,2.35,21.5,80.0,62.04,44.44
2017,8,4,11,0,0.0,135.0,2.4,22.0,135.0,104.35,77.88
2017,8,4,11,15,0.5,140.0,2.4,22.0,140.5,108.72,81.21
2017,8,4,11,30,1.0,145.0,2.4,22.0,146.0,113.18,84.68
2017,8,4,11,45,0.5,89.0,2.45,22.0,89.5,69.52,50.1
2017,8,4,12,0,0.0,33.0,2.5,22.0,33.0,25.59,14.98
2017,8,4,12,15,3.0,108.0,2.55,22.0,111.0,86.48,63.72
2017,8,4,12,30,6.0,183.0,2.6,22.0,189.0,148.47,112.51
2017,8,4,12,45,3.0,107.0,2.65,22.5,110.0,86.01,63.13
2017,8,4,13,0,0.0,31.0,2.7,23.0,31.0,24.02,13.64
2017,8,4,13,15,0.0,68.0,2.7,23.0,68.0,52.78,36.68
2017,8,4,13,30,0.0,105.0,2.7,23.0,105.0,81.9,59.84
2017,8,4,13,45,0.0,103.0,2.75,23.0,103.0,80.27,58.58
2017,8,4,14,0,0.0,101.0,2.8,23.0,101.0,78.61,57.34
2017,8,4,14,15,200.5,211.0,2.75,22.5,373.5,405.81,317.22
2017,8,4,14,30,401.0,321.0,2.7,22.0,646.0,731.96,555.77
2017,8,4,14,45,387.5,316.0,2.7,22.0,619.0,697.24,530.09
2017,8,4,15,0,374.0,311.0,2.7,22.0,592.0,680.91,519.54
2017,8,4,15,15,364.5,294.5,2.65,22.0,556.0,654.65,501.89
2017,8,4,15,30,355.0,278.0,2.6,22.0,520.0,626.62,482.92
2017,8,4,15,45,304.0,267.5,2.6,22.0,465.0,565.87,439.1
2017,8,4,16,0,253.0,257.0,2.6,22.0,410.0,505.7,395.06
2017,8,4,16,15,441.5,188.0,2.55,21.5,427.0,609.54,478.81
2017,8,4,16,30,630.0,119.0,2.5,21.0,444.0,689.07,541.75
2017,8,4,16,45,604.5,111.0,2.5,21.0,396.5,639.21,506.22
2017,8,4,17,0,579.0,103.0,2.5,21.0,349.0,588.67,469.79
2017,8,4,17,15,538.5,95.5,2.45,20.5,300.5,527.49,424.59
2017,8,4,17,30,498.0,88.0,2.4,20.0,252.0,467.57,378.84
2017,8,4,17,45,447.5,78.0,2.35,20.0,206.0,393.74,319.93
2017,8,4,18,0,397.0,68.0,2.3,20.0,160.0,331.53,268.18
2017,8,4,18,15,321.5,55.5,2.2,19.5,118.0,257.04,205.34
2017,8,4,18,30,246.0,43.0,2.1,19.0,76.0,190.06,147.01
2017,8,4,18,45,152.5,27.5,2.05,19.0,45.0,118.95,77.35
2017,8,4,19,0,59.0,12.0,2.0,19.0,14.0,31.15,0.0
2017,8,4,19,15,29.5,6.0,1.9,18.5,7.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,2.15,16.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2017,8,5,5,45,0.0,11.5,2.25,16.5,11.5,8.73,0.24
2017,8,5,6,0,0.0,20.0,2.3,17.0,20.0,15.22,7.32
2017,8,5,6,15,0.0,32.5,2.25,17.0,32.5,24.81,16.06
2017,8,5,6,30,0.0,45.0,2.2,17.0,45.0,34.42,24.79
2017,8,5,6,45,0.0,59.0,2.2,17.0,59.0,45.08,34.35
2017,8,5,7,0,0.0,73.0,2.2,17.0,73.0,55.41,43.5
2017,8,5,7,15,0.0,91.5,2.15,17.0,91.5,68.75,55.14
2017,8,5,7,30,0.0,110.0,2.1,17.0,110.0,81.94,66.48
2017,8,5,7,45,0.0,101.5,2.05,17.5,101.5,76.77,61.63
2017,8,5,8,0,0.0,93.0,2.0,18.0,93.0,71.18,56.47
2017,8,5,8,15,37.0,173.0,1.95,18.0,195.0,121.18,99.11
2017,8,5,8,30,74.0,253.0,1.9,18.0,297.0,166.56,136.92
2017,8,5,8,45,46.0,245.5,1.9,18.5,274.0,163.19,133.33
2017,8,5,9,0,18.0,238.0,1.9,19.0,251.0,172.1,133.35
2017,8,5,9,15,22.0,259.5,1.9,19.0,276.0,190.23,146.96
2017,8,5,9,30,26.0,281.0,1.9,19.0,301.0,201.83,155.53
2017,8,5,9,45,25.0,290.5,1.9,19.5,310.5,219.49,168.89
2017,8,5,10,0,24.0,300.0,1.9,20.0,320.0,229.63,176.3
2017,8,5,10,15,37.5,336.5,1.9,20.0,368.5,260.18,199.45
2017,8,5,10,30,51.0,373.0,1.9,20.0,417.0,298.19,228.19
2017,8,5,10,45,68.5,398.5,1.95,20.0,459.0,333.08,254.48
2017,8,5,11,0,86.0,424.0,2.0,20.0,501.0,370.58,282.66
2017,8,5,11,15,149.5,439.0,2.1,20.0,576.0,434.25,330.63
2017,8,5,11,30,213.0,454.0,2.2,20.0,651.0,502.26,381.39
2017,8,5,11,45,127.5,427.5,2.3,20.5,545.5,439.13,333.87
2017,8,5,12,0,42.0,401.0,2.4,21.0,440.0,356.86,271.52
2017,8,5,12,15,81.0,431.5,2.5,21.0,507.0,419.19,319.19
2017,8,5,12,30,120.0,462.0,2.6,21.0,574.0,498.08,377.74
2017,8,5,12,45,81.0,428.0,2.75,21.0,503.5,431.37,328.4
2017,8,5,13,0,42.0,394.0,2.9,21.0,433.0,373.57,285.25
2017,8,5,13,15,95.5,418.0,3.0,20.5,504.0,448.52,343.79
2017,8,5,13,30,149.0,442.0,3.1,20.0,575.0,545.21,416.93
2017,8,5,13,45,171.0,430.0,3.25,20.0,579.0,562.31,430.49
2017,8,5,14,0,193.0,418.0,3.4,20.0,583.0,578.73,444.06
2017,8,5,14,15,153.0,400.5,3.4,20.0,529.0,529.8,407.81
2017,8,5,14,30,113.0,383.0,3.4,20.0,475.0,479.19,370.13
2017,8,5,14,45,148.5,367.0,3.45,20.0,482.0,501.01,388.64
2017,8,5,15,0,184.0,351.0,3.5,20.0,489.0,521.59,405.95
2017,8,5,15,15,195.5,329.0,3.5,19.5,468.5,511.65,400.65
2017,8,5,15,30,207.0,307.0,3.5,19.0,448.0,500.18,394.34
2017,8,5,15,45,130.5,277.0,3.5,19.0,363.5,398.47,315.85
2017,8,5,16,0,54.0,247.0,3.5,19.0,279.0,278.75,221.43
2017,8,5,16,15,27.0,194.5,3.5,18.5,210.5,201.35,160.26
2017,8,5,16,30,0.0,142.0,3.5,18.0,142.0,115.06,89.94
2017,8,5,16,45,0.0,138.0,3.5,18.0,138.0,112.87,88.54
2017,8,5,17,0,0.0,134.0,3.5,18.0,134.0,111.12,87.39
2017,8,5,17,15,0.0,115.5,3.4,17.5,115.5,95.49,74.79
2017,8,5,17,30,0.0,97.0,3.3,17.0,97.0,79.79,61.91
2017,8,5,17,45,227.5,78.5,3.25,17.0,130.0,239.25,198.79
2017,8,5,18,0,455.0,60.0,3.2,17.0,163.0,363.05,298.53
2017,8,5,18,15,375.5,49.5,3.1,16.5,120.0,284.25,230.22
2017,8,5,18,30,296.0,39.0,3.0,16.0,77.0,212.96,166.87
2017,8,5,18,45,187.5,25.0,2.9,16.0,45.5,129.67,82.81
2017,8,5,19,0,79.0,11.0,2.8,16.0,14.0,37.78,0.0
2017,8,5,19,15,39.5,5.5,2.7,16.0,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,39.5,5.0,2.65,16.0,6.0,0.0,0.0
2017,8,6,5,30,79.0,10.0,2.7,16.0,12.0,7.87,0.0
2017,8,6,5,45,201.0,23.0,2.8,16.0,43.5,18.72,6.38
2017,8,6,6,0,323.0,36.0,2.9,16.0,75.0,29.4,19.39
2017,8,6,6,15,406.0,45.0,2.8,16.0,118.5,36.56,26.38
2017,8,6,6,30,489.0,54.0,2.7,16.0,162.0,43.75,33.11
2017,8,6,6,45,550.0,60.0,2.65,16.5,211.5,48.43,37.37
2017,8,6,7,0,611.0,66.0,2.6,17.0,261.0,53.16,41.51
2017,8,6,7,15,305.5,68.5,2.5,17.0,166.0,49.92,38.59
2017,8,6,7,30,0.0,71.0,2.4,17.0,71.0,54.48,42.49
2017,8,6,7,45,0.0,92.5,2.35,17.5,92.5,70.47,56.2
2017,8,6,8,0,0.0,114.0,2.3,18.0,114.0,85.85,69.16
2017,8,6,8,15,0.0,114.5,2.3,18.0,114.5,86.61,69.56
2017,8,6,8,30,0.0,115.0,2.3,18.0,115.0,87.27,69.9
2017,8,6,8,45,0.0,136.0,2.35,18.0,136.0,102.16,82.37
2017,8,6,9,0,0.0,157.0,2.4,18.0,157.0,117.36,90.76
2017,8,6,9,15,3.5,182.5,2.45,18.0,185.0,136.4,105.7
2017,8,6,9,30,7.0,208.0,2.5,18.0,213.0,156.14,121.08
2017,8,6,9,45,12.5,243.0,2.55,18.5,253.0,183.75,142.33
2017,8,6,10,0,18.0,278.0,2.6,19.0,293.0,212.47,164.27
2017,8,6,10,15,29.0,317.0,2.65,19.0,341.5,243.88,188.38
2017,8,6,10,30,40.0,356.0,2.7,19.0,390.0,281.8,217.45
2017,8,6,10,45,85.0,397.0,2.75,19.0,472.0,340.79,262.39
2017,8,6,11,0,130.0,438.0,2.8,19.0,554.0,407.78,313.08
2017,8,6,11,15,119.0,443.5,2.9,19.0,551.5,419.76,322.19
2017,8,6,11,30,108.0,449.0,3.0,19.0,549.0,424.87,326.26
2017,8,6,11,45,118.5,455.5,3.1,19.0,566.0,455.65,349.67
2017,8,6,12,0,129.0,462.0,3.2,19.0,583.0,481.53,369.29
2017,8,6,12,15,109.5,455.5,3.3,19.0,558.5,462.37,355.11
2017,8,6,12,30,90.0,449.0,3.4,19.0,534.0,450.18,346.08
2017,8,6,12,45,74.0,432.5,3.5,19.0,501.5,430.02,331.12
2017,8,6,13,0,58.0,416.0,3.6,19.0,469.0,407.89,314.56
2017,8,6,13,15,96.0,427.5,3.75,19.0,514.5,458.41,354.11
2017,8,6,13,30,134.0,439.0,3.9,19.0,560.0,529.54,408.26
2017,8,6,13,45,140.0,423.0,4.05,19.0,546.0,527.6,407.58
2017,8,6,14,0,146.0,407.0,4.2,19.0,532.0,524.52,406.44
2017,8,6,14,15,124.5,393.0,4.3,19.0,497.5,496.09,385.48
2017,8,6,14,30,103.0,379.0,4.4,19.0,463.0,444.68,347.26
2017,8,6,14,45,68.0,337.0,4.55,19.0,391.5,372.36,292.11
2017,8,6,15,0,33.0,295.0,4.7,19.0,320.0,299.42,235.3
2017,8,6,15,15,25.0,264.5,4.75,18.5,283.0,243.9,192.52
2017,8,6,15,30,17.0,234.0,4.8,18.0,246.0,209.71,165.92
2017,8,6,15,45,17.5,222.5,4.9,18.0,233.5,200.98,159.47
2017,8,6,16,0,18.0,211.0,5.0,18.0,221.0,192.24,152.94
2017,8,6,16,15,9.0,176.0,5.0,17.5,181.0,152.94,121.37
2017,8,6,16,30,0.0,141.0,5.0,17.0,141.0,114.26,89.81
2017,8,6,16,45,0.0,119.0,5.05,17.0,119.0,95.42,74.49
2017,8,6,17,0,0.0,97.0,5.1,17.0,97.0,76.6,59.0
2017,8,6,17,15,0.0,83.5,5.05,16.5,83.5,65.46,49.9
2017,8,6,17,30,0.0,70.0,5.0,16.0,70.0,54.32,40.65
2017,8,6,17,45,177.0,71.5,4.95,16.0,111.5,199.08,166.01
2017,8,6,18,0,354.0,73.0,4.9,16.0,153.0,314.01,260.45
2017,8,6,18,15,281.5,57.5,4.75,16.0,111.0,239.66,194.91
2017,8,6,18,30,209.0,42.0,4.6,16.0,69.0,172.44,134.6
2017,8,6,18,45,123.5,24.5,4.45,16.0,38.5,101.27,60.87
2017,8,6,19,0,38.0,7.0,4.3,16.0,8.0,19.55,0.0
2017,8,6,19,15,19.0,3.5,4.2,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,15,10.5,2.5,3.3,16.0,3.0,0.0,0.0
2017,8,7,5,30,21.0,5.0,3.3,16.0,6.0,3.93,0.0
2017,8,7,5,45,91.0,23.0,3.3,16.5,33.0,17.47,4.86
2017,8,7,6,0,161.0,41.0,3.3,17.0,60.0,30.68,20.3
2017,8,7,6,15,228.0,59.0,3.25,17.0,100.5,43.53,32.29
2017,8,7,6,30,295.0,77.0,3.2,17.0,141.0,56.28,43.93
2017,8,7,6,45,345.0,92.0,3.15,17.0,187.0,66.59,53.26
2017,8,7,7,0,395.0,107.0,3.1,17.0,233.0,76.66,62.16
2017,8,7,7,15,198.5,120.5,3.05,17.0,184.0,83.9,68.4
2017,8,7,7,30,2.0,134.0,3.0,17.0,135.0,97.48,80.04
2017,8,7,7,45,17.5,163.0,2.95,17.0,172.0,117.16,96.77
2017,8,7,8,0,33.0,192.0,2.9,17.0,209.0,130.74,108.07
2017,8,7,8,15,46.5,219.0,2.9,17.0,245.5,146.85,121.42
2017,8,7,8,30,60.0,246.0,2.9,17.0,282.0,162.54,134.28
2017,8,7,8,45,30.0,201.0,2.95,17.5,219.0,138.32,113.19
2017,8,7,9,0,0.0,156.0,3.0,18.0,156.0,116.67,90.21
2017,8,7,9,15,5.0,190.5,3.05,18.0,194.5,142.12,110.32
2017,8,7,9,30,10.0,225.0,3.1,18.0,233.0,168.47,130.92
2017,8,7,9,45,12.0,242.5,3.2,18.0,252.5,183.31,142.43
2017,8,7,10,0,14.0,260.0,3.3,18.0,272.0,198.61,154.33
2017,8,7,10,15,13.0,257.0,3.35,18.0,268.0,198.5,154.13
2017,8,7,10,30,12.0,254.0,3.4,18.0,264.0,197.99,153.66
2017,8,7,10,45,25.5,313.5,3.5,18.0,336.0,250.84,194.98
2017,8,7,11,0,39.0,373.0,3.6,18.0,408.0,307.61,238.84
2017,8,7,11,15,31.0,356.0,3.65,18.0,384.0,296.33,230.0
2017,8,7,11,30,23.0,339.0,3.7,18.0,360.0,278.01,215.81
2017,8,7,11,45,20.5,327.5,3.75,18.5,347.0,270.1,209.33
2017,8,7,12,0,18.0,316.0,3.8,19.0,334.0,261.57,202.37
2017,8,7,12,15,18.5,318.5,3.85,19.0,336.5,266.12,205.97
2017,8,7,12,30,19.0,321.0,3.9,19.0,339.0,270.63,209.54
2017,8,7,12,45,35.5,364.5,3.95,19.0,397.0,337.85,261.7
2017,8,7,13,0,52.0,408.0,4.0,19.0,455.0,395.94,306.19
2017,8,7,13,15,439.5,277.5,4.0,18.5,669.5,682.61,530.92
2017,8,7,13,30,827.0,147.0,4.0,18.0,884.0,926.81,710.38
2017,8,7,13,45,822.0,145.0,4.0,18.0,862.0,936.7,716.06
2017,8,7,14,0,817.0,143.0,4.0,18.0,840.0,942.79,721.01
2017,8,7,14,15,808.5,141.0,4.0,18.0,811.5,941.75,721.17
2017,8,7,14,30,800.0,139.0,4.0,18.0,783.0,936.94,718.91
2017,8,7,14,45,410.0,202.0,4.0,18.0,531.5,628.06,494.49
2017,8,7,15,0,20.0,265.0,4.0,18.0,280.0,238.33,186.84
2017,8,7,15,15,16.0,243.0,4.0,18.0,255.0,215.86,170.12
2017,8,7,15,30,12.0,221.0,4.0,18.0,230.0,193.31,152.44
2017,8,7,15,45,15.5,216.5,4.0,18.0,226.5,193.78,153.41
2017,8,7,16,0,19.0,212.0,4.0,18.0,223.0,194.34,154.45
2017,8,7,16,15,15.5,193.0,4.0,17.5,201.5,174.92,139.36
2017,8,7,16,30,12.0,174.0,4.0,17.0,180.0,155.6,124.18
2017,8,7,16,45,6.0,139.0,4.05,17.0,142.0,118.96,94.19
2017,8,7,17,0,0.0,104.0,4.1,17.0,104.0,83.04,64.37
2017,8,7,17,15,0.0,89.0,4.1,16.5,89.0,70.55,54.2
2017,8,7,17,30,0.0,74.0,4.1,16.0,74.0,58.05,43.81
2017,8,7,17,45,204.5,69.5,4.1,16.0,115.0,214.67,179.25
2017,8,7,18,0,409.0,65.0,4.1,16.0,156.0,337.3,279.18
2017,8,7,18,15,329.5,52.5,4.05,16.0,113.0,259.78,210.94
2017,8,7,18,30,250.0,40.0,4.0,16.0,70.0,190.31,148.27
2017,8,7,18,45,148.0,24.0,3.95,16.0,39.5,110.64,62.71
2017,8,7,19,0,46.0,8.0,3.9,16.0,9.0,23.33,0.0
2017,8,7,19,15,23.0,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,25.0,4.0,3.4,15.0,4.0,0.0,0.0
2017,8,8,5,30,50.0,8.0,3.5,15.0,8.0,6.29,0.0
2017,8,8,5,45,163.5,22.5,3.65,15.5,38.5,17.17,3.9
2017,8,8,6,0,277.0,37.0,3.8,16.0,69.0,28.29,18.3
2017,8,8,6,15,361.5,48.0,3.7,16.0,112.5,38.74,28.22
2017,8,8,6,30,446.0,59.0,3.6,16.0,156.0,47.34,36.23
2017,8,8,6,45,502.0,68.0,3.55,16.0,204.0,54.01,42.36
2017,8,8,7,0,558.0,77.0,3.5,16.0,252.0,60.57,48.23
2017,8,8,7,15,279.0,74.0,3.4,16.0,161.5,53.11,41.57
2017,8,8,7,30,0.0,71.0,3.3,16.0,71.0,54.48,42.67
2017,8,8,7,45,0.0,93.5,3.2,16.5,93.5,71.14,57.03
2017,8,8,8,0,0.0,116.0,3.1,17.0,116.0,87.17,70.62
2017,8,8,8,15,0.0,114.0,3.0,17.0,114.0,86.23,69.55
2017,8,8,8,30,0.0,112.0,2.9,17.0,112.0,85.14,68.38
2017,8,8,8,45,2.0,150.0,2.85,17.5,151.5,111.72,90.74
2017,8,8,9,0,4.0,188.0,2.8,18.0,191.0,138.66,107.88
2017,8,8,9,15,4.0,188.0,2.8,18.0,191.0,140.27,108.82
2017,8,8,9,30,4.0,188.0,2.8,18.0,191.0,141.62,109.66
2017,8,8,9,45,5.0,190.0,2.8,18.0,194.0,144.49,111.73
2017,8,8,10,0,6.0,192.0,2.8,18.0,197.0,147.39,113.87
2017,8,8,10,15,6.5,196.5,2.85,18.0,202.5,151.99,117.4
2017,8,8,10,30,7.0,201.0,2.9,18.0,208.0,156.64,121.0
2017,8,8,10,45,22.5,285.5,2.95,18.5,306.0,229.05,177.58
2017,8,8,11,0,38.0,370.0,3.0,19.0,404.0,305.19,235.78
2017,8,8,11,15,27.5,336.0,3.0,19.0,360.5,279.2,215.58
2017,8,8,11,30,17.0,302.0,3.0,19.0,317.0,245.54,189.59
2017,8,8,11,45,14.5,280.5,3.05,19.0,294.0,229.09,176.92
2017,8,8,12,0,12.0,259.0,3.1,19.0,271.0,211.93,163.6
2017,8,8,12,15,12.5,262.0,3.15,19.0,274.5,216.11,166.94
2017,8,8,12,30,13.0,265.0,3.2,19.0,278.0,220.28,170.26
2017,8,8,12,45,12.0,255.5,3.25,19.0,267.5,212.94,164.6
2017,8,8,13,0,11.0,246.0,3.3,19.0,257.0,205.34,158.76
2017,8,8,13,15,22.0,302.5,3.35,19.0,323.0,278.69,216.21
2017,8,8,13,30,33.0,359.0,3.4,19.0,389.0,343.67,266.27
2017,8,8,13,45,25.5,327.0,3.5,19.0,350.0,310.26,240.7
2017,8,8,14,0,18.0,295.0,3.6,19.0,311.0,257.8,200.42
2017,8,8,14,15,17.0,283.5,3.65,18.5,298.0,248.13,193.67
2017,8,8,14,30,16.0,272.0,3.7,18.0,285.0,238.3,186.65
2017,8,8,14,45,12.5,247.0,3.75,18.0,257.0,213.91,167.67
2017,8,8,15,0,9.0,222.0,3.8,18.0,229.0,189.38,148.45
2017,8,8,15,15,5.5,196.5,3.85,18.0,201.0,164.34,128.66
2017,8,8,15,30,2.0,171.0,3.9,18.0,173.0,139.34,108.71
2017,8,8,15,45,1.0,167.5,4.0,18.0,169.0,136.08,106.36
2017,8,8,16,0,0.0,164.0,4.1,18.0,165.0,133.01,104.15
2017,8,8,16,15,0.0,132.5,4.1,17.5,133.0,105.77,82.34
2017,8,8,16,30,0.0,101.0,4.1,17.0,101.0,78.87,60.49
2017,8,8,16,45,0.0,89.0,4.1,17.0,89.0,69.0,52.47
2017,8,8,17,0,0.0,77.0,4.1,17.0,77.0,59.15,44.38
2017,8,8,17,15,0.0,65.5,4.05,16.5,65.5,50.22,37.05
2017,8,8,17,30,0.0,54.0,4.0,16.0,54.0,41.33,29.63
2017,8,8,17,45,133.0,67.0,4.0,16.0,96.0,166.51,137.89
2017,8,8,18,0,266.0,80.0,4.0,16.0,138.0,258.83,213.84
2017,8,8,18,15,202.0,60.5,3.9,15.5,98.0,189.87,153.58
2017,8,8,18,30,138.0,41.0,3.8,15.0,58.0,126.58,97.33
2017,8,8,18,45,76.5,23.0,3.75,15.0,31.5,68.37,33.61
2017,8,8,19,0,15.0,5.0,3.7,15.0,5.0,9.5,0.0
2017,8,8,19,15,7.5,2.5,3.65,15.0,2.5,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,85.0,20.0,3.05,15.5,29.5,15.3,1.98
2017,8,9,6,0,170.0,40.0,3.1,16.0,59.0,29.88,19.56
2017,8,9,6,15,243.0,56.5,3.1,16.0,99.5,41.91,30.95
2017,8,9,6,30,316.0,73.0,3.1,16.0,140.0,53.77,41.87
2017,8,9,6,45,374.0,85.5,3.15,16.5,186.5,62.62,49.86
2017,8,9,7,0,432.0,98.0,3.2,17.0,233.0,71.33,57.49
2017,8,9,7,15,216.0,76.5,3.2,17.0,144.0,53.78,41.99
2017,8,9,7,30,0.0,55.0,3.2,17.0,55.0,42.11,31.62
2017,8,9,7,45,0.0,67.0,3.2,17.0,67.0,51.4,39.67
2017,8,9,8,0,0.0,79.0,3.2,17.0,79.0,60.71,47.65
2017,8,9,8,15,0.0,81.0,3.2,17.0,81.0,62.29,48.85
2017,8,9,8,30,0.0,83.0,3.2,17.0,83.0,63.88,50.06
2017,8,9,8,45,0.0,100.0,3.2,17.5,100.0,76.77,60.89
2017,8,9,9,0,0.0,117.0,3.2,18.0,117.0,89.24,67.99
2017,8,9,9,15,0.0,132.0,3.25,18.0,132.0,100.36,76.85
2017,8,9,9,30,0.0,147.0,3.3,18.0,147.0,111.59,85.76
2017,8,9,9,45,1.0,154.0,3.35,18.0,155.0,117.41,90.23
2017,8,9,10,0,2.0,161.0,3.4,18.0,163.0,123.4,94.87
2017,8,9,10,15,4.0,178.0,3.4,18.0,182.0,137.38,105.9
2017,8,9,10,30,6.0,195.0,3.4,18.0,201.0,151.76,117.23
2017,8,9,10,45,7.5,206.0,3.45,18.0,213.0,161.78,125.09
2017,8,9,11,0,9.0,217.0,3.5,18.0,225.0,172.08,133.19
2017,8,9,11,15,9.5,225.5,3.5,18.0,234.5,180.11,139.47
2017,8,9,11,30,10.0,234.0,3.5,18.0,244.0,188.27,145.86
2017,8,9,11,45,10.5,237.0,3.55,18.0,247.0,192.23,148.97
2017,8,9,12,0,11.0,240.0,3.6,18.0,250.0,196.2,152.12
2017,8,9,12,15,14.5,275.5,3.6,18.0,289.0,228.61,177.61
2017,8,9,12,30,18.0,311.0,3.6,18.0,328.0,261.95,203.6
2017,8,9,12,45,16.0,296.0,3.65,18.0,311.0,249.71,194.08
2017,8,9,13,0,14.0,281.0,3.7,18.0,294.0,237.01,184.29
2017,8,9,13,15,13.0,267.0,3.7,18.0,279.0,225.67,175.57
2017,8,9,13,30,12.0,253.0,3.7,18.0,264.0,214.05,166.6
2017,8,9,13,45,11.0,242.5,3.75,18.0,252.0,205.14,159.77
2017,8,9,14,0,10.0,232.0,3.8,18.0,240.0,196.05,152.79
2017,8,9,14,15,11.0,238.0,3.85,18.0,246.5,202.9,158.49
2017,8,9,14,30,12.0,244.0,3.9,18.0,253.0,209.94,164.35
2017,8,9,14,45,11.0,234.5,3.95,18.0,243.0,201.56,157.97
2017,8,9,15,0,10.0,225.0,4.0,18.0,233.0,193.14,151.57
2017,8,9,15,15,7.5,207.5,4.0,18.0,213.5,176.11,138.22
2017,8,9,15,30,5.0,190.0,4.0,18.0,194.0,159.06,124.77
2017,8,9,15,45,6.0,188.0,4.05,18.0,192.0,159.21,125.31
2017,8,9,16,0,7.0,186.0,4.1,18.0,190.0,159.58,126.03
2017,8,9,16,15,7.0,175.5,4.15,17.5,179.5,151.34,119.97
2017,8,9,16,30,7.0,165.0,4.2,17.0,169.0,143.2,113.93
2017,8,9,16,45,3.5,140.5,4.3,17.0,142.5,118.77,94.01
2017,8,9,17,0,0.0,116.0,4.4,17.0,116.0,94.52,74.01
2017,8,9,17,15,0.0,98.5,4.45,16.5,98.5,79.73,61.94
2017,8,9,17,30,0.0,81.0,4.5,16.0,81.0,64.87,49.59
2017,8,9,17,45,101.0,82.5,4.6,16.0,104.5,153.06,125.98
2017,8,9,18,0,202.0,84.0,4.7,16.0,128.0,227.4,187.46
2017,8,9,18,15,149.0,61.5,4.7,16.0,89.0,163.71,131.52
2017,8,9,18,30,96.0,39.0,4.7,16.0,50.0,104.05,78.51
2017,8,9,18,45,48.0,19.5,4.7,16.0,25.0,50.41,19.98
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,69.5,19.0,3.4,16.0,27.0,14.53,0.56
2017,8,10,6,0,139.0,38.0,3.4,16.0,54.0,28.44,18.25
2017,8,10,6,15,205.5,57.0,3.3,16.0,94.0,42.17,31.14
2017,8,10,6,30,272.0,76.0,3.2,16.0,134.0,55.42,43.3
2017,8,10,6,45,328.0,91.5,3.15,16.5,180.0,66.12,52.92
2017,8,10,7,0,384.0,107.0,3.1,17.0,226.0,76.58,62.09
2017,8,10,7,15,192.0,87.0,3.0,17.0,146.5,62.92,50.02
2017,8,10,7,30,0.0,67.0,2.9,17.0,67.0,51.38,39.78
2017,8,10,7,45,0.0,84.0,2.8,17.0,84.0,64.4,51.05
2017,8,10,8,0,0.0,101.0,2.7,17.0,101.0,76.75,61.6
2017,8,10,8,15,0.0,113.0,2.65,17.0,113.0,85.5,68.94
2017,8,10,8,30,0.0,125.0,2.6,17.0,125.0,94.18,76.16
2017,8,10,8,45,0.0,128.0,2.55,17.5,128.0,96.58,77.82
2017,8,10,9,0,0.0,131.0,2.5,18.0,131.0,99.22,76.09
2017,8,10,9,15,0.0,144.0,2.5,18.0,144.0,108.95,83.78
2017,8,10,9,30,0.0,157.0,2.5,18.0,157.0,118.79,91.52
2017,8,10,9,45,2.5,173.0,2.55,18.0,175.5,131.63,101.54
2017,8,10,10,0,5.0,189.0,2.6,18.0,194.0,144.93,111.95
2017,8,10,10,15,6.0,196.5,2.65,18.0,202.0,151.86,117.31
2017,8,10,10,30,7.0,204.0,2.7,18.0,210.0,158.95,122.83
2017,8,10,10,45,11.0,243.0,2.8,18.0,252.5,191.39,148.37
2017,8,10,11,0,15.0,282.0,2.9,18.0,295.0,224.77,174.44
2017,8,10,11,15,16.0,294.0,2.95,18.0,308.5,236.72,183.64
2017,8,10,11,30,17.0,306.0,3.0,18.0,322.0,248.9,193.07
2017,8,10,11,45,16.0,295.5,3.1,18.0,310.5,242.18,187.85
2017,8,10,12,0,15.0,285.0,3.2,18.0,299.0,235.04,182.36
2017,8,10,12,15,21.0,321.0,3.25,18.0,340.5,270.58,210.14
2017,8,10,12,30,27.0,357.0,3.3,18.0,382.0,320.84,248.91
2017,8,10,12,45,24.0,341.5,3.4,18.0,363.5,309.02,239.83
2017,8,10,13,0,21.0,326.0,3.5,18.0,345.0,280.98,218.41
2017,8,10,13,15,19.0,312.5,3.6,18.0,330.0,269.59,209.83
2017,8,10,13,30,17.0,299.0,3.7,18.0,315.0,257.83,200.89
2017,8,10,13,45,24.5,319.0,3.8,18.0,341.0,302.59,236.18
2017,8,10,14,0,32.0,339.0,3.9,18.0,367.0,331.86,259.23
2017,8,10,14,15,29.0,320.5,3.95,18.0,345.0,314.23,245.87
2017,8,10,14,30,26.0,302.0,4.0,18.0,323.0,296.06,232.17
2017,8,10,14,45,22.5,281.0,4.1,18.0,298.5,254.51,200.1
2017,8,10,15,0,19.0,260.0,4.2,18.0,274.0,233.52,183.96
2017,8,10,15,15,11.5,222.5,4.25,17.5,231.0,193.54,152.64
2017,8,10,15,30,4.0,185.0,4.3,17.0,188.0,153.78,120.99
2017,8,10,15,45,19.5,206.5,4.4,17.0,218.5,188.79,150.43
2017,8,10,16,0,35.0,228.0,4.5,17.0,249.0,243.95,195.92
2017,8,10,16,15,17.5,189.0,4.45,17.0,199.5,173.61,138.77
2017,8,10,16,30,0.0,150.0,4.4,17.0,150.0,123.23,97.23
2017,8,10,16,45,0.0,114.5,4.4,17.0,114.5,91.74,71.46
2017,8,10,17,0,0.0,79.0,4.4,17.0,79.0,60.94,45.89
2017,8,10,17,15,0.0,67.5,4.35,16.5,67.5,51.77,38.37
2017,8,10,17,30,0.0,56.0,4.3,16.0,56.0,42.88,30.94
2017,8,10,17,45,170.0,63.0,4.25,16.0,99.0,186.18,155.04
2017,8,10,18,0,340.0,70.0,4.2,16.0,142.0,305.23,252.28
2017,8,10,18,15,264.0,54.0,4.1,15.5,100.5,228.83,185.25
2017,8,10,18,30,188.0,38.0,4.0,15.0,59.0,160.05,122.93
2017,8,10,18,45,94.0,19.0,3.95,15.0,29.5,78.51,27.54
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,109.5,18.0,2.7,14.5,30.0,13.71,0.0
2017,8,11,6,0,219.0,36.0,2.8,15.0,60.0,27.26,17.24
2017,8,11,6,15,301.5,50.5,2.75,15.0,102.5,38.13,27.72
2017,8,11,6,30,384.0,65.0,2.7,15.0,145.0,48.93,37.74
2017,8,11,6,45,445.0,75.0,2.65,15.5,193.0,56.39,44.54
2017,8,11,7,0,506.0,85.0,2.6,16.0,241.0,66.04,53.06
2017,8,11,7,15,253.0,79.0,2.6,16.0,157.0,56.02,44.16
2017,8,11,7,30,0.0,73.0,2.6,16.0,73.0,56.03,44.06
2017,8,11,7,45,0.0,90.5,2.65,16.0,90.5,68.98,55.28
2017,8,11,8,0,0.0,108.0,2.7,16.0,108.0,81.6,66.09
2017,8,11,8,15,0.0,120.5,2.7,16.0,120.5,90.66,73.7
2017,8,11,8,30,0.0,133.0,2.7,16.0,133.0,99.65,81.19
2017,8,11,8,45,1.5,158.0,2.75,16.5,159.0,117.02,95.64
2017,8,11,9,0,3.0,183.0,2.8,17.0,185.0,135.25,105.6
2017,8,11,9,15,5.0,193.5,2.8,17.0,197.0,144.22,112.44
2017,8,11,9,30,7.0,204.0,2.8,17.0,209.0,153.5,119.55
2017,8,11,9,45,7.5,211.5,2.85,17.5,218.0,160.55,124.75
2017,8,11,10,0,8.0,219.0,2.9,18.0,227.0,167.67,130.0
2017,8,11,10,15,12.5,254.0,2.95,18.0,265.5,196.42,152.54
