Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,10,30,17.0,289.0,3.0,18.0,304.0,226.19,175.72
2017,8,11,10,45,22.5,316.5,3.05,18.0,337.0,252.03,195.73
2017,8,11,11,0,28.0,344.0,3.1,18.0,370.0,281.19,218.25
2017,8,11,11,15,43.5,378.0,3.15,18.0,418.0,322.42,250.02
2017,8,11,11,30,59.0,412.0,3.2,18.0,466.0,366.29,283.58
2017,8,11,11,45,42.5,382.5,3.25,18.5,421.5,338.45,261.66
2017,8,11,12,0,26.0,353.0,3.3,19.0,377.0,307.73,237.62
2017,8,11,12,15,24.0,344.0,3.4,19.0,366.5,303.25,234.37
2017,8,11,12,30,22.0,335.0,3.5,19.0,356.0,285.28,220.71
2017,8,11,12,45,19.0,313.5,3.6,19.0,331.0,267.06,206.81
2017,8,11,13,0,16.0,292.0,3.7,19.0,306.0,248.22,192.36
2017,8,11,13,15,17.5,299.0,3.8,19.0,314.5,256.96,199.42
2017,8,11,13,30,19.0,306.0,3.9,19.0,323.0,265.87,206.57
2017,8,11,13,45,17.5,294.5,4.05,19.0,310.0,256.05,199.16
2017,8,11,14,0,16.0,283.0,4.2,19.0,297.0,245.98,191.61
2017,8,11,14,15,18.5,285.0,4.3,18.5,300.5,251.5,196.74
2017,8,11,14,30,21.0,287.0,4.4,18.0,304.0,257.18,202.05
2017,8,11,14,45,26.5,288.0,4.5,18.0,308.5,285.74,225.1
2017,8,11,15,0,32.0,289.0,4.6,18.0,313.0,294.74,232.84
2017,8,11,15,15,68.0,293.5,4.7,18.0,340.0,336.65,267.71
2017,8,11,15,30,104.0,298.0,4.8,18.0,367.0,378.36,302.24
2017,8,11,15,45,107.5,276.5,4.95,18.0,343.5,360.77,289.54
2017,8,11,16,0,111.0,255.0,5.1,18.0,320.0,362.69,292.15
2017,8,11,16,15,124.0,232.5,5.2,17.5,299.5,349.86,284.02
2017,8,11,16,30,137.0,210.0,5.3,17.0,279.0,335.56,274.58
2017,8,11,16,45,89.0,181.5,5.4,17.0,224.5,246.09,201.61
2017,8,11,17,0,41.0,153.0,5.5,17.0,170.0,177.74,144.54
2017,8,11,17,15,32.5,132.5,5.5,16.5,144.5,150.95,122.61
2017,8,11,17,30,24.0,112.0,5.5,16.0,119.0,124.62,100.61
2017,8,11,17,45,188.0,90.0,5.55,16.0,130.0,232.85,194.01
2017,8,11,18,0,352.0,68.0,5.6,16.0,141.0,310.65,257.55
2017,8,11,18,15,272.0,52.5,5.5,16.0,99.5,231.98,187.85
2017,8,11,18,30,192.0,37.0,5.4,16.0,58.0,161.47,123.01
2017,8,11,18,45,96.0,18.5,5.3,16.0,29.0,78.24,18.32
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,118.0,17.5,4.05,15.5,30.0,13.36,0.0
2017,8,12,6,0,236.0,35.0,4.2,16.0,60.0,26.62,16.49
2017,8,12,6,15,322.0,48.5,4.2,16.0,103.0,36.86,26.45
2017,8,12,6,30,408.0,62.0,4.2,16.0,146.0,49.6,38.13
2017,8,12,6,45,469.0,72.0,4.25,16.0,195.0,56.93,44.9
2017,8,12,7,0,530.0,82.0,4.3,16.0,244.0,64.15,51.38
2017,8,12,7,15,265.0,74.5,4.2,16.0,155.5,53.3,41.75
2017,8,12,7,30,0.0,67.0,4.1,16.0,67.0,51.38,39.96
2017,8,12,7,45,0.0,80.5,4.1,16.5,80.5,61.86,48.94
2017,8,12,8,0,0.0,94.0,4.1,17.0,94.0,71.79,57.32
2017,8,12,8,15,0.0,95.0,4.05,17.0,95.0,72.78,57.98
2017,8,12,8,30,0.0,96.0,4.0,17.0,96.0,73.71,58.58
2017,8,12,8,45,0.0,120.5,4.0,17.0,120.5,91.33,73.56
2017,8,12,9,0,0.0,145.0,4.0,17.0,145.0,109.04,84.51
2017,8,12,9,15,1.5,159.5,4.1,17.0,160.5,120.15,93.26
2017,8,12,9,30,3.0,174.0,4.2,17.0,176.0,131.59,102.26
2017,8,12,9,45,3.5,175.0,4.3,17.5,177.5,133.39,103.3
2017,8,12,10,0,4.0,176.0,4.4,18.0,179.0,135.15,104.36
2017,8,12,10,15,8.5,217.5,4.5,18.0,225.0,168.35,130.74
2017,8,12,10,30,13.0,259.0,4.6,18.0,271.0,202.5,157.68
2017,8,12,10,45,11.5,246.0,4.75,18.0,257.0,194.04,150.89
2017,8,12,11,0,10.0,233.0,4.9,18.0,243.0,184.99,143.7
2017,8,12,11,15,14.0,272.0,4.95,18.0,285.5,218.84,170.46
2017,8,12,11,30,18.0,311.0,5.0,18.0,328.0,253.74,197.82
2017,8,12,11,45,16.5,298.0,5.1,18.0,313.5,244.76,190.75
2017,8,12,12,0,15.0,285.0,5.2,18.0,299.0,235.28,183.36
2017,8,12,12,15,15.5,291.5,5.2,18.0,306.0,242.66,189.21
2017,8,12,12,30,16.0,298.0,5.2,18.0,313.0,250.11,195.09
2017,8,12,12,45,16.5,299.0,5.25,18.0,314.5,253.05,197.52
2017,8,12,13,0,17.0,300.0,5.3,18.0,316.0,255.96,199.94
2017,8,12,13,15,19.0,308.5,5.3,18.0,326.0,266.57,208.46
2017,8,12,13,30,21.0,317.0,5.3,18.0,336.0,277.41,217.18
2017,8,12,13,45,18.0,296.0,5.3,18.0,312.0,258.01,202.11
2017,8,12,14,0,15.0,275.0,5.3,18.0,288.0,238.23,186.72
2017,8,12,14,15,15.5,272.0,5.2,18.0,285.5,237.32,186.29
2017,8,12,14,30,16.0,269.0,5.1,18.0,283.0,236.42,185.87
2017,8,12,14,45,15.0,256.0,5.1,18.0,268.5,225.1,177.21
2017,8,12,15,0,14.0,243.0,5.1,18.0,254.0,213.68,168.47
2017,8,12,15,15,14.0,233.5,5.1,18.0,244.0,206.34,163.01
2017,8,12,15,30,14.0,224.0,5.1,18.0,234.0,199.01,157.56
2017,8,12,15,45,9.5,201.5,5.1,18.0,208.0,175.39,138.76
2017,8,12,16,0,5.0,179.0,5.1,18.0,182.0,151.84,119.88
2017,8,12,16,15,2.5,164.0,5.1,17.5,165.5,137.18,108.41
2017,8,12,16,30,0.0,149.0,5.1,17.0,149.0,122.65,96.9
2017,8,12,16,45,10.5,146.5,5.1,17.0,150.5,130.97,104.55
2017,8,12,17,0,21.0,144.0,5.1,17.0,152.0,139.35,112.17
2017,8,12,17,15,322.5,103.5,5.1,16.5,202.0,377.85,316.47
2017,8,12,17,30,624.0,63.0,5.1,16.0,252.0,532.14,444.58
2017,8,12,17,45,568.0,56.0,5.1,16.0,202.5,458.72,382.29
2017,8,12,18,0,512.0,49.0,5.1,16.0,153.0,388.98,321.57
2017,8,12,18,15,419.0,39.5,4.95,15.5,108.5,300.6,243.92
2017,8,12,18,30,326.0,30.0,4.8,15.0,64.0,221.53,169.22
2017,8,12,18,45,163.0,15.0,4.65,15.0,32.0,105.24,10.34
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,163.0,15.0,4.8,14.5,32.0,12.11,0.0
2017,8,13,6,0,326.0,30.0,5.0,15.0,64.0,24.67,14.82
2017,8,13,6,15,418.5,39.0,5.0,15.0,108.5,32.03,22.31
2017,8,13,6,30,511.0,48.0,5.0,15.0,153.0,39.44,29.31
2017,8,13,6,45,568.0,55.0,5.05,15.5,202.0,45.01,34.43
2017,8,13,7,0,625.0,62.0,5.1,16.0,251.0,50.56,39.36
2017,8,13,7,15,322.0,102.5,5.05,16.0,200.5,72.31,58.55
2017,8,13,7,30,19.0,143.0,5.0,16.0,150.0,103.0,85.32
2017,8,13,7,45,18.0,159.0,5.0,16.5,166.5,114.31,94.7
2017,8,13,8,0,17.0,175.0,5.0,17.0,183.0,125.52,103.87
2017,8,13,8,15,27.0,201.0,4.95,17.0,216.0,136.42,112.86
2017,8,13,8,30,37.0,227.0,4.9,17.0,249.0,151.76,125.58
2017,8,13,8,45,63.5,259.5,4.85,17.5,300.5,171.15,141.34
2017,8,13,9,0,90.0,292.0,4.8,18.0,352.0,201.21,155.31
2017,8,13,9,15,88.0,311.0,4.7,18.0,372.5,223.64,172.1
2017,8,13,9,30,86.0,330.0,4.6,18.0,393.0,246.08,189.76
2017,8,13,9,45,78.0,343.0,4.5,18.0,402.5,263.17,203.65
2017,8,13,10,0,70.0,356.0,4.4,18.0,412.0,279.28,216.7
2017,8,13,10,15,66.0,367.0,4.4,18.0,421.0,294.76,229.09
2017,8,13,10,30,62.0,378.0,4.4,18.0,430.0,309.8,240.97
2017,8,13,10,45,62.5,389.0,4.4,18.5,443.0,326.78,253.73
2017,8,13,11,0,63.0,400.0,4.4,19.0,456.0,343.9,266.46
2017,8,13,11,15,111.0,425.0,4.4,19.0,525.0,406.54,314.75
2017,8,13,11,30,159.0,450.0,4.4,19.0,594.0,471.06,364.02
2017,8,13,11,45,158.0,454.0,4.4,19.0,598.5,488.74,377.33
2017,8,13,12,0,157.0,458.0,4.4,19.0,603.0,505.8,390.26
2017,8,13,12,15,107.0,437.0,4.4,19.0,536.0,449.53,347.53
2017,8,13,12,30,57.0,416.0,4.4,19.0,469.0,398.54,308.23
2017,8,13,12,45,49.0,400.5,4.45,19.0,446.0,384.2,297.59
2017,8,13,13,0,41.0,385.0,4.5,19.0,423.0,368.54,285.78
2017,8,13,13,15,58.0,397.0,4.55,19.0,449.0,400.11,310.68
2017,8,13,13,30,75.0,409.0,4.6,19.0,475.0,432.69,336.17
2017,8,13,13,45,56.0,377.0,4.7,19.0,425.5,389.09,302.97
2017,8,13,14,0,37.0,345.0,4.8,19.0,376.0,343.95,268.4
2017,8,13,14,15,24.0,292.0,4.85,19.0,312.0,283.0,221.34
2017,8,13,14,30,11.0,239.0,4.9,19.0,248.0,205.18,160.21
2017,8,13,14,45,8.5,218.5,5.0,19.0,225.5,185.62,145.0
2017,8,13,15,0,6.0,198.0,5.1,19.0,203.0,165.96,129.53
2017,8,13,15,15,3.0,173.0,5.05,18.5,175.5,141.85,110.53
2017,8,13,15,30,0.0,148.0,5.0,18.0,148.0,117.82,91.39
2017,8,13,15,45,0.0,134.5,5.0,18.0,134.5,106.62,82.51
2017,8,13,16,0,0.0,121.0,5.0,18.0,121.0,95.42,73.57
2017,8,13,16,15,0.0,98.5,5.0,17.5,98.5,76.53,58.31
2017,8,13,16,30,0.0,76.0,5.0,17.0,76.0,58.38,43.48
2017,8,13,16,45,0.0,70.0,5.0,17.0,70.0,53.72,39.72
2017,8,13,17,0,0.0,64.0,5.0,17.0,64.0,49.06,35.92
2017,8,13,17,15,0.0,54.5,5.05,17.0,54.5,41.71,29.8
2017,8,13,17,30,0.0,45.0,5.1,17.0,45.0,34.39,23.61
2017,8,13,17,45,248.5,46.0,5.15,17.0,95.5,231.36,193.51
2017,8,13,18,0,497.0,47.0,5.2,17.0,146.0,378.36,312.27
2017,8,13,18,15,403.0,38.0,5.15,16.5,103.0,290.77,234.84
2017,8,13,18,30,309.0,29.0,5.1,16.0,60.0,212.69,160.23
2017,8,13,18,45,154.5,14.5,5.05,16.0,30.0,100.25,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,10.0,16.5,5.45,15.0,17.5,12.73,0.0
2017,8,14,6,0,20.0,33.0,5.5,15.0,35.0,24.74,14.73
2017,8,14,6,15,43.5,53.0,5.45,15.0,61.0,38.91,28.26
2017,8,14,6,30,67.0,73.0,5.4,15.0,87.0,52.53,40.82
2017,8,14,6,45,81.0,95.0,5.4,15.0,116.5,67.17,54.13
2017,8,14,7,0,95.0,117.0,5.4,15.0,146.0,81.48,66.94
2017,8,14,7,15,107.0,138.5,5.35,15.0,177.0,95.15,78.95
2017,8,14,7,30,119.0,160.0,5.3,15.0,208.0,108.48,90.46
2017,8,14,7,45,59.5,118.5,5.3,15.5,142.5,86.91,71.14
2017,8,14,8,0,0.0,77.0,5.3,16.0,77.0,59.16,46.5
2017,8,14,8,15,0.0,103.0,5.3,16.0,103.0,78.43,63.17
2017,8,14,8,30,0.0,129.0,5.3,16.0,129.0,96.85,78.92
2017,8,14,8,45,6.0,173.5,5.35,16.0,178.0,127.36,104.91
2017,8,14,9,0,12.0,218.0,5.4,16.0,227.0,159.06,125.38
2017,8,14,9,15,14.0,234.0,5.35,16.0,244.5,172.84,136.03
2017,8,14,9,30,16.0,250.0,5.3,16.0,262.0,187.04,147.13
2017,8,14,9,45,25.5,284.5,5.3,16.0,304.5,211.41,166.18
2017,8,14,10,0,35.0,319.0,5.3,16.0,347.0,243.26,191.27
2017,8,14,10,15,20.5,255.0,5.25,16.0,271.5,200.63,157.51
2017,8,14,10,30,6.0,191.0,5.2,16.0,196.0,148.95,116.12
2017,8,14,10,45,6.5,191.5,5.2,16.0,197.0,150.54,117.36
2017,8,14,11,0,7.0,192.0,5.2,16.0,198.0,152.13,118.57
2017,8,14,11,15,7.0,194.5,5.15,16.0,201.5,154.97,120.79
2017,8,14,11,30,7.0,197.0,5.1,16.0,205.0,157.79,123.02
2017,8,14,11,45,11.0,241.0,5.05,16.0,252.0,196.11,153.71
2017,8,14,12,0,15.0,285.0,5.0,16.0,299.0,235.54,185.01
2017,8,14,12,15,15.5,284.5,5.05,16.0,299.0,237.27,186.39
2017,8,14,12,30,16.0,284.0,5.1,16.0,299.0,238.93,187.8
2017,8,14,12,45,13.0,254.0,5.15,16.5,266.0,213.17,167.09
2017,8,14,13,0,10.0,224.0,5.2,17.0,233.0,186.87,145.94
2017,8,14,13,15,21.0,288.0,5.3,17.0,307.0,266.57,209.56
2017,8,14,13,30,32.0,352.0,5.4,17.0,381.0,338.99,266.57
2017,8,14,13,45,24.0,314.5,5.5,17.0,335.5,299.46,235.7
2017,8,14,14,0,16.0,277.0,5.6,17.0,290.0,241.3,190.01
2017,8,14,14,15,13.0,253.5,5.6,17.0,264.0,219.0,172.54
2017,8,14,14,30,10.0,230.0,5.6,17.0,238.0,196.46,154.73
2017,8,14,14,45,5.0,183.5,5.7,17.0,187.5,151.92,118.99
2017,8,14,15,0,0.0,137.0,5.8,17.0,137.0,107.94,83.28
2017,8,14,15,15,0.0,129.0,5.8,16.5,129.0,101.4,78.31
2017,8,14,15,30,0.0,121.0,5.8,16.0,121.0,94.86,73.28
2017,8,14,15,45,0.0,117.5,5.8,16.0,117.5,92.12,71.23
2017,8,14,16,0,0.0,114.0,5.8,16.0,114.0,89.45,69.24
2017,8,14,16,15,0.0,122.0,5.7,16.0,122.0,96.94,75.71
2017,8,14,16,30,0.0,130.0,5.6,16.0,130.0,105.19,82.85
2017,8,14,16,45,0.0,91.5,5.6,16.0,91.5,71.44,54.81
2017,8,14,17,0,0.0,53.0,5.6,16.0,53.0,40.56,28.87
2017,8,14,17,15,0.0,45.0,5.55,15.5,45.0,34.39,23.75
2017,8,14,17,30,0.0,37.0,5.5,15.0,37.0,28.23,18.55
2017,8,14,17,45,193.5,49.0,5.45,15.0,87.0,200.88,168.54
2017,8,14,18,0,387.0,61.0,5.4,15.0,137.0,324.97,270.09
2017,8,14,18,15,288.0,48.0,5.3,15.0,95.5,237.11,191.83
2017,8,14,18,30,189.0,35.0,5.2,15.0,54.0,160.04,118.53
2017,8,14,18,45,94.5,17.5,5.15,15.0,27.0,74.95,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,45,97.5,18.0,3.55,15.0,27.5,13.66,0.0
2017,8,15,6,0,195.0,36.0,3.6,15.0,55.0,27.12,16.53
2017,8,15,6,15,292.0,49.5,3.6,15.0,97.5,37.34,26.87
2017,8,15,6,30,389.0,63.0,3.6,15.0,140.0,47.58,36.45
2017,8,15,6,45,457.0,72.0,3.6,15.5,189.0,56.98,45.01
2017,8,15,7,0,525.0,81.0,3.6,16.0,238.0,63.5,50.8
2017,8,15,7,15,262.5,85.5,3.6,16.0,164.0,60.49,48.12
2017,8,15,7,30,0.0,90.0,3.6,16.0,90.0,68.06,54.68
2017,8,15,7,45,58.5,148.0,3.65,16.0,176.5,104.74,86.56
2017,8,15,8,0,117.0,206.0,3.7,16.0,263.0,134.98,112.37
2017,8,15,8,15,58.5,169.0,3.7,16.0,197.5,118.99,98.2
2017,8,15,8,30,0.0,132.0,3.7,16.0,132.0,98.88,80.59
2017,8,15,8,45,0.0,134.0,3.75,16.5,134.0,100.69,81.76
2017,8,15,9,0,0.0,136.0,3.8,17.0,136.0,102.73,79.37
2017,8,15,9,15,2.5,164.0,3.85,17.0,166.0,123.49,95.96
2017,8,15,9,30,5.0,192.0,3.9,17.0,196.0,144.79,112.86
2017,8,15,9,45,6.0,201.5,3.95,17.0,206.5,153.17,119.36
2017,8,15,10,0,7.0,211.0,4.0,17.0,217.0,161.74,126.04
2017,8,15,10,15,8.5,220.5,4.05,17.0,228.0,170.71,133.05
2017,8,15,10,30,10.0,230.0,4.1,17.0,239.0,179.92,140.28
2017,8,15,10,45,9.5,225.0,4.2,17.5,234.0,177.44,137.96
2017,8,15,11,0,9.0,220.0,4.3,18.0,229.0,174.72,135.49
2017,8,15,11,15,10.5,236.0,4.35,18.0,246.0,189.23,146.96
2017,8,15,11,30,12.0,252.0,4.4,18.0,263.0,204.09,158.67
2017,8,15,11,45,12.0,250.5,4.45,18.0,261.5,204.41,158.9
2017,8,15,12,0,12.0,249.0,4.5,18.0,260.0,204.62,159.09
2017,8,15,12,15,25.5,317.5,4.5,18.0,341.0,283.39,221.08
2017,8,15,12,30,39.0,386.0,4.5,18.0,422.0,358.31,279.0
2017,8,15,12,45,25.5,323.0,4.55,18.0,347.0,295.86,230.62
2017,8,15,13,0,12.0,260.0,4.6,18.0,272.0,218.52,170.15
2017,8,15,13,15,38.5,329.5,4.6,17.5,364.0,320.77,251.58
2017,8,15,13,30,65.0,399.0,4.6,17.0,456.0,415.14,325.41
2017,8,15,13,45,43.0,350.5,4.65,17.0,388.5,352.32,276.68
2017,8,15,14,0,21.0,302.0,4.7,17.0,321.0,268.36,211.05
2017,8,15,14,15,22.0,295.5,4.7,17.0,314.0,265.19,209.09
2017,8,15,14,30,23.0,289.0,4.7,17.0,307.0,261.96,206.95
2017,8,15,14,45,16.0,252.5,4.75,17.0,265.0,223.55,176.64
2017,8,15,15,0,9.0,216.0,4.8,17.0,223.0,185.08,146.0
2017,8,15,15,15,4.5,169.5,4.75,16.5,173.0,140.4,110.28
2017,8,15,15,30,0.0,123.0,4.7,16.0,123.0,96.57,74.65
2017,8,15,15,45,0.0,121.0,4.7,16.0,121.0,95.13,73.71
2017,8,15,16,0,0.0,119.0,4.7,16.0,119.0,93.79,72.83
2017,8,15,16,15,0.0,96.5,4.65,16.0,96.5,74.88,57.32
2017,8,15,16,30,0.0,74.0,4.6,16.0,74.0,56.83,42.38
2017,8,15,16,45,0.0,72.5,4.55,16.0,72.5,55.65,41.54
2017,8,15,17,0,0.0,71.0,4.5,16.0,71.0,54.48,40.68
2017,8,15,17,15,0.0,60.0,4.45,15.5,60.0,45.97,33.62
2017,8,15,17,30,0.0,49.0,4.4,15.0,49.0,37.47,26.46
2017,8,15,17,45,191.0,54.5,4.35,15.0,91.5,207.56,173.68
2017,8,15,18,0,382.0,60.0,4.3,15.0,134.0,321.53,266.19
2017,8,15,18,15,285.5,46.5,4.2,14.5,92.0,234.56,189.25
2017,8,15,18,30,189.0,33.0,4.1,14.0,50.0,158.12,115.38
2017,8,15,18,45,94.5,16.5,4.05,14.0,25.0,73.02,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,5,45,79.0,17.0,1.95,15.5,24.5,12.88,0.0
2017,8,16,6,0,158.0,34.0,2.0,16.0,49.0,25.53,14.98
2017,8,16,6,15,243.5,50.0,2.0,16.0,89.5,37.38,26.76
2017,8,16,6,30,329.0,66.0,2.0,16.0,130.0,49.13,37.65
2017,8,16,6,45,387.5,78.5,2.0,16.0,176.5,58.13,45.93
2017,8,16,7,0,446.0,91.0,2.0,16.0,223.0,67.0,53.89
2017,8,16,7,15,280.0,124.5,2.0,16.0,213.0,87.45,71.83
2017,8,16,7,30,114.0,158.0,2.0,16.0,203.0,107.18,88.84
2017,8,16,7,45,75.5,172.5,2.0,16.5,204.0,118.77,98.39
2017,8,16,8,0,37.0,187.0,2.0,17.0,205.0,127.5,105.34
2017,8,16,8,15,47.5,212.0,1.95,17.0,237.5,142.57,117.79
2017,8,16,8,30,58.0,237.0,1.9,17.0,270.0,157.27,129.79
2017,8,16,8,45,42.5,242.0,1.85,17.5,267.5,161.81,126.67
2017,8,16,9,0,27.0,247.0,1.8,18.0,265.0,170.96,132.7
2017,8,16,9,15,41.5,278.5,1.75,18.0,308.0,198.27,153.15
2017,8,16,9,30,56.0,310.0,1.7,18.0,351.0,228.35,175.85
2017,8,16,9,45,85.5,340.5,1.7,18.5,406.5,264.91,202.9
2017,8,16,10,0,115.0,371.0,1.7,19.0,462.0,303.43,231.58
2017,8,16,10,15,461.0,258.0,1.7,19.0,640.5,382.3,287.42
2017,8,16,10,30,807.0,145.0,1.7,19.0,819.0,496.73,373.1
2017,8,16,10,45,569.5,271.5,1.75,19.0,753.5,515.8,390.52
2017,8,16,11,0,332.0,398.0,1.8,19.0,688.0,506.41,384.48
2017,8,16,11,15,581.0,273.0,1.85,19.0,791.0,598.54,455.48
2017,8,16,11,30,830.0,148.0,1.9,19.0,894.0,698.62,531.46
2017,8,16,11,45,834.5,147.0,2.0,19.5,902.5,733.23,556.69
2017,8,16,12,0,839.0,146.0,2.1,20.0,911.0,773.75,585.79
2017,8,16,12,15,839.0,145.5,2.15,20.0,910.5,808.69,610.4
2017,8,16,12,30,839.0,145.0,2.2,20.0,910.0,840.77,632.46
2017,8,16,12,45,846.0,139.5,2.3,20.0,904.5,871.65,654.14
2017,8,16,13,0,853.0,134.0,2.4,20.0,899.0,899.49,673.81
2017,8,16,13,15,849.0,133.0,2.45,20.0,883.5,918.1,686.91
2017,8,16,13,30,845.0,132.0,2.5,20.0,868.0,933.07,697.77
2017,8,16,13,45,839.0,130.5,2.6,20.0,845.5,941.97,705.17
2017,8,16,14,0,833.0,129.0,2.7,20.0,823.0,947.09,710.22
2017,8,16,14,15,825.0,127.5,2.75,19.5,793.5,960.9,722.23
2017,8,16,14,30,817.0,126.0,2.8,19.0,764.0,956.48,722.06
2017,8,16,14,45,806.5,123.0,2.85,19.0,728.5,944.23,715.49
2017,8,16,15,0,796.0,120.0,2.9,19.0,693.0,928.34,706.58
2017,8,16,15,15,782.0,117.5,2.95,18.5,652.5,906.16,694.72
2017,8,16,15,30,768.0,115.0,3.0,18.0,612.0,880.74,680.57
2017,8,16,15,45,750.0,111.0,3.1,18.0,567.0,846.93,659.41
2017,8,16,16,0,732.0,107.0,3.2,18.0,522.0,810.49,636.13
2017,8,16,16,15,707.5,102.5,3.25,17.5,474.0,770.67,610.9
2017,8,16,16,30,683.0,98.0,3.3,17.0,426.0,724.11,580.12
2017,8,16,16,45,650.5,92.5,3.35,17.0,376.0,668.6,540.75
2017,8,16,17,0,618.0,87.0,3.4,17.0,326.0,612.82,500.15
2017,8,16,17,15,572.5,80.0,3.35,16.5,275.5,545.85,449.67
2017,8,16,17,30,527.0,73.0,3.3,16.0,225.0,480.59,397.94
2017,8,16,17,45,461.5,64.0,3.3,16.0,177.5,402.44,333.02
2017,8,16,18,0,396.0,55.0,3.3,16.0,130.0,328.99,269.7
2017,8,16,18,15,300.5,42.0,3.15,15.5,88.5,237.24,189.95
2017,8,16,18,30,205.0,29.0,3.0,15.0,47.0,160.76,114.23
2017,8,16,18,45,102.5,14.5,2.9,15.0,23.5,55.53,0.0
2017,8,16,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,85.5,15.5,2.1,15.5,23.5,11.79,0.0
2017,8,17,6,0,171.0,31.0,2.2,16.0,47.0,23.43,13.07
2017,8,17,6,15,257.5,46.0,2.15,16.0,87.0,34.65,24.36
2017,8,17,6,30,344.0,61.0,2.1,16.0,127.0,45.81,34.72
2017,8,17,6,45,407.0,71.5,2.05,16.5,174.0,53.62,41.86
2017,8,17,7,0,470.0,82.0,2.0,17.0,221.0,63.69,50.77
2017,8,17,7,15,238.0,106.5,1.9,17.0,177.5,75.87,61.43
2017,8,17,7,30,6.0,131.0,1.8,17.0,134.0,95.06,77.99
2017,8,17,7,45,6.5,145.5,1.75,17.5,148.5,105.47,86.56
2017,8,17,8,0,7.0,160.0,1.7,18.0,163.0,115.79,94.92
2017,8,17,8,15,19.5,189.5,1.65,18.0,200.0,135.52,111.35
2017,8,17,8,30,32.0,219.0,1.6,18.0,237.0,147.16,120.74
2017,8,17,8,45,59.0,253.0,1.55,18.5,290.0,168.28,131.08
2017,8,17,9,0,86.0,287.0,1.5,19.0,343.0,199.15,152.12
2017,8,17,9,15,112.0,311.5,1.5,19.0,389.5,223.36,168.91
2017,8,17,9,30,138.0,336.0,1.5,19.0,436.0,258.14,194.81
2017,8,17,9,45,424.0,257.0,1.5,19.0,585.0,301.92,220.3
2017,8,17,10,0,710.0,178.0,1.5,19.0,734.0,382.2,278.22
2017,8,17,10,15,720.0,180.5,1.55,19.0,763.0,436.12,323.58
2017,8,17,10,30,730.0,183.0,1.6,19.0,792.0,490.03,367.99
2017,8,17,10,45,738.0,184.5,1.65,19.5,814.0,541.87,408.94
2017,8,17,11,0,746.0,186.0,1.7,20.0,836.0,591.14,446.8
2017,8,17,11,15,750.5,187.5,1.75,20.0,851.0,637.87,482.66
2017,8,17,11,30,755.0,189.0,1.8,20.0,866.0,683.09,516.59
2017,8,17,11,45,758.0,189.0,1.9,20.0,874.0,724.3,547.4
2017,8,17,12,0,761.0,189.0,2.0,20.0,882.0,763.38,576.27
2017,8,17,12,15,761.0,189.0,2.1,20.0,881.5,797.74,601.49
2017,8,17,12,30,761.0,189.0,2.2,20.0,881.0,829.36,624.6
2017,8,17,12,45,778.5,176.5,2.3,20.0,878.5,862.33,648.01
2017,8,17,13,0,796.0,164.0,2.4,20.0,876.0,892.52,669.28
2017,8,17,13,15,791.5,163.0,2.45,20.0,860.5,910.37,681.87
2017,8,17,13,30,787.0,162.0,2.5,20.0,845.0,924.6,692.25
2017,8,17,13,45,780.0,160.5,2.6,20.0,822.5,932.29,698.84
2017,8,17,14,0,773.0,159.0,2.7,20.0,800.0,936.22,703.1
2017,8,17,14,15,764.0,156.5,2.75,20.0,771.0,933.5,702.6
2017,8,17,14,30,755.0,154.0,2.8,20.0,742.0,927.08,699.79
2017,8,17,14,45,742.0,151.0,2.85,20.0,706.5,912.64,691.66
2017,8,17,15,0,729.0,148.0,2.9,20.0,671.0,902.82,686.82
2017,8,17,15,15,713.0,144.5,2.9,19.5,630.5,878.34,672.83
2017,8,17,15,30,697.0,141.0,2.9,19.0,590.0,850.9,656.8
2017,8,17,15,45,674.5,136.5,2.95,19.0,545.0,813.56,632.72
2017,8,17,16,0,652.0,132.0,3.0,19.0,500.0,774.03,606.81
2017,8,17,16,15,625.0,126.0,3.0,18.5,452.5,726.98,575.84
2017,8,17,16,30,598.0,120.0,3.0,18.0,405.0,678.64,543.27
2017,8,17,16,45,560.5,113.0,3.05,18.0,355.5,619.74,501.04
2017,8,17,17,0,523.0,106.0,3.1,18.0,306.0,561.04,457.06
2017,8,17,17,15,475.5,96.5,3.1,17.5,257.5,485.96,399.63
2017,8,17,17,30,428.0,87.0,3.1,17.0,209.0,421.98,348.7
2017,8,17,17,45,361.5,74.5,3.15,17.0,162.5,345.17,284.75
2017,8,17,18,0,295.0,62.0,3.2,17.0,116.0,273.99,223.47
2017,8,17,18,15,211.5,45.0,3.1,16.5,77.5,194.08,153.81
2017,8,17,18,30,128.0,28.0,3.0,16.0,39.0,122.58,83.14
2017,8,17,18,45,64.0,14.0,2.95,16.0,19.5,38.6,0.0
2017,8,17,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,73.5,15.5,2.05,15.5,22.0,11.76,0.0
2017,8,18,6,0,147.0,31.0,2.2,16.0,44.0,23.33,12.74
2017,8,18,6,15,231.5,47.0,2.15,16.0,84.0,35.19,24.78
2017,8,18,6,30,316.0,63.0,2.1,16.0,124.0,46.96,35.7
2017,8,18,6,45,383.0,75.0,2.1,16.5,171.0,55.73,43.7
2017,8,18,7,0,450.0,87.0,2.1,17.0,218.0,64.43,51.41
2017,8,18,7,15,225.0,91.0,2.05,17.0,156.5,65.96,52.73
2017,8,18,7,30,0.0,95.0,2.0,17.0,95.0,71.4,57.39
2017,8,18,7,45,2.5,125.5,1.95,17.5,126.5,92.55,75.46
2017,8,18,8,0,5.0,156.0,1.9,18.0,158.0,113.18,92.75
2017,8,18,8,15,80.5,202.5,1.9,18.0,248.5,138.12,113.62
2017,8,18,8,30,156.0,249.0,1.9,18.0,339.0,159.09,130.87
2017,8,18,8,45,435.5,193.5,1.9,18.5,470.5,129.32,95.92
2017,8,18,9,0,715.0,138.0,1.9,19.0,602.0,157.93,96.09
2017,8,18,9,15,423.0,236.5,1.9,19.0,515.5,222.24,155.12
2017,8,18,9,30,131.0,335.0,1.9,19.0,429.0,256.54,194.28
2017,8,18,9,45,109.0,347.5,1.95,19.0,428.5,277.0,211.34
2017,8,18,10,0,87.0,360.0,2.0,19.0,428.0,289.97,222.35
2017,8,18,10,15,80.5,371.0,2.05,19.0,435.5,305.69,234.87
2017,8,18,10,30,74.0,382.0,2.1,19.0,443.0,320.63,246.58
2017,8,18,10,45,151.5,401.5,2.15,19.5,532.0,387.8,297.04
2017,8,18,11,0,229.0,421.0,2.2,20.0,621.0,462.88,352.83
2017,8,18,11,15,196.5,432.0,2.3,20.0,605.5,470.17,358.39
2017,8,18,11,30,164.0,443.0,2.4,20.0,590.0,474.03,361.41
2017,8,18,11,45,153.0,446.5,2.5,20.0,585.0,484.2,369.23
2017,8,18,12,0,142.0,450.0,2.6,20.0,580.0,492.87,375.81
2017,8,18,12,15,123.5,446.0,2.65,20.0,559.0,487.62,371.91
2017,8,18,12,30,105.0,442.0,2.7,20.0,538.0,465.23,355.52
2017,8,18,12,45,78.0,418.0,2.8,20.0,489.0,428.35,328.22
2017,8,18,13,0,51.0,394.0,2.9,20.0,440.0,388.63,298.43
2017,8,18,13,15,97.0,409.5,2.95,20.0,494.5,451.17,347.0
2017,8,18,13,30,143.0,425.0,3.0,20.0,549.0,536.45,411.07
2017,8,18,13,45,240.0,396.5,3.1,20.0,598.5,630.12,482.2
2017,8,18,14,0,337.0,368.0,3.2,20.0,648.0,704.0,538.45
2017,8,18,14,15,353.0,348.5,3.25,19.5,631.5,707.18,543.01
2017,8,18,14,30,369.0,329.0,3.3,19.0,615.0,708.18,546.6
2017,8,18,14,45,370.5,310.5,3.35,19.0,586.0,693.77,537.82
2017,8,18,15,0,372.0,292.0,3.4,19.0,557.0,677.12,527.52
2017,8,18,15,15,221.5,284.5,3.4,18.5,439.5,501.5,396.16
2017,8,18,15,30,71.0,277.0,3.4,18.0,322.0,329.7,261.79
2017,8,18,15,45,54.0,248.0,3.45,18.0,281.5,285.0,227.44
2017,8,18,16,0,37.0,219.0,3.5,18.0,241.0,240.44,192.25
2017,8,18,16,15,34.0,199.5,3.45,17.5,218.0,219.24,176.16
2017,8,18,16,30,31.0,180.0,3.4,17.0,195.0,198.0,159.74
2017,8,18,16,45,26.5,159.5,3.4,17.0,171.0,174.36,140.77
2017,8,18,17,0,22.0,139.0,3.4,17.0,147.0,137.48,110.56
2017,8,18,17,15,239.5,111.0,3.3,16.5,179.5,312.11,260.32
2017,8,18,17,30,457.0,83.0,3.2,16.0,212.0,437.96,364.15
2017,8,18,17,45,385.5,71.5,3.15,16.0,164.5,357.68,296.04
2017,8,18,18,0,314.0,60.0,3.1,16.0,117.0,283.53,231.87
2017,8,18,18,15,225.5,43.5,3.0,16.0,77.5,200.47,158.8
2017,8,18,18,30,137.0,27.0,2.9,16.0,38.0,124.69,81.19
2017,8,18,18,45,68.5,13.5,2.8,16.0,19.0,40.18,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,72.0,14.5,1.9,15.5,21.0,11.41,0.0
2017,8,19,6,0,144.0,29.0,2.0,16.0,42.0,21.87,11.33
2017,8,19,6,15,227.5,46.0,2.0,16.0,82.0,34.46,24.11
2017,8,19,6,30,311.0,63.0,2.0,16.0,122.0,46.92,35.64
2017,8,19,6,45,374.0,76.0,2.05,16.5,168.5,56.32,44.21
2017,8,19,7,0,437.0,89.0,2.1,17.0,215.0,65.6,52.43
2017,8,19,7,15,218.5,92.0,2.0,17.0,155.0,66.49,53.21
2017,8,19,7,30,0.0,95.0,1.9,17.0,95.0,71.36,57.36
2017,8,19,7,45,0.0,104.0,1.85,17.5,104.0,78.13,62.96
2017,8,19,8,0,0.0,113.0,1.8,18.0,113.0,84.84,68.41
2017,8,19,8,15,0.0,136.5,1.75,18.0,137.0,101.27,82.26
2017,8,19,8,30,0.0,160.0,1.7,18.0,161.0,117.42,95.72
2017,8,19,8,45,4.0,180.5,1.65,18.0,183.5,131.81,102.72
2017,8,19,9,0,8.0,201.0,1.6,18.0,206.0,147.74,114.93
2017,8,19,9,15,55.5,265.0,1.6,18.0,304.5,193.3,148.69
2017,8,19,9,30,103.0,329.0,1.6,18.0,403.0,251.6,192.18
2017,8,19,9,45,419.0,251.5,1.65,18.5,575.0,299.53,219.6
2017,8,19,10,0,735.0,174.0,1.7,19.0,747.0,391.96,285.98
2017,8,19,10,15,745.0,177.0,1.75,19.0,776.5,447.81,332.93
2017,8,19,10,30,755.0,180.0,1.8,19.0,806.0,503.61,378.88
2017,8,19,10,45,764.0,181.0,1.85,19.0,829.0,556.43,421.43
2017,8,19,11,0,773.0,182.0,1.9,19.0,852.0,607.98,461.95
2017,8,19,11,15,603.5,272.0,1.95,19.0,800.5,617.91,469.6
2017,8,19,11,30,434.0,362.0,2.0,19.0,749.0,609.05,462.43
2017,8,19,11,45,301.0,406.5,2.1,19.0,676.0,569.22,433.19
2017,8,19,12,0,168.0,451.0,2.2,19.0,603.0,514.75,392.19
2017,8,19,12,15,478.5,317.5,2.25,19.0,750.0,689.81,525.83
2017,8,19,12,30,789.0,184.0,2.3,19.0,897.0,852.99,645.42
2017,8,19,12,45,609.5,273.5,2.4,19.0,821.5,814.58,614.98
2017,8,19,13,0,430.0,363.0,2.5,19.0,746.0,753.62,569.8
2017,8,19,13,15,258.0,385.5,2.6,19.0,614.0,616.46,470.63
2017,8,19,13,30,86.0,408.0,2.7,19.0,482.0,446.57,343.38
2017,8,19,13,45,97.0,400.5,2.85,19.0,482.0,455.6,352.07
2017,8,19,14,0,108.0,393.0,3.0,19.0,482.0,464.39,359.77
2017,8,19,14,15,106.0,377.0,3.15,19.0,462.0,451.35,350.87
2017,8,19,14,30,104.0,361.0,3.3,19.0,442.0,437.56,341.45
2017,8,19,14,45,104.0,343.0,3.45,19.0,420.5,422.9,331.42
2017,8,19,15,0,104.0,325.0,3.6,19.0,399.0,407.57,320.83
2017,8,19,15,15,72.0,290.5,3.6,18.5,340.0,342.79,271.32
2017,8,19,15,30,40.0,256.0,3.6,18.0,281.0,278.05,220.88
2017,8,19,15,45,31.0,229.5,3.65,18.0,248.5,243.92,194.32
2017,8,19,16,0,22.0,203.0,3.7,18.0,216.0,192.09,153.08
2017,8,19,16,15,18.0,185.0,3.65,17.5,195.0,173.04,138.32
2017,8,19,16,30,14.0,167.0,3.6,17.0,174.0,154.14,123.4
2017,8,19,16,45,7.0,132.5,3.6,17.0,136.0,116.24,92.22
2017,8,19,17,0,0.0,98.0,3.6,17.0,98.0,79.08,61.2
2017,8,19,17,15,0.0,81.5,3.55,16.5,81.5,65.1,49.67
2017,8,19,17,30,0.0,65.0,3.5,16.0,65.0,51.05,37.86
2017,8,19,17,45,101.0,66.5,3.45,16.0,84.5,138.76,113.66
2017,8,19,18,0,202.0,68.0,3.4,16.0,104.0,215.1,175.65
2017,8,19,18,15,136.0,46.0,3.3,16.0,66.5,143.68,112.39
2017,8,19,18,30,70.0,24.0,3.2,16.0,29.0,74.22,43.52
2017,8,19,18,45,35.0,12.0,3.15,16.0,14.5,24.56,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,32.0,14.5,2.95,15.5,17.5,11.41,0.0
2017,8,20,6,0,64.0,29.0,3.1,16.0,35.0,21.68,10.85
2017,8,20,6,15,125.5,52.5,3.15,16.0,73.0,38.29,27.32
2017,8,20,6,30,187.0,76.0,3.2,16.0,111.0,54.55,42.26
2017,8,20,6,45,248.0,95.0,3.25,16.5,157.0,67.78,54.25
2017,8,20,7,0,309.0,114.0,3.3,17.0,203.0,80.84,65.79
2017,8,20,7,15,154.5,110.0,3.3,17.0,154.5,79.15,64.31
2017,8,20,7,30,0.0,106.0,3.3,17.0,106.0,78.7,63.8
2017,8,20,7,45,37.0,151.0,3.3,17.0,168.5,105.77,87.15
2017,8,20,8,0,74.0,196.0,3.3,17.0,231.0,132.74,110.07
2017,8,20,8,15,182.0,214.0,3.2,17.0,313.0,141.25,116.93
2017,8,20,8,30,290.0,232.0,3.1,17.0,395.0,147.2,121.59
2017,8,20,8,45,449.5,210.5,3.05,17.5,488.0,141.62,105.27
2017,8,20,9,0,609.0,189.0,3.0,18.0,581.0,182.65,120.11
2017,8,20,9,15,626.5,194.0,2.95,18.0,620.0,233.8,156.56
2017,8,20,9,30,644.0,199.0,2.9,18.0,659.0,286.97,199.95
2017,8,20,9,45,627.0,219.5,2.9,18.5,686.5,342.23,247.56
2017,8,20,10,0,610.0,240.0,2.9,19.0,714.0,395.1,292.8
2017,8,20,10,15,620.5,244.0,2.9,19.0,741.5,445.57,335.31
2017,8,20,10,30,631.0,248.0,2.9,19.0,769.0,496.38,377.16
2017,8,20,10,45,643.0,248.0,2.95,19.0,791.5,545.19,416.69
2017,8,20,11,0,655.0,248.0,3.0,19.0,814.0,593.89,455.24
2017,8,20,11,15,659.5,249.5,3.05,19.0,828.0,638.6,490.0
2017,8,20,11,30,664.0,251.0,3.1,19.0,842.0,681.99,523.08
2017,8,20,11,45,668.0,250.5,3.2,19.0,849.5,721.87,553.3
2017,8,20,12,0,672.0,250.0,3.3,19.0,857.0,759.87,581.75
2017,8,20,12,15,671.5,250.0,3.35,19.0,856.0,792.53,605.81
2017,8,20,12,30,671.0,250.0,3.4,19.0,855.0,822.57,627.79
2017,8,20,12,45,671.0,247.0,3.45,19.0,847.0,847.6,646.2
2017,8,20,13,0,671.0,244.0,3.5,19.0,839.0,869.6,662.44
2017,8,20,13,15,665.5,242.0,3.5,19.0,823.5,884.27,673.21
2017,8,20,13,30,660.0,240.0,3.5,19.0,808.0,895.49,681.66
2017,8,20,13,45,656.0,234.5,3.5,19.0,786.0,901.41,686.63
2017,8,20,14,0,652.0,229.0,3.5,19.0,764.0,903.83,689.31
2017,8,20,14,15,641.0,225.0,3.45,19.0,735.0,897.37,685.51
2017,8,20,14,30,630.0,221.0,3.4,19.0,706.0,887.44,679.45
2017,8,20,14,45,617.5,215.0,3.4,19.0,671.5,870.78,669.14
2017,8,20,15,0,605.0,209.0,3.4,19.0,637.0,850.94,656.65
2017,8,20,15,15,586.5,203.0,3.35,18.5,597.0,822.29,638.79
2017,8,20,15,30,568.0,197.0,3.3,18.0,557.0,783.19,613.52
2017,8,20,15,45,304.0,210.5,3.3,18.0,401.5,519.97,415.48
2017,8,20,16,0,40.0,224.0,3.3,18.0,246.0,250.09,199.46
2017,8,20,16,15,39.5,201.5,3.25,18.0,221.5,227.67,182.82
2017,8,20,16,30,39.0,179.0,3.2,18.0,197.0,204.95,165.09
2017,8,20,16,45,26.0,154.0,3.15,18.0,165.5,168.76,135.66
2017,8,20,17,0,13.0,129.0,3.1,18.0,134.0,120.74,96.0
2017,8,20,17,15,6.5,109.0,3.05,17.5,111.5,98.23,77.4
2017,8,20,17,30,0.0,89.0,3.0,17.0,89.0,76.08,58.75
2017,8,20,17,45,97.0,77.0,3.0,17.0,93.5,150.96,123.02
2017,8,20,18,0,194.0,65.0,3.0,17.0,98.0,207.0,167.97
2017,8,20,18,15,129.0,43.0,2.9,16.5,62.0,136.16,105.61
2017,8,20,18,30,64.0,21.0,2.8,16.0,26.0,65.92,34.71
2017,8,20,18,45,32.0,10.5,2.75,16.0,13.0,22.1,0.0
2017,8,20,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,29.5,12.5,2.3,16.5,15.0,9.83,0.0
2017,8,21,6,0,59.0,25.0,2.4,17.0,30.0,18.89,8.35
2017,8,21,6,15,115.0,48.5,2.45,17.0,66.5,35.59,24.85
2017,8,21,6,30,171.0,72.0,2.5,17.0,103.0,51.88,39.74
2017,8,21,6,45,230.5,91.0,2.55,17.0,148.0,65.11,51.78
2017,8,21,7,0,290.0,110.0,2.6,17.0,193.0,78.16,63.44
2017,8,21,7,15,145.0,88.5,2.55,17.0,130.0,63.21,50.32
2017,8,21,7,30,0.0,67.0,2.5,17.0,67.0,51.38,39.84
2017,8,21,7,45,0.0,77.5,2.5,17.5,77.5,59.52,46.78
2017,8,21,8,0,0.0,88.0,2.5,18.0,88.0,67.39,53.35
2017,8,21,8,15,26.0,158.5,2.5,18.0,173.0,111.84,91.43
2017,8,21,8,30,52.0,229.0,2.5,18.0,258.0,152.63,125.69
2017,8,21,8,45,325.5,206.0,2.5,18.5,413.0,141.29,105.72
2017,8,21,9,0,599.0,183.0,2.5,19.0,568.0,179.17,116.95
2017,8,21,9,15,425.5,253.0,2.45,19.0,535.5,236.3,166.38
2017,8,21,9,30,252.0,323.0,2.4,19.0,503.0,275.8,205.13
2017,8,21,9,45,164.0,337.0,2.4,19.0,456.5,285.44,216.76
