Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,10,0,76.0,351.0,2.4,19.0,410.0,281.54,216.64
2017,8,21,10,15,56.0,344.5,2.4,19.0,389.0,278.67,215.04
2017,8,21,10,30,36.0,338.0,2.4,19.0,368.0,272.54,210.57
2017,8,21,10,45,84.0,379.5,2.45,19.5,451.5,335.37,258.3
2017,8,21,11,0,132.0,421.0,2.5,20.0,535.0,409.24,313.56
2017,8,21,11,15,152.0,430.0,2.55,20.0,564.0,443.5,339.32
2017,8,21,11,30,172.0,439.0,2.6,20.0,593.0,479.54,366.45
2017,8,21,11,45,193.5,441.5,2.65,20.0,615.0,512.91,391.58
2017,8,21,12,0,215.0,444.0,2.7,20.0,637.0,547.43,417.43
2017,8,21,12,15,171.0,443.5,2.8,20.0,597.5,527.06,402.14
2017,8,21,12,30,127.0,443.0,2.9,20.0,558.0,502.6,383.84
2017,8,21,12,45,136.0,432.0,3.0,20.0,554.0,511.39,391.28
2017,8,21,13,0,145.0,421.0,3.1,20.0,550.0,519.47,398.09
2017,8,21,13,15,144.0,413.5,3.15,20.0,539.5,520.83,399.59
2017,8,21,13,30,143.0,406.0,3.2,20.0,529.0,521.1,400.37
2017,8,21,13,45,94.0,373.0,3.3,20.0,453.0,427.01,330.14
2017,8,21,14,0,45.0,340.0,3.4,20.0,377.0,351.3,272.28
2017,8,21,14,15,44.0,327.5,3.45,19.5,362.5,341.54,266.08
2017,8,21,14,30,43.0,315.0,3.5,19.0,348.0,331.38,259.32
2017,8,21,14,45,41.5,300.5,3.6,19.0,331.0,318.33,249.83
2017,8,21,15,0,40.0,286.0,3.7,19.0,314.0,304.96,240.08
2017,8,21,15,15,39.0,268.5,3.7,18.5,294.5,288.61,228.37
2017,8,21,15,30,38.0,251.0,3.7,18.0,275.0,271.98,216.33
2017,8,21,15,45,45.5,237.5,3.7,18.0,264.0,267.48,213.76
2017,8,21,16,0,53.0,224.0,3.7,18.0,253.0,262.61,210.86
2017,8,21,16,15,50.5,202.5,3.65,17.5,228.0,239.24,193.09
2017,8,21,16,30,48.0,181.0,3.6,17.0,203.0,215.67,174.92
2017,8,21,16,45,32.5,155.5,3.6,17.0,170.0,176.51,142.89
2017,8,21,17,0,17.0,130.0,3.6,17.0,137.0,125.38,100.43
2017,8,21,17,15,9.5,110.0,3.6,16.5,114.0,101.99,80.99
2017,8,21,17,30,2.0,90.0,3.6,16.0,91.0,79.06,61.55
2017,8,21,17,45,1.0,69.0,3.6,16.0,69.5,59.58,44.82
2017,8,21,18,0,0.0,48.0,3.6,16.0,48.0,39.7,27.62
2017,8,21,18,15,0.0,30.5,3.55,16.0,30.5,23.85,13.73
2017,8,21,18,30,0.0,13.0,3.5,16.0,13.0,9.89,0.0
2017,8,21,18,45,0.0,6.5,3.45,16.0,6.5,5.11,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,59.0,13.5,2.05,15.5,18.5,10.62,0.0
2017,8,22,6,0,118.0,27.0,2.1,16.0,37.0,20.32,9.04
2017,8,22,6,15,201.0,45.0,2.05,16.0,75.5,33.6,23.2
2017,8,22,6,30,284.0,63.0,2.0,16.0,114.0,46.7,35.36
2017,8,22,6,45,343.0,77.5,1.95,16.5,159.5,57.04,44.79
2017,8,22,7,0,402.0,92.0,1.9,17.0,205.0,67.18,53.81
2017,8,22,7,15,204.5,110.5,1.85,17.0,168.0,77.81,63.13
2017,8,22,7,30,7.0,129.0,1.8,17.0,131.0,93.49,76.67
2017,8,22,7,45,3.5,135.0,1.75,17.0,136.0,98.48,80.76
2017,8,22,8,0,0.0,141.0,1.7,17.0,141.0,103.31,84.64
2017,8,22,8,15,0.0,152.0,1.7,17.0,152.0,111.31,91.22
2017,8,22,8,30,0.0,163.0,1.7,17.0,163.0,119.24,97.68
2017,8,22,8,45,8.0,193.0,1.7,17.5,198.5,139.98,109.51
2017,8,22,9,0,16.0,223.0,1.7,18.0,234.0,162.93,126.83
2017,8,22,9,15,17.5,238.5,1.8,18.0,251.0,176.82,137.4
2017,8,22,9,30,19.0,254.0,1.9,18.0,268.0,191.02,148.37
2017,8,22,9,45,29.5,286.5,2.0,18.5,309.0,215.84,167.11
2017,8,22,10,0,40.0,319.0,2.1,19.0,350.0,247.6,191.22
2017,8,22,10,15,35.5,322.0,2.2,19.0,350.5,254.76,196.85
2017,8,22,10,30,31.0,325.0,2.3,19.0,351.0,261.13,201.84
2017,8,22,10,45,76.5,371.5,2.4,19.0,437.0,326.0,251.71
2017,8,22,11,0,122.0,418.0,2.5,19.0,523.0,402.05,309.41
2017,8,22,11,15,199.5,420.0,2.65,19.0,595.5,467.22,359.19
2017,8,22,11,30,277.0,422.0,2.8,19.0,668.0,547.15,419.55
2017,8,22,11,45,332.0,405.0,2.95,19.0,701.5,595.19,456.19
2017,8,22,12,0,387.0,388.0,3.1,19.0,735.0,645.85,494.79
2017,8,22,12,15,578.5,285.5,3.2,19.0,804.0,750.44,574.65
2017,8,22,12,30,770.0,183.0,3.3,19.0,873.0,842.71,644.67
2017,8,22,12,45,778.5,175.5,3.4,19.5,867.5,872.29,664.07
2017,8,22,13,0,787.0,168.0,3.5,20.0,862.0,898.89,681.84
2017,8,22,13,15,783.0,166.5,3.55,20.0,846.5,916.35,694.39
2017,8,22,13,30,779.0,165.0,3.6,20.0,831.0,930.2,704.65
2017,8,22,13,45,775.5,161.5,3.65,20.0,809.0,938.92,711.55
2017,8,22,14,0,772.0,158.0,3.7,20.0,787.0,943.92,716.08
2017,8,22,14,15,762.5,155.5,3.7,19.5,757.5,940.31,715.94
2017,8,22,14,30,753.0,153.0,3.7,19.0,728.0,932.98,713.43
2017,8,22,14,45,743.0,148.5,3.75,19.0,692.5,927.59,711.38
2017,8,22,15,0,733.0,144.0,3.8,19.0,657.0,910.57,701.3
2017,8,22,15,15,716.5,140.5,3.75,19.0,616.5,885.08,684.85
2017,8,22,15,30,700.0,137.0,3.7,19.0,576.0,856.63,666.35
2017,8,22,15,45,680.0,131.5,3.7,19.0,531.5,819.9,642.1
2017,8,22,16,0,660.0,126.0,3.7,19.0,487.0,780.87,615.98
2017,8,22,16,15,632.5,120.0,3.65,18.5,439.0,732.63,583.63
2017,8,22,16,30,605.0,114.0,3.6,18.0,391.0,683.14,549.68
2017,8,22,16,45,568.5,106.5,3.55,18.0,341.5,623.74,506.34
2017,8,22,17,0,532.0,99.0,3.5,18.0,292.0,564.51,461.66
2017,8,22,17,15,481.5,89.5,3.4,17.5,243.0,486.18,400.91
2017,8,22,17,30,431.0,80.0,3.3,17.0,194.0,419.51,347.05
2017,8,22,17,45,361.0,67.5,3.25,17.0,148.5,339.92,280.02
2017,8,22,18,0,291.0,55.0,3.2,17.0,103.0,266.5,216.09
2017,8,22,18,15,198.5,38.0,3.15,17.0,65.5,181.64,140.46
2017,8,22,18,30,106.0,21.0,3.1,17.0,28.0,97.0,37.21
2017,8,22,18,45,53.0,10.5,3.1,17.0,14.0,31.23,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,78.5,13.0,3.2,15.5,19.0,10.23,0.0
2017,8,23,6,0,157.0,26.0,3.4,16.0,38.0,19.73,8.11
2017,8,23,6,15,252.0,41.5,3.4,16.0,78.5,31.4,21.24
2017,8,23,6,30,347.0,57.0,3.4,16.0,119.0,43.04,32.11
2017,8,23,6,45,414.0,68.5,3.45,16.5,166.5,51.64,40.02
2017,8,23,7,0,481.0,80.0,3.5,17.0,214.0,62.7,49.87
2017,8,23,7,15,240.5,76.5,3.45,17.0,143.5,54.5,42.67
2017,8,23,7,30,0.0,73.0,3.4,17.0,73.0,55.98,43.9
2017,8,23,7,45,0.0,73.5,3.35,17.0,73.5,56.42,44.16
2017,8,23,8,0,0.0,74.0,3.3,17.0,74.0,56.82,44.36
2017,8,23,8,15,0.0,93.0,3.15,17.0,93.0,71.21,56.73
2017,8,23,8,30,0.0,112.0,3.0,17.0,112.0,84.92,68.38
2017,8,23,8,45,0.0,121.5,2.95,17.5,121.5,91.94,70.68
2017,8,23,9,0,0.0,131.0,2.9,18.0,131.0,99.18,76.23
2017,8,23,9,15,1.0,153.0,2.85,18.0,153.5,115.56,89.28
2017,8,23,9,30,2.0,175.0,2.8,18.0,176.0,132.27,102.5
2017,8,23,9,45,4.0,185.5,2.75,18.5,188.0,141.39,109.32
2017,8,23,10,0,6.0,196.0,2.7,19.0,200.0,150.85,116.41
2017,8,23,10,15,14.0,248.0,2.7,19.0,259.0,193.71,150.06
2017,8,23,10,30,22.0,300.0,2.7,19.0,318.0,238.23,184.61
2017,8,23,10,45,23.5,313.0,2.75,19.0,333.0,251.93,195.09
2017,8,23,11,0,25.0,326.0,2.8,19.0,348.0,270.1,209.07
2017,8,23,11,15,33.5,351.5,2.8,19.0,381.5,300.78,232.65
2017,8,23,11,30,42.0,377.0,2.8,19.0,415.0,333.14,257.34
2017,8,23,11,45,58.5,398.5,2.85,19.0,451.5,369.67,285.29
2017,8,23,12,0,75.0,420.0,2.9,19.0,488.0,408.27,314.66
2017,8,23,12,15,43.5,339.0,3.0,19.0,378.5,319.68,247.33
2017,8,23,12,30,12.0,258.0,3.1,19.0,269.0,215.41,166.51
2017,8,23,12,45,15.5,282.5,3.25,19.0,296.5,240.21,186.29
2017,8,23,13,0,19.0,307.0,3.4,19.0,324.0,265.78,206.34
2017,8,23,13,15,15.0,274.5,3.55,19.0,288.0,235.88,183.18
2017,8,23,13,30,11.0,242.0,3.7,19.0,252.0,205.48,159.55
2017,8,23,13,45,11.0,243.5,3.85,19.0,253.5,207.73,161.6
2017,8,23,14,0,11.0,245.0,4.0,19.0,255.0,210.04,163.66
2017,8,23,14,15,13.0,249.0,4.1,18.5,259.5,216.64,169.54
2017,8,23,14,30,15.0,253.0,4.2,18.0,264.0,223.48,175.69
2017,8,23,14,45,13.5,241.0,4.35,18.0,251.0,212.47,167.28
2017,8,23,15,0,12.0,229.0,4.5,18.0,238.0,201.39,158.82
2017,8,23,15,15,10.5,214.0,4.5,18.0,221.5,187.49,148.02
2017,8,23,15,30,9.0,199.0,4.5,18.0,205.0,173.56,137.15
2017,8,23,15,45,4.5,165.5,4.5,18.0,168.5,139.52,109.74
2017,8,23,16,0,0.0,132.0,4.5,18.0,132.0,105.87,82.33
2017,8,23,16,15,0.0,101.0,4.45,17.5,101.0,79.08,60.58
2017,8,23,16,30,0.0,70.0,4.4,17.0,70.0,53.72,39.69
2017,8,23,16,45,0.0,62.0,4.4,17.0,62.0,47.52,34.6
2017,8,23,17,0,0.0,54.0,4.4,17.0,54.0,41.33,29.46
2017,8,23,17,15,237.0,64.5,4.3,16.5,126.0,273.28,230.04
2017,8,23,17,30,474.0,75.0,4.2,16.0,198.0,450.11,375.41
2017,8,23,17,45,409.5,62.5,4.1,16.0,151.5,370.41,306.68
2017,8,23,18,0,345.0,50.0,4.0,16.0,105.0,292.77,238.63
2017,8,23,18,15,238.5,35.0,3.9,16.0,66.5,199.88,154.64
2017,8,23,18,30,132.0,20.0,3.8,16.0,28.0,107.47,27.44
2017,8,23,18,45,66.0,10.0,3.75,16.0,14.0,36.51,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,125.5,12.0,4.9,15.5,21.5,9.44,0.0
2017,8,24,6,0,251.0,24.0,5.1,16.0,43.0,19.7,7.48
2017,8,24,6,15,359.5,35.0,5.2,16.0,85.5,28.72,18.87
2017,8,24,6,30,468.0,46.0,5.3,16.0,128.0,37.77,27.46
2017,8,24,6,45,533.0,53.5,5.45,16.5,177.5,43.72,33.02
2017,8,24,7,0,598.0,61.0,5.6,17.0,227.0,49.68,38.39
2017,8,24,7,15,299.0,64.0,5.6,17.0,147.0,47.1,36.14
2017,8,24,7,30,0.0,67.0,5.6,17.0,67.0,51.38,39.85
2017,8,24,7,45,0.0,104.5,5.7,17.0,104.5,78.31,63.36
2017,8,24,8,0,0.0,142.0,5.8,17.0,142.0,103.85,85.36
2017,8,24,8,15,6.0,165.0,5.7,17.0,168.5,119.63,98.7
2017,8,24,8,30,12.0,188.0,5.6,17.0,195.0,135.22,111.74
2017,8,24,8,45,14.0,204.5,5.55,17.5,213.5,147.5,116.01
2017,8,24,9,0,16.0,221.0,5.5,18.0,232.0,161.73,126.57
2017,8,24,9,15,14.0,225.5,5.5,18.0,235.5,167.72,131.09
2017,8,24,9,30,12.0,230.0,5.5,18.0,239.0,173.17,135.32
2017,8,24,9,45,12.0,237.5,5.5,18.0,247.0,180.9,141.34
2017,8,24,10,0,12.0,245.0,5.5,18.0,255.0,188.58,147.33
2017,8,24,10,15,21.5,285.0,5.45,18.0,302.5,223.95,175.19
2017,8,24,10,30,31.0,325.0,5.4,18.0,350.0,261.88,204.94
2017,8,24,10,45,47.5,357.0,5.4,18.0,397.0,300.63,235.26
2017,8,24,11,0,64.0,389.0,5.4,18.0,444.0,342.26,267.73
2017,8,24,11,15,47.0,370.0,5.4,18.0,411.0,324.63,253.88
2017,8,24,11,30,30.0,351.0,5.4,18.0,378.0,304.16,237.75
2017,8,24,11,45,36.0,366.5,5.45,18.0,399.0,326.89,255.61
2017,8,24,12,0,42.0,382.0,5.5,18.0,420.0,350.56,274.1
2017,8,24,12,15,42.0,381.5,5.45,18.0,419.0,356.11,278.4
2017,8,24,12,30,42.0,381.0,5.4,18.0,418.0,361.39,282.55
2017,8,24,12,45,77.5,404.0,5.35,18.0,472.5,419.45,328.34
2017,8,24,13,0,113.0,427.0,5.3,18.0,527.0,499.2,389.88
2017,8,24,13,15,132.0,421.5,5.25,18.0,535.5,520.56,406.67
2017,8,24,13,30,151.0,416.0,5.2,18.0,544.0,541.81,423.6
2017,8,24,13,45,126.0,399.0,5.2,18.0,504.0,508.57,398.32
2017,8,24,14,0,101.0,382.0,5.2,18.0,464.0,450.78,354.5
2017,8,24,14,15,84.5,360.0,5.2,18.0,427.0,416.92,328.79
2017,8,24,14,30,68.0,338.0,5.2,18.0,390.0,382.09,302.04
2017,8,24,14,45,119.5,329.5,5.25,18.0,415.0,451.43,358.26
2017,8,24,15,0,171.0,321.0,5.3,18.0,440.0,496.52,395.43
2017,8,24,15,15,121.0,293.5,5.35,18.0,375.5,420.35,335.93
2017,8,24,15,30,71.0,266.0,5.4,18.0,311.0,322.19,258.35
2017,8,24,15,45,44.5,229.0,5.5,18.0,256.5,259.1,208.08
2017,8,24,16,0,18.0,192.0,5.6,18.0,202.0,179.43,143.33
2017,8,24,16,15,9.5,167.5,5.6,17.5,173.0,149.86,119.53
2017,8,24,16,30,1.0,143.0,5.6,17.0,144.0,120.64,95.61
2017,8,24,16,45,0.5,120.5,5.65,17.0,121.0,100.41,79.03
2017,8,24,17,0,0.0,98.0,5.7,17.0,98.0,80.13,62.19
2017,8,24,17,15,257.0,84.5,5.7,16.5,150.5,315.27,265.33
2017,8,24,17,30,514.0,71.0,5.7,16.0,203.0,474.31,397.67
2017,8,24,17,45,426.5,61.5,5.75,16.0,154.0,380.76,316.92
2017,8,24,18,0,339.0,52.0,5.8,16.0,105.0,292.84,239.35
2017,8,24,18,15,221.0,36.5,5.7,15.5,66.0,193.79,149.08
2017,8,24,18,30,103.0,21.0,5.6,15.0,27.0,94.26,5.3
2017,8,24,18,45,51.5,10.5,5.55,15.0,13.5,30.63,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,5,45,83.5,14.0,3.85,14.5,20.0,11.02,0.0
2017,8,25,6,0,167.0,28.0,4.0,15.0,40.0,21.18,7.76
2017,8,25,6,15,280.5,42.0,3.95,15.0,82.0,31.89,21.61
2017,8,25,6,30,394.0,56.0,3.9,15.0,124.0,45.39,34.24
2017,8,25,6,45,466.5,66.0,3.85,15.0,174.0,52.93,41.37
2017,8,25,7,0,539.0,76.0,3.8,15.0,224.0,60.41,48.24
2017,8,25,7,15,269.5,78.0,3.7,15.0,152.0,55.94,44.3
2017,8,25,7,30,0.0,80.0,3.6,15.0,80.0,60.86,48.6
2017,8,25,7,45,0.0,98.5,3.5,15.5,98.5,74.2,60.1
2017,8,25,8,0,0.0,117.0,3.4,16.0,117.0,87.37,71.28
2017,8,25,8,15,29.0,172.5,3.3,16.0,189.0,119.9,99.19
2017,8,25,8,30,58.0,228.0,3.2,16.0,261.0,151.93,126.25
2017,8,25,8,45,29.5,198.5,3.1,16.5,215.5,138.35,108.39
2017,8,25,9,0,1.0,169.0,3.0,17.0,170.0,125.67,98.1
2017,8,25,9,15,2.5,176.5,2.9,17.0,178.5,132.34,103.2
2017,8,25,9,30,4.0,184.0,2.8,17.0,187.0,139.19,108.42
2017,8,25,9,45,9.5,220.0,2.7,17.5,227.5,167.84,130.79
2017,8,25,10,0,15.0,256.0,2.6,18.0,268.0,197.66,153.83
2017,8,25,10,15,94.5,325.5,2.55,18.0,402.5,283.63,219.97
2017,8,25,10,30,174.0,395.0,2.5,18.0,537.0,384.25,296.62
2017,8,25,10,45,103.0,368.5,2.5,18.5,453.5,343.79,265.67
2017,8,25,11,0,32.0,342.0,2.5,19.0,370.0,287.45,222.01
2017,8,25,11,15,32.5,349.0,2.5,19.0,377.5,299.07,231.09
2017,8,25,11,30,33.0,356.0,2.5,19.0,385.0,310.8,240.0
2017,8,25,11,45,33.5,360.0,2.55,19.0,390.0,320.11,247.12
2017,8,25,12,0,34.0,364.0,2.6,19.0,395.0,329.41,254.25
2017,8,25,12,15,31.0,356.5,2.65,19.0,384.5,325.71,251.47
2017,8,25,12,30,28.0,349.0,2.7,19.0,374.0,321.3,248.21
2017,8,25,12,45,33.0,357.0,2.8,19.0,386.5,337.47,260.9
2017,8,25,13,0,38.0,365.0,2.9,19.0,399.0,354.07,273.87
2017,8,25,13,15,38.5,358.5,2.95,19.0,392.0,353.01,273.33
2017,8,25,13,30,39.0,352.0,3.0,19.0,385.0,351.6,272.64
2017,8,25,13,45,33.0,330.5,3.15,19.0,357.5,328.78,255.56
2017,8,25,14,0,27.0,309.0,3.3,19.0,330.0,305.15,237.77
2017,8,25,14,15,26.0,297.0,3.4,19.0,317.5,295.32,230.68
2017,8,25,14,30,25.0,285.0,3.5,19.0,305.0,263.36,206.32
2017,8,25,14,45,26.0,274.0,3.65,19.0,294.0,256.07,201.24
2017,8,25,15,0,27.0,263.0,3.8,19.0,283.0,270.32,213.0
2017,8,25,15,15,21.0,238.0,3.85,18.5,252.5,220.95,174.66
2017,8,25,15,30,15.0,213.0,3.9,18.0,222.0,193.14,153.06
2017,8,25,15,45,11.5,194.5,4.0,18.0,201.5,173.98,137.97
2017,8,25,16,0,8.0,176.0,4.1,18.0,181.0,154.86,122.76
2017,8,25,16,15,4.0,141.0,4.1,18.0,143.5,119.41,93.95
2017,8,25,16,30,0.0,106.0,4.1,18.0,106.0,84.55,65.24
2017,8,25,16,45,342.0,90.0,4.2,18.0,210.0,409.59,341.04
2017,8,25,17,0,684.0,74.0,4.3,18.0,314.0,656.79,536.88
2017,8,25,17,15,632.5,68.0,4.3,17.5,261.0,583.06,479.72
2017,8,25,17,30,581.0,62.0,4.3,17.0,208.0,511.48,422.84
2017,8,25,17,45,494.5,53.5,4.3,16.5,157.5,416.97,343.94
2017,8,25,18,0,408.0,45.0,4.3,16.0,107.0,329.27,267.53
2017,8,25,18,15,279.5,32.0,4.2,15.5,66.5,222.49,169.18
2017,8,25,18,30,151.0,19.0,4.1,15.0,26.0,113.91,0.0
2017,8,25,18,45,75.5,9.5,4.05,15.0,13.0,40.31,0.0
2017,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,5,45,104.5,12.0,2.6,14.5,19.5,9.44,0.0
2017,8,26,6,0,209.0,24.0,2.7,15.0,39.0,19.65,5.93
2017,8,26,6,15,323.5,36.0,2.65,15.0,81.0,29.43,19.46
2017,8,26,6,30,438.0,48.0,2.6,15.0,123.0,39.22,28.83
2017,8,26,6,45,511.0,56.0,2.6,15.5,172.5,45.51,34.74
2017,8,26,7,0,584.0,64.0,2.6,16.0,222.0,51.82,40.45
2017,8,26,7,15,294.0,94.0,2.5,16.5,174.0,66.78,53.6
2017,8,26,7,30,4.0,124.0,2.4,17.0,126.0,90.03,73.74
2017,8,26,7,45,39.0,156.5,2.35,17.5,174.5,108.46,89.33
2017,8,26,8,0,74.0,189.0,2.3,18.0,223.0,128.48,106.0
2017,8,26,8,15,153.5,211.5,2.3,18.0,292.5,139.03,114.59
2017,8,26,8,30,233.0,234.0,2.3,18.0,362.0,153.16,126.15
2017,8,26,8,45,235.5,256.0,2.3,18.5,395.0,174.37,132.37
2017,8,26,9,0,238.0,278.0,2.3,19.0,428.0,209.31,154.4
2017,8,26,9,15,231.0,299.5,2.25,19.0,453.5,243.03,180.02
2017,8,26,9,30,224.0,321.0,2.2,19.0,479.0,276.27,206.84
2017,8,26,9,45,259.5,332.5,2.2,19.5,524.0,313.65,235.56
2017,8,26,10,0,295.0,344.0,2.2,20.0,569.0,358.73,270.48
2017,8,26,10,15,318.0,352.0,2.2,20.0,603.5,400.17,303.27
2017,8,26,10,30,341.0,360.0,2.2,20.0,638.0,443.9,337.46
2017,8,26,10,45,266.5,388.0,2.2,20.5,608.5,451.41,343.57
2017,8,26,11,0,192.0,416.0,2.2,21.0,579.0,446.2,339.4
2017,8,26,11,15,184.0,424.5,2.25,21.0,583.0,465.21,353.93
2017,8,26,11,30,176.0,433.0,2.3,21.0,587.0,483.11,367.3
2017,8,26,11,45,178.0,436.5,2.4,21.5,593.5,503.19,381.74
2017,8,26,12,0,180.0,440.0,2.5,22.0,600.0,522.81,395.71
2017,8,26,12,15,185.5,434.5,2.65,22.0,599.0,536.85,406.68
2017,8,26,12,30,191.0,429.0,2.8,22.0,598.0,550.14,417.15
2017,8,26,12,45,148.5,425.0,2.95,22.0,556.0,521.38,395.95
2017,8,26,13,0,106.0,421.0,3.1,22.0,514.0,470.05,358.23
2017,8,26,13,15,118.0,415.5,3.25,22.0,516.5,503.77,384.08
2017,8,26,13,30,130.0,410.0,3.4,22.0,519.0,518.02,395.49
2017,8,26,13,45,140.0,398.5,3.55,22.0,513.5,523.81,400.88
2017,8,26,14,0,150.0,387.0,3.7,22.0,508.0,528.8,405.81
2017,8,26,14,15,158.0,371.0,3.7,22.0,494.0,526.2,404.96
2017,8,26,14,30,166.0,355.0,3.7,22.0,480.0,522.51,403.4
2017,8,26,14,45,219.5,329.5,3.75,22.0,485.5,552.36,428.33
2017,8,26,15,0,273.0,304.0,3.8,22.0,491.0,603.72,468.53
2017,8,26,15,15,207.5,289.5,3.75,21.5,426.5,501.91,393.29
2017,8,26,15,30,142.0,275.0,3.7,21.0,362.0,424.38,334.73
2017,8,26,15,45,122.5,251.5,3.7,21.0,322.5,381.07,302.24
2017,8,26,16,0,103.0,228.0,3.7,21.0,283.0,317.05,253.1
2017,8,26,16,15,91.0,204.0,3.6,20.5,249.0,280.98,225.68
2017,8,26,16,30,79.0,180.0,3.5,20.0,215.0,245.04,197.77
2017,8,26,16,45,71.5,158.0,3.45,20.0,187.0,215.55,174.35
2017,8,26,17,0,64.0,136.0,3.4,20.0,159.0,186.17,150.61
2017,8,26,17,15,55.5,114.0,3.25,19.5,131.5,156.21,126.11
2017,8,26,17,30,47.0,92.0,3.1,19.0,104.0,126.47,101.21
2017,8,26,17,45,33.5,70.5,3.0,19.0,78.0,94.28,73.51
2017,8,26,18,0,20.0,49.0,2.9,19.0,52.0,62.37,45.84
2017,8,26,18,15,10.0,30.0,2.85,18.5,31.5,35.97,22.0
2017,8,26,18,30,0.0,11.0,2.8,18.0,11.0,8.37,0.0
2017,8,26,18,45,0.0,5.5,2.75,18.0,5.5,4.33,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,80.5,11.5,2.15,16.0,16.5,9.05,0.0
2017,8,27,6,0,161.0,23.0,2.2,16.0,33.0,17.53,3.71
2017,8,27,6,15,267.5,36.5,2.1,16.0,73.0,27.89,17.99
2017,8,27,6,30,374.0,50.0,2.0,16.0,113.0,40.43,29.73
2017,8,27,6,45,444.5,60.0,1.9,16.5,160.5,48.06,36.83
2017,8,27,7,0,515.0,70.0,1.8,17.0,208.0,55.63,43.63
2017,8,27,7,15,564.0,77.0,1.7,17.5,258.5,60.59,47.95
2017,8,27,7,30,613.0,84.0,1.6,18.0,309.0,65.51,52.08
2017,8,27,7,45,648.5,89.5,1.5,18.5,359.5,69.09,54.93
2017,8,27,8,0,684.0,95.0,1.4,19.0,410.0,72.6,57.68
2017,8,27,8,15,710.0,99.5,1.4,19.0,458.5,75.19,59.7
2017,8,27,8,30,736.0,104.0,1.4,19.0,507.0,84.21,67.22
2017,8,27,8,45,756.5,107.0,1.45,19.5,552.5,109.91,69.19
2017,8,27,9,0,777.0,110.0,1.5,20.0,598.0,167.55,98.88
2017,8,27,9,15,791.5,112.5,1.5,20.5,638.5,226.03,141.88
2017,8,27,9,30,806.0,115.0,1.5,21.0,679.0,285.77,191.18
2017,8,27,9,45,469.5,237.5,1.55,21.5,570.0,317.2,230.13
2017,8,27,10,0,133.0,360.0,1.6,22.0,461.0,310.93,234.65
2017,8,27,10,15,118.5,372.0,1.65,22.0,465.0,328.36,248.74
2017,8,27,10,30,104.0,384.0,1.7,22.0,469.0,341.87,259.4
2017,8,27,10,45,94.5,391.5,1.75,22.5,470.0,353.77,268.09
2017,8,27,11,0,85.0,399.0,1.8,23.0,471.0,364.46,275.65
2017,8,27,11,15,100.5,412.5,1.9,23.0,499.0,395.12,298.72
2017,8,27,11,30,116.0,426.0,2.0,23.0,527.0,436.64,329.48
2017,8,27,11,45,110.0,427.5,2.1,23.5,524.5,435.18,327.96
2017,8,27,12,0,104.0,429.0,2.2,24.0,522.0,441.91,332.51
2017,8,27,12,15,88.0,420.0,2.35,24.0,498.5,430.09,324.07
2017,8,27,12,30,72.0,411.0,2.5,24.0,475.0,416.3,314.15
2017,8,27,12,45,83.5,413.0,2.7,24.0,486.5,435.5,329.17
2017,8,27,13,0,95.0,415.0,2.9,24.0,498.0,455.1,344.38
2017,8,27,13,15,110.5,411.0,3.0,23.5,505.5,472.89,359.0
2017,8,27,13,30,126.0,407.0,3.1,23.0,513.0,512.29,389.3
2017,8,27,13,45,107.5,389.5,3.25,23.0,478.0,461.76,352.67
2017,8,27,14,0,89.0,372.0,3.4,23.0,443.0,431.35,330.62
2017,8,27,14,15,96.0,359.5,3.4,23.0,433.5,430.4,330.91
2017,8,27,14,30,103.0,347.0,3.4,23.0,424.0,428.96,330.78
2017,8,27,14,45,107.0,329.5,3.45,23.0,406.0,418.57,324.03
2017,8,27,15,0,111.0,312.0,3.5,23.0,388.0,407.51,316.8
2017,8,27,15,15,91.5,286.5,3.45,22.5,346.5,363.86,284.49
2017,8,27,15,30,72.0,261.0,3.4,22.0,305.0,319.99,251.57
2017,8,27,15,45,51.0,230.5,3.35,22.0,260.5,269.06,212.06
2017,8,27,16,0,30.0,200.0,3.3,22.0,216.0,218.46,172.19
2017,8,27,16,15,26.0,179.5,3.25,21.5,192.5,177.98,140.7
2017,8,27,16,30,22.0,159.0,3.2,21.0,169.0,156.22,123.75
2017,8,27,16,45,17.0,139.5,3.2,20.5,147.0,134.82,106.71
2017,8,27,17,0,12.0,120.0,3.2,20.0,125.0,113.65,89.55
2017,8,27,17,15,257.0,92.0,3.15,19.5,155.5,308.04,254.9
2017,8,27,17,30,502.0,64.0,3.1,19.0,186.0,459.83,377.19
2017,8,27,17,45,420.0,54.0,3.1,18.5,139.0,369.96,301.52
2017,8,27,18,0,338.0,44.0,3.1,18.0,92.0,286.79,229.47
2017,8,27,18,15,219.0,29.5,3.05,17.5,55.0,185.08,133.65
2017,8,27,18,30,100.0,15.0,3.0,17.0,18.0,81.09,0.0
2017,8,27,18,45,50.0,7.5,2.95,17.0,9.0,5.9,0.0
2017,8,27,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,4.0,2.1,16.0,4.0,3.15,0.0
2017,8,28,6,0,0.0,8.0,2.2,16.0,8.0,6.06,0.0
2017,8,28,6,15,0.0,18.5,2.15,16.0,18.5,14.08,6.25
2017,8,28,6,30,0.0,29.0,2.1,16.0,29.0,22.11,13.72
2017,8,28,6,45,0.0,41.5,2.1,16.5,41.5,31.72,22.43
2017,8,28,7,0,0.0,54.0,2.1,17.0,54.0,41.35,31.05
2017,8,28,7,15,0.0,67.0,2.1,17.0,67.0,51.17,39.76
2017,8,28,7,30,0.0,80.0,2.1,17.0,80.0,60.78,48.16
2017,8,28,7,45,0.0,92.0,2.1,17.5,92.0,69.64,55.66
2017,8,28,8,0,0.0,104.0,2.1,18.0,104.0,78.43,62.99
2017,8,28,8,15,0.0,128.0,2.05,18.5,128.0,95.29,77.14
2017,8,28,8,30,0.0,152.0,2.0,19.0,152.0,111.84,90.8
2017,8,28,8,45,4.0,175.0,2.0,19.5,178.0,128.25,99.44
2017,8,28,9,0,8.0,198.0,2.0,20.0,204.0,145.98,112.88
2017,8,28,9,15,10.5,214.0,2.05,20.0,221.5,159.59,123.27
2017,8,28,9,30,13.0,230.0,2.1,20.0,239.0,173.7,134.09
2017,8,28,9,45,15.0,246.5,2.15,20.5,257.5,188.5,145.22
2017,8,28,10,0,17.0,263.0,2.2,21.0,276.0,203.75,156.65
2017,8,28,10,15,19.5,280.0,2.25,21.0,295.5,220.04,169.14
2017,8,28,10,30,22.0,297.0,2.3,21.0,315.0,236.86,182.02
2017,8,28,10,45,27.0,318.5,2.4,21.5,341.5,262.19,201.06
2017,8,28,11,0,32.0,340.0,2.5,22.0,368.0,287.23,219.7
2017,8,28,11,15,35.5,352.5,2.65,22.0,383.5,305.25,233.42
2017,8,28,11,30,39.0,365.0,2.8,22.0,399.0,323.91,247.62
2017,8,28,11,45,39.5,369.0,2.95,22.0,404.0,333.74,255.14
2017,8,28,12,0,40.0,373.0,3.1,22.0,409.0,343.52,262.67
2017,8,28,12,15,53.5,389.5,3.25,21.5,437.0,375.13,287.46
2017,8,28,12,30,67.0,406.0,3.4,21.0,465.0,408.18,313.31
2017,8,28,12,45,65.0,400.0,3.6,21.0,457.0,407.63,313.19
2017,8,28,13,0,63.0,394.0,3.8,21.0,449.0,406.42,312.72
2017,8,28,13,15,80.5,396.0,3.9,21.0,465.0,430.83,332.01
2017,8,28,13,30,98.0,398.0,4.0,21.0,481.0,455.82,351.68
2017,8,28,13,45,69.0,364.5,4.1,21.0,422.0,399.69,309.21
2017,8,28,14,0,40.0,331.0,4.2,21.0,363.0,341.77,264.97
2017,8,28,14,15,34.0,308.5,4.2,20.5,335.0,316.61,246.58
2017,8,28,14,30,28.0,286.0,4.2,20.0,307.0,290.83,227.43
2017,8,28,14,45,21.0,257.5,4.25,20.0,272.5,236.61,185.37
2017,8,28,15,0,14.0,229.0,4.3,20.0,238.0,204.67,160.39
2017,8,28,15,15,16.5,222.5,4.3,19.5,233.0,202.74,159.75
2017,8,28,15,30,19.0,216.0,4.3,19.0,228.0,200.91,159.15
2017,8,28,15,45,11.0,190.0,4.35,19.0,197.0,170.1,134.48
2017,8,28,16,0,3.0,164.0,4.4,19.0,166.0,139.49,109.72
2017,8,28,16,15,1.5,133.5,4.4,18.5,134.5,110.68,86.6
2017,8,28,16,30,0.0,103.0,4.4,18.0,103.0,82.18,63.34
2017,8,28,16,45,0.0,89.0,4.4,18.0,89.0,70.46,53.75
2017,8,28,17,0,0.0,75.0,4.4,18.0,75.0,58.73,44.01
2017,8,28,17,15,253.5,68.5,4.35,17.5,129.0,294.35,246.67
2017,8,28,17,30,507.0,62.0,4.3,17.0,183.0,461.55,383.27
2017,8,28,17,45,419.5,52.5,4.25,17.0,135.5,368.38,302.92
2017,8,28,18,0,332.0,43.0,4.2,17.0,88.0,282.4,226.85
2017,8,28,18,15,210.5,28.0,4.1,16.5,52.0,179.21,126.15
2017,8,28,18,30,89.0,13.0,4.0,16.0,16.0,53.74,0.0
2017,8,28,18,45,44.5,6.5,3.95,16.0,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,10.5,2.7,15.5,15.5,8.26,0.0
2017,8,29,6,0,173.0,21.0,2.8,16.0,31.0,17.11,1.0
2017,8,29,6,15,283.0,33.5,2.75,16.0,70.5,27.27,17.28
2017,8,29,6,30,393.0,46.0,2.7,16.0,110.0,37.4,27.02
2017,8,29,6,45,470.0,54.5,2.65,16.0,158.5,44.06,33.33
2017,8,29,7,0,547.0,63.0,2.6,16.0,207.0,50.73,39.47
2017,8,29,7,15,273.5,62.0,2.55,16.0,134.0,45.49,34.89
2017,8,29,7,30,0.0,61.0,2.5,16.0,61.0,46.74,35.95
2017,8,29,7,45,0.0,74.0,2.5,16.5,74.0,56.81,44.64
2017,8,29,8,0,0.0,87.0,2.5,17.0,87.0,66.54,52.91
2017,8,29,8,15,0.0,96.5,2.5,17.0,96.5,73.6,58.85
2017,8,29,8,30,0.0,106.0,2.5,17.0,106.0,80.61,64.71
2017,8,29,8,45,0.0,116.0,2.55,17.0,116.0,88.03,67.67
2017,8,29,9,0,0.0,126.0,2.6,17.0,126.0,95.61,73.68
2017,8,29,9,15,0.0,139.0,2.65,17.0,139.0,105.42,81.49
2017,8,29,9,30,0.0,152.0,2.7,17.0,152.0,115.35,89.36
2017,8,29,9,45,1.5,162.5,2.8,17.5,164.0,124.06,95.99
2017,8,29,10,0,3.0,173.0,2.9,18.0,176.0,133.05,102.83
2017,8,29,10,15,4.0,178.5,2.95,18.0,182.0,138.37,106.94
2017,8,29,10,30,5.0,184.0,3.0,18.0,188.0,143.83,111.19
2017,8,29,10,45,6.5,197.0,3.1,18.0,202.5,155.45,120.38
2017,8,29,11,0,8.0,210.0,3.2,18.0,217.0,167.39,129.8
2017,8,29,11,15,7.5,207.0,3.2,18.0,214.0,165.83,128.47
2017,8,29,11,30,7.0,204.0,3.2,18.0,211.0,164.11,127.06
2017,8,29,11,45,10.0,236.5,3.25,18.0,246.5,193.19,150.12
2017,8,29,12,0,13.0,269.0,3.3,18.0,282.0,223.15,173.68
2017,8,29,12,15,16.0,287.5,3.35,18.0,302.5,242.47,188.84
2017,8,29,12,30,19.0,306.0,3.4,18.0,323.0,262.38,204.46
2017,8,29,12,45,16.5,288.0,3.5,18.5,302.5,246.83,192.02
2017,8,29,13,0,14.0,270.0,3.6,19.0,282.0,230.78,179.28
2017,8,29,13,15,17.5,285.5,3.65,18.5,300.5,248.89,194.1
2017,8,29,13,30,21.0,301.0,3.7,18.0,319.0,267.6,209.38
2017,8,29,13,45,22.5,299.5,3.8,18.0,318.5,269.62,211.27
2017,8,29,14,0,24.0,298.0,3.9,18.0,318.0,271.72,213.31
2017,8,29,14,15,21.5,280.5,4.0,18.0,297.5,255.1,200.6
2017,8,29,14,30,19.0,263.0,4.1,18.0,277.0,238.25,187.66
2017,8,29,14,45,46.0,280.0,4.2,18.0,311.5,306.32,242.84
2017,8,29,15,0,73.0,297.0,4.3,18.0,346.0,355.21,282.51
2017,8,29,15,15,143.5,281.0,4.35,18.0,370.0,433.15,346.24
2017,8,29,15,30,214.0,265.0,4.4,18.0,394.0,485.11,389.52
2017,8,29,15,45,226.5,240.5,4.5,18.0,367.0,469.02,378.85
2017,8,29,16,0,239.0,216.0,4.6,18.0,340.0,472.53,383.26
2017,8,29,16,15,490.0,146.0,4.6,17.5,366.5,632.52,515.77
2017,8,29,16,30,741.0,76.0,4.6,17.0,393.0,756.06,612.56
2017,8,29,16,45,707.5,71.0,4.7,17.0,341.5,696.85,568.89
2017,8,29,17,0,674.0,66.0,4.8,17.0,290.0,641.87,528.07
2017,8,29,17,15,621.0,60.0,4.8,16.5,238.5,567.19,470.54
2017,8,29,17,30,568.0,54.0,4.8,16.0,187.0,495.01,412.08
2017,8,29,17,45,487.0,45.5,4.85,16.0,138.5,404.62,334.3
2017,8,29,18,0,406.0,37.0,4.9,16.0,90.0,321.01,258.79
2017,8,29,18,15,265.0,24.5,4.9,16.0,53.0,206.85,140.64
2017,8,29,18,30,124.0,12.0,4.9,16.0,16.0,70.1,0.0
2017,8,29,18,45,62.0,6.0,4.9,16.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,103.5,10.0,4.05,14.5,16.0,7.87,0.0
2017,8,30,6,0,207.0,20.0,4.2,15.0,32.0,16.38,0.0
2017,8,30,6,15,326.5,32.0,4.2,15.0,73.5,26.27,16.4
2017,8,30,6,30,446.0,44.0,4.2,15.0,115.0,36.18,26.02
2017,8,30,6,45,508.5,53.5,4.25,15.5,164.0,43.65,33.01
2017,8,30,7,0,571.0,63.0,4.3,16.0,213.0,51.03,39.71
2017,8,30,7,15,285.5,79.0,4.2,16.0,154.0,56.93,45.0
2017,8,30,7,30,0.0,95.0,4.1,16.0,95.0,70.95,57.32
2017,8,30,7,45,3.0,123.0,4.1,16.5,124.5,90.33,74.03
2017,8,30,8,0,6.0,151.0,4.1,17.0,154.0,109.31,90.11
2017,8,30,8,15,7.0,164.0,4.0,17.0,168.0,118.66,97.84
2017,8,30,8,30,8.0,177.0,3.9,17.0,182.0,127.91,105.45
2017,8,30,8,45,14.5,201.5,3.85,17.0,211.0,145.8,114.67
2017,8,30,9,0,21.0,226.0,3.8,17.0,240.0,165.87,130.05
2017,8,30,9,15,21.5,240.5,3.75,17.0,255.5,179.49,140.59
2017,8,30,9,30,22.0,255.0,3.7,17.0,271.0,193.25,151.37
2017,8,30,9,45,24.0,271.0,3.7,17.5,289.0,208.69,163.18
2017,8,30,10,0,26.0,287.0,3.7,18.0,307.0,223.18,174.18
2017,8,30,10,15,25.0,294.5,3.7,18.0,314.5,233.34,182.11
2017,8,30,10,30,24.0,302.0,3.7,18.0,322.0,241.93,188.79
2017,8,30,10,45,42.0,339.5,3.75,18.0,374.5,287.31,224.22
2017,8,30,11,0,60.0,377.0,3.8,18.0,427.0,334.16,260.5
2017,8,30,11,15,63.0,386.5,3.85,18.0,440.5,351.8,274.05
2017,8,30,11,30,66.0,396.0,3.9,18.0,454.0,369.8,287.94
2017,8,30,11,45,108.5,414.5,4.0,18.5,510.0,425.5,330.74
2017,8,30,12,0,151.0,433.0,4.1,19.0,566.0,498.59,385.85
2017,8,30,12,15,163.0,432.5,4.2,19.0,576.0,521.24,403.14
2017,8,30,12,30,175.0,432.0,4.3,19.0,586.0,543.93,420.74
2017,8,30,12,45,140.0,423.0,4.4,19.0,545.5,516.41,399.94
2017,8,30,13,0,105.0,414.0,4.5,19.0,505.0,466.04,362.08
2017,8,30,13,15,247.0,383.5,4.55,19.0,590.5,619.23,480.99
2017,8,30,13,30,389.0,353.0,4.6,19.0,676.0,736.73,570.78
2017,8,30,13,45,345.0,355.5,4.65,19.0,635.5,707.55,548.89
2017,8,30,14,0,301.0,358.0,4.7,19.0,595.0,675.69,525.6
2017,8,30,14,15,600.5,228.0,4.7,19.0,677.0,876.79,680.66
2017,8,30,14,30,900.0,98.0,4.7,19.0,759.0,1019.64,782.02
2017,8,30,14,45,683.5,168.5,4.7,19.0,655.5,904.0,701.41
2017,8,30,15,0,467.0,239.0,4.7,19.0,552.0,752.71,591.03
2017,8,30,15,15,423.5,234.5,4.65,18.5,504.5,702.45,556.28
2017,8,30,15,30,380.0,230.0,4.6,18.0,457.0,628.48,503.02
2017,8,30,15,45,379.0,209.5,4.6,18.0,420.0,599.77,483.34
2017,8,30,16,0,378.0,189.0,4.6,18.0,383.0,569.12,461.7
2017,8,30,16,15,573.5,131.0,4.6,17.5,391.0,699.95,567.67
2017,8,30,16,30,769.0,73.0,4.6,17.0,399.0,777.31,628.32
2017,8,30,16,45,731.5,69.0,4.6,17.0,346.0,714.97,582.27
2017,8,30,17,0,694.0,65.0,4.6,17.0,293.0,652.43,535.44
2017,8,30,17,15,638.5,59.0,4.6,16.5,240.0,579.56,479.57
2017,8,30,17,30,583.0,53.0,4.6,16.0,187.0,504.79,419.28
2017,8,30,17,45,490.0,45.0,4.65,16.0,137.5,406.44,335.01
2017,8,30,18,0,397.0,37.0,4.7,16.0,88.0,315.95,253.54
2017,8,30,18,15,244.0,24.5,4.7,16.0,51.0,193.48,123.3
2017,8,30,18,30,91.0,12.0,4.7,16.0,14.0,53.98,0.0
2017,8,30,18,45,45.5,6.0,4.7,16.0,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,76.0,10.0,2.25,14.5,14.0,7.87,0.0
2017,8,31,6,0,152.0,20.0,2.2,15.0,28.0,15.27,0.0
2017,8,31,6,15,270.5,34.0,2.1,15.0,68.5,27.73,17.52
2017,8,31,6,30,389.0,48.0,2.0,15.0,109.0,39.1,28.56
2017,8,31,6,45,475.0,56.5,1.9,15.5,159.5,45.76,34.87
2017,8,31,7,0,561.0,65.0,1.8,16.0,210.0,52.48,41.01
2017,8,31,7,15,612.5,72.0,1.7,16.5,263.0,57.7,45.6
2017,8,31,7,30,664.0,79.0,1.6,17.0,316.0,62.88,50.01
2017,8,31,7,45,377.5,132.5,1.55,17.5,272.0,91.34,74.56
2017,8,31,8,0,91.0,186.0,1.5,18.0,228.0,126.71,104.49
2017,8,31,8,15,150.0,208.5,1.5,18.5,286.0,137.12,112.7
2017,8,31,8,30,209.0,231.0,1.5,19.0,344.0,150.81,123.6
2017,8,31,8,45,205.0,253.5,1.5,19.5,372.5,174.6,131.44
2017,8,31,9,0,201.0,276.0,1.5,20.0,401.0,207.3,153.17
2017,8,31,9,15,186.5,298.0,1.5,20.5,420.0,237.7,176.44
2017,8,31,9,30,172.0,320.0,1.5,21.0,439.0,266.7,199.56
2017,8,31,9,45,229.0,330.0,1.55,22.0,497.0,309.6,230.89
