Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,10,0,286.0,340.0,1.6,23.0,555.0,359.18,267.58
2017,8,31,10,15,380.5,319.0,1.65,23.5,616.5,411.51,306.67
2017,8,31,10,30,475.0,298.0,1.7,24.0,678.0,476.64,355.33
2017,8,31,10,45,677.0,215.0,1.75,24.5,773.0,562.44,419.02
2017,8,31,11,0,879.0,132.0,1.8,25.0,868.0,653.73,486.36
2017,8,31,11,15,882.5,133.0,1.85,25.5,882.5,704.19,522.54
2017,8,31,11,30,886.0,134.0,1.9,26.0,897.0,752.53,556.53
2017,8,31,11,45,884.5,136.0,2.0,27.0,902.5,795.63,585.3
2017,8,31,12,0,883.0,138.0,2.1,28.0,908.0,835.85,610.41
2017,8,31,12,15,882.5,138.0,2.15,28.0,906.5,872.16,634.32
2017,8,31,12,30,882.0,138.0,2.2,28.0,905.0,905.3,656.14
2017,8,31,12,45,879.5,137.5,2.3,28.5,895.5,932.89,673.51
2017,8,31,13,0,877.0,137.0,2.4,29.0,886.0,956.9,688.63
2017,8,31,13,15,872.0,135.5,2.55,29.0,868.5,973.94,701.2
2017,8,31,13,30,867.0,134.0,2.7,29.0,851.0,987.1,711.48
2017,8,31,13,45,854.5,135.5,2.85,29.0,824.0,1007.21,726.38
2017,8,31,14,0,842.0,137.0,3.0,29.0,797.0,1008.33,729.15
2017,8,31,14,15,831.5,134.5,3.1,29.0,764.5,1003.12,727.7
2017,8,31,14,30,821.0,132.0,3.2,29.0,732.0,993.94,723.83
2017,8,31,14,45,798.0,133.0,3.35,29.0,691.5,972.2,712.2
2017,8,31,15,0,775.0,134.0,3.5,29.0,651.0,946.85,698.17
2017,8,31,15,15,756.0,130.5,3.55,28.5,607.0,925.17,687.27
2017,8,31,15,30,737.0,127.0,3.6,28.0,563.0,892.79,668.98
2017,8,31,15,45,700.0,126.0,3.7,27.5,513.0,843.59,639.12
2017,8,31,16,0,663.0,125.0,3.8,27.0,463.0,792.6,607.36
2017,8,31,16,15,630.0,118.0,3.8,26.0,412.5,737.15,572.26
2017,8,31,16,30,597.0,111.0,3.8,25.0,362.0,680.78,535.35
2017,8,31,16,45,538.5,105.5,3.85,24.5,308.5,604.38,481.22
2017,8,31,17,0,480.0,100.0,3.9,24.0,255.0,524.0,421.5
2017,8,31,17,15,421.5,87.5,3.75,23.0,206.0,446.46,361.73
2017,8,31,17,30,363.0,75.0,3.6,22.0,157.0,372.82,302.47
2017,8,31,17,45,270.5,59.0,3.5,21.0,111.0,277.16,223.02
2017,8,31,18,0,178.0,43.0,3.4,20.0,65.0,190.33,148.09
2017,8,31,18,15,99.5,24.0,3.15,19.5,35.5,96.84,52.8
2017,8,31,18,30,21.0,5.0,2.9,19.0,6.0,14.22,0.0
2017,8,31,18,45,10.5,2.5,2.65,19.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,38.5,8.0,1.65,20.5,10.0,6.29,0.0
2017,9,1,6,0,77.0,16.0,1.7,21.0,20.0,12.15,0.0
2017,9,1,6,15,164.5,34.0,1.9,21.5,55.5,25.57,15.08
2017,9,1,6,30,252.0,52.0,2.1,22.0,91.0,38.84,27.42
2017,9,1,6,45,315.0,67.0,2.3,23.0,135.0,49.69,37.09
2017,9,1,7,0,378.0,82.0,2.5,24.0,179.0,60.36,46.36
2017,9,1,7,15,429.0,93.5,2.4,24.5,227.5,68.39,53.22
2017,9,1,7,30,480.0,105.0,2.3,25.0,276.0,76.27,59.76
2017,9,1,7,45,513.0,115.5,2.2,25.5,323.5,83.07,65.22
2017,9,1,8,0,546.0,126.0,2.1,26.0,371.0,89.66,70.41
2017,9,1,8,15,576.0,133.5,2.0,26.5,418.5,95.33,74.74
2017,9,1,8,30,606.0,141.0,1.9,27.0,466.0,98.9,77.28
2017,9,1,8,45,624.5,149.0,1.8,27.5,509.0,131.61,83.62
2017,9,1,9,0,643.0,157.0,1.7,28.0,552.0,185.66,114.26
2017,9,1,9,15,661.0,161.5,1.6,28.5,592.0,239.56,153.5
2017,9,1,9,30,679.0,166.0,1.5,29.0,632.0,295.41,197.81
2017,9,1,9,45,692.0,170.0,1.45,30.0,666.5,351.01,242.47
2017,9,1,10,0,705.0,174.0,1.4,31.0,701.0,407.43,286.93
2017,9,1,10,15,715.5,177.0,1.35,31.0,730.0,462.57,330.38
2017,9,1,10,30,726.0,180.0,1.3,31.0,759.0,517.71,372.49
2017,9,1,10,45,734.5,181.5,1.3,31.5,781.0,570.28,410.92
2017,9,1,11,0,743.0,183.0,1.3,32.0,803.0,622.06,447.51
2017,9,1,11,15,747.5,184.5,1.45,32.0,817.5,670.18,482.55
2017,9,1,11,30,752.0,186.0,1.6,32.0,832.0,716.62,515.83
2017,9,1,11,45,757.5,185.0,1.75,32.0,839.5,754.09,542.88
2017,9,1,12,0,763.0,184.0,1.9,32.0,847.0,794.2,571.24
2017,9,1,12,15,763.0,184.0,2.05,31.5,846.0,828.28,596.48
2017,9,1,12,30,763.0,184.0,2.2,31.0,845.0,859.5,619.23
2017,9,1,12,45,745.0,191.5,2.4,31.0,831.5,887.56,639.01
2017,9,1,13,0,727.0,199.0,2.6,31.0,818.0,903.63,651.11
2017,9,1,13,15,721.5,197.0,2.7,30.5,801.0,918.11,662.93
2017,9,1,13,30,716.0,195.0,2.8,30.0,784.0,928.99,672.59
2017,9,1,13,45,709.0,192.0,2.9,30.0,760.5,933.74,677.1
2017,9,1,14,0,702.0,189.0,3.0,30.0,737.0,934.84,679.41
2017,9,1,14,15,691.0,185.5,3.05,29.5,706.5,927.81,677.54
2017,9,1,14,30,680.0,182.0,3.1,29.0,676.0,917.22,673.49
2017,9,1,14,45,663.0,178.0,3.2,29.0,639.0,896.68,661.89
2017,9,1,15,0,646.0,174.0,3.3,29.0,602.0,872.92,648.15
2017,9,1,15,15,626.0,168.0,3.25,28.5,560.5,841.12,629.3
2017,9,1,15,30,606.0,162.0,3.2,28.0,519.0,806.66,608.48
2017,9,1,15,45,572.0,157.5,3.2,27.5,472.0,758.1,577.76
2017,9,1,16,0,538.0,153.0,3.2,27.0,425.0,699.82,539.51
2017,9,1,16,15,505.0,143.0,3.1,26.5,377.0,645.23,502.4
2017,9,1,16,30,472.0,133.0,3.0,26.0,329.0,590.47,464.04
2017,9,1,16,45,415.0,123.0,2.9,25.5,278.5,516.22,409.54
2017,9,1,17,0,358.0,113.0,2.8,25.0,228.0,444.63,355.35
2017,9,1,17,15,306.5,96.0,2.65,24.5,181.5,372.18,298.76
2017,9,1,17,30,255.0,79.0,2.5,24.0,135.0,287.23,230.64
2017,9,1,17,45,182.5,57.5,2.35,23.5,92.0,203.18,160.84
2017,9,1,18,0,110.0,36.0,2.2,23.0,49.0,124.32,93.63
2017,9,1,18,15,55.0,18.0,2.1,22.5,24.5,61.09,25.9
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.0,0.5,21.0,5.0,3.15,0.0
2017,9,2,6,0,29.0,8.0,0.5,21.0,10.0,6.33,0.0
2017,9,2,6,15,75.5,28.5,0.65,21.0,39.0,21.55,11.77
2017,9,2,6,30,122.0,49.0,0.8,21.0,68.0,36.23,25.32
2017,9,2,6,45,172.5,72.0,1.0,21.5,110.0,52.21,39.5
2017,9,2,7,0,223.0,95.0,1.2,22.0,152.0,67.8,53.14
2017,9,2,7,15,265.0,115.0,1.25,22.5,197.5,81.13,64.56
2017,9,2,7,30,307.0,135.0,1.3,23.0,243.0,94.14,75.44
2017,9,2,7,45,344.5,151.0,1.4,23.5,290.0,104.45,83.81
2017,9,2,8,0,382.0,167.0,1.5,24.0,337.0,114.5,91.82
2017,9,2,8,15,411.0,180.0,1.45,24.5,382.5,118.54,94.67
2017,9,2,8,30,440.0,193.0,1.4,25.0,428.0,125.18,99.65
2017,9,2,8,45,465.0,203.0,1.4,26.0,471.0,154.9,105.8
2017,9,2,9,0,490.0,213.0,1.4,27.0,514.0,201.84,133.07
2017,9,2,9,15,509.5,221.5,1.3,27.5,553.0,250.01,167.89
2017,9,2,9,30,529.0,230.0,1.2,28.0,592.0,300.5,207.06
2017,9,2,9,45,543.5,236.5,1.15,29.0,625.5,350.16,245.92
2017,9,2,10,0,558.0,243.0,1.1,30.0,659.0,401.07,285.01
2017,9,2,10,15,569.5,248.0,0.95,30.5,687.0,450.59,322.18
2017,9,2,10,30,581.0,253.0,0.8,31.0,715.0,500.54,358.11
2017,9,2,10,45,595.5,253.5,0.65,32.0,738.0,550.49,391.65
2017,9,2,11,0,610.0,254.0,0.5,33.0,761.0,599.26,422.67
2017,9,2,11,15,615.5,256.0,0.5,33.5,775.0,643.14,451.57
2017,9,2,11,30,621.0,258.0,0.5,34.0,789.0,685.83,478.9
2017,9,2,11,45,633.5,253.5,0.55,34.5,799.0,727.11,505.48
2017,9,2,12,0,646.0,249.0,0.6,35.0,809.0,767.05,530.74
2017,9,2,12,15,645.5,249.0,0.85,35.0,807.5,798.36,554.08
2017,9,2,12,30,645.0,249.0,1.1,35.0,806.0,827.03,575.58
2017,9,2,12,45,656.0,240.5,1.4,35.0,801.5,855.63,597.76
2017,9,2,13,0,667.0,232.0,1.7,35.0,797.0,881.59,618.03
2017,9,2,13,15,661.5,229.5,1.9,34.5,780.5,894.66,630.04
2017,9,2,13,30,656.0,227.0,2.1,34.0,764.0,904.27,639.99
2017,9,2,13,45,662.0,216.5,2.3,34.0,744.5,913.94,649.07
2017,9,2,14,0,668.0,206.0,2.5,34.0,725.0,920.14,655.52
2017,9,2,14,15,656.0,202.0,2.6,33.5,694.5,911.42,653.02
2017,9,2,14,30,644.0,198.0,2.7,33.0,664.0,899.2,648.43
2017,9,2,14,45,643.0,187.0,2.8,32.5,631.0,887.48,644.22
2017,9,2,15,0,642.0,176.0,2.9,32.0,598.0,872.34,637.75
2017,9,2,15,15,622.0,170.0,2.95,31.5,556.5,840.46,619.76
2017,9,2,15,30,602.0,164.0,3.0,31.0,515.0,805.91,599.81
2017,9,2,15,45,589.0,152.5,3.05,30.5,472.5,769.96,578.56
2017,9,2,16,0,576.0,141.0,3.1,30.0,430.0,731.66,555.24
2017,9,2,16,15,543.5,132.0,3.05,29.0,381.5,667.43,513.46
2017,9,2,16,30,511.0,123.0,3.0,28.0,333.0,612.93,477.56
2017,9,2,16,45,478.0,110.5,3.0,27.5,285.5,553.91,435.94
2017,9,2,17,0,445.0,98.0,3.0,27.0,238.0,495.55,393.1
2017,9,2,17,15,388.0,84.5,2.9,26.0,190.0,419.23,334.85
2017,9,2,17,30,331.0,71.0,2.8,25.0,142.0,346.78,277.16
2017,9,2,17,45,261.0,54.0,2.75,24.5,100.0,265.77,209.93
2017,9,2,18,0,191.0,37.0,2.7,24.0,58.0,191.09,144.57
2017,9,2,18,15,95.5,18.5,2.6,23.5,29.0,95.65,32.31
2017,9,2,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,3.2,19.5,4.5,3.54,0.0
2017,9,3,6,0,0.0,9.0,3.4,20.0,9.0,6.83,0.0
2017,9,3,6,15,30.5,30.5,3.35,20.0,35.0,23.02,12.81
2017,9,3,6,30,61.0,52.0,3.3,20.0,61.0,38.16,26.99
2017,9,3,6,45,92.5,77.0,3.3,20.0,97.0,55.08,42.18
2017,9,3,7,0,124.0,102.0,3.3,20.0,133.0,71.61,56.88
2017,9,3,7,15,176.5,117.0,3.15,20.0,172.5,82.51,66.47
2017,9,3,7,30,229.0,132.0,3.0,20.0,212.0,91.18,73.91
2017,9,3,7,45,280.5,147.5,2.85,20.5,261.5,101.32,82.29
2017,9,3,8,0,332.0,163.0,2.7,21.0,311.0,111.27,90.34
2017,9,3,8,15,285.5,193.0,2.6,21.5,330.5,127.03,103.17
2017,9,3,8,30,239.0,223.0,2.5,22.0,350.0,141.77,114.94
2017,9,3,8,45,208.5,248.5,2.4,22.5,366.5,174.22,129.34
2017,9,3,9,0,178.0,274.0,2.3,23.0,383.0,205.31,151.14
2017,9,3,9,15,94.5,247.5,2.2,23.0,306.0,194.39,145.63
2017,9,3,9,30,11.0,221.0,2.1,23.0,229.0,167.39,127.74
2017,9,3,9,45,9.0,214.0,2.05,23.5,221.0,164.0,124.78
2017,9,3,10,0,7.0,207.0,2.0,24.0,213.0,159.87,121.2
2017,9,3,10,15,59.5,291.5,1.9,24.0,339.0,248.18,188.54
2017,9,3,10,30,112.0,376.0,1.8,24.0,465.0,344.93,260.76
2017,9,3,10,45,62.5,316.5,1.75,24.5,366.5,283.05,213.98
2017,9,3,11,0,13.0,257.0,1.7,25.0,268.0,207.37,156.27
2017,9,3,11,15,79.0,338.0,1.65,25.0,405.5,325.5,246.08
2017,9,3,11,30,145.0,419.0,1.6,25.0,543.0,458.84,343.28
2017,9,3,11,45,115.0,414.0,1.55,25.5,513.0,445.76,331.93
2017,9,3,12,0,85.0,409.0,1.5,26.0,483.0,415.09,308.85
2017,9,3,12,15,98.5,413.5,1.6,26.0,499.0,438.87,326.89
2017,9,3,12,30,112.0,418.0,1.7,26.0,515.0,480.81,357.37
2017,9,3,12,45,155.0,415.5,1.8,26.5,548.0,527.38,391.11
2017,9,3,13,0,198.0,413.0,1.9,27.0,581.0,575.55,425.62
2017,9,3,13,15,267.5,389.0,2.05,26.5,610.5,649.75,480.54
2017,9,3,13,30,337.0,365.0,2.2,26.0,640.0,704.57,522.04
2017,9,3,13,45,399.0,328.0,2.4,26.0,644.0,738.18,548.58
2017,9,3,14,0,461.0,291.0,2.6,26.0,648.0,793.27,589.48
2017,9,3,14,15,435.5,293.5,2.75,25.5,620.0,776.95,580.34
2017,9,3,14,30,410.0,296.0,2.9,25.0,592.0,736.17,555.13
2017,9,3,14,45,464.0,254.0,3.1,25.0,571.5,771.17,583.49
2017,9,3,15,0,518.0,212.0,3.3,25.0,551.0,779.22,593.23
2017,9,3,15,15,386.5,230.0,3.45,24.5,473.5,641.9,496.01
2017,9,3,15,30,255.0,248.0,3.6,24.0,396.0,533.42,416.07
2017,9,3,15,45,347.0,215.0,3.75,23.5,398.0,580.48,456.83
2017,9,3,16,0,439.0,182.0,3.9,23.0,400.0,643.54,508.13
2017,9,3,16,15,407.0,168.0,3.95,22.5,353.5,588.11,468.47
2017,9,3,16,30,375.0,154.0,4.0,22.0,307.0,512.95,413.67
2017,9,3,16,45,341.0,136.5,4.05,21.5,261.0,453.72,369.14
2017,9,3,17,0,307.0,119.0,4.1,21.0,215.0,395.77,324.03
2017,9,3,17,15,258.5,99.0,4.05,20.5,169.0,325.31,266.98
2017,9,3,17,30,210.0,79.0,4.0,20.0,123.0,258.09,210.76
2017,9,3,17,45,155.0,56.5,4.0,19.5,84.0,186.17,149.21
2017,9,3,18,0,100.0,34.0,4.0,19.0,45.0,117.4,88.28
2017,9,3,18,15,50.0,17.0,3.8,19.0,22.5,56.51,7.65
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,1.55,18.0,3.5,2.75,0.0
2017,9,4,6,0,0.0,7.0,1.6,18.0,7.0,5.31,0.0
2017,9,4,6,15,30.5,27.5,1.7,18.0,32.0,20.96,11.14
2017,9,4,6,30,61.0,48.0,1.8,18.0,57.0,35.58,25.0
2017,9,4,6,45,93.5,72.5,1.9,18.5,93.0,52.34,40.06
2017,9,4,7,0,126.0,97.0,2.0,19.0,129.0,68.69,54.56
2017,9,4,7,15,177.0,114.0,2.1,19.0,169.5,80.73,65.17
2017,9,4,7,30,228.0,131.0,2.2,19.0,210.0,90.56,73.65
2017,9,4,7,45,267.5,148.5,2.35,19.5,256.0,101.67,82.91
2017,9,4,8,0,307.0,166.0,2.5,20.0,302.0,112.51,91.76
2017,9,4,8,15,307.5,188.5,2.65,20.5,338.0,125.02,101.9
2017,9,4,8,30,308.0,211.0,2.8,21.0,374.0,136.97,111.43
2017,9,4,8,45,230.0,242.5,2.95,21.5,370.5,173.25,128.46
2017,9,4,9,0,152.0,274.0,3.1,22.0,367.0,202.48,150.87
2017,9,4,9,15,79.5,239.5,3.25,22.0,288.5,186.72,141.18
2017,9,4,9,30,7.0,205.0,3.4,22.0,210.0,155.19,119.09
2017,9,4,9,45,3.5,160.5,3.6,22.5,163.0,123.37,93.64
2017,9,4,10,0,0.0,116.0,3.8,23.0,116.0,89.33,66.33
2017,9,4,10,15,0.0,75.0,3.85,23.0,75.0,57.92,41.12
2017,9,4,10,30,0.0,34.0,3.9,23.0,34.0,26.2,15.54
2017,9,4,10,45,2.5,107.5,3.95,23.5,109.5,84.58,62.24
2017,9,4,11,0,5.0,181.0,4.0,24.0,185.0,143.43,108.4
2017,9,4,11,15,18.5,261.5,3.9,23.5,277.5,216.56,165.57
2017,9,4,11,30,32.0,342.0,3.8,23.0,370.0,303.5,232.47
2017,9,4,11,45,17.0,250.0,3.7,23.0,265.0,210.06,160.48
2017,9,4,12,0,2.0,158.0,3.6,23.0,160.0,125.28,94.18
2017,9,4,12,15,3.0,165.0,3.5,23.0,168.0,132.1,99.66
2017,9,4,12,30,4.0,172.0,3.4,23.0,176.0,139.04,105.16
2017,9,4,12,45,2.0,135.0,3.35,23.0,137.0,107.58,80.36
2017,9,4,13,0,0.0,98.0,3.3,23.0,98.0,76.15,55.44
2017,9,4,13,15,48.5,241.0,3.4,22.5,281.0,256.33,198.79
2017,9,4,13,30,97.0,384.0,3.5,22.0,464.0,447.16,344.54
2017,9,4,13,45,102.0,370.5,3.6,22.0,451.5,444.3,342.52
2017,9,4,14,0,107.0,357.0,3.7,22.0,439.0,440.86,340.91
2017,9,4,14,15,138.5,346.5,3.75,22.0,448.5,490.58,379.64
2017,9,4,14,30,170.0,336.0,3.8,22.0,458.0,516.1,400.32
2017,9,4,14,45,110.0,303.5,3.9,22.0,381.0,424.35,330.78
2017,9,4,15,0,50.0,271.0,4.0,22.0,304.0,308.48,241.35
2017,9,4,15,15,121.5,262.0,3.9,22.0,334.0,395.82,312.18
2017,9,4,15,30,193.0,253.0,3.8,22.0,364.0,457.46,362.08
2017,9,4,15,45,292.5,214.5,3.75,22.0,366.5,529.4,420.37
2017,9,4,16,0,392.0,176.0,3.7,22.0,369.0,594.43,472.64
2017,9,4,16,15,318.5,166.0,3.55,21.5,311.5,486.29,391.05
2017,9,4,16,30,245.0,156.0,3.4,21.0,254.0,404.44,327.75
2017,9,4,16,45,205.5,139.5,3.25,21.0,214.0,346.69,282.09
2017,9,4,17,0,166.0,123.0,3.1,21.0,174.0,274.5,223.93
2017,9,4,17,15,135.5,100.5,2.9,21.0,137.0,221.49,180.07
2017,9,4,17,30,105.0,78.0,2.7,21.0,100.0,170.19,136.61
2017,9,4,17,45,52.5,55.0,2.55,21.0,66.0,105.31,81.12
2017,9,4,18,0,0.0,32.0,2.4,21.0,32.0,27.99,16.07
2017,9,4,18,15,0.0,16.0,2.25,20.5,16.0,12.22,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,20.0,5.0,3.93,0.0
2017,9,5,6,0,0.0,10.0,1.9,20.0,10.0,7.6,0.0
2017,9,5,6,15,60.0,31.5,1.95,20.0,40.5,23.67,12.94
2017,9,5,6,30,120.0,53.0,2.0,20.0,71.0,38.72,27.39
2017,9,5,6,45,185.5,74.5,2.15,20.0,114.0,53.77,41.0
2017,9,5,7,0,251.0,96.0,2.3,20.0,157.0,68.59,54.23
2017,9,5,7,15,299.5,112.5,2.35,20.0,203.0,79.96,64.24
2017,9,5,7,30,348.0,129.0,2.4,20.0,249.0,91.12,73.85
2017,9,5,7,45,407.5,136.0,2.5,20.5,298.5,94.29,76.26
2017,9,5,8,0,467.0,143.0,2.6,21.0,348.0,98.78,79.72
2017,9,5,8,15,498.0,152.0,2.6,21.0,393.5,103.88,83.8
2017,9,5,8,30,529.0,161.0,2.6,21.0,439.0,108.81,87.7
2017,9,5,8,45,573.0,160.0,2.65,21.5,486.0,142.4,93.76
2017,9,5,9,0,617.0,159.0,2.7,22.0,533.0,190.91,122.19
2017,9,5,9,15,635.5,164.0,2.7,22.0,572.0,243.93,163.14
2017,9,5,9,30,654.0,169.0,2.7,22.0,611.0,298.99,209.11
2017,9,5,9,45,685.0,164.5,2.7,22.5,649.0,353.08,254.53
2017,9,5,10,0,716.0,160.0,2.7,23.0,687.0,409.86,301.77
2017,9,5,10,15,726.0,162.5,2.65,23.0,715.0,464.94,347.56
2017,9,5,10,30,736.0,165.0,2.6,23.0,743.0,519.88,391.94
2017,9,5,10,45,758.0,158.5,2.6,23.5,768.0,573.03,433.18
2017,9,5,11,0,780.0,152.0,2.6,24.0,793.0,626.41,473.38
2017,9,5,11,15,784.5,153.0,2.55,24.0,807.0,674.35,509.15
2017,9,5,11,30,789.0,154.0,2.5,24.0,821.0,720.5,542.76
2017,9,5,11,45,801.0,148.5,2.5,24.0,830.0,764.55,574.63
2017,9,5,12,0,813.0,143.0,2.5,24.0,839.0,806.67,604.11
2017,9,5,12,15,812.5,143.0,2.5,24.0,837.5,841.31,627.3
2017,9,5,12,30,812.0,143.0,2.5,24.0,836.0,872.87,648.38
2017,9,5,12,45,813.0,140.0,2.55,24.0,827.5,899.6,666.62
2017,9,5,13,0,814.0,137.0,2.6,24.0,819.0,922.94,682.7
2017,9,5,13,15,809.0,136.0,2.6,24.0,801.5,939.12,693.73
2017,9,5,13,30,804.0,135.0,2.6,24.0,784.0,951.55,702.45
2017,9,5,13,45,798.5,132.5,2.65,24.0,760.5,958.1,707.91
2017,9,5,14,0,793.0,130.0,2.7,24.0,737.0,960.83,711.05
2017,9,5,14,15,782.5,128.0,2.75,23.5,706.0,955.29,710.28
2017,9,5,14,30,772.0,126.0,2.8,23.0,675.0,946.01,707.2
2017,9,5,14,45,755.5,124.5,2.85,23.0,637.5,927.63,696.74
2017,9,5,15,0,739.0,123.0,2.9,23.0,600.0,905.83,684.06
2017,9,5,15,15,720.5,119.5,2.8,22.5,558.5,883.58,671.3
2017,9,5,15,30,702.0,116.0,2.7,22.0,517.0,851.71,651.83
2017,9,5,15,45,671.0,113.5,2.65,22.0,470.0,806.66,622.11
2017,9,5,16,0,640.0,111.0,2.6,22.0,423.0,759.85,590.83
2017,9,5,16,15,505.0,123.0,2.45,22.0,352.5,624.7,493.81
2017,9,5,16,30,370.0,135.0,2.3,22.0,282.0,508.15,405.88
2017,9,5,16,45,421.5,110.0,2.2,22.0,254.5,508.93,408.82
2017,9,5,17,0,473.0,85.0,2.1,22.0,227.0,503.16,405.15
2017,9,5,17,15,410.5,74.5,2.0,21.5,180.0,425.1,343.56
2017,9,5,17,30,348.0,64.0,1.9,21.0,133.0,351.58,283.42
2017,9,5,17,45,262.0,49.0,1.85,20.5,92.0,261.94,208.11
2017,9,5,18,0,176.0,34.0,1.8,20.0,51.0,181.03,133.67
2017,9,5,18,15,88.0,17.0,1.7,20.0,25.5,86.75,0.0
2017,9,5,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,21.5,5.5,2.15,18.0,6.0,4.33,0.0
2017,9,6,6,0,43.0,11.0,2.3,18.0,12.0,8.65,0.0
2017,9,6,6,15,118.0,31.0,2.3,18.0,45.0,23.31,12.52
2017,9,6,6,30,193.0,51.0,2.3,18.0,78.0,37.82,26.81
2017,9,6,6,45,259.0,68.5,2.3,18.5,121.5,50.26,38.19
2017,9,6,7,0,325.0,86.0,2.3,19.0,165.0,62.53,49.17
2017,9,6,7,15,212.0,113.0,2.25,19.0,169.5,79.13,63.78
2017,9,6,7,30,99.0,140.0,2.2,19.0,174.0,95.58,78.01
2017,9,6,7,45,114.5,160.5,2.2,19.5,206.0,108.4,88.7
2017,9,6,8,0,130.0,181.0,2.2,20.0,238.0,120.89,98.91
2017,9,6,8,15,85.5,193.5,2.2,20.0,233.0,131.76,107.79
2017,9,6,8,30,41.0,206.0,2.2,20.0,228.0,139.0,113.52
2017,9,6,8,45,47.0,228.0,2.25,20.5,255.0,158.07,121.78
2017,9,6,9,0,53.0,250.0,2.3,21.0,282.0,180.1,137.8
2017,9,6,9,15,163.0,274.0,2.3,21.0,382.0,223.35,166.91
2017,9,6,9,30,273.0,298.0,2.3,21.0,482.0,283.52,210.53
2017,9,6,9,45,212.5,322.5,2.35,21.0,470.0,305.16,230.49
2017,9,6,10,0,152.0,347.0,2.4,21.0,458.0,318.12,242.75
2017,9,6,10,15,250.0,345.0,2.45,21.0,536.5,380.09,289.89
2017,9,6,10,30,348.0,343.0,2.5,21.0,615.0,451.68,344.47
2017,9,6,10,45,343.0,355.5,2.6,21.5,630.0,485.95,370.49
2017,9,6,11,0,338.0,368.0,2.7,22.0,645.0,519.3,395.37
2017,9,6,11,15,513.0,291.0,2.8,22.0,719.5,609.02,464.1
2017,9,6,11,30,688.0,214.0,2.9,22.0,794.0,706.38,537.52
2017,9,6,11,45,686.5,216.5,3.0,22.0,798.5,744.89,565.68
2017,9,6,12,0,685.0,219.0,3.1,22.0,803.0,780.97,592.13
2017,9,6,12,15,564.0,279.0,3.15,22.0,759.5,760.37,575.89
2017,9,6,12,30,443.0,339.0,3.2,22.0,716.0,734.74,555.84
2017,9,6,12,45,375.5,362.0,3.3,22.0,679.0,698.98,530.41
2017,9,6,13,0,308.0,385.0,3.4,22.0,642.0,675.05,512.67
2017,9,6,13,15,266.5,385.0,3.5,22.0,604.0,649.09,494.16
2017,9,6,13,30,225.0,385.0,3.6,22.0,566.0,597.66,457.36
2017,9,6,13,45,227.5,368.0,3.7,22.0,546.0,591.2,454.16
2017,9,6,14,0,230.0,351.0,3.8,22.0,526.0,583.21,449.63
2017,9,6,14,15,115.0,214.5,3.8,21.5,302.0,328.59,258.31
2017,9,6,14,30,0.0,78.0,3.8,21.0,78.0,60.15,43.32
2017,9,6,14,45,106.0,183.5,3.85,21.0,252.0,291.06,232.11
2017,9,6,15,0,212.0,289.0,3.9,21.0,426.0,515.67,406.59
2017,9,6,15,15,379.5,231.5,3.8,20.5,454.5,640.14,505.29
2017,9,6,15,30,547.0,174.0,3.7,20.0,483.0,758.15,597.44
2017,9,6,15,45,514.5,167.0,3.65,20.0,438.0,710.07,562.48
2017,9,6,16,0,482.0,160.0,3.6,20.0,393.0,661.08,527.4
2017,9,6,16,15,448.5,149.0,3.5,20.0,346.5,606.12,487.1
2017,9,6,16,30,415.0,138.0,3.4,20.0,300.0,551.25,446.0
2017,9,6,16,45,373.0,123.5,3.3,20.0,253.5,485.83,395.61
2017,9,6,17,0,331.0,109.0,3.2,20.0,207.0,422.13,345.12
2017,9,6,17,15,277.5,91.0,3.1,19.5,162.0,331.35,272.15
2017,9,6,17,30,224.0,73.0,3.0,19.0,117.0,262.42,214.19
2017,9,6,17,45,164.5,51.5,2.95,19.0,78.5,188.12,149.9
2017,9,6,18,0,105.0,30.0,2.9,19.0,40.0,117.37,84.03
2017,9,6,18,15,52.5,15.0,2.85,18.5,20.0,54.21,0.0
2017,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,3.45,18.0,5.0,0.0,0.0
2017,9,7,6,0,24.0,9.0,3.5,18.0,10.0,7.08,0.0
2017,9,7,6,15,85.5,30.0,3.5,18.0,40.5,22.47,11.56
2017,9,7,6,30,147.0,51.0,3.5,18.0,71.0,37.5,26.46
2017,9,7,6,45,199.0,72.5,3.5,18.5,112.5,52.53,40.11
2017,9,7,7,0,251.0,94.0,3.5,19.0,154.0,67.27,53.28
2017,9,7,7,15,125.5,81.0,3.45,19.0,111.0,60.06,47.16
2017,9,7,7,30,0.0,68.0,3.4,19.0,68.0,52.1,40.2
2017,9,7,7,45,0.0,62.0,3.35,19.5,62.0,47.51,36.04
2017,9,7,8,0,0.0,56.0,3.3,20.0,56.0,42.89,31.84
2017,9,7,8,15,0.0,57.0,3.25,20.0,57.0,43.68,32.41
2017,9,7,8,30,0.0,58.0,3.2,20.0,58.0,44.48,32.99
2017,9,7,8,45,0.0,57.5,3.15,20.0,57.5,44.13,30.96
2017,9,7,9,0,0.0,57.0,3.1,20.0,57.0,43.77,30.57
2017,9,7,9,15,7.0,143.0,3.05,20.0,148.0,109.78,83.99
2017,9,7,9,30,14.0,229.0,3.0,20.0,239.0,174.09,134.98
2017,9,7,9,45,49.5,281.0,3.0,20.5,317.0,223.74,172.65
2017,9,7,10,0,85.0,333.0,3.0,21.0,395.0,281.65,216.67
2017,9,7,10,15,68.5,335.5,2.95,21.0,387.0,286.23,220.47
2017,9,7,10,30,52.0,338.0,2.9,21.0,379.0,288.41,222.28
2017,9,7,10,45,98.5,367.5,2.9,21.0,447.5,345.41,266.08
2017,9,7,11,0,145.0,397.0,2.9,21.0,516.0,415.96,319.58
2017,9,7,11,15,103.0,388.5,2.85,21.0,473.5,385.9,296.52
2017,9,7,11,30,61.0,380.0,2.8,21.0,431.0,358.31,275.21
2017,9,7,11,45,65.0,381.0,2.8,21.0,436.0,369.73,284.09
2017,9,7,12,0,69.0,382.0,2.8,21.0,441.0,381.2,292.87
2017,9,7,12,15,76.5,391.0,2.75,21.0,456.0,403.03,309.39
2017,9,7,12,30,84.0,400.0,2.7,21.0,471.0,425.5,326.29
2017,9,7,12,45,110.0,402.5,2.7,21.0,494.5,459.1,352.1
2017,9,7,13,0,136.0,405.0,2.7,21.0,518.0,514.56,393.54
2017,9,7,13,15,139.5,393.0,2.7,21.0,507.0,515.07,394.26
2017,9,7,13,30,143.0,381.0,2.7,21.0,496.0,514.59,394.62
2017,9,7,13,45,88.5,343.0,2.75,21.0,413.5,404.99,312.85
2017,9,7,14,0,34.0,305.0,2.8,21.0,331.0,315.66,244.36
2017,9,7,14,15,33.5,292.0,2.8,20.5,316.5,305.32,237.66
2017,9,7,14,30,33.0,279.0,2.8,20.0,302.0,294.68,230.42
2017,9,7,14,45,130.0,282.0,2.8,20.0,366.0,423.26,333.15
2017,9,7,15,0,227.0,285.0,2.8,20.0,430.0,527.16,414.5
2017,9,7,15,15,201.5,266.0,2.8,20.0,388.0,482.36,380.85
2017,9,7,15,30,176.0,247.0,2.8,20.0,346.0,437.16,347.24
2017,9,7,15,45,88.0,189.0,2.8,20.0,238.5,264.61,212.07
2017,9,7,16,0,0.0,131.0,2.8,20.0,131.0,107.41,83.09
2017,9,7,16,15,2.5,130.5,2.8,19.5,131.5,111.35,87.08
2017,9,7,16,30,5.0,130.0,2.8,19.0,132.0,116.24,91.64
2017,9,7,16,45,2.5,110.5,2.8,19.0,111.5,97.06,75.83
2017,9,7,17,0,0.0,91.0,2.8,19.0,91.0,77.91,59.83
2017,9,7,17,15,0.0,71.5,2.85,19.0,71.5,60.57,45.21
2017,9,7,17,30,0.0,52.0,2.9,19.0,52.0,42.84,30.08
2017,9,7,17,45,0.0,35.0,2.95,19.0,35.0,27.47,16.83
2017,9,7,18,0,0.0,18.0,3.0,19.0,18.0,13.71,4.42
2017,9,7,18,15,0.0,9.0,3.0,18.5,9.0,7.08,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,20.5,5.5,3.2,16.5,6.0,0.0,0.0
2017,9,8,6,0,41.0,11.0,3.2,17.0,12.0,8.65,0.0
2017,9,8,6,15,129.0,30.0,3.1,17.0,45.5,22.53,11.31
2017,9,8,6,30,217.0,49.0,3.0,17.0,79.0,36.51,25.68
2017,9,8,6,45,285.5,65.5,2.95,17.0,123.0,48.43,36.77
2017,9,8,7,0,354.0,82.0,2.9,17.0,167.0,60.16,47.47
2017,9,8,7,15,177.0,72.5,2.7,17.0,115.0,53.24,41.55
2017,9,8,7,30,0.0,63.0,2.5,17.0,63.0,48.29,37.2
2017,9,8,7,45,0.0,70.5,2.35,17.5,70.5,54.09,42.15
2017,9,8,8,0,0.0,78.0,2.2,18.0,78.0,59.91,47.01
2017,9,8,8,15,0.0,98.0,2.0,18.0,98.0,74.44,59.47
2017,9,8,8,30,0.0,118.0,1.8,18.0,118.0,88.7,71.53
2017,9,8,8,45,0.0,142.5,1.6,18.5,143.0,106.32,82.29
2017,9,8,9,0,0.0,167.0,1.4,19.0,168.0,124.27,96.35
2017,9,8,9,15,1.5,176.0,1.3,19.0,177.5,132.08,102.24
2017,9,8,9,30,3.0,185.0,1.2,19.0,187.0,140.11,108.31
2017,9,8,9,45,7.0,207.5,1.2,19.5,212.5,159.0,122.75
2017,9,8,10,0,11.0,230.0,1.2,20.0,238.0,178.73,137.72
2017,9,8,10,15,14.5,252.5,1.25,20.0,264.0,199.09,153.41
2017,9,8,10,30,18.0,275.0,1.3,20.0,290.0,220.26,169.66
2017,9,8,10,45,50.0,327.0,1.4,20.0,368.0,286.66,220.7
2017,9,8,11,0,82.0,379.0,1.5,20.0,446.0,355.35,272.64
2017,9,8,11,15,46.5,311.5,1.65,20.0,349.5,284.61,219.02
2017,9,8,11,30,11.0,244.0,1.8,20.0,253.0,199.71,153.53
2017,9,8,11,45,9.5,227.0,2.0,20.5,235.0,186.2,143.02
2017,9,8,12,0,8.0,210.0,2.2,21.0,217.0,172.26,131.95
2017,9,8,12,15,10.0,231.5,2.4,21.0,240.0,192.58,147.97
2017,9,8,12,30,12.0,253.0,2.6,21.0,263.0,213.49,164.35
2017,9,8,12,45,10.5,240.5,2.8,21.0,249.5,202.8,156.12
2017,9,8,13,0,9.0,228.0,3.0,21.0,236.0,191.83,147.7
2017,9,8,13,15,8.0,217.5,3.1,21.0,224.5,182.8,140.78
2017,9,8,13,30,7.0,207.0,3.2,21.0,213.0,173.59,133.7
2017,9,8,13,45,5.5,197.5,3.35,21.0,202.5,164.6,126.77
2017,9,8,14,0,4.0,188.0,3.5,21.0,192.0,155.5,119.72
2017,9,8,14,15,7.5,206.5,3.5,20.5,212.5,176.15,136.72
2017,9,8,14,30,11.0,225.0,3.5,20.0,233.0,197.8,154.53
2017,9,8,14,45,8.0,208.0,3.5,20.0,214.0,180.43,140.91
2017,9,8,15,0,5.0,191.0,3.5,20.0,195.0,162.99,127.22
2017,9,8,15,15,2.5,169.0,3.4,20.0,171.0,141.34,110.06
2017,9,8,15,30,0.0,147.0,3.3,20.0,147.0,119.71,92.77
2017,9,8,15,45,0.0,121.5,3.2,20.0,121.5,97.34,74.83
2017,9,8,16,0,0.0,96.0,3.1,20.0,96.0,75.16,56.85
2017,9,8,16,15,0.0,78.0,3.0,19.5,78.0,59.91,44.5
2017,9,8,16,30,0.0,60.0,2.9,19.0,60.0,45.97,33.07
2017,9,8,16,45,0.0,50.5,2.85,19.0,50.5,38.63,26.97
2017,9,8,17,0,0.0,41.0,2.8,19.0,41.0,31.31,20.81
2017,9,8,17,15,160.5,51.5,2.8,18.5,81.0,189.48,157.07
2017,9,8,17,30,321.0,62.0,2.8,18.0,121.0,332.35,272.33
2017,9,8,17,45,236.0,45.5,2.8,18.0,81.0,242.81,193.66
2017,9,8,18,0,151.0,29.0,2.8,18.0,41.0,160.61,108.86
2017,9,8,18,15,75.5,14.5,2.8,17.5,20.5,52.39,0.0
2017,9,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,27.0,5.5,2.05,16.5,6.0,0.0,0.0
2017,9,9,6,0,54.0,11.0,2.1,17.0,12.0,8.65,0.0
2017,9,9,6,15,159.5,27.5,1.95,17.0,46.0,20.83,9.65
2017,9,9,6,30,265.0,44.0,1.8,17.0,80.0,33.26,22.87
2017,9,9,6,45,347.0,56.5,1.7,17.5,125.0,42.71,31.7
2017,9,9,7,0,429.0,69.0,1.6,18.0,170.0,52.14,40.26
2017,9,9,7,15,225.5,95.0,1.4,18.0,149.0,68.19,54.48
2017,9,9,7,30,22.0,121.0,1.2,18.0,128.0,87.3,71.1
2017,9,9,7,45,15.0,133.5,1.05,18.5,138.5,96.46,78.7
2017,9,9,8,0,8.0,146.0,0.9,19.0,149.0,105.5,86.01
2017,9,9,8,15,92.5,183.5,0.9,19.0,231.0,126.24,103.34
2017,9,9,8,30,177.0,221.0,0.9,19.0,313.0,144.51,118.31
2017,9,9,8,45,457.0,169.0,0.95,19.5,434.0,144.0,97.33
2017,9,9,9,0,737.0,117.0,1.0,20.0,555.0,187.04,114.14
2017,9,9,9,15,520.0,202.0,1.1,20.0,522.0,251.29,174.29
2017,9,9,9,30,303.0,287.0,1.2,20.0,489.0,288.33,213.11
2017,9,9,9,45,328.0,298.0,1.3,20.5,527.0,331.01,246.83
2017,9,9,10,0,353.0,309.0,1.4,21.0,565.0,376.6,282.62
2017,9,9,10,15,350.5,323.5,1.5,21.0,586.5,414.81,313.33
2017,9,9,10,30,348.0,338.0,1.6,21.0,608.0,452.56,343.08
2017,9,9,10,45,249.0,366.0,1.7,21.0,561.5,444.76,338.36
2017,9,9,11,0,150.0,394.0,1.8,21.0,515.0,418.85,319.3
2017,9,9,11,15,101.5,381.0,1.9,21.0,463.5,380.23,290.83
2017,9,9,11,30,53.0,368.0,2.0,21.0,412.0,343.62,263.07
2017,9,9,11,45,44.0,356.5,2.15,21.5,393.5,333.45,255.21
2017,9,9,12,0,35.0,345.0,2.3,22.0,375.0,321.8,246.06
2017,9,9,12,15,36.0,343.5,2.4,22.0,374.0,326.44,249.83
2017,9,9,12,30,37.0,342.0,2.5,22.0,373.0,330.91,253.45
2017,9,9,12,45,123.0,366.5,2.65,22.0,468.0,457.65,350.82
2017,9,9,13,0,209.0,391.0,2.8,22.0,563.0,571.6,436.14
2017,9,9,13,15,204.0,386.0,2.85,21.5,551.0,572.34,437.4
2017,9,9,13,30,199.0,381.0,2.9,21.0,539.0,571.79,438.44
2017,9,9,13,45,202.5,366.0,3.0,21.0,522.5,567.92,436.85
2017,9,9,14,0,206.0,351.0,3.1,21.0,506.0,562.74,434.37
2017,9,9,14,15,148.0,333.0,3.1,21.0,441.5,490.88,380.56
2017,9,9,14,30,90.0,315.0,3.1,21.0,377.0,393.32,306.73
2017,9,9,14,45,82.0,294.5,3.15,21.0,349.0,367.0,287.64
2017,9,9,15,0,74.0,274.0,3.2,21.0,321.0,340.17,267.69
2017,9,9,15,15,42.5,230.5,3.2,21.0,257.0,263.19,207.56
2017,9,9,15,30,11.0,187.0,3.2,21.0,193.0,169.15,132.5
2017,9,9,15,45,14.5,178.0,3.2,21.0,185.0,166.07,130.77
2017,9,9,16,0,18.0,169.0,3.2,21.0,177.0,163.15,128.99
2017,9,9,16,15,10.0,147.5,3.1,20.5,152.0,136.6,107.7
2017,9,9,16,30,2.0,126.0,3.0,20.0,127.0,110.36,86.34
2017,9,9,16,45,1.0,106.5,2.9,20.0,107.0,92.47,71.7
2017,9,9,17,0,0.0,87.0,2.8,20.0,87.0,74.48,56.73
2017,9,9,17,15,176.0,72.0,2.65,19.5,104.0,231.16,190.19
2017,9,9,17,30,352.0,57.0,2.5,19.0,121.0,347.78,283.16
2017,9,9,17,45,255.0,41.5,2.45,19.0,79.5,250.01,197.84
2017,9,9,18,0,158.0,26.0,2.4,19.0,38.0,158.09,100.25
2017,9,9,18,15,79.0,13.0,2.35,18.5,19.0,53.11,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,17.5,4.0,1.4,17.0,4.5,0.0,0.0
2017,9,10,6,0,35.0,8.0,1.5,17.0,9.0,6.29,0.0
2017,9,10,6,15,121.0,26.5,1.45,17.0,40.5,19.97,8.57
2017,9,10,6,30,207.0,45.0,1.4,17.0,72.0,33.63,23.13
2017,9,10,6,45,273.5,61.5,1.4,17.5,114.5,45.59,34.18
2017,9,10,7,0,340.0,78.0,1.4,18.0,157.0,57.34,44.79
2017,9,10,7,15,394.5,91.0,1.2,18.5,204.5,66.43,52.82
2017,9,10,7,30,449.0,104.0,1.0,19.0,252.0,75.35,60.46
2017,9,10,7,45,483.0,115.5,0.85,19.5,299.5,82.81,66.65
2017,9,10,8,0,517.0,127.0,0.7,20.0,347.0,90.06,72.51
2017,9,10,8,15,548.0,135.0,0.6,20.5,393.5,94.9,76.21
2017,9,10,8,30,579.0,143.0,0.5,21.0,440.0,100.89,80.82
2017,9,10,8,45,598.5,151.5,0.45,21.5,482.5,147.46,94.28
2017,9,10,9,0,618.0,160.0,0.4,22.0,525.0,201.13,128.66
2017,9,10,9,15,636.5,165.0,0.4,22.5,564.5,254.61,169.48
2017,9,10,9,30,655.0,170.0,0.4,23.0,604.0,310.14,214.24
2017,9,10,9,45,713.5,152.5,0.45,23.5,648.5,364.39,257.71
2017,9,10,10,0,772.0,135.0,0.5,24.0,693.0,426.04,306.52
2017,9,10,10,15,781.5,137.0,0.5,24.5,720.5,482.56,350.76
2017,9,10,10,30,791.0,139.0,0.5,25.0,748.0,538.71,393.1
2017,9,10,10,45,798.5,140.0,0.55,26.0,769.5,592.26,431.71
2017,9,10,11,0,806.0,141.0,0.6,27.0,791.0,644.68,468.1
2017,9,10,11,15,810.0,142.0,0.7,27.0,804.5,693.34,503.3
2017,9,10,11,30,814.0,143.0,0.8,27.0,818.0,740.04,536.53
2017,9,10,11,45,817.5,142.0,0.9,27.5,824.0,782.35,565.25
2017,9,10,12,0,821.0,141.0,1.0,28.0,830.0,822.15,590.97
2017,9,10,12,15,820.5,141.0,1.15,28.5,828.0,856.8,613.55
2017,9,10,12,30,820.0,141.0,1.3,29.0,826.0,888.31,634.11
2017,9,10,12,45,817.5,140.5,1.45,29.5,816.0,914.21,651.09
2017,9,10,13,0,815.0,140.0,1.6,30.0,806.0,936.59,665.91
2017,9,10,13,15,711.5,186.0,1.8,30.0,758.0,914.24,654.38
2017,9,10,13,30,608.0,232.0,2.0,30.0,710.0,875.49,631.26
2017,9,10,13,45,593.0,234.0,2.2,30.0,688.0,874.98,633.72
