Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,14,0,578.0,236.0,2.4,30.0,666.0,863.93,629.03
2017,9,10,14,15,675.5,181.5,2.5,29.5,663.0,921.57,671.38
2017,9,10,14,30,773.0,127.0,2.6,29.0,660.0,954.93,696.13
2017,9,10,14,45,761.0,123.0,2.75,29.0,623.0,937.75,687.3
2017,9,10,15,0,749.0,119.0,2.9,29.0,586.0,917.06,676.53
2017,9,10,15,15,730.5,115.5,2.95,28.5,543.5,894.18,664.84
2017,9,10,15,30,712.0,112.0,3.0,28.0,501.0,861.63,646.47
2017,9,10,15,45,641.5,116.5,3.1,27.5,443.5,786.78,598.71
2017,9,10,16,0,571.0,121.0,3.2,27.0,386.0,711.36,549.19
2017,9,10,16,15,314.0,133.0,3.2,26.5,276.5,446.26,353.63
2017,9,10,16,30,57.0,145.0,3.2,26.0,167.0,196.28,154.49
2017,9,10,16,45,48.5,123.5,3.2,25.5,140.0,166.53,131.46
2017,9,10,17,0,40.0,102.0,3.2,25.0,113.0,136.98,107.58
2017,9,10,17,15,203.5,77.5,3.1,24.0,115.0,260.75,210.83
2017,9,10,17,30,367.0,53.0,3.0,23.0,117.0,357.4,286.53
2017,9,10,17,45,262.0,38.5,2.9,22.5,76.0,250.81,195.27
2017,9,10,18,0,157.0,24.0,2.8,22.0,35.0,152.65,86.78
2017,9,10,18,15,78.5,12.0,2.75,21.5,17.5,52.05,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,3.85,18.0,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,4.1,18.0,9.0,7.08,0.0
2017,9,11,6,15,88.5,26.0,4.05,18.0,37.5,19.6,7.68
2017,9,11,6,30,177.0,43.0,4.0,18.0,66.0,32.05,21.58
2017,9,11,6,45,227.5,60.5,4.0,18.5,104.0,44.55,33.07
2017,9,11,7,0,278.0,78.0,4.0,19.0,142.0,56.74,44.05
2017,9,11,7,15,319.5,92.5,3.95,19.0,184.0,66.54,52.81
2017,9,11,7,30,361.0,107.0,3.9,19.0,226.0,76.08,61.15
2017,9,11,7,45,206.0,136.5,3.85,19.5,207.0,93.59,76.09
2017,9,11,8,0,51.0,166.0,3.8,20.0,188.0,114.07,93.31
2017,9,11,8,15,180.0,184.0,3.7,20.0,273.5,124.27,101.69
2017,9,11,8,30,309.0,202.0,3.6,20.0,359.0,132.3,108.17
2017,9,11,8,45,313.0,222.0,3.55,20.5,394.0,169.88,122.51
2017,9,11,9,0,317.0,242.0,3.5,21.0,429.0,210.22,150.75
2017,9,11,9,15,366.0,248.5,3.4,21.0,479.0,252.71,182.59
2017,9,11,9,30,415.0,255.0,3.3,21.0,529.0,301.23,221.07
2017,9,11,9,45,475.0,246.0,3.25,21.5,575.5,349.83,259.87
2017,9,11,10,0,535.0,237.0,3.2,22.0,622.0,404.58,303.68
2017,9,11,10,15,673.5,180.5,3.15,22.0,685.0,467.94,354.09
2017,9,11,10,30,812.0,124.0,3.1,22.0,748.0,539.5,411.01
2017,9,11,10,45,617.5,225.0,3.05,22.5,707.0,560.26,427.08
2017,9,11,11,0,423.0,326.0,3.0,23.0,666.0,554.94,421.89
2017,9,11,11,15,466.0,315.0,2.9,23.0,695.5,605.94,460.21
2017,9,11,11,30,509.0,304.0,2.8,23.0,725.0,659.03,499.11
2017,9,11,11,45,674.0,216.0,2.75,23.5,777.0,745.45,562.65
2017,9,11,12,0,839.0,128.0,2.7,24.0,829.0,816.15,612.76
2017,9,11,12,15,838.0,128.0,2.65,24.0,826.5,849.7,634.71
2017,9,11,12,30,837.0,128.0,2.6,24.0,824.0,880.12,654.73
2017,9,11,12,45,829.0,130.0,2.6,24.0,812.0,915.98,678.73
2017,9,11,13,0,821.0,132.0,2.6,24.0,800.0,935.83,691.99
2017,9,11,13,15,547.5,248.5,2.6,24.0,690.0,811.65,606.39
2017,9,11,13,30,274.0,365.0,2.6,24.0,580.0,654.3,491.5
2017,9,11,13,45,406.5,306.0,2.65,24.5,613.0,755.9,567.17
2017,9,11,14,0,539.0,247.0,2.7,25.0,646.0,837.69,626.35
2017,9,11,14,15,325.0,281.5,2.7,25.0,519.0,639.99,485.01
2017,9,11,14,30,111.0,316.0,2.7,25.0,392.0,417.71,319.8
2017,9,11,14,45,422.0,218.0,2.75,25.0,482.5,699.7,535.53
2017,9,11,15,0,733.0,120.0,2.8,25.0,573.0,910.25,684.27
2017,9,11,15,15,375.5,157.5,2.8,24.5,389.0,581.12,451.32
2017,9,11,15,30,18.0,195.0,2.8,24.0,205.0,184.88,143.01
2017,9,11,15,45,263.0,165.5,2.8,24.0,287.0,448.92,357.4
2017,9,11,16,0,508.0,136.0,2.8,24.0,369.0,660.88,519.69
2017,9,11,16,15,254.0,82.5,2.7,23.5,199.0,351.52,283.63
2017,9,11,16,30,0.0,29.0,2.6,23.0,29.0,22.11,12.67
2017,9,11,16,45,0.0,24.0,2.55,22.5,24.0,18.27,9.62
2017,9,11,17,0,0.0,19.0,2.5,22.0,19.0,14.44,6.43
2017,9,11,17,15,0.0,14.5,2.45,21.5,14.5,11.01,3.53
2017,9,11,17,30,0.0,10.0,2.4,21.0,10.0,7.58,0.6
2017,9,11,17,45,0.0,6.0,2.35,20.5,6.0,4.54,0.0
2017,9,11,18,0,0.0,2.0,2.3,20.0,2.0,1.51,0.0
2017,9,11,18,15,0.0,1.0,2.05,20.0,1.0,0.79,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,1.95,19.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,2.0,19.0,7.0,5.51,0.0
2017,9,12,6,15,53.0,26.0,2.05,19.0,32.5,19.6,6.99
2017,9,12,6,30,106.0,45.0,2.1,19.0,58.0,33.12,22.33
2017,9,12,6,45,156.5,64.0,2.15,19.0,94.0,46.57,34.72
2017,9,12,7,0,207.0,83.0,2.2,19.0,130.0,59.8,46.69
2017,9,12,7,15,248.5,99.0,2.2,19.0,169.5,70.86,56.55
2017,9,12,7,30,290.0,115.0,2.2,19.0,209.0,81.7,66.01
2017,9,12,7,45,371.5,123.0,2.25,19.5,265.0,85.85,69.36
2017,9,12,8,0,453.0,131.0,2.3,20.0,321.0,91.47,73.87
2017,9,12,8,15,527.0,129.0,2.3,20.0,376.0,90.92,73.16
2017,9,12,8,30,601.0,127.0,2.3,20.0,431.0,90.87,72.88
2017,9,12,8,45,651.5,124.5,2.35,20.5,482.5,137.28,84.4
2017,9,12,9,0,702.0,122.0,2.4,21.0,534.0,191.32,119.07
2017,9,12,9,15,719.5,125.5,2.4,21.5,573.5,248.49,164.8
2017,9,12,9,30,737.0,129.0,2.4,22.0,613.0,307.35,214.61
2017,9,12,9,45,761.0,126.5,2.45,22.5,649.5,368.18,266.17
2017,9,12,10,0,785.0,124.0,2.5,23.0,686.0,427.0,315.53
2017,9,12,10,15,794.5,126.0,2.5,23.0,714.0,484.15,363.12
2017,9,12,10,30,804.0,128.0,2.5,23.0,742.0,540.88,408.99
2017,9,12,10,45,580.5,240.0,2.55,23.5,690.0,552.45,418.25
2017,9,12,11,0,357.0,352.0,2.6,24.0,638.0,527.95,399.11
2017,9,12,11,15,342.5,363.5,2.65,24.0,641.5,553.66,418.62
2017,9,12,11,30,328.0,375.0,2.7,24.0,645.0,577.32,435.99
2017,9,12,11,45,577.0,254.5,2.75,24.5,733.0,704.96,531.24
2017,9,12,12,0,826.0,134.0,2.8,25.0,821.0,823.75,616.64
2017,9,12,12,15,825.0,134.0,2.9,24.5,818.5,857.89,640.79
2017,9,12,12,30,824.0,134.0,3.0,24.0,816.0,888.85,663.55
2017,9,12,12,45,811.5,138.5,3.1,24.0,803.0,910.49,678.86
2017,9,12,13,0,799.0,143.0,3.2,24.0,790.0,928.19,691.69
2017,9,12,13,15,793.5,142.0,3.35,23.5,772.5,943.06,704.49
2017,9,12,13,30,788.0,141.0,3.5,23.0,755.0,954.19,714.97
2017,9,12,13,45,774.5,142.0,3.65,23.0,729.0,955.66,717.73
2017,9,12,14,0,761.0,143.0,3.8,23.0,703.0,953.23,718.03
2017,9,12,14,15,749.5,140.5,3.85,23.0,671.5,945.35,714.16
2017,9,12,14,30,738.0,138.0,3.9,23.0,640.0,942.07,713.63
2017,9,12,14,45,464.5,207.5,3.95,23.0,517.5,732.04,565.51
2017,9,12,15,0,191.0,277.0,4.0,23.0,395.0,487.56,381.02
2017,9,12,15,15,97.0,223.0,3.9,22.5,283.0,310.79,245.95
2017,9,12,15,30,3.0,169.0,3.8,22.0,171.0,144.63,112.19
2017,9,12,15,45,1.5,154.0,3.7,22.0,155.0,130.65,101.41
2017,9,12,16,0,0.0,139.0,3.6,22.0,139.0,116.74,90.39
2017,9,12,16,15,274.0,117.5,3.5,21.5,216.5,392.19,321.03
2017,9,12,16,30,548.0,96.0,3.4,21.0,294.0,628.65,506.82
2017,9,12,16,45,503.0,86.0,3.3,20.5,246.0,559.24,453.59
2017,9,12,17,0,458.0,76.0,3.2,20.0,198.0,491.12,401.1
2017,9,12,17,15,385.5,65.0,3.2,19.5,151.5,398.55,326.21
2017,9,12,17,30,313.0,54.0,3.2,19.0,105.0,318.76,258.41
2017,9,12,17,45,213.0,38.0,3.2,19.0,67.0,220.61,171.57
2017,9,12,18,0,113.0,22.0,3.2,19.0,29.0,120.58,43.33
2017,9,12,18,15,56.5,11.0,3.2,18.5,14.5,39.33,0.0
2017,9,12,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.0,2.95,18.0,1.0,0.0,0.0
2017,9,13,6,0,0.0,2.0,3.1,18.0,2.0,1.57,0.0
2017,9,13,6,15,0.0,11.5,3.25,18.0,11.5,8.73,0.0
2017,9,13,6,30,0.0,21.0,3.4,18.0,21.0,15.99,7.88
2017,9,13,6,45,0.0,35.5,3.6,18.0,35.5,27.12,17.97
2017,9,13,7,0,0.0,50.0,3.8,18.0,50.0,38.2,27.97
2017,9,13,7,15,0.0,65.5,3.7,18.0,65.5,49.6,38.16
2017,9,13,7,30,0.0,81.0,3.6,18.0,81.0,60.91,48.13
2017,9,13,7,45,0.0,97.5,3.55,18.5,97.5,72.79,58.33
2017,9,13,8,0,0.0,114.0,3.5,19.0,114.0,84.57,68.26
2017,9,13,8,15,36.5,162.0,3.4,19.0,180.5,112.85,92.37
2017,9,13,8,30,73.0,210.0,3.3,19.0,247.0,141.16,116.15
2017,9,13,8,45,40.5,200.0,3.2,19.0,221.5,142.92,110.6
2017,9,13,9,0,8.0,190.0,3.1,19.0,196.0,141.19,109.96
2017,9,13,9,15,22.0,226.0,3.1,19.0,241.0,171.27,133.29
2017,9,13,9,30,36.0,262.0,3.1,19.0,286.0,201.75,156.92
2017,9,13,9,45,48.0,286.5,3.1,19.5,320.5,229.38,178.08
2017,9,13,10,0,60.0,311.0,3.1,20.0,355.0,259.24,200.94
2017,9,13,10,15,42.0,298.5,3.1,20.0,330.0,249.65,193.67
2017,9,13,10,30,24.0,286.0,3.1,20.0,305.0,232.71,180.49
2017,9,13,10,45,14.5,239.0,3.15,20.0,250.5,193.71,149.92
2017,9,13,11,0,5.0,192.0,3.2,20.0,196.0,152.5,117.29
2017,9,13,11,15,26.0,273.5,3.25,20.0,295.0,241.22,187.38
2017,9,13,11,30,47.0,355.0,3.3,20.0,394.0,330.62,256.37
2017,9,13,11,45,29.0,301.5,3.35,20.5,326.0,275.78,213.37
2017,9,13,12,0,11.0,248.0,3.4,21.0,258.0,206.5,159.07
2017,9,13,12,15,15.5,272.5,3.45,20.5,286.0,232.39,179.87
2017,9,13,12,30,20.0,297.0,3.5,20.0,314.0,259.27,201.27
2017,9,13,12,45,22.5,301.5,3.55,20.0,320.0,267.66,207.94
2017,9,13,13,0,25.0,306.0,3.6,20.0,326.0,276.3,214.88
2017,9,13,13,15,35.0,318.0,3.6,20.0,346.0,321.8,250.48
2017,9,13,13,30,45.0,330.0,3.6,20.0,366.0,348.2,271.22
2017,9,13,13,45,30.5,291.0,3.65,20.0,315.0,297.74,232.3
2017,9,13,14,0,16.0,252.0,3.7,20.0,264.0,226.11,176.47
2017,9,13,14,15,49.5,277.5,3.65,20.0,312.0,310.15,243.93
2017,9,13,14,30,83.0,303.0,3.6,20.0,360.0,376.62,296.62
2017,9,13,14,45,85.0,286.0,3.55,20.0,341.0,364.19,287.63
2017,9,13,15,0,87.0,269.0,3.5,20.0,322.0,351.28,278.53
2017,9,13,15,15,79.5,247.0,3.4,20.0,293.0,322.51,256.68
2017,9,13,15,30,72.0,225.0,3.3,20.0,264.0,293.41,234.4
2017,9,13,15,45,36.0,166.5,3.25,20.0,186.0,193.26,154.16
2017,9,13,16,0,0.0,108.0,3.2,20.0,108.0,86.74,66.41
2017,9,13,16,15,0.0,96.0,3.1,19.5,96.0,76.8,58.61
2017,9,13,16,30,0.0,84.0,3.0,19.0,84.0,66.87,50.6
2017,9,13,16,45,188.5,86.0,2.9,19.0,135.0,268.97,223.45
2017,9,13,17,0,377.0,88.0,2.8,19.0,186.0,437.06,359.39
2017,9,13,17,15,309.0,73.0,2.7,18.5,141.0,353.35,289.42
2017,9,13,17,30,241.0,58.0,2.6,18.0,96.0,275.14,222.62
2017,9,13,17,45,156.0,38.5,2.55,18.0,59.5,185.79,142.71
2017,9,13,18,0,71.0,19.0,2.5,18.0,23.0,77.14,11.82
2017,9,13,18,15,35.5,9.5,2.5,18.0,11.5,26.75,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,6,15,97.5,23.0,4.25,16.0,34.5,17.46,4.13
2017,9,14,6,30,195.0,46.0,4.3,16.0,69.0,34.26,23.41
2017,9,14,6,45,289.0,60.5,4.4,16.5,114.0,45.01,33.65
2017,9,14,7,0,383.0,75.0,4.5,17.0,159.0,55.75,43.47
2017,9,14,7,15,446.5,85.0,4.55,17.0,208.5,63.1,50.19
2017,9,14,7,30,510.0,95.0,4.6,17.0,258.0,70.4,56.67
2017,9,14,7,45,298.0,131.5,4.65,17.0,231.0,92.06,75.57
2017,9,14,8,0,86.0,168.0,4.7,17.0,204.0,115.43,95.7
2017,9,14,8,15,85.0,189.5,4.8,17.0,228.5,128.73,106.89
2017,9,14,8,30,84.0,211.0,4.9,17.0,253.0,142.16,118.1
2017,9,14,8,45,199.0,225.0,5.0,17.5,337.0,168.34,126.48
2017,9,14,9,0,314.0,239.0,5.1,18.0,421.0,211.42,154.1
2017,9,14,9,15,301.0,261.0,5.2,18.0,446.0,250.18,186.38
2017,9,14,9,30,288.0,283.0,5.3,18.0,471.0,287.75,218.69
2017,9,14,9,45,180.5,300.0,5.4,18.0,420.0,286.62,222.44
2017,9,14,10,0,73.0,317.0,5.5,18.0,369.0,269.4,211.45
2017,9,14,10,15,224.5,319.5,5.55,18.0,488.0,356.08,279.39
2017,9,14,10,30,376.0,322.0,5.6,18.0,607.0,462.79,363.44
2017,9,14,10,45,393.0,325.0,5.65,18.0,630.0,503.6,396.39
2017,9,14,11,0,410.0,328.0,5.7,18.0,653.0,553.46,435.87
2017,9,14,11,15,425.0,326.5,5.7,18.0,668.5,592.37,466.59
2017,9,14,11,30,440.0,325.0,5.7,18.0,684.0,631.23,496.96
2017,9,14,11,45,448.5,319.5,5.75,18.0,687.5,661.31,520.56
2017,9,14,12,0,457.0,314.0,5.8,18.0,691.0,690.08,543.04
2017,9,14,12,15,647.5,225.0,5.8,18.0,757.0,802.76,631.69
2017,9,14,12,30,838.0,136.0,5.8,18.0,823.0,907.2,709.66
2017,9,14,12,45,638.5,227.5,5.8,18.0,747.0,850.15,666.65
2017,9,14,13,0,439.0,319.0,5.8,18.0,671.0,764.68,599.57
2017,9,14,13,15,639.5,220.5,5.8,18.0,720.0,885.6,694.94
2017,9,14,13,30,840.0,122.0,5.8,18.0,769.0,988.22,769.46
2017,9,14,13,45,610.5,212.5,5.85,18.0,675.0,877.27,689.72
2017,9,14,14,0,381.0,303.0,5.9,18.0,581.0,717.47,567.6
2017,9,14,14,15,398.5,283.0,5.95,18.0,561.5,719.72,572.0
2017,9,14,14,30,416.0,263.0,6.0,18.0,542.0,743.36,591.32
2017,9,14,14,45,372.5,256.0,6.05,18.0,495.5,670.14,537.13
2017,9,14,15,0,329.0,249.0,6.1,18.0,449.0,619.53,499.18
2017,9,14,15,15,355.0,223.0,6.1,18.0,424.0,614.58,498.05
2017,9,14,15,30,381.0,197.0,6.1,18.0,399.0,606.6,494.45
2017,9,14,15,45,516.0,151.0,6.2,18.0,396.0,699.73,571.31
2017,9,14,16,0,651.0,105.0,6.3,18.0,393.0,769.49,626.71
2017,9,14,16,15,611.5,99.0,6.3,17.5,343.5,708.32,582.04
2017,9,14,16,30,572.0,93.0,6.3,17.0,294.0,646.77,536.25
2017,9,14,16,45,510.0,86.0,6.35,17.0,243.5,565.49,472.17
2017,9,14,17,0,448.0,79.0,6.4,17.0,193.0,481.77,403.86
2017,9,14,17,15,366.0,67.0,6.35,16.5,146.0,388.33,324.57
2017,9,14,17,30,284.0,55.0,6.3,16.0,99.0,301.78,248.36
2017,9,14,17,45,173.5,37.5,6.3,16.0,61.5,196.86,151.83
2017,9,14,18,0,63.0,20.0,6.3,16.0,24.0,74.46,0.0
2017,9,14,18,15,31.5,10.0,6.2,16.0,12.0,24.98,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,6,15,148.0,20.0,4.95,15.0,37.0,15.3,2.0
2017,9,15,6,30,296.0,40.0,5.0,15.0,74.0,30.52,20.24
2017,9,15,6,45,380.0,53.0,5.05,15.5,120.5,42.96,31.95
2017,9,15,7,0,464.0,66.0,5.1,16.0,167.0,53.04,41.25
2017,9,15,7,15,525.5,75.0,5.0,16.0,218.0,59.63,47.32
2017,9,15,7,30,587.0,84.0,4.9,16.0,269.0,66.16,53.15
2017,9,15,7,45,621.0,92.5,4.8,16.5,319.0,71.82,57.97
2017,9,15,8,0,655.0,101.0,4.7,17.0,369.0,77.32,62.52
2017,9,15,8,15,685.0,106.0,4.6,17.0,418.0,80.18,64.81
2017,9,15,8,30,715.0,111.0,4.5,17.0,467.0,87.18,70.68
2017,9,15,8,45,728.0,119.0,4.4,17.5,510.5,146.26,88.99
2017,9,15,9,0,741.0,127.0,4.3,18.0,554.0,207.04,131.87
2017,9,15,9,15,757.5,130.5,4.15,18.0,594.5,266.84,181.44
2017,9,15,9,30,774.0,134.0,4.0,18.0,635.0,328.15,235.03
2017,9,15,9,45,829.5,116.0,3.85,18.5,679.5,390.45,288.43
2017,9,15,10,0,885.0,98.0,3.7,19.0,724.0,454.49,342.83
2017,9,15,10,15,892.5,99.5,3.55,19.0,752.0,514.53,394.06
2017,9,15,10,30,900.0,101.0,3.4,19.0,780.0,573.65,442.86
2017,9,15,10,45,902.0,103.5,3.3,19.5,799.5,629.2,486.55
2017,9,15,11,0,904.0,106.0,3.2,20.0,819.0,682.77,527.15
2017,9,15,11,15,907.0,106.5,3.1,20.0,832.0,733.09,565.11
2017,9,15,11,30,910.0,107.0,3.0,20.0,845.0,781.05,600.32
2017,9,15,11,45,908.0,108.5,2.95,20.0,849.0,823.47,629.27
2017,9,15,12,0,906.0,110.0,2.9,20.0,853.0,862.75,655.78
2017,9,15,12,15,905.0,110.0,2.9,20.0,850.0,898.18,679.82
2017,9,15,12,30,904.0,110.0,2.9,20.0,847.0,930.23,701.51
2017,9,15,12,45,896.5,111.5,2.95,20.0,835.0,954.27,718.19
2017,9,15,13,0,889.0,113.0,3.0,20.0,823.0,974.39,732.41
2017,9,15,13,15,685.0,198.0,3.15,20.0,737.0,909.13,689.57
2017,9,15,13,30,481.0,283.0,3.3,20.0,651.0,801.45,612.5
2017,9,15,13,45,437.5,290.0,3.45,20.0,616.5,776.12,595.99
2017,9,15,14,0,394.0,297.0,3.6,20.0,582.0,725.31,560.88
2017,9,15,14,15,430.0,269.0,3.8,20.0,567.0,761.37,589.83
2017,9,15,14,30,466.0,241.0,4.0,20.0,552.0,772.08,600.69
2017,9,15,14,45,376.5,248.0,4.2,20.0,490.0,666.07,523.79
2017,9,15,15,0,287.0,255.0,4.4,20.0,428.0,585.53,463.78
2017,9,15,15,15,238.0,240.5,4.6,19.5,376.5,520.67,416.42
2017,9,15,15,30,189.0,226.0,4.8,19.0,325.0,432.99,350.11
2017,9,15,15,45,137.5,203.5,5.0,19.0,272.0,357.76,290.8
2017,9,15,16,0,86.0,181.0,5.2,19.0,219.0,263.67,214.85
2017,9,15,16,15,77.0,160.0,5.25,18.5,191.0,233.42,191.1
2017,9,15,16,30,68.0,139.0,5.3,18.0,163.0,203.33,166.84
2017,9,15,16,45,267.0,107.0,5.35,17.5,177.0,364.59,305.43
2017,9,15,17,0,466.0,75.0,5.4,17.0,191.0,496.56,414.73
2017,9,15,17,15,384.0,63.5,5.25,16.5,144.0,397.55,330.85
2017,9,15,17,30,302.0,52.0,5.1,16.0,97.0,310.88,254.66
2017,9,15,17,45,183.5,35.0,5.0,16.0,59.0,200.58,152.08
2017,9,15,18,0,65.0,18.0,4.9,16.0,21.0,71.62,0.0
2017,9,15,18,15,32.5,9.0,4.7,16.0,10.5,24.74,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,92.5,20.5,2.1,15.0,31.0,15.5,0.93
2017,9,16,6,30,185.0,41.0,2.1,15.0,62.0,30.67,20.29
2017,9,16,6,45,261.5,58.0,2.1,15.5,105.0,43.08,32.06
2017,9,16,7,0,338.0,75.0,2.1,16.0,148.0,55.33,43.26
2017,9,16,7,15,397.5,88.0,2.0,16.0,196.0,64.55,51.66
2017,9,16,7,30,457.0,101.0,1.9,16.0,244.0,73.62,59.72
2017,9,16,7,45,497.0,112.0,1.85,16.5,292.5,80.96,65.95
2017,9,16,8,0,537.0,123.0,1.8,17.0,341.0,88.13,71.89
2017,9,16,8,15,338.5,168.0,1.8,17.0,311.5,114.24,94.23
2017,9,16,8,30,140.0,213.0,1.8,17.0,282.0,140.98,116.75
2017,9,16,8,45,239.5,221.5,1.8,17.5,353.5,168.05,123.97
2017,9,16,9,0,339.0,230.0,1.8,18.0,425.0,212.23,152.7
2017,9,16,9,15,511.0,196.5,1.85,18.0,514.0,257.47,182.65
2017,9,16,9,30,683.0,163.0,1.9,18.0,603.0,325.4,234.16
2017,9,16,9,45,701.0,165.5,2.0,18.0,638.0,382.66,283.55
2017,9,16,10,0,719.0,168.0,2.1,18.0,673.0,441.21,333.34
2017,9,16,10,15,647.0,204.5,2.15,18.0,673.0,484.55,370.86
2017,9,16,10,30,575.0,241.0,2.2,18.0,673.0,515.77,397.41
2017,9,16,10,45,660.5,211.5,2.3,18.5,720.5,585.08,450.97
2017,9,16,11,0,746.0,182.0,2.4,19.0,768.0,657.07,505.47
2017,9,16,11,15,750.5,183.5,2.45,19.0,781.5,705.18,541.68
2017,9,16,11,30,755.0,185.0,2.5,19.0,795.0,751.5,576.02
2017,9,16,11,45,754.0,187.5,2.65,19.0,799.5,792.41,606.53
2017,9,16,12,0,753.0,190.0,2.8,19.0,804.0,830.67,634.84
2017,9,16,12,15,752.5,189.5,2.9,19.0,801.5,863.64,658.99
2017,9,16,12,30,752.0,189.0,3.0,19.0,799.0,893.56,680.25
2017,9,16,12,45,570.5,264.5,3.15,19.0,724.0,819.31,626.58
2017,9,16,13,0,389.0,340.0,3.3,19.0,649.0,721.26,554.58
2017,9,16,13,15,273.5,353.5,3.4,19.0,568.0,637.38,492.77
2017,9,16,13,30,158.0,367.0,3.5,19.0,487.0,524.91,408.15
2017,9,16,13,45,91.5,319.5,3.65,19.0,388.5,390.86,306.84
2017,9,16,14,0,25.0,272.0,3.8,19.0,290.0,255.14,200.33
2017,9,16,14,15,55.5,284.5,3.9,19.0,322.5,326.02,257.73
2017,9,16,14,30,86.0,297.0,4.0,19.0,355.0,375.78,297.88
2017,9,16,14,45,105.0,282.0,4.1,19.0,348.0,382.83,304.79
2017,9,16,15,0,124.0,267.0,4.2,19.0,341.0,412.91,329.56
2017,9,16,15,15,253.0,230.0,4.25,18.5,366.0,523.96,421.2
2017,9,16,15,30,382.0,193.0,4.3,18.0,391.0,604.62,488.64
2017,9,16,15,45,455.5,165.0,4.35,18.0,378.5,660.11,533.56
2017,9,16,16,0,529.0,137.0,4.4,18.0,366.0,685.31,555.42
2017,9,16,16,15,489.0,126.5,4.4,18.0,317.5,622.97,508.91
2017,9,16,16,30,449.0,116.0,4.4,18.0,269.0,561.15,461.63
2017,9,16,16,45,394.0,102.5,4.4,18.0,220.5,484.31,400.57
2017,9,16,17,0,339.0,89.0,4.4,18.0,172.0,410.36,339.76
2017,9,16,17,15,270.0,71.0,4.35,17.5,127.0,323.87,267.01
2017,9,16,17,30,201.0,53.0,4.3,17.0,82.0,227.39,184.2
2017,9,16,17,45,119.5,32.0,4.3,17.0,47.5,139.06,101.37
2017,9,16,18,0,38.0,11.0,4.3,17.0,13.0,41.83,0.0
2017,9,16,18,15,19.0,5.5,4.2,17.0,6.5,4.33,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,111.0,20.0,3.7,15.0,32.0,15.18,0.0
2017,9,17,6,30,222.0,40.0,3.7,15.0,64.0,30.13,19.7
2017,9,17,6,45,311.0,54.5,3.7,15.5,109.0,40.99,30.18
2017,9,17,7,0,400.0,69.0,3.7,16.0,154.0,51.82,40.14
2017,9,17,7,15,462.5,80.0,3.65,16.0,204.0,59.94,47.59
2017,9,17,7,30,525.0,91.0,3.6,16.0,254.0,70.78,57.24
2017,9,17,7,45,289.5,125.0,3.6,16.5,217.5,87.99,72.16
2017,9,17,8,0,54.0,159.0,3.6,17.0,181.0,109.65,90.67
2017,9,17,8,15,164.5,179.0,3.6,17.0,257.5,120.87,100.08
2017,9,17,8,30,275.0,199.0,3.6,17.0,334.0,133.93,103.76
2017,9,17,8,45,499.0,164.5,3.65,17.0,438.0,156.87,105.61
2017,9,17,9,0,723.0,130.0,3.7,17.0,542.0,210.42,135.83
2017,9,17,9,15,741.0,133.5,3.7,17.0,583.0,269.55,185.25
2017,9,17,9,30,759.0,137.0,3.7,17.0,624.0,330.4,238.61
2017,9,17,9,45,810.0,123.0,3.7,17.5,667.5,393.49,292.84
2017,9,17,10,0,861.0,109.0,3.7,18.0,711.0,457.34,347.26
2017,9,17,10,15,869.5,110.5,3.7,18.0,739.5,516.78,398.24
2017,9,17,10,30,878.0,112.0,3.7,18.0,768.0,575.32,447.01
2017,9,17,10,45,882.5,113.5,3.7,18.5,788.5,630.45,490.86
2017,9,17,11,0,887.0,115.0,3.7,19.0,809.0,683.88,532.0
2017,9,17,11,15,890.5,115.5,3.75,19.0,822.0,733.81,570.65
2017,9,17,11,30,894.0,116.0,3.8,19.0,835.0,781.47,606.81
2017,9,17,11,45,681.0,214.0,3.9,19.0,764.0,761.15,589.17
2017,9,17,12,0,468.0,312.0,4.0,19.0,693.0,702.32,543.36
2017,9,17,12,15,403.0,338.0,4.2,19.0,665.0,694.47,537.62
2017,9,17,12,30,338.0,364.0,4.4,19.0,637.0,665.89,516.63
2017,9,17,12,45,613.0,239.0,4.6,19.0,726.0,841.99,652.88
2017,9,17,13,0,888.0,114.0,4.8,19.0,815.0,977.81,751.49
2017,9,17,13,15,882.0,113.0,4.95,19.0,795.5,992.69,762.77
2017,9,17,13,30,876.0,112.0,5.1,19.0,776.0,1003.59,772.28
2017,9,17,13,45,868.0,110.5,5.25,19.0,749.5,1007.98,777.43
2017,9,17,14,0,860.0,109.0,5.4,19.0,723.0,1008.37,779.97
2017,9,17,14,15,848.5,107.0,5.45,19.0,689.0,1014.57,786.06
2017,9,17,14,30,837.0,105.0,5.5,19.0,655.0,1002.88,779.67
2017,9,17,14,45,824.5,101.5,5.55,19.0,616.0,984.55,768.76
2017,9,17,15,0,812.0,98.0,5.6,19.0,577.0,962.53,755.31
2017,9,17,15,15,791.5,95.0,5.55,18.5,532.5,929.71,734.83
2017,9,17,15,30,771.0,92.0,5.5,18.0,488.0,893.87,711.99
2017,9,17,15,45,749.5,86.5,5.5,18.0,440.5,851.34,682.8
2017,9,17,16,0,728.0,81.0,5.5,18.0,393.0,806.47,651.39
2017,9,17,16,15,690.0,76.0,5.4,17.5,342.0,751.2,612.09
2017,9,17,16,30,652.0,71.0,5.3,17.0,291.0,690.03,567.04
2017,9,17,16,45,602.0,64.0,5.25,17.0,240.0,616.35,509.61
2017,9,17,17,0,552.0,57.0,5.2,17.0,189.0,544.29,451.2
2017,9,17,17,15,467.5,48.5,5.1,16.5,141.0,446.92,370.36
2017,9,17,17,30,383.0,40.0,5.0,16.0,93.0,355.69,290.0
2017,9,17,17,45,250.0,27.0,4.9,16.0,55.5,236.25,170.67
2017,9,17,18,0,117.0,14.0,4.8,16.0,18.0,80.41,0.0
2017,9,17,18,15,58.5,7.0,4.65,16.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,133.5,17.0,3.9,17.0,31.5,13.03,0.0
2017,9,18,6,30,267.0,34.0,4.0,17.0,63.0,27.69,17.35
2017,9,18,6,45,356.0,45.5,4.15,17.5,106.5,36.81,26.25
2017,9,18,7,0,445.0,57.0,4.3,18.0,150.0,45.87,34.58
2017,9,18,7,15,505.5,64.5,4.3,18.0,198.0,51.48,39.77
2017,9,18,7,30,566.0,72.0,4.3,18.0,246.0,57.09,44.78
2017,9,18,7,45,284.0,102.5,4.35,18.5,190.0,71.69,57.41
2017,9,18,8,0,2.0,133.0,4.4,19.0,134.0,96.54,78.71
2017,9,18,8,15,17.0,160.5,4.25,19.0,169.0,115.17,94.49
2017,9,18,8,30,32.0,188.0,4.1,19.0,204.0,129.14,101.05
2017,9,18,8,45,30.0,202.5,4.0,19.0,218.5,144.29,112.23
2017,9,18,9,0,28.0,217.0,3.9,19.0,233.0,159.27,123.91
2017,9,18,9,15,21.5,219.0,3.75,19.0,232.0,166.9,130.07
2017,9,18,9,30,15.0,221.0,3.6,19.0,231.0,169.81,132.44
2017,9,18,9,45,14.0,226.5,3.45,19.5,236.0,176.09,137.04
2017,9,18,10,0,13.0,232.0,3.3,20.0,241.0,182.12,141.4
2017,9,18,10,15,13.0,238.0,3.35,20.0,247.5,188.81,146.57
2017,9,18,10,30,13.0,244.0,3.4,20.0,254.0,195.47,151.71
2017,9,18,10,45,79.5,310.0,3.45,20.5,372.0,295.83,230.21
2017,9,18,11,0,146.0,376.0,3.5,21.0,490.0,411.24,318.21
2017,9,18,11,15,77.5,301.5,3.7,21.0,362.0,302.74,235.02
2017,9,18,11,30,9.0,227.0,3.9,21.0,234.0,185.73,143.05
2017,9,18,11,45,27.0,287.5,4.1,21.0,309.5,264.1,204.88
2017,9,18,12,0,45.0,348.0,4.3,21.0,385.0,338.29,262.32
2017,9,18,12,15,58.0,358.5,4.5,20.5,406.0,365.23,283.93
2017,9,18,12,30,71.0,369.0,4.7,20.0,427.0,393.4,306.72
2017,9,18,12,45,73.5,361.0,4.95,20.0,420.5,394.43,308.11
2017,9,18,13,0,76.0,353.0,5.2,20.0,414.0,395.05,309.32
2017,9,18,13,15,280.0,314.5,5.25,20.0,527.0,605.61,475.72
2017,9,18,13,30,484.0,276.0,5.3,20.0,640.0,801.27,624.7
2017,9,18,13,45,407.5,292.0,5.35,20.0,591.5,751.51,586.64
2017,9,18,14,0,331.0,308.0,5.4,20.0,543.0,677.26,531.59
2017,9,18,14,15,576.5,202.5,5.5,19.5,588.5,851.77,669.91
2017,9,18,14,30,822.0,97.0,5.6,19.0,634.0,978.93,764.54
2017,9,18,14,45,709.0,128.0,5.7,19.0,571.0,906.87,714.18
2017,9,18,15,0,596.0,159.0,5.8,19.0,508.0,824.44,656.24
2017,9,18,15,15,676.5,123.0,5.9,19.0,490.0,857.16,683.16
2017,9,18,15,30,757.0,87.0,6.0,19.0,472.0,874.73,698.45
2017,9,18,15,45,640.5,103.0,6.1,19.0,406.5,774.96,625.99
2017,9,18,16,0,524.0,119.0,6.2,19.0,341.0,659.63,539.8
2017,9,18,16,15,496.0,108.0,6.25,18.5,296.5,607.22,501.53
2017,9,18,16,30,468.0,97.0,6.3,18.0,252.0,554.58,461.59
2017,9,18,16,45,423.0,85.0,6.35,17.5,207.0,486.79,407.81
2017,9,18,17,0,378.0,73.0,6.4,17.0,162.0,421.13,353.14
2017,9,18,17,15,314.5,58.5,6.3,16.5,120.0,341.0,283.9
2017,9,18,17,30,251.0,44.0,6.2,16.0,78.0,266.13,216.39
2017,9,18,17,45,125.5,28.5,6.15,16.0,45.5,154.19,104.71
2017,9,18,18,0,0.0,13.0,6.1,16.0,13.0,10.23,0.0
2017,9,18,18,15,0.0,6.5,6.1,16.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,6,15,166.5,15.5,5.15,16.0,33.0,12.54,0.0
2017,9,19,6,30,333.0,31.0,5.3,16.0,66.0,25.52,15.49
2017,9,19,6,45,434.5,40.0,5.45,16.5,112.5,32.92,22.95
2017,9,19,7,0,536.0,49.0,5.6,17.0,159.0,40.42,29.92
2017,9,19,7,15,594.5,55.0,5.55,17.0,209.5,45.29,34.46
2017,9,19,7,30,653.0,61.0,5.5,17.0,260.0,50.19,38.87
2017,9,19,7,45,692.0,65.0,5.5,17.0,310.5,57.75,45.5
2017,9,19,8,0,731.0,69.0,5.5,17.0,361.0,61.17,48.4
2017,9,19,8,15,758.0,72.5,5.3,17.5,409.0,63.99,50.62
2017,9,19,8,30,785.0,76.0,5.1,18.0,457.0,79.0,51.42
2017,9,19,8,45,803.5,79.5,4.9,18.5,501.5,139.08,78.47
2017,9,19,9,0,822.0,83.0,4.7,19.0,546.0,201.31,123.56
2017,9,19,9,15,836.5,85.0,4.45,19.0,586.5,267.36,179.36
2017,9,19,9,30,851.0,87.0,4.2,19.0,627.0,329.44,234.44
2017,9,19,9,45,849.0,95.0,4.0,19.0,658.0,390.99,289.6
2017,9,19,10,0,847.0,103.0,3.8,19.0,689.0,451.13,342.33
2017,9,19,10,15,855.5,104.5,3.75,19.0,717.0,509.49,392.21
2017,9,19,10,30,864.0,106.0,3.7,19.0,745.0,567.09,439.98
2017,9,19,10,45,872.5,105.0,3.65,19.5,766.0,621.55,483.08
2017,9,19,11,0,881.0,104.0,3.6,20.0,787.0,674.63,523.73
2017,9,19,11,15,884.5,104.5,3.65,20.0,800.0,723.96,561.8
2017,9,19,11,30,888.0,105.0,3.7,20.0,813.0,771.03,597.12
2017,9,19,11,45,892.5,104.0,3.8,20.5,818.5,815.0,627.17
2017,9,19,12,0,897.0,103.0,3.9,21.0,824.0,856.31,655.11
2017,9,19,12,15,896.5,102.5,4.0,21.0,821.0,890.93,679.53
2017,9,19,12,30,896.0,102.0,4.1,21.0,818.0,922.18,701.66
2017,9,19,12,45,898.0,99.0,4.2,21.0,808.5,949.68,721.27
2017,9,19,13,0,900.0,96.0,4.3,21.0,799.0,973.57,738.53
2017,9,19,13,15,895.0,95.5,4.4,21.0,780.0,989.64,750.57
2017,9,19,13,30,890.0,95.0,4.5,21.0,761.0,1001.75,760.32
2017,9,19,13,45,883.0,93.5,4.6,21.0,735.0,1006.75,765.55
2017,9,19,14,0,876.0,92.0,4.7,21.0,709.0,1007.73,768.23
2017,9,19,14,15,866.0,90.5,4.8,20.5,676.5,1001.68,767.77
2017,9,19,14,30,856.0,89.0,4.9,20.0,644.0,991.75,764.77
2017,9,19,14,45,843.0,86.5,5.05,20.0,605.0,973.8,755.1
2017,9,19,15,0,830.0,84.0,5.2,20.0,566.0,952.28,742.9
2017,9,19,15,15,811.0,81.5,5.25,20.0,522.0,933.51,731.91
2017,9,19,15,30,792.0,79.0,5.3,20.0,478.0,899.28,709.68
2017,9,19,15,45,768.0,75.5,5.4,20.0,430.5,856.23,681.01
2017,9,19,16,0,744.0,72.0,5.5,20.0,383.0,810.96,650.09
2017,9,19,16,15,707.5,67.5,5.55,19.5,332.5,751.33,608.38
2017,9,19,16,30,671.0,63.0,5.6,19.0,282.0,691.0,564.62
2017,9,19,16,45,619.0,57.5,5.65,19.0,231.5,622.22,511.27
2017,9,19,17,0,567.0,52.0,5.7,19.0,181.0,550.05,452.82
2017,9,19,17,15,480.0,44.0,5.65,18.5,133.5,450.98,370.5
2017,9,19,17,30,393.0,36.0,5.6,18.0,86.0,358.48,288.46
2017,9,19,17,45,243.0,23.5,5.55,17.5,49.5,223.6,143.29
2017,9,19,18,0,93.0,11.0,5.5,17.0,13.0,63.78,0.0
2017,9,19,18,15,46.5,5.5,5.35,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,129.0,16.5,2.85,16.5,29.5,12.63,0.0
2017,9,20,6,30,258.0,33.0,3.0,17.0,59.0,26.91,16.41
2017,9,20,6,45,360.5,43.0,3.15,17.5,103.0,34.9,24.53
2017,9,20,7,0,463.0,53.0,3.3,18.0,147.0,42.95,32.0
2017,9,20,7,15,525.5,60.0,3.35,18.0,195.5,48.35,37.0
2017,9,20,7,30,588.0,67.0,3.4,18.0,244.0,53.76,41.86
2017,9,20,7,45,300.5,103.5,3.45,18.0,194.5,72.67,58.39
2017,9,20,8,0,13.0,140.0,3.5,18.0,145.0,100.9,82.8
2017,9,20,8,15,6.5,127.5,3.55,18.0,130.0,94.01,76.58
2017,9,20,8,30,0.0,115.0,3.6,18.0,115.0,86.35,66.55
2017,9,20,8,45,4.5,151.0,3.7,18.5,153.5,112.47,87.52
2017,9,20,9,0,9.0,187.0,3.8,19.0,192.0,139.6,108.93
2017,9,20,9,15,29.5,225.5,3.85,19.0,244.0,171.5,133.57
2017,9,20,9,30,50.0,264.0,3.9,19.0,296.0,209.63,163.33
2017,9,20,9,45,31.5,247.5,4.0,19.5,268.0,198.53,154.69
2017,9,20,10,0,13.0,231.0,4.1,20.0,240.0,181.61,141.19
2017,9,20,10,15,11.0,228.5,4.15,20.0,236.5,180.87,140.52
2017,9,20,10,30,9.0,226.0,4.2,20.0,233.0,179.64,139.43
2017,9,20,10,45,53.0,294.5,4.3,20.0,335.5,268.54,209.75
2017,9,20,11,0,97.0,363.0,4.4,20.0,438.0,360.79,281.52
2017,9,20,11,15,60.0,329.5,4.45,20.0,376.5,315.6,246.14
2017,9,20,11,30,23.0,296.0,4.5,20.0,315.0,253.3,197.15
2017,9,20,11,45,17.0,268.0,4.55,20.0,282.0,227.59,177.06
2017,9,20,12,0,11.0,240.0,4.6,20.0,249.0,200.89,155.99
2017,9,20,12,15,15.0,263.0,4.7,20.0,275.5,225.31,175.44
2017,9,20,12,30,19.0,286.0,4.8,20.0,302.0,250.71,195.53
2017,9,20,12,45,33.5,311.0,4.9,20.0,338.0,309.2,241.72
2017,9,20,13,0,48.0,336.0,5.0,20.0,374.0,352.59,275.88
2017,9,20,13,15,42.5,320.5,5.1,19.5,354.0,336.34,263.97
2017,9,20,13,30,37.0,305.0,5.2,19.0,334.0,319.33,251.5
2017,9,20,13,45,47.0,304.5,5.3,19.0,339.0,333.29,263.3
2017,9,20,14,0,57.0,304.0,5.4,19.0,344.0,347.66,275.43
2017,9,20,14,15,46.0,280.0,5.5,19.0,311.5,314.54,249.68
