Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,14,30,35.0,256.0,5.6,19.0,279.0,280.79,223.26
2017,9,20,14,45,113.0,256.0,5.7,19.0,322.5,388.52,312.13
2017,9,20,15,0,191.0,256.0,5.8,19.0,366.0,471.37,380.38
2017,9,20,15,15,190.5,234.5,5.8,18.5,337.0,447.82,363.68
2017,9,20,15,30,190.0,213.0,5.8,18.0,308.0,423.14,346.16
2017,9,20,15,45,256.5,183.0,5.85,18.0,297.0,472.52,388.63
2017,9,20,16,0,323.0,153.0,5.9,18.0,286.0,493.76,408.77
2017,9,20,16,15,309.5,133.5,5.9,17.5,248.0,451.25,376.23
2017,9,20,16,30,296.0,114.0,5.9,17.0,210.0,408.07,342.34
2017,9,20,16,45,271.5,96.0,5.9,17.0,171.5,357.5,300.3
2017,9,20,17,0,247.0,78.0,5.9,17.0,133.0,307.71,257.55
2017,9,20,17,15,203.5,59.5,5.85,16.5,97.0,244.03,201.89
2017,9,20,17,30,160.0,41.0,5.8,16.0,61.0,183.08,146.42
2017,9,20,17,45,80.0,24.5,5.8,16.0,34.5,99.82,54.82
2017,9,20,18,0,0.0,8.0,5.8,16.0,8.0,6.29,0.0
2017,9,20,18,15,0.0,4.0,5.7,16.0,4.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,6,15,127.0,17.0,5.75,15.0,30.0,12.99,0.0
2017,9,21,6,30,254.0,34.0,5.9,15.0,60.0,25.95,15.57
2017,9,21,6,45,358.5,45.5,6.05,15.5,105.0,36.98,26.49
2017,9,21,7,0,463.0,57.0,6.2,16.0,150.0,46.18,35.06
2017,9,21,7,15,529.0,64.5,6.15,16.0,200.0,51.88,40.41
2017,9,21,7,30,595.0,72.0,6.1,16.0,250.0,57.6,45.59
2017,9,21,7,45,642.0,77.0,6.05,16.0,301.0,61.25,48.79
2017,9,21,8,0,689.0,82.0,6.0,16.0,352.0,64.93,51.93
2017,9,21,8,15,486.0,137.0,5.9,16.0,340.0,95.47,78.57
2017,9,21,8,30,283.0,192.0,5.8,16.0,328.0,134.08,102.66
2017,9,21,8,45,542.0,143.5,5.75,16.5,435.0,154.07,101.21
2017,9,21,9,0,801.0,95.0,5.7,17.0,542.0,211.01,133.67
2017,9,21,9,15,818.0,97.5,5.6,17.0,583.0,272.96,186.94
2017,9,21,9,30,835.0,100.0,5.5,17.0,624.0,336.34,243.81
2017,9,21,9,45,852.5,100.0,5.4,17.0,660.0,398.99,300.27
2017,9,21,10,0,870.0,100.0,5.3,17.0,696.0,462.67,356.59
2017,9,21,10,15,879.5,101.5,5.3,17.0,725.0,522.83,409.03
2017,9,21,10,30,889.0,103.0,5.3,17.0,754.0,582.28,459.44
2017,9,21,10,45,896.0,103.5,5.3,17.5,775.5,638.4,504.97
2017,9,21,11,0,903.0,104.0,5.3,18.0,797.0,692.99,547.93
2017,9,21,11,15,907.0,104.5,5.3,18.0,810.5,743.69,587.91
2017,9,21,11,30,911.0,105.0,5.3,18.0,824.0,792.09,624.77
2017,9,21,11,45,913.5,105.0,5.35,18.0,829.5,836.32,656.92
2017,9,21,12,0,916.0,105.0,5.4,18.0,835.0,877.69,686.89
2017,9,21,12,15,915.5,104.5,5.5,18.0,832.0,912.9,712.67
2017,9,21,12,30,915.0,104.0,5.6,18.0,829.0,944.68,736.06
2017,9,21,12,45,905.0,107.5,5.75,18.0,815.5,968.16,753.94
2017,9,21,13,0,895.0,111.0,5.9,18.0,802.0,987.61,769.15
2017,9,21,13,15,889.0,110.0,6.0,18.0,782.5,1002.2,780.76
2017,9,21,13,30,883.0,109.0,6.1,18.0,763.0,1012.79,789.72
2017,9,21,13,45,875.5,107.5,6.25,18.0,736.0,1017.32,794.89
2017,9,21,14,0,868.0,106.0,6.4,18.0,709.0,1017.83,797.38
2017,9,21,14,15,856.5,104.0,6.45,18.0,675.0,1023.48,803.16
2017,9,21,14,30,845.0,102.0,6.5,18.0,641.0,1011.35,796.3
2017,9,21,14,45,828.0,100.0,6.6,18.0,601.0,989.78,783.06
2017,9,21,15,0,811.0,98.0,6.7,18.0,561.0,964.61,767.22
2017,9,21,15,15,789.5,95.0,6.75,17.5,516.0,930.37,745.8
2017,9,21,15,30,768.0,92.0,6.8,17.0,471.0,893.16,721.86
2017,9,21,15,45,736.0,88.5,6.9,17.0,422.0,848.94,690.99
2017,9,21,16,0,704.0,85.0,7.0,17.0,373.0,797.17,653.68
2017,9,21,16,15,662.5,79.5,6.95,16.5,322.0,732.98,606.42
2017,9,21,16,30,621.0,74.0,6.9,16.0,271.0,668.64,557.47
2017,9,21,16,45,554.5,67.5,6.9,16.0,219.5,582.68,488.25
2017,9,21,17,0,488.0,61.0,6.9,16.0,168.0,499.41,418.6
2017,9,21,17,15,391.0,50.5,6.75,15.5,121.0,392.6,326.96
2017,9,21,17,30,294.0,40.0,6.6,15.0,74.0,292.94,235.92
2017,9,21,17,45,147.0,20.0,6.5,15.0,37.0,147.56,69.93
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.0,3.25,14.0,28.0,12.95,0.0
2017,9,22,6,30,232.0,34.0,3.3,14.0,56.0,25.84,15.36
2017,9,22,6,45,339.0,45.5,3.35,14.5,100.5,36.92,26.53
2017,9,22,7,0,446.0,57.0,3.4,15.0,145.0,46.09,35.13
2017,9,22,7,15,512.5,65.0,3.3,15.0,194.5,52.14,40.81
2017,9,22,7,30,579.0,73.0,3.2,15.0,244.0,58.2,46.31
2017,9,22,7,45,625.0,78.5,3.15,15.5,294.5,62.13,49.68
2017,9,22,8,0,671.0,84.0,3.1,16.0,345.0,66.07,52.94
2017,9,22,8,15,703.0,88.5,3.05,16.0,393.5,69.06,55.42
2017,9,22,8,30,735.0,93.0,3.0,16.0,442.0,89.56,57.81
2017,9,22,8,45,757.5,96.5,2.95,16.5,487.0,152.88,91.18
2017,9,22,9,0,780.0,100.0,2.9,17.0,532.0,213.22,135.85
2017,9,22,9,15,797.0,102.5,2.8,17.0,572.5,273.93,187.52
2017,9,22,9,30,814.0,105.0,2.7,17.0,613.0,336.08,242.41
2017,9,22,9,45,846.5,98.0,2.6,17.5,652.0,398.59,296.62
2017,9,22,10,0,879.0,91.0,2.5,18.0,691.0,461.28,349.88
2017,9,22,10,15,887.5,92.0,2.4,18.0,719.0,520.86,400.04
2017,9,22,10,30,896.0,93.0,2.3,18.0,747.0,579.59,447.77
2017,9,22,10,45,902.5,93.5,2.2,18.0,767.5,635.55,491.77
2017,9,22,11,0,909.0,94.0,2.1,18.0,788.0,689.9,533.07
2017,9,22,11,15,912.5,94.5,2.1,18.0,801.0,740.29,570.87
2017,9,22,11,30,916.0,95.0,2.1,18.0,814.0,788.32,605.12
2017,9,22,11,45,918.5,94.5,2.1,18.5,819.0,832.0,633.62
2017,9,22,12,0,921.0,94.0,2.1,19.0,824.0,872.78,659.82
2017,9,22,12,15,920.0,94.0,2.15,19.0,820.5,907.92,683.75
2017,9,22,12,30,919.0,94.0,2.2,19.0,817.0,939.6,705.38
2017,9,22,12,45,912.0,95.5,2.3,19.0,804.5,963.67,722.52
2017,9,22,13,0,905.0,97.0,2.4,19.0,792.0,983.79,737.23
2017,9,22,13,15,900.0,96.5,2.45,19.0,773.0,999.71,748.79
2017,9,22,13,30,895.0,96.0,2.5,19.0,754.0,1011.65,757.92
2017,9,22,13,45,887.0,94.5,2.65,19.0,727.0,1015.44,762.86
2017,9,22,14,0,879.0,93.0,2.8,19.0,700.0,1015.17,765.3
2017,9,22,14,15,868.5,91.5,2.85,19.0,667.0,1008.36,762.56
2017,9,22,14,30,858.0,90.0,2.9,19.0,634.0,997.66,757.4
2017,9,22,14,45,842.0,88.0,3.0,19.0,594.0,977.02,746.03
2017,9,22,15,0,826.0,86.0,3.1,19.0,554.0,965.41,740.93
2017,9,22,15,15,806.5,83.5,3.2,18.5,509.5,933.51,723.02
2017,9,22,15,30,787.0,81.0,3.3,18.0,465.0,898.58,702.78
2017,9,22,15,45,756.5,78.0,3.4,18.0,416.5,849.78,670.75
2017,9,22,16,0,726.0,75.0,3.5,18.0,368.0,799.07,636.55
2017,9,22,16,15,687.0,70.0,3.65,17.5,317.0,742.46,598.18
2017,9,22,16,30,648.0,65.0,3.8,17.0,266.0,680.3,553.8
2017,9,22,16,45,583.5,59.5,3.95,17.0,215.0,596.64,489.44
2017,9,22,17,0,519.0,54.0,4.1,17.0,164.0,515.7,424.14
2017,9,22,17,15,425.0,44.0,4.15,16.5,117.5,410.84,336.86
2017,9,22,17,30,331.0,34.0,4.2,16.0,71.0,313.61,248.31
2017,9,22,17,45,165.5,17.0,4.3,16.0,35.5,158.23,52.48
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,23,6,15,149.5,15.0,2.85,14.0,28.5,12.19,0.0
2017,9,23,6,30,299.0,30.0,2.9,14.0,57.0,24.7,14.19
2017,9,23,6,45,410.5,39.5,2.95,14.5,104.0,32.48,22.64
2017,9,23,7,0,522.0,49.0,3.0,15.0,151.0,40.4,30.1
2017,9,23,7,15,586.0,56.0,2.95,15.5,202.0,46.03,35.31
2017,9,23,7,30,650.0,63.0,2.9,16.0,253.0,51.68,40.36
2017,9,23,7,45,697.5,66.5,2.9,16.5,305.5,59.08,46.79
2017,9,23,8,0,745.0,70.0,2.9,17.0,358.0,62.22,49.36
2017,9,23,8,15,774.0,74.0,2.85,17.5,407.5,65.45,51.94
2017,9,23,8,30,803.0,78.0,2.8,18.0,457.0,89.14,54.84
2017,9,23,8,45,827.5,79.5,2.75,18.5,503.5,149.84,84.89
2017,9,23,9,0,852.0,81.0,2.7,19.0,550.0,217.99,135.6
2017,9,23,9,15,866.5,83.0,2.7,19.0,591.0,281.16,189.44
2017,9,23,9,30,881.0,85.0,2.7,19.0,632.0,345.22,246.13
2017,9,23,9,45,891.5,87.0,2.7,19.5,666.5,408.45,301.54
2017,9,23,10,0,902.0,89.0,2.7,20.0,701.0,471.56,355.4
2017,9,23,10,15,909.5,90.5,2.7,20.0,729.0,532.4,406.54
2017,9,23,10,30,917.0,92.0,2.7,20.0,757.0,592.23,455.26
2017,9,23,10,45,920.0,93.5,2.75,20.5,777.0,648.08,498.77
2017,9,23,11,0,923.0,95.0,2.8,21.0,797.0,701.94,539.41
2017,9,23,11,15,926.0,95.5,2.85,21.0,809.5,752.65,577.72
2017,9,23,11,30,929.0,96.0,2.9,21.0,822.0,800.9,612.38
2017,9,23,11,45,929.0,97.0,3.0,21.5,826.0,844.57,641.6
2017,9,23,12,0,929.0,98.0,3.1,22.0,830.0,885.16,668.49
2017,9,23,12,15,927.5,97.5,3.2,22.0,826.0,919.67,692.43
2017,9,23,12,30,926.0,97.0,3.3,22.0,822.0,950.61,714.02
2017,9,23,12,45,909.0,103.5,3.4,22.0,806.0,970.76,728.42
2017,9,23,13,0,892.0,110.0,3.5,22.0,790.0,986.54,740.1
2017,9,23,13,15,885.5,109.0,3.6,22.0,770.0,1000.36,750.65
2017,9,23,13,30,879.0,108.0,3.7,22.0,750.0,1010.18,758.69
2017,9,23,13,45,866.0,108.0,3.85,22.0,721.5,1010.56,760.91
2017,9,23,14,0,853.0,108.0,4.0,22.0,693.0,1020.84,770.06
2017,9,23,14,15,840.5,106.0,4.05,21.5,659.0,1011.44,766.79
2017,9,23,14,30,828.0,104.0,4.1,21.0,625.0,998.1,761.09
2017,9,23,14,45,810.5,101.5,4.2,21.0,584.5,975.3,747.78
2017,9,23,15,0,793.0,99.0,4.3,21.0,544.0,948.97,732.03
2017,9,23,15,15,770.5,96.0,4.35,21.0,499.0,913.77,709.64
2017,9,23,15,30,748.0,93.0,4.4,21.0,454.0,875.68,684.96
2017,9,23,15,45,719.0,88.0,4.45,21.0,406.0,833.05,656.74
2017,9,23,16,0,690.0,83.0,4.5,21.0,358.0,782.36,621.94
2017,9,23,16,15,647.0,77.5,4.55,20.5,307.0,717.13,576.36
2017,9,23,16,30,604.0,72.0,4.6,20.0,256.0,651.92,528.95
2017,9,23,16,45,545.0,64.0,4.65,19.5,206.5,570.88,466.87
2017,9,23,17,0,486.0,56.0,4.7,19.0,157.0,492.29,403.64
2017,9,23,17,15,385.5,45.5,4.8,18.5,111.0,383.3,312.56
2017,9,23,17,30,285.0,35.0,4.9,18.0,65.0,282.45,220.05
2017,9,23,17,45,142.5,17.5,5.0,17.5,32.5,137.55,15.84
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,6,15,155.0,14.0,1.1,16.0,28.0,11.02,0.0
2017,9,24,6,30,310.0,28.0,1.1,16.0,56.0,23.09,12.52
2017,9,24,6,45,413.5,38.0,1.15,16.5,101.5,31.31,21.42
2017,9,24,7,0,517.0,48.0,1.2,17.0,147.0,39.59,29.14
2017,9,24,7,15,581.0,55.0,1.2,17.0,198.0,45.24,34.41
2017,9,24,7,30,645.0,62.0,1.2,17.0,249.0,50.9,39.52
2017,9,24,7,45,681.0,68.5,1.2,17.5,299.5,55.81,43.75
2017,9,24,8,0,717.0,75.0,1.2,18.0,350.0,65.6,52.12
2017,9,24,8,15,747.0,79.0,1.3,18.5,399.0,68.68,54.53
2017,9,24,8,30,777.0,83.0,1.4,19.0,448.0,93.62,57.72
2017,9,24,8,45,796.5,87.0,1.55,19.5,493.0,154.05,88.77
2017,9,24,9,0,816.0,91.0,1.7,20.0,538.0,216.76,135.33
2017,9,24,9,15,832.0,93.0,1.75,20.5,578.5,279.07,187.56
2017,9,24,9,30,848.0,95.0,1.8,21.0,619.0,342.62,242.41
2017,9,24,9,45,868.5,93.0,1.9,21.5,655.5,406.8,297.35
2017,9,24,10,0,889.0,91.0,2.0,22.0,692.0,469.65,350.08
2017,9,24,10,15,897.0,92.5,2.05,22.0,719.5,529.99,400.05
2017,9,24,10,30,905.0,94.0,2.1,22.0,747.0,589.39,447.74
2017,9,24,10,45,907.0,96.5,2.15,22.5,767.0,644.86,490.19
2017,9,24,11,0,909.0,99.0,2.2,23.0,787.0,698.3,529.76
2017,9,24,11,15,912.5,99.5,2.25,23.0,799.5,748.7,567.16
2017,9,24,11,30,916.0,100.0,2.3,23.0,812.0,796.72,601.14
2017,9,24,11,45,912.0,103.0,2.35,23.0,815.0,838.59,629.53
2017,9,24,12,0,908.0,106.0,2.4,23.0,818.0,877.15,655.59
2017,9,24,12,15,907.0,105.5,2.55,23.0,814.0,911.43,679.57
2017,9,24,12,30,906.0,105.0,2.7,23.0,810.0,942.25,701.32
2017,9,24,12,45,907.0,102.0,2.85,23.0,799.0,968.75,720.3
2017,9,24,13,0,908.0,99.0,3.0,23.0,788.0,991.54,736.97
2017,9,24,13,15,902.5,98.0,3.1,23.0,768.5,1006.34,748.08
2017,9,24,13,30,897.0,97.0,3.2,23.0,749.0,1017.11,756.77
2017,9,24,13,45,892.5,94.0,3.3,23.0,722.5,1022.56,762.13
2017,9,24,14,0,888.0,91.0,3.4,23.0,696.0,1023.94,765.0
2017,9,24,14,15,752.0,130.0,3.45,22.5,625.0,957.08,723.09
2017,9,24,14,30,616.0,169.0,3.5,22.0,554.0,864.73,662.97
2017,9,24,14,45,730.0,125.0,3.6,22.0,552.0,929.55,710.98
2017,9,24,15,0,844.0,81.0,3.7,22.0,550.0,965.94,738.04
2017,9,24,15,15,824.5,78.5,3.7,22.0,505.5,945.93,725.9
2017,9,24,15,30,805.0,76.0,3.7,22.0,461.0,910.53,703.38
2017,9,24,15,45,777.5,72.5,3.75,22.0,412.0,863.43,672.58
2017,9,24,16,0,750.0,69.0,3.8,22.0,363.0,814.26,639.6
2017,9,24,16,15,711.0,64.5,3.8,21.5,312.0,751.82,596.76
2017,9,24,16,30,672.0,60.0,3.8,21.0,261.0,688.84,551.78
2017,9,24,16,45,610.0,54.0,3.85,20.5,210.0,611.44,493.62
2017,9,24,17,0,548.0,48.0,3.9,20.0,159.0,531.04,429.92
2017,9,24,17,15,449.5,39.0,3.9,19.5,112.0,423.12,340.78
2017,9,24,17,30,351.0,30.0,3.9,19.0,65.0,323.53,247.25
2017,9,24,17,45,175.5,15.0,3.95,18.5,32.5,157.91,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,6,15,150.0,13.5,1.1,16.0,26.5,10.62,0.0
2017,9,25,6,30,300.0,27.0,1.1,16.0,53.0,22.25,11.54
2017,9,25,6,45,406.5,36.5,1.1,16.5,97.5,30.08,20.31
2017,9,25,7,0,513.0,46.0,1.1,17.0,142.0,38.01,27.73
2017,9,25,7,15,576.5,52.5,1.05,17.0,192.0,43.3,32.7
2017,9,25,7,30,640.0,59.0,1.0,17.0,242.0,48.64,37.54
2017,9,25,7,45,681.5,63.5,0.95,17.5,292.5,56.54,44.4
2017,9,25,8,0,723.0,68.0,0.9,18.0,343.0,60.38,47.57
2017,9,25,8,15,753.0,71.5,1.0,18.5,391.5,63.27,49.85
2017,9,25,8,30,783.0,75.0,1.1,19.0,440.0,89.99,53.64
2017,9,25,8,45,800.5,79.5,1.2,19.5,484.5,150.86,85.72
2017,9,25,9,0,818.0,84.0,1.3,20.0,529.0,213.75,132.78
2017,9,25,9,15,834.0,86.0,1.45,20.5,569.5,276.07,185.15
2017,9,25,9,30,850.0,88.0,1.6,21.0,610.0,342.05,241.98
2017,9,25,9,45,861.5,90.0,1.8,21.5,644.0,403.77,295.38
2017,9,25,10,0,873.0,92.0,2.0,22.0,678.0,465.53,347.58
2017,9,25,10,15,881.0,93.5,2.0,22.0,705.5,524.92,396.61
2017,9,25,10,30,889.0,95.0,2.0,22.0,733.0,583.4,443.34
2017,9,25,10,45,894.5,96.0,2.05,22.5,753.5,638.76,485.65
2017,9,25,11,0,900.0,97.0,2.1,23.0,774.0,692.43,525.37
2017,9,25,11,15,903.5,97.5,2.15,23.0,786.0,742.29,562.35
2017,9,25,11,30,907.0,98.0,2.2,23.0,798.0,789.79,595.85
2017,9,25,11,45,907.0,98.5,2.25,23.5,802.5,831.93,623.22
2017,9,25,12,0,907.0,99.0,2.3,24.0,807.0,871.02,648.33
2017,9,25,12,15,906.5,99.0,2.4,24.0,803.5,905.97,672.26
2017,9,25,12,30,906.0,99.0,2.5,24.0,800.0,937.52,693.98
2017,9,25,12,45,896.0,101.5,2.6,24.0,786.5,959.29,709.32
2017,9,25,13,0,886.0,104.0,2.7,24.0,773.0,977.05,722.24
2017,9,25,13,15,880.5,103.0,2.8,24.0,753.0,991.41,733.1
2017,9,25,13,30,875.0,102.0,2.9,24.0,733.0,1001.83,741.56
2017,9,25,13,45,866.5,100.5,3.0,24.0,706.0,1004.71,745.24
2017,9,25,14,0,858.0,99.0,3.1,24.0,679.0,1003.62,746.52
2017,9,25,14,15,846.0,97.0,3.25,24.0,645.5,994.46,742.99
2017,9,25,14,30,834.0,95.0,3.4,24.0,612.0,994.74,745.94
2017,9,25,14,45,817.0,93.0,3.55,24.0,572.0,972.8,733.89
2017,9,25,15,0,800.0,91.0,3.7,24.0,532.0,947.34,719.52
2017,9,25,15,15,778.0,88.0,3.85,23.5,487.5,912.39,699.74
2017,9,25,15,30,756.0,85.0,4.0,23.0,443.0,874.58,677.51
2017,9,25,15,45,723.0,81.5,4.15,22.5,394.0,823.1,644.81
2017,9,25,16,0,690.0,78.0,4.3,22.0,345.0,776.34,614.52
2017,9,25,16,15,646.5,72.5,4.3,21.5,295.0,710.61,568.31
2017,9,25,16,30,603.0,67.0,4.3,21.0,245.0,645.02,520.41
2017,9,25,16,45,538.5,60.0,4.35,20.5,195.5,560.81,455.92
2017,9,25,17,0,474.0,53.0,4.4,20.0,146.0,479.49,390.48
2017,9,25,17,15,371.0,42.0,4.3,19.5,101.5,368.8,297.67
2017,9,25,17,30,268.0,31.0,4.2,19.0,57.0,267.12,200.4
2017,9,25,17,45,134.0,15.5,4.15,18.5,28.5,130.03,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,137.0,13.5,0.9,17.0,25.0,10.62,0.0
2017,9,26,6,30,274.0,27.0,1.0,17.0,50.0,22.19,11.05
2017,9,26,6,45,385.5,37.0,1.15,17.5,94.5,30.39,20.43
2017,9,26,7,0,497.0,47.0,1.3,18.0,139.0,38.7,28.17
2017,9,26,7,15,563.0,53.5,1.3,18.5,189.0,43.95,33.03
2017,9,26,7,30,629.0,60.0,1.3,19.0,239.0,49.26,37.75
2017,9,26,7,45,673.0,65.0,1.35,19.5,289.5,57.61,44.96
2017,9,26,8,0,717.0,70.0,1.4,20.0,340.0,61.83,48.44
2017,9,26,8,15,747.5,73.5,1.55,20.5,389.0,64.67,50.65
2017,9,26,8,30,778.0,77.0,1.7,21.0,438.0,93.14,55.0
2017,9,26,8,45,799.0,80.5,1.85,21.5,483.0,153.41,87.06
2017,9,26,9,0,820.0,84.0,2.0,22.0,528.0,216.12,134.0
2017,9,26,9,15,836.5,86.0,2.05,22.5,568.5,278.71,186.51
2017,9,26,9,30,853.0,88.0,2.1,23.0,609.0,344.94,243.29
2017,9,26,9,45,865.0,90.0,2.2,23.5,643.5,407.04,296.61
2017,9,26,10,0,877.0,92.0,2.3,24.0,678.0,469.23,348.65
2017,9,26,10,15,886.0,93.5,2.35,24.0,706.0,529.33,398.15
2017,9,26,10,30,895.0,95.0,2.4,24.0,734.0,588.62,445.53
2017,9,26,10,45,900.0,96.0,2.45,24.5,754.0,643.97,487.72
2017,9,26,11,0,905.0,97.0,2.5,25.0,774.0,697.55,527.28
2017,9,26,11,15,908.5,98.0,2.5,25.5,787.0,748.08,563.25
2017,9,26,11,30,912.0,99.0,2.5,26.0,800.0,796.24,595.47
2017,9,26,11,45,914.5,99.0,2.5,26.5,805.0,840.06,623.4
2017,9,26,12,0,917.0,99.0,2.5,27.0,810.0,881.0,649.08
2017,9,26,12,15,916.5,98.5,2.5,27.0,806.5,915.72,671.75
2017,9,26,12,30,916.0,98.0,2.5,27.0,803.0,946.98,692.14
2017,9,26,12,45,919.5,94.5,2.55,27.0,793.0,975.19,711.03
2017,9,26,13,0,923.0,91.0,2.6,27.0,783.0,999.75,727.66
2017,9,26,13,15,918.0,90.5,2.6,27.0,763.5,1015.54,738.29
2017,9,26,13,30,913.0,90.0,2.6,27.0,744.0,1027.28,746.55
2017,9,26,13,45,905.5,88.5,2.65,27.0,717.0,1031.27,750.52
2017,9,26,14,0,898.0,87.0,2.7,27.0,690.0,1031.14,752.1
2017,9,26,14,15,887.0,85.5,2.7,27.0,656.0,1023.39,748.46
2017,9,26,14,30,876.0,84.0,2.7,27.0,622.0,1011.68,742.48
2017,9,26,14,45,861.0,82.0,2.75,27.0,582.0,991.49,731.55
2017,9,26,15,0,846.0,80.0,2.8,27.0,542.0,967.74,718.32
2017,9,26,15,15,825.5,77.5,2.8,26.5,497.0,946.52,707.72
2017,9,26,15,30,805.0,75.0,2.8,26.0,452.0,909.95,686.55
2017,9,26,15,45,776.0,71.5,2.85,26.0,403.0,861.26,655.71
2017,9,26,16,0,747.0,68.0,2.9,26.0,354.0,810.6,622.7
2017,9,26,16,15,705.5,63.5,2.9,25.5,302.5,745.86,579.34
2017,9,26,16,30,664.0,59.0,2.9,25.0,251.0,680.76,533.82
2017,9,26,16,45,600.0,53.0,2.9,24.5,200.0,602.28,475.86
2017,9,26,17,0,536.0,47.0,2.9,24.0,149.0,520.69,412.23
2017,9,26,17,15,429.0,37.5,2.8,23.5,103.0,406.48,319.41
2017,9,26,17,30,322.0,28.0,2.7,23.0,57.0,301.75,216.6
2017,9,26,17,45,161.0,14.0,2.6,22.5,28.5,114.05,0.0
2017,9,26,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,141.5,13.0,1.55,18.0,24.5,10.23,0.0
2017,9,27,6,30,283.0,26.0,1.7,18.0,49.0,21.42,9.93
2017,9,27,6,45,395.5,36.0,1.85,18.5,93.5,29.67,19.64
2017,9,27,7,0,508.0,46.0,2.0,19.0,138.0,38.02,27.41
2017,9,27,7,15,574.5,52.5,1.95,19.5,188.5,43.32,32.31
2017,9,27,7,30,641.0,59.0,1.9,20.0,239.0,48.68,37.06
2017,9,27,7,45,684.5,64.0,1.85,20.5,290.0,57.01,44.24
2017,9,27,8,0,728.0,69.0,1.8,21.0,341.0,61.26,47.75
2017,9,27,8,15,758.5,72.5,1.75,21.5,390.0,64.14,50.01
2017,9,27,8,30,789.0,76.0,1.7,22.0,439.0,94.88,55.08
2017,9,27,8,45,811.0,78.5,1.7,23.0,484.0,155.27,87.3
2017,9,27,9,0,833.0,81.0,1.7,24.0,529.0,218.17,134.0
2017,9,27,9,15,849.0,83.5,1.65,24.5,569.5,285.18,189.48
2017,9,27,9,30,865.0,86.0,1.6,25.0,610.0,349.06,243.73
2017,9,27,9,45,867.5,91.5,1.55,25.5,642.5,411.13,296.15
2017,9,27,10,0,870.0,97.0,1.5,26.0,675.0,472.23,346.07
2017,9,27,10,15,879.0,98.5,1.5,26.0,703.0,532.01,394.01
2017,9,27,10,30,888.0,100.0,1.5,26.0,731.0,590.98,439.74
2017,9,27,10,45,894.0,101.0,1.5,26.5,751.0,646.61,480.68
2017,9,27,11,0,900.0,102.0,1.5,27.0,771.0,700.6,519.02
2017,9,27,11,15,903.5,102.5,1.6,27.0,783.5,750.46,555.29
2017,9,27,11,30,907.0,103.0,1.7,27.0,796.0,797.95,588.25
2017,9,27,11,45,908.0,103.5,1.85,27.0,800.5,840.86,617.51
2017,9,27,12,0,909.0,104.0,2.0,27.0,805.0,880.79,644.78
2017,9,27,12,15,908.0,103.5,2.1,26.5,801.0,914.82,669.02
2017,9,27,12,30,907.0,103.0,2.2,26.0,797.0,945.38,691.17
2017,9,27,12,45,908.5,100.0,2.35,26.0,786.0,972.04,710.07
2017,9,27,13,0,910.0,97.0,2.5,26.0,775.0,995.01,726.73
2017,9,27,13,15,904.5,96.0,2.55,26.0,755.0,1009.52,737.08
2017,9,27,13,30,899.0,95.0,2.6,26.0,735.0,1020.0,745.08
2017,9,27,13,45,890.5,93.5,2.65,26.0,707.5,1022.83,748.33
2017,9,27,14,0,882.0,92.0,2.7,26.0,680.0,1021.58,749.19
2017,9,27,14,15,870.5,90.5,2.7,25.5,646.0,1013.28,746.65
2017,9,27,14,30,859.0,89.0,2.7,25.0,612.0,1001.11,741.75
2017,9,27,14,45,844.0,86.0,2.75,25.0,572.0,992.53,738.38
2017,9,27,15,0,829.0,83.0,2.8,25.0,532.0,967.35,723.99
2017,9,27,15,15,807.5,80.0,2.75,24.5,487.0,932.31,703.53
2017,9,27,15,30,786.0,77.0,2.7,24.0,442.0,894.35,680.82
2017,9,27,15,45,758.0,73.0,2.7,24.0,393.5,846.29,649.7
2017,9,27,16,0,730.0,69.0,2.7,24.0,345.0,796.27,616.46
2017,9,27,16,15,687.5,64.5,2.6,23.5,294.0,731.04,571.69
2017,9,27,16,30,645.0,60.0,2.5,23.0,243.0,672.09,529.73
2017,9,27,16,45,583.0,53.0,2.45,22.5,193.0,588.5,467.3
2017,9,27,17,0,521.0,46.0,2.4,22.0,143.0,507.79,403.71
2017,9,27,17,15,413.0,36.0,2.3,21.5,97.5,392.96,309.6
2017,9,27,17,30,305.0,26.0,2.2,21.0,52.0,288.13,200.74
2017,9,27,17,45,152.5,13.0,2.1,20.5,26.0,107.78,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,122.0,13.0,0.35,17.0,22.5,10.23,0.0
2017,9,28,6,30,244.0,26.0,0.3,17.0,45.0,21.32,9.43
2017,9,28,6,45,352.0,38.0,0.3,17.5,88.5,31.1,20.97
2017,9,28,7,0,460.0,50.0,0.3,18.0,132.0,40.88,30.07
2017,9,28,7,15,527.5,58.0,0.3,18.0,181.5,47.13,35.9
2017,9,28,7,30,595.0,66.0,0.3,18.0,231.0,53.39,41.55
2017,9,28,7,45,299.0,96.0,0.35,18.5,179.0,68.11,54.31
2017,9,28,8,0,3.0,126.0,0.4,19.0,127.0,91.29,74.08
2017,9,28,8,15,20.5,152.0,0.4,19.5,161.0,108.99,88.76
2017,9,28,8,30,38.0,178.0,0.4,20.0,195.0,125.05,96.36
2017,9,28,8,45,50.5,201.0,0.45,20.5,226.5,147.56,112.62
2017,9,28,9,0,63.0,224.0,0.5,21.0,258.0,172.38,131.04
2017,9,28,9,15,73.5,245.0,0.55,21.0,287.5,197.66,150.43
2017,9,28,9,30,84.0,266.0,0.6,21.0,317.0,224.82,171.43
2017,9,28,9,45,100.5,285.5,0.7,21.5,349.5,255.01,194.4
2017,9,28,10,0,117.0,305.0,0.8,22.0,382.0,292.2,222.57
2017,9,28,10,15,154.0,319.5,1.0,22.0,425.5,335.11,255.52
2017,9,28,10,30,191.0,334.0,1.2,22.0,469.0,382.47,291.8
2017,9,28,10,45,241.5,336.0,1.4,22.5,511.5,431.91,329.1
2017,9,28,11,0,292.0,338.0,1.6,23.0,554.0,497.06,377.41
2017,9,28,11,15,302.0,341.5,1.8,23.0,568.5,529.43,401.89
2017,9,28,11,30,312.0,345.0,2.0,23.0,583.0,561.84,426.45
2017,9,28,11,45,315.5,344.0,2.2,23.0,586.0,584.7,444.02
2017,9,28,12,0,319.0,343.0,2.4,23.0,589.0,606.55,460.85
2017,9,28,12,15,311.5,345.5,2.5,23.0,584.0,621.07,471.72
2017,9,28,12,30,304.0,348.0,2.6,23.0,579.0,633.84,481.37
2017,9,28,12,45,304.5,341.5,2.75,23.0,570.0,643.17,489.15
2017,9,28,13,0,305.0,335.0,2.9,23.0,561.0,650.86,495.84
2017,9,28,13,15,596.5,216.0,2.95,23.0,642.5,856.44,648.58
2017,9,28,13,30,888.0,97.0,3.0,23.0,724.0,1012.22,754.15
2017,9,28,13,45,645.0,180.5,3.1,23.0,627.0,894.58,675.27
2017,9,28,14,0,402.0,264.0,3.2,23.0,530.0,711.02,545.13
2017,9,28,14,15,279.5,269.5,3.2,22.5,450.0,598.09,463.74
2017,9,28,14,30,157.0,275.0,3.2,22.0,370.0,459.37,359.73
2017,9,28,14,45,208.5,250.5,3.2,22.0,368.0,486.99,384.08
2017,9,28,15,0,260.0,226.0,3.2,22.0,366.0,536.59,423.73
2017,9,28,15,15,519.5,151.5,3.15,21.5,400.0,729.1,574.21
2017,9,28,15,30,779.0,77.0,3.1,21.0,434.0,887.8,689.1
2017,9,28,15,45,752.0,72.5,3.05,21.0,386.0,840.12,655.52
2017,9,28,16,0,725.0,68.0,3.0,21.0,338.0,790.48,621.5
2017,9,28,16,15,682.5,63.0,2.95,20.5,287.5,724.74,575.68
2017,9,28,16,30,640.0,58.0,2.9,20.0,237.0,665.15,532.53
2017,9,28,16,45,578.5,51.0,2.85,20.0,187.5,582.18,468.24
2017,9,28,17,0,517.0,44.0,2.8,20.0,138.0,502.14,403.06
2017,9,28,17,15,409.0,34.5,2.8,19.5,93.0,388.3,308.08
2017,9,28,17,30,301.0,25.0,2.8,19.0,48.0,281.29,188.04
2017,9,28,17,45,150.5,12.5,2.85,18.5,24.0,106.06,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,6,15,124.0,12.0,3.0,16.0,21.5,9.44,0.0
2017,9,29,6,30,248.0,24.0,3.0,16.0,43.0,19.68,7.63
2017,9,29,6,45,350.0,35.5,3.0,16.0,84.5,29.07,19.22
2017,9,29,7,0,452.0,47.0,3.0,16.0,126.0,38.45,28.08
2017,9,29,7,15,519.5,54.5,2.85,16.0,174.0,44.37,33.68
2017,9,29,7,30,587.0,62.0,2.7,16.0,222.0,50.32,39.13
2017,9,29,7,45,293.5,82.0,2.55,16.5,162.0,58.92,46.67
2017,9,29,8,0,0.0,102.0,2.4,17.0,102.0,75.74,61.26
2017,9,29,8,15,2.5,127.0,2.45,17.0,128.5,92.98,76.13
2017,9,29,8,30,5.0,152.0,2.5,17.0,155.0,110.92,87.18
2017,9,29,8,45,31.0,186.0,2.65,17.0,203.0,136.23,106.53
2017,9,29,9,0,57.0,220.0,2.8,17.0,251.0,169.01,131.77
2017,9,29,9,15,40.5,223.0,2.8,17.0,245.5,174.87,137.09
2017,9,29,9,30,24.0,226.0,2.8,17.0,240.0,177.46,139.67
2017,9,29,9,45,38.0,252.5,2.85,17.0,277.0,207.61,163.56
2017,9,29,10,0,52.0,279.0,2.9,17.0,314.0,239.84,189.08
2017,9,29,10,15,53.5,292.0,2.95,17.0,329.0,257.78,203.29
2017,9,29,10,30,55.0,305.0,3.0,17.0,344.0,276.12,217.78
2017,9,29,10,45,41.5,296.0,3.05,17.5,325.5,267.23,210.28
2017,9,29,11,0,28.0,287.0,3.1,18.0,307.0,256.2,201.05
2017,9,29,11,15,21.5,273.0,3.15,18.0,288.5,232.8,182.58
2017,9,29,11,30,15.0,259.0,3.2,18.0,270.0,218.46,171.16
2017,9,29,11,45,37.0,299.5,3.25,18.0,327.5,288.18,226.5
2017,9,29,12,0,59.0,340.0,3.3,18.0,385.0,350.09,274.89
2017,9,29,12,15,46.0,322.5,3.4,18.0,357.5,327.78,257.34
2017,9,29,12,30,33.0,305.0,3.5,18.0,330.0,303.82,238.66
2017,9,29,12,45,33.0,298.5,3.6,18.5,323.5,301.72,236.91
2017,9,29,13,0,33.0,292.0,3.7,19.0,317.0,299.35,234.93
2017,9,29,13,15,44.0,298.5,3.85,18.5,330.5,321.29,253.25
2017,9,29,13,30,55.0,305.0,4.0,18.0,344.0,344.16,272.33
2017,9,29,13,45,35.0,267.0,4.2,18.0,291.5,287.15,227.57
2017,9,29,14,0,15.0,229.0,4.4,18.0,239.0,208.7,165.14
2017,9,29,14,15,9.5,206.5,4.5,18.0,213.0,183.29,144.97
2017,9,29,14,30,4.0,184.0,4.6,18.0,187.0,157.73,124.41
2017,9,29,14,45,10.5,187.5,4.7,18.0,193.5,169.81,134.91
2017,9,29,15,0,17.0,191.0,4.8,18.0,200.0,182.7,146.08
2017,9,29,15,15,8.5,141.5,4.75,17.5,146.0,126.21,100.02
2017,9,29,15,30,0.0,92.0,4.7,17.0,92.0,72.05,55.03
2017,9,29,15,45,0.0,88.5,4.7,17.0,88.5,69.73,53.28
2017,9,29,16,0,0.0,85.0,4.7,17.0,85.0,67.73,51.73
2017,9,29,16,15,284.0,74.0,4.7,17.0,151.5,376.56,317.33
2017,9,29,16,30,568.0,63.0,4.7,17.0,218.0,610.29,504.27
2017,9,29,16,45,503.0,55.0,4.7,17.0,171.0,525.68,434.39
2017,9,29,17,0,438.0,47.0,4.7,17.0,124.0,444.37,365.55
2017,9,29,17,15,328.0,36.0,4.65,16.5,82.5,330.62,266.69
2017,9,29,17,30,218.0,25.0,4.6,16.0,41.0,220.96,138.2
2017,9,29,17,45,109.0,12.5,4.55,16.0,20.5,79.49,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,6,15,77.0,14.0,5.4,15.0,19.5,11.02,0.0
2017,9,30,6,30,154.0,28.0,5.4,15.0,39.0,21.14,7.82
2017,9,30,6,45,268.5,42.0,5.45,15.0,81.0,31.83,21.55
2017,9,30,7,0,383.0,56.0,5.5,15.0,123.0,42.6,31.78
2017,9,30,7,15,457.5,65.5,5.35,15.0,171.0,52.47,40.95
2017,9,30,7,30,532.0,75.0,5.2,15.0,219.0,59.63,47.52
2017,9,30,7,45,581.5,82.0,5.05,15.5,268.5,64.55,51.84
2017,9,30,8,0,631.0,89.0,4.9,16.0,318.0,69.45,55.99
2017,9,30,8,15,666.0,94.0,4.7,16.0,366.0,72.66,58.68
2017,9,30,8,30,701.0,99.0,4.5,16.0,414.0,107.01,66.44
2017,9,30,8,45,727.5,102.5,4.3,16.5,459.0,164.09,100.19
2017,9,30,9,0,754.0,106.0,4.1,17.0,504.0,224.37,147.28
2017,9,30,9,15,772.5,109.0,3.85,17.0,543.5,288.71,202.89
2017,9,30,9,30,791.0,112.0,3.6,17.0,583.0,350.42,257.65
2017,9,30,9,45,815.0,109.5,3.4,17.5,619.0,411.03,310.51
2017,9,30,10,0,839.0,107.0,3.2,18.0,655.0,473.14,363.16
2017,9,30,10,15,848.5,108.5,3.15,18.5,682.5,532.65,412.44
2017,9,30,10,30,858.0,110.0,3.1,19.0,710.0,591.5,459.46
2017,9,30,10,45,864.0,111.5,3.05,19.5,729.5,642.74,499.34
2017,9,30,11,0,870.0,113.0,3.0,20.0,749.0,695.68,539.03
2017,9,30,11,15,873.5,113.5,3.05,20.0,761.5,744.13,575.83
2017,9,30,11,30,877.0,114.0,3.1,20.0,774.0,790.27,609.49
2017,9,30,11,45,878.5,114.5,3.15,20.5,778.0,832.31,637.63
2017,9,30,12,0,880.0,115.0,3.2,21.0,782.0,871.5,663.58
2017,9,30,12,15,879.5,114.5,3.3,21.0,778.0,904.92,687.04
2017,9,30,12,30,879.0,114.0,3.4,21.0,774.0,935.0,708.28
2017,9,30,12,45,868.5,117.0,3.5,21.0,760.5,955.84,723.32
2017,9,30,13,0,858.0,120.0,3.6,21.0,747.0,986.24,745.06
2017,9,30,13,15,851.5,118.5,3.8,21.0,727.0,998.75,755.39
2017,9,30,13,30,845.0,117.0,4.0,21.0,707.0,1007.25,763.29
2017,9,30,13,45,834.5,116.0,4.25,21.0,679.5,1008.27,766.57
2017,9,30,14,0,824.0,115.0,4.5,21.0,652.0,1005.27,767.43
2017,9,30,14,15,810.5,112.5,4.65,21.0,617.5,993.52,762.12
2017,9,30,14,30,797.0,110.0,4.8,21.0,583.0,977.93,754.21
2017,9,30,14,45,779.0,107.0,5.0,21.0,543.0,953.49,740.43
2017,9,30,15,0,761.0,104.0,5.2,21.0,503.0,932.89,729.21
2017,9,30,15,15,735.5,100.0,5.3,20.5,458.5,893.6,705.0
2017,9,30,15,30,710.0,96.0,5.4,20.0,414.0,851.78,678.44
