Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,15,45,676.5,90.5,5.5,19.5,366.0,798.23,642.34
2017,9,30,16,0,643.0,85.0,5.6,19.0,318.0,743.31,604.01
2017,9,30,16,15,593.5,78.5,5.65,18.5,268.0,671.85,551.13
2017,9,30,16,30,544.0,72.0,5.7,18.0,218.0,600.91,496.43
2017,9,30,16,45,469.0,63.0,5.8,18.0,169.5,507.17,420.05
2017,9,30,17,0,394.0,54.0,5.9,18.0,121.0,417.03,343.43
2017,9,30,17,15,277.5,40.0,5.9,17.5,79.0,295.9,237.06
2017,9,30,17,30,161.0,26.0,5.9,17.0,37.0,179.42,97.81
2017,9,30,17,45,80.5,13.0,5.95,16.5,18.5,61.65,0.0
2017,9,30,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,140.5,11.5,4.25,14.5,21.0,9.05,0.0
2017,10,1,6,30,281.0,23.0,4.3,15.0,42.0,19.01,5.54
2017,10,1,6,45,404.5,32.5,4.4,15.5,87.0,26.96,17.29
2017,10,1,7,0,528.0,42.0,4.5,16.0,132.0,35.07,25.05
2017,10,1,7,15,595.5,48.0,4.55,16.0,182.0,40.13,29.89
2017,10,1,7,30,663.0,54.0,4.6,16.0,232.0,48.99,37.93
2017,10,1,7,45,708.0,58.5,4.65,16.5,283.0,53.05,41.48
2017,10,1,8,0,753.0,63.0,4.7,17.0,334.0,57.11,44.93
2017,10,1,8,15,781.5,66.0,4.65,17.5,382.5,59.78,47.07
2017,10,1,8,30,810.0,69.0,4.6,18.0,431.0,98.48,55.29
2017,10,1,8,45,830.5,71.5,4.6,18.5,475.5,160.05,91.67
2017,10,1,9,0,851.0,74.0,4.6,19.0,520.0,227.99,145.33
2017,10,1,9,15,865.5,76.0,4.55,19.0,559.5,291.02,200.63
2017,10,1,9,30,880.0,78.0,4.5,19.0,599.0,354.9,258.08
2017,10,1,9,45,884.0,82.5,4.45,19.5,631.0,417.46,313.64
2017,10,1,10,0,888.0,87.0,4.4,20.0,663.0,479.17,366.89
2017,10,1,10,15,896.0,88.0,4.4,20.0,690.0,538.74,417.59
2017,10,1,10,30,904.0,89.0,4.4,20.0,717.0,597.32,466.0
2017,10,1,10,45,907.0,91.0,4.4,20.5,736.0,652.5,509.44
2017,10,1,11,0,910.0,93.0,4.4,21.0,755.0,705.69,550.01
2017,10,1,11,15,912.5,93.5,4.4,21.0,766.5,754.89,587.69
2017,10,1,11,30,915.0,94.0,4.4,21.0,778.0,801.58,621.1
2017,10,1,11,45,912.5,95.5,4.4,21.0,780.5,842.54,649.79
2017,10,1,12,0,910.0,97.0,4.4,21.0,783.0,880.25,676.07
2017,10,1,12,15,908.5,97.0,4.45,21.0,778.5,913.89,699.82
2017,10,1,12,30,907.0,97.0,4.5,21.0,774.0,944.06,721.21
2017,10,1,12,45,903.5,96.0,4.6,21.0,761.5,967.65,738.55
2017,10,1,13,0,900.0,95.0,4.7,21.0,749.0,987.4,753.44
2017,10,1,13,15,894.5,94.5,4.8,21.0,729.0,1001.86,764.86
2017,10,1,13,30,889.0,94.0,4.9,21.0,709.0,1012.36,773.78
2017,10,1,13,45,877.5,93.5,5.0,21.0,681.0,1012.81,775.95
2017,10,1,14,0,866.0,93.0,5.1,21.0,653.0,1009.25,775.57
2017,10,1,14,15,853.5,91.0,5.15,20.5,619.0,998.95,771.78
2017,10,1,14,30,841.0,89.0,5.2,20.0,585.0,997.84,774.63
2017,10,1,14,45,823.0,87.0,5.3,20.0,544.5,974.28,760.48
2017,10,1,15,0,805.0,85.0,5.4,20.0,504.0,947.24,743.89
2017,10,1,15,15,782.0,82.0,5.45,19.5,459.5,910.73,721.35
2017,10,1,15,30,759.0,79.0,5.5,19.0,415.0,871.44,696.32
2017,10,1,15,45,722.0,76.5,5.6,19.0,366.0,816.92,658.19
2017,10,1,16,0,685.0,74.0,5.7,19.0,317.0,767.79,623.1
2017,10,1,16,15,638.0,68.5,5.75,18.5,267.5,698.85,572.29
2017,10,1,16,30,591.0,63.0,5.8,18.0,218.0,630.32,519.58
2017,10,1,16,45,508.0,56.0,5.85,17.5,168.5,531.2,439.69
2017,10,1,17,0,425.0,49.0,5.9,17.0,119.0,436.27,359.52
2017,10,1,17,15,301.0,36.5,5.85,16.5,77.5,311.12,248.67
2017,10,1,17,30,177.0,24.0,5.8,16.0,36.0,185.12,81.87
2017,10,1,17,45,88.5,12.0,5.75,15.5,18.0,65.95,0.0
2017,10,1,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,158.0,11.0,4.7,14.5,21.0,8.65,0.0
2017,10,2,6,30,316.0,22.0,4.8,15.0,42.0,18.3,4.0
2017,10,2,6,45,434.0,31.5,4.95,15.5,87.5,26.31,16.65
2017,10,2,7,0,552.0,41.0,5.1,16.0,133.0,34.46,24.48
2017,10,2,7,15,620.5,47.5,5.05,16.0,184.5,43.33,32.69
2017,10,2,7,30,689.0,54.0,5.0,16.0,236.0,49.3,38.18
2017,10,2,7,45,732.5,58.0,5.0,16.5,287.5,52.98,41.42
2017,10,2,8,0,776.0,62.0,5.0,17.0,339.0,56.7,44.57
2017,10,2,8,15,805.5,65.5,4.9,17.0,389.0,59.82,47.21
2017,10,2,8,30,835.0,69.0,4.8,17.0,439.0,101.89,56.95
2017,10,2,8,45,856.5,71.5,4.7,17.5,485.0,170.05,99.03
2017,10,2,9,0,878.0,74.0,4.6,18.0,531.0,235.05,150.61
2017,10,2,9,15,893.0,76.0,4.45,18.0,571.5,299.96,207.78
2017,10,2,9,30,908.0,78.0,4.3,18.0,612.0,365.76,266.98
2017,10,2,9,45,915.5,81.0,4.2,18.5,645.5,430.14,324.02
2017,10,2,10,0,923.0,84.0,4.1,19.0,679.0,493.98,378.99
2017,10,2,10,15,930.5,85.0,4.05,19.0,706.5,555.26,430.98
2017,10,2,10,30,938.0,86.0,4.0,19.0,734.0,615.42,480.45
2017,10,2,10,45,942.5,87.0,3.95,19.5,753.5,672.33,524.98
2017,10,2,11,0,947.0,88.0,3.9,20.0,773.0,727.29,566.55
2017,10,2,11,15,949.0,88.5,3.95,20.0,784.5,777.78,605.17
2017,10,2,11,30,951.0,89.0,4.0,20.0,796.0,825.6,639.02
2017,10,2,11,45,951.0,89.5,4.05,20.5,799.5,868.93,668.15
2017,10,2,12,0,951.0,90.0,4.1,21.0,803.0,909.04,694.8
2017,10,2,12,15,949.0,90.0,4.2,20.5,798.0,943.48,720.4
2017,10,2,12,30,947.0,90.0,4.3,20.0,793.0,974.24,743.63
2017,10,2,12,45,936.0,93.0,4.45,20.0,778.0,996.04,759.8
2017,10,2,13,0,925.0,96.0,4.6,20.0,763.0,1013.63,773.7
2017,10,2,13,15,918.5,95.0,4.7,20.0,742.0,1026.97,784.42
2017,10,2,13,30,912.0,94.0,4.8,20.0,721.0,1036.19,792.53
2017,10,2,13,45,900.0,93.5,4.95,20.0,692.0,1036.32,795.02
2017,10,2,14,0,888.0,93.0,5.1,20.0,663.0,1032.33,794.85
2017,10,2,14,15,875.0,91.0,5.2,19.5,628.0,1021.5,791.2
2017,10,2,14,30,862.0,89.0,5.3,19.0,593.0,1019.77,794.11
2017,10,2,14,45,842.5,87.5,5.4,19.0,551.5,995.11,779.23
2017,10,2,15,0,823.0,86.0,5.5,19.0,510.0,966.92,761.84
2017,10,2,15,15,799.5,83.0,5.6,18.5,464.5,929.57,739.02
2017,10,2,15,30,776.0,80.0,5.7,18.0,419.0,889.37,713.58
2017,10,2,15,45,741.5,76.5,5.8,18.0,369.5,835.51,675.8
2017,10,2,16,0,707.0,73.0,5.9,18.0,320.0,786.92,640.96
2017,10,2,16,15,658.5,67.5,5.9,17.5,269.5,715.94,588.18
2017,10,2,16,30,610.0,62.0,5.9,17.0,219.0,645.41,533.46
2017,10,2,16,45,530.0,54.5,5.95,16.5,169.0,547.43,454.06
2017,10,2,17,0,450.0,47.0,6.0,16.0,119.0,453.52,374.09
2017,10,2,17,15,318.0,35.0,5.9,15.5,76.0,322.1,256.36
2017,10,2,17,30,186.0,23.0,5.8,15.0,33.0,187.96,54.34
2017,10,2,17,45,93.0,11.5,5.75,14.5,16.5,68.41,0.0
2017,10,2,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,3,6,15,80.0,12.0,3.4,12.0,17.0,9.44,0.0
2017,10,3,6,30,160.0,24.0,3.4,12.0,34.0,18.24,2.7
2017,10,3,6,45,287.0,37.0,3.45,12.5,76.0,30.2,20.12
2017,10,3,7,0,414.0,50.0,3.5,13.0,118.0,40.8,30.36
2017,10,3,7,15,491.0,58.5,3.4,13.0,167.0,47.41,36.73
2017,10,3,7,30,568.0,67.0,3.3,13.0,216.0,54.06,42.92
2017,10,3,7,45,622.0,72.5,3.2,13.5,266.5,58.19,46.6
2017,10,3,8,0,676.0,78.0,3.1,14.0,317.0,62.38,50.19
2017,10,3,8,15,710.5,82.5,3.05,14.5,365.5,65.57,52.8
2017,10,3,8,30,745.0,87.0,3.0,15.0,414.0,106.62,63.17
2017,10,3,8,45,771.5,90.0,2.95,15.5,459.5,170.5,103.51
2017,10,3,9,0,798.0,93.0,2.9,16.0,505.0,232.45,152.69
2017,10,3,9,15,816.0,95.5,2.7,16.0,545.5,294.65,207.09
2017,10,3,9,30,834.0,98.0,2.5,16.0,586.0,358.33,263.66
2017,10,3,9,45,855.0,97.0,2.35,16.5,622.0,421.37,318.41
2017,10,3,10,0,876.0,96.0,2.2,17.0,658.0,484.93,371.89
2017,10,3,10,15,885.5,97.5,2.1,17.5,685.5,545.12,421.03
2017,10,3,10,30,895.0,99.0,2.0,18.0,713.0,604.52,467.57
2017,10,3,10,45,902.5,99.5,1.9,18.5,733.5,660.72,509.9
2017,10,3,11,0,910.0,100.0,1.8,19.0,754.0,715.35,549.42
2017,10,3,11,15,913.5,100.5,1.85,19.0,766.5,765.29,586.52
2017,10,3,11,30,917.0,101.0,1.9,19.0,779.0,812.8,619.63
2017,10,3,11,45,918.0,101.5,2.0,19.5,782.5,855.66,648.11
2017,10,3,12,0,919.0,102.0,2.1,20.0,786.0,895.49,674.37
2017,10,3,12,15,917.5,101.5,2.3,20.0,781.5,928.89,698.51
2017,10,3,12,30,916.0,101.0,2.5,20.0,777.0,958.73,720.38
2017,10,3,12,45,911.0,101.0,2.75,20.0,764.0,982.16,738.52
2017,10,3,13,0,906.0,101.0,3.0,20.0,751.0,1001.68,754.19
2017,10,3,13,15,900.0,100.0,3.15,20.0,730.5,1015.16,765.09
2017,10,3,13,30,894.0,99.0,3.3,20.0,710.0,1024.61,773.51
2017,10,3,13,45,884.5,97.5,3.5,20.0,682.0,1025.91,777.01
2017,10,3,14,0,875.0,96.0,3.7,20.0,654.0,1023.17,777.95
2017,10,3,14,15,862.0,94.0,3.75,19.5,619.0,1025.55,782.95
2017,10,3,14,30,849.0,92.0,3.8,19.0,584.0,1010.66,776.23
2017,10,3,14,45,831.5,89.5,3.9,19.0,543.0,986.77,762.3
2017,10,3,15,0,814.0,87.0,4.0,19.0,502.0,959.35,745.86
2017,10,3,15,15,789.5,83.5,4.1,18.5,456.5,920.42,722.42
2017,10,3,15,30,765.0,80.0,4.2,18.0,411.0,878.72,696.45
2017,10,3,15,45,731.5,75.5,4.35,18.0,362.0,824.76,659.71
2017,10,3,16,0,698.0,71.0,4.5,18.0,313.0,775.95,625.91
2017,10,3,16,15,648.0,65.5,4.6,17.5,262.0,703.92,573.67
2017,10,3,16,30,598.0,60.0,4.7,17.0,211.0,632.52,519.33
2017,10,3,16,45,521.0,52.0,4.85,17.0,161.5,536.92,441.94
2017,10,3,17,0,444.0,44.0,5.0,17.0,112.0,445.48,363.99
2017,10,3,17,15,312.5,32.0,4.9,16.5,70.5,315.16,246.55
2017,10,3,17,30,181.0,20.0,4.8,16.0,29.0,179.26,10.4
2017,10,3,17,45,90.5,10.0,4.75,15.5,14.5,65.61,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,15,117.5,10.5,0.9,14.0,17.5,8.26,0.0
2017,10,4,6,30,235.0,21.0,0.9,14.0,35.0,17.29,0.56
2017,10,4,6,45,361.0,31.5,0.95,14.5,78.0,26.0,16.33
2017,10,4,7,0,487.0,42.0,1.0,15.0,121.0,34.84,24.92
2017,10,4,7,15,560.0,49.5,0.95,15.0,170.5,41.0,30.79
2017,10,4,7,30,633.0,57.0,0.9,15.0,220.0,47.21,36.52
2017,10,4,7,45,681.0,61.5,0.85,15.0,271.0,55.11,43.61
2017,10,4,8,0,729.0,66.0,0.8,15.0,322.0,59.09,47.1
2017,10,4,8,15,761.0,70.0,0.75,15.0,370.5,62.45,49.95
2017,10,4,8,30,793.0,74.0,0.7,15.0,419.0,106.69,61.08
2017,10,4,8,45,817.0,76.5,0.7,15.5,464.5,167.76,98.61
2017,10,4,9,0,841.0,79.0,0.7,16.0,510.0,231.57,148.94
2017,10,4,9,15,857.5,81.0,0.75,16.5,550.5,298.26,205.99
2017,10,4,9,30,874.0,83.0,0.8,17.0,591.0,362.39,261.68
2017,10,4,9,45,885.5,85.0,0.9,18.0,625.0,425.41,315.31
2017,10,4,10,0,897.0,87.0,1.0,19.0,659.0,488.38,367.12
2017,10,4,10,15,905.5,88.0,1.05,19.5,686.0,548.62,415.45
2017,10,4,10,30,914.0,89.0,1.1,20.0,713.0,607.89,461.29
2017,10,4,10,45,921.0,89.5,1.2,20.5,733.5,664.53,504.1
2017,10,4,11,0,928.0,90.0,1.3,21.0,754.0,719.5,544.45
2017,10,4,11,15,931.5,90.5,1.35,21.0,766.0,770.04,581.24
2017,10,4,11,30,935.0,91.0,1.4,21.0,778.0,818.09,613.59
2017,10,4,11,45,936.5,91.0,1.45,21.5,781.5,861.33,641.24
2017,10,4,12,0,938.0,91.0,1.5,22.0,785.0,901.49,666.64
2017,10,4,12,15,937.0,90.5,1.6,22.0,781.0,935.66,689.97
2017,10,4,12,30,936.0,90.0,1.7,22.0,777.0,966.25,711.06
2017,10,4,12,45,689.0,184.0,1.8,22.0,685.0,881.69,656.59
2017,10,4,13,0,442.0,278.0,1.9,22.0,593.0,751.04,565.33
2017,10,4,13,15,410.5,279.5,1.95,22.0,565.5,735.64,556.33
2017,10,4,13,30,379.0,281.0,2.0,22.0,538.0,695.17,529.15
2017,10,4,13,45,336.0,278.0,2.15,22.0,499.5,657.69,503.82
2017,10,4,14,0,293.0,275.0,2.3,22.0,461.0,617.93,476.26
2017,10,4,14,15,241.5,266.0,2.4,21.5,413.5,535.69,417.98
2017,10,4,14,30,190.0,257.0,2.5,21.0,366.0,477.48,375.67
2017,10,4,14,45,165.5,238.5,2.6,21.0,329.0,434.52,344.11
2017,10,4,15,0,141.0,220.0,2.7,21.0,292.0,390.99,311.43
2017,10,4,15,15,467.0,146.0,2.75,20.5,351.0,673.14,535.76
2017,10,4,15,30,793.0,72.0,2.8,20.0,410.0,895.8,697.21
2017,10,4,15,45,759.5,68.0,2.9,20.0,360.5,841.91,659.38
2017,10,4,16,0,726.0,64.0,3.0,20.0,311.0,786.37,621.56
2017,10,4,16,15,677.5,59.0,3.05,19.5,260.0,714.96,571.13
2017,10,4,16,30,629.0,54.0,3.1,19.0,209.0,650.9,523.63
2017,10,4,16,45,551.0,46.5,3.15,18.5,159.5,554.21,447.96
2017,10,4,17,0,473.0,39.0,3.2,18.0,110.0,462.03,371.45
2017,10,4,17,15,340.5,28.0,3.25,17.5,68.5,331.32,253.23
2017,10,4,17,30,208.0,17.0,3.3,17.0,27.0,192.33,0.0
2017,10,4,17,45,104.0,8.5,3.35,16.5,13.5,73.03,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,126.5,9.5,0.7,12.0,16.5,7.47,0.0
2017,10,5,6,30,253.0,19.0,0.7,12.0,33.0,15.66,0.0
2017,10,5,6,45,380.5,29.5,0.75,12.5,76.5,24.47,15.08
2017,10,5,7,0,508.0,40.0,0.8,13.0,120.0,33.4,23.85
2017,10,5,7,15,580.5,47.0,0.75,13.0,170.0,39.26,29.5
2017,10,5,7,30,653.0,54.0,0.7,13.0,220.0,48.93,38.38
2017,10,5,7,45,390.5,97.0,0.7,13.5,202.0,70.21,57.31
2017,10,5,8,0,128.0,140.0,0.7,14.0,184.0,96.19,79.99
2017,10,5,8,15,467.5,105.5,0.7,14.5,302.0,76.1,62.01
2017,10,5,8,30,807.0,71.0,0.7,15.0,420.0,107.12,60.37
2017,10,5,8,45,491.0,146.5,0.7,15.5,365.5,170.33,114.7
2017,10,5,9,0,175.0,222.0,0.7,16.0,311.0,195.71,148.08
2017,10,5,9,15,160.5,241.0,0.75,16.5,327.5,221.98,170.01
2017,10,5,9,30,146.0,260.0,0.8,17.0,344.0,246.76,190.56
2017,10,5,9,45,177.0,275.0,0.9,17.5,383.0,284.95,220.41
2017,10,5,10,0,208.0,290.0,1.0,18.0,422.0,327.07,253.17
2017,10,5,10,15,189.5,304.5,1.1,18.5,428.5,347.3,269.12
2017,10,5,10,30,171.0,319.0,1.2,19.0,435.0,365.45,283.08
2017,10,5,10,45,168.5,329.0,1.35,19.5,446.0,387.76,300.06
2017,10,5,11,0,166.0,339.0,1.5,20.0,457.0,409.66,316.45
2017,10,5,11,15,219.5,338.5,1.55,20.0,497.0,462.09,356.66
2017,10,5,11,30,273.0,338.0,1.6,20.0,537.0,533.97,410.27
2017,10,5,11,45,274.5,338.0,1.7,20.5,539.5,554.18,424.5
2017,10,5,12,0,276.0,338.0,1.8,21.0,542.0,573.4,438.29
2017,10,5,12,15,276.0,336.0,1.9,21.0,538.5,588.25,449.73
2017,10,5,12,30,276.0,334.0,2.0,21.0,535.0,601.82,460.3
2017,10,5,12,45,606.5,210.0,2.1,21.5,642.0,830.27,628.9
2017,10,5,13,0,937.0,86.0,2.2,22.0,749.0,1016.47,752.31
2017,10,5,13,15,931.5,85.5,2.3,22.0,728.5,1031.12,761.73
2017,10,5,13,30,926.0,85.0,2.4,22.0,708.0,1041.66,770.54
2017,10,5,13,45,917.5,83.5,2.55,22.0,680.0,1043.84,774.65
2017,10,5,14,0,909.0,82.0,2.7,22.0,652.0,1041.88,776.23
2017,10,5,14,15,897.0,80.5,2.75,22.0,617.0,1032.27,771.9
2017,10,5,14,30,885.0,79.0,2.8,22.0,582.0,1018.72,765.14
2017,10,5,14,45,868.5,76.5,2.9,22.0,541.0,995.52,752.44
2017,10,5,15,0,852.0,74.0,3.0,22.0,500.0,968.82,737.31
2017,10,5,15,15,829.5,71.5,3.05,21.5,454.5,944.64,724.71
2017,10,5,15,30,807.0,69.0,3.1,21.0,409.0,905.45,701.27
2017,10,5,15,45,773.5,65.5,3.15,21.0,359.5,851.89,665.67
2017,10,5,16,0,740.0,62.0,3.2,21.0,310.0,796.64,627.73
2017,10,5,16,15,692.0,57.0,3.2,20.5,258.5,725.27,577.13
2017,10,5,16,30,644.0,52.0,3.2,20.0,207.0,654.03,524.03
2017,10,5,16,45,565.0,45.0,3.25,19.5,157.5,563.67,453.19
2017,10,5,17,0,486.0,38.0,3.3,19.0,108.0,470.94,376.02
2017,10,5,17,15,348.5,27.0,3.25,18.5,66.5,336.29,251.06
2017,10,5,17,30,211.0,16.0,3.2,18.0,25.0,190.91,0.0
2017,10,5,17,45,105.5,8.0,3.2,17.5,12.5,73.57,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,121.0,9.5,1.2,14.0,16.0,7.47,0.0
2017,10,6,6,30,242.0,19.0,1.3,14.0,32.0,15.67,0.0
2017,10,6,6,45,374.0,29.5,1.4,14.5,75.0,24.47,14.75
2017,10,6,7,0,506.0,40.0,1.5,15.0,118.0,33.41,23.57
2017,10,6,7,15,580.0,47.0,1.45,15.0,168.5,39.27,29.2
2017,10,6,7,30,654.0,54.0,1.4,15.0,219.0,48.96,38.04
2017,10,6,7,45,701.0,59.0,1.35,15.5,270.0,53.4,41.99
2017,10,6,8,0,748.0,64.0,1.3,16.0,321.0,57.85,45.81
2017,10,6,8,15,780.0,68.0,1.2,16.5,370.5,61.28,48.64
2017,10,6,8,30,812.0,72.0,1.1,17.0,420.0,110.0,61.6
2017,10,6,8,45,833.0,75.5,1.05,17.5,465.0,172.7,101.17
2017,10,6,9,0,854.0,79.0,1.0,18.0,510.0,237.76,152.86
2017,10,6,9,15,870.0,81.0,1.0,18.5,550.5,304.97,210.27
2017,10,6,9,30,886.0,83.0,1.0,19.0,591.0,369.72,266.19
2017,10,6,9,45,890.5,88.0,1.0,20.0,623.5,433.22,319.62
2017,10,6,10,0,895.0,93.0,1.0,21.0,656.0,495.9,370.27
2017,10,6,10,15,904.0,94.0,1.05,21.5,683.5,556.33,418.2
2017,10,6,10,30,913.0,95.0,1.1,22.0,711.0,615.83,463.69
2017,10,6,10,45,918.5,96.0,1.15,22.5,730.5,671.97,505.22
2017,10,6,11,0,924.0,97.0,1.2,23.0,750.0,726.3,544.14
2017,10,6,11,15,928.0,97.5,1.2,23.5,762.0,777.02,578.89
2017,10,6,11,30,932.0,98.0,1.2,24.0,774.0,825.3,609.2
2017,10,6,11,45,934.5,97.5,1.3,24.5,778.0,868.71,637.09
2017,10,6,12,0,937.0,97.0,1.4,25.0,782.0,909.1,662.87
2017,10,6,12,15,935.5,97.0,1.5,25.0,777.5,943.29,685.89
2017,10,6,12,30,934.0,97.0,1.6,25.0,773.0,973.88,706.72
2017,10,6,12,45,937.0,93.5,1.75,25.0,761.5,1001.16,726.25
2017,10,6,13,0,940.0,90.0,1.9,25.0,750.0,1024.68,743.51
2017,10,6,13,15,933.5,89.0,2.05,25.0,729.0,1037.81,754.33
2017,10,6,13,30,927.0,88.0,2.2,25.0,708.0,1046.78,762.73
2017,10,6,13,45,917.0,87.0,2.4,25.0,679.0,1048.05,766.93
2017,10,6,14,0,907.0,86.0,2.6,25.0,650.0,1045.16,768.55
2017,10,6,14,15,894.0,84.0,2.75,24.5,614.5,1033.91,765.76
2017,10,6,14,30,881.0,82.0,2.9,24.0,579.0,1018.72,760.42
2017,10,6,14,45,862.5,80.0,3.05,24.0,537.0,1006.68,755.68
2017,10,6,15,0,844.0,78.0,3.2,24.0,495.0,978.38,739.85
2017,10,6,15,15,820.0,75.0,3.3,23.5,449.0,939.98,717.93
2017,10,6,15,30,796.0,72.0,3.4,23.0,403.0,898.74,693.46
2017,10,6,15,45,761.0,68.0,3.5,22.5,353.5,843.24,657.96
2017,10,6,16,0,726.0,64.0,3.6,22.0,304.0,786.15,619.87
2017,10,6,16,15,675.5,58.5,3.6,21.0,252.5,712.21,568.05
2017,10,6,16,30,625.0,53.0,3.6,20.0,201.0,646.21,519.32
2017,10,6,16,45,541.5,45.5,3.65,19.5,151.5,545.25,439.57
2017,10,6,17,0,458.0,38.0,3.7,19.0,102.0,449.25,358.96
2017,10,6,17,15,316.0,26.5,3.65,18.5,61.5,312.26,227.42
2017,10,6,17,30,174.0,15.0,3.6,18.0,21.0,130.66,0.0
2017,10,6,17,45,87.0,7.5,3.6,17.5,10.5,5.9,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,15,103.5,9.0,0.7,14.0,14.0,7.08,0.0
2017,10,7,6,30,207.0,18.0,0.8,14.0,28.0,14.77,0.0
2017,10,7,6,45,336.5,29.5,0.95,14.5,69.5,24.33,14.49
2017,10,7,7,0,466.0,41.0,1.1,15.0,111.0,33.98,24.04
2017,10,7,7,15,542.0,48.5,1.25,15.0,160.0,40.13,29.94
2017,10,7,7,30,618.0,56.0,1.4,15.0,209.0,46.34,35.71
2017,10,7,7,45,665.5,61.5,1.55,15.5,259.0,50.76,39.65
2017,10,7,8,0,713.0,67.0,1.7,16.0,309.0,59.7,47.44
2017,10,7,8,15,746.0,71.0,1.75,16.5,357.5,63.01,50.17
2017,10,7,8,30,779.0,75.0,1.8,17.0,406.0,111.7,63.55
2017,10,7,8,45,803.5,77.5,1.85,17.5,451.0,171.99,102.06
2017,10,7,9,0,828.0,80.0,1.9,18.0,496.0,235.06,152.66
2017,10,7,9,15,845.0,82.5,1.95,18.0,536.0,298.65,208.22
2017,10,7,9,30,862.0,85.0,2.0,18.0,576.0,365.05,266.79
2017,10,7,9,45,872.5,87.5,2.1,18.5,609.0,427.32,321.05
2017,10,7,10,0,883.0,90.0,2.2,19.0,642.0,489.43,373.64
2017,10,7,10,15,892.0,91.5,2.3,19.0,669.0,549.49,423.76
2017,10,7,10,30,901.0,93.0,2.4,19.0,696.0,608.66,471.74
2017,10,7,10,45,904.5,94.5,2.55,19.5,715.0,663.26,514.3
2017,10,7,11,0,908.0,96.0,2.7,20.0,734.0,715.89,554.23
2017,10,7,11,15,911.0,97.0,2.85,20.0,745.5,765.5,592.11
2017,10,7,11,30,914.0,98.0,3.0,20.0,757.0,812.64,625.76
2017,10,7,11,45,913.5,99.0,3.2,20.5,760.0,854.29,654.38
2017,10,7,12,0,913.0,100.0,3.4,21.0,763.0,892.81,680.71
2017,10,7,12,15,911.0,99.5,3.65,21.0,757.5,925.16,704.38
2017,10,7,12,30,909.0,99.0,3.9,21.0,752.0,953.95,725.73
2017,10,7,12,45,904.0,98.5,4.15,21.0,738.5,976.24,742.74
2017,10,7,13,0,899.0,98.0,4.4,21.0,725.0,994.65,757.26
2017,10,7,13,15,891.5,97.0,4.65,20.5,704.0,1006.09,769.41
2017,10,7,13,30,884.0,96.0,4.9,20.0,683.0,1013.51,779.12
2017,10,7,13,45,872.0,95.0,5.15,20.0,654.0,1012.36,781.48
2017,10,7,14,0,860.0,94.0,5.4,20.0,625.0,1020.43,790.45
2017,10,7,14,15,845.5,92.0,5.6,19.5,589.5,1007.57,785.87
2017,10,7,14,30,831.0,90.0,5.8,19.0,554.0,990.84,778.6
2017,10,7,14,45,810.0,88.0,6.0,19.0,513.0,963.82,762.27
2017,10,7,15,0,789.0,86.0,6.2,19.0,472.0,933.44,743.27
2017,10,7,15,15,762.0,82.5,6.3,18.5,426.5,892.13,716.68
2017,10,7,15,30,735.0,79.0,6.4,18.0,381.0,848.23,687.52
2017,10,7,15,45,692.5,75.5,6.5,18.0,332.0,794.36,648.53
2017,10,7,16,0,650.0,72.0,6.6,18.0,283.0,733.37,602.81
2017,10,7,16,15,593.5,66.0,6.5,17.5,233.5,656.19,543.13
2017,10,7,16,30,537.0,60.0,6.4,17.0,184.0,580.18,481.86
2017,10,7,16,45,437.0,52.0,6.3,16.5,136.5,467.84,388.32
2017,10,7,17,0,337.0,44.0,6.2,16.0,89.0,361.04,295.28
2017,10,7,17,15,200.0,29.0,6.05,15.5,52.5,227.96,161.92
2017,10,7,17,30,63.0,14.0,5.9,15.0,16.0,54.02,0.0
2017,10,7,17,45,31.5,7.0,5.75,15.0,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,15,65.0,9.5,4.1,13.0,12.5,7.47,0.0
2017,10,8,6,30,130.0,19.0,4.1,13.0,25.0,14.46,0.0
2017,10,8,6,45,274.0,31.5,4.2,13.5,65.5,25.78,15.49
2017,10,8,7,0,418.0,44.0,4.3,14.0,106.0,36.17,25.94
2017,10,8,7,15,500.5,52.5,4.3,14.5,155.0,42.97,32.43
2017,10,8,7,30,583.0,61.0,4.3,15.0,204.0,49.82,38.74
2017,10,8,7,45,644.0,65.0,4.35,15.5,255.5,53.1,41.69
2017,10,8,8,0,705.0,69.0,4.4,16.0,307.0,56.51,44.62
2017,10,8,8,15,740.5,73.5,4.4,16.0,356.0,64.86,51.91
2017,10,8,8,30,776.0,78.0,4.4,16.0,405.0,115.47,66.64
2017,10,8,8,45,809.0,78.5,4.4,16.5,452.0,175.22,105.23
2017,10,8,9,0,842.0,79.0,4.4,17.0,499.0,238.79,156.78
2017,10,8,9,15,860.0,81.5,4.35,17.5,539.5,303.52,213.87
2017,10,8,9,30,878.0,84.0,4.3,18.0,580.0,371.12,273.91
2017,10,8,9,45,889.5,86.5,4.3,18.5,614.0,434.72,330.1
2017,10,8,10,0,901.0,89.0,4.3,19.0,648.0,498.27,384.63
2017,10,8,10,15,910.0,90.0,4.25,19.0,675.5,558.86,435.83
2017,10,8,10,30,919.0,91.0,4.2,19.0,703.0,618.51,484.78
2017,10,8,10,45,924.5,92.5,4.2,19.5,723.0,675.23,529.19
2017,10,8,11,0,930.0,94.0,4.2,20.0,743.0,730.14,570.87
2017,10,8,11,15,933.5,94.5,4.25,20.0,755.0,780.58,609.38
2017,10,8,11,30,937.0,95.0,4.3,20.0,767.0,828.51,643.42
2017,10,8,11,45,937.0,96.0,4.4,20.5,770.0,871.4,672.64
2017,10,8,12,0,937.0,97.0,4.5,21.0,773.0,911.12,699.64
2017,10,8,12,15,936.0,97.0,4.55,21.0,768.5,945.58,723.92
2017,10,8,12,30,935.0,97.0,4.6,21.0,764.0,976.48,745.78
2017,10,8,12,45,924.0,99.5,4.7,21.5,749.5,996.99,759.52
2017,10,8,13,0,913.0,102.0,4.8,22.0,735.0,1013.34,770.57
2017,10,8,13,15,907.0,101.0,4.85,22.0,714.0,1026.54,780.75
2017,10,8,13,30,901.0,100.0,4.9,22.0,693.0,1035.7,788.36
2017,10,8,13,45,887.5,100.0,4.95,22.0,664.0,1047.76,798.2
2017,10,8,14,0,874.0,100.0,5.0,22.0,635.0,1042.47,796.29
2017,10,8,14,15,860.5,98.0,5.0,21.5,599.5,1030.65,791.29
2017,10,8,14,30,847.0,96.0,5.0,21.0,564.0,1014.85,783.66
2017,10,8,14,45,830.0,92.5,5.05,21.0,523.5,989.86,768.48
2017,10,8,15,0,813.0,89.0,5.1,21.0,483.0,961.32,750.73
2017,10,8,15,15,786.5,85.0,5.0,21.0,436.5,919.44,722.13
2017,10,8,15,30,760.0,81.0,4.9,21.0,390.0,874.82,691.23
2017,10,8,15,45,694.0,81.5,4.8,21.0,336.5,803.98,640.38
2017,10,8,16,0,628.0,82.0,4.7,21.0,283.0,725.86,582.78
2017,10,8,16,15,568.5,74.0,4.45,20.5,232.0,643.73,520.58
2017,10,8,16,30,509.0,66.0,4.2,20.0,181.0,562.83,456.91
2017,10,8,16,45,339.5,56.5,4.0,19.5,124.5,389.39,317.55
2017,10,8,17,0,170.0,47.0,3.8,19.0,68.0,218.41,173.92
2017,10,8,17,15,96.0,26.5,3.7,18.5,37.5,127.03,82.18
2017,10,8,17,30,22.0,6.0,3.6,18.0,7.0,19.73,0.0
2017,10,8,17,45,11.0,3.0,3.5,17.5,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,4.0,2.8,14.0,4.5,3.15,0.0
2017,10,9,6,30,30.0,8.0,2.8,14.0,9.0,6.32,0.0
2017,10,9,6,45,79.0,27.5,2.85,14.5,37.5,20.81,11.17
2017,10,9,7,0,128.0,47.0,2.9,15.0,66.0,34.85,24.65
2017,10,9,7,15,176.0,70.5,2.9,15.5,107.5,51.14,39.46
2017,10,9,7,30,224.0,94.0,2.9,16.0,149.0,67.01,53.72
2017,10,9,7,45,267.5,114.5,2.95,16.5,194.0,80.65,65.76
2017,10,9,8,0,311.0,135.0,3.0,17.0,239.0,93.98,77.28
2017,10,9,8,15,345.0,151.5,2.9,17.5,283.0,104.56,86.17
2017,10,9,8,30,379.0,168.0,2.8,18.0,327.0,142.88,101.1
2017,10,9,8,45,419.5,178.0,2.7,18.5,371.0,186.63,130.22
2017,10,9,9,0,460.0,188.0,2.6,19.0,415.0,236.23,168.56
2017,10,9,9,15,481.5,198.0,2.5,19.5,453.0,285.83,209.67
2017,10,9,9,30,503.0,208.0,2.4,20.0,491.0,337.94,253.07
2017,10,9,9,45,598.0,186.5,2.3,20.5,542.0,397.16,300.41
2017,10,9,10,0,693.0,165.0,2.2,21.0,593.0,470.07,357.91
2017,10,9,10,15,704.0,168.0,2.2,21.0,618.5,524.85,402.21
2017,10,9,10,30,715.0,171.0,2.2,21.0,644.0,579.47,445.22
2017,10,9,10,45,713.5,177.0,2.25,21.5,660.5,628.47,482.19
2017,10,9,11,0,712.0,183.0,2.3,22.0,677.0,675.59,516.73
2017,10,9,11,15,716.0,184.5,2.4,22.0,687.5,720.56,550.33
2017,10,9,11,30,720.0,186.0,2.5,22.0,698.0,763.65,582.06
2017,10,9,11,45,712.5,190.0,2.7,22.0,699.0,797.65,607.5
2017,10,9,12,0,705.0,194.0,2.9,22.0,700.0,828.51,630.59
2017,10,9,12,15,702.5,193.5,2.95,22.0,695.0,856.24,650.61
2017,10,9,12,30,700.0,193.0,3.0,22.0,690.0,880.87,668.05
2017,10,9,12,45,716.0,182.0,3.1,22.0,682.0,909.23,688.38
2017,10,9,13,0,732.0,171.0,3.2,22.0,674.0,934.69,706.8
2017,10,9,13,15,723.0,168.5,3.2,22.0,653.5,941.47,711.94
2017,10,9,13,30,714.0,166.0,3.2,22.0,633.0,944.52,714.86
2017,10,9,13,45,690.5,167.0,3.25,22.0,603.0,932.91,708.33
2017,10,9,14,0,667.0,168.0,3.3,22.0,573.0,917.38,699.32
2017,10,9,14,15,649.0,164.0,3.25,21.5,539.0,898.54,688.78
2017,10,9,14,30,631.0,160.0,3.2,21.0,505.0,876.27,675.87
2017,10,9,14,45,608.5,153.0,3.2,21.0,466.0,843.13,654.29
2017,10,9,15,0,586.0,146.0,3.2,21.0,427.0,798.85,624.59
2017,10,9,15,15,553.5,138.5,3.05,21.0,383.5,751.34,591.4
2017,10,9,15,30,521.0,131.0,2.9,21.0,340.0,702.48,556.69
2017,10,9,15,45,489.0,119.0,2.8,21.0,295.0,647.5,516.92
2017,10,9,16,0,457.0,107.0,2.7,21.0,250.0,592.04,475.7
2017,10,9,16,15,396.5,94.5,2.4,20.5,203.0,510.67,413.28
2017,10,9,16,30,336.0,82.0,2.1,20.0,156.0,431.97,350.1
2017,10,9,16,45,265.5,64.5,1.85,19.5,113.5,341.76,275.6
2017,10,9,17,0,195.0,47.0,1.6,19.0,71.0,256.68,201.92
2017,10,9,17,15,104.5,27.0,1.5,18.5,39.0,134.44,79.98
2017,10,9,17,30,14.0,7.0,1.4,18.0,7.0,15.05,0.0
2017,10,9,17,45,7.0,3.5,1.3,18.0,3.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,8.5,4.0,2.1,14.0,4.5,3.15,0.0
2017,10,10,6,30,17.0,8.0,2.3,14.0,9.0,6.47,0.0
2017,10,10,6,45,70.0,30.5,2.55,14.5,39.5,22.8,12.5
2017,10,10,7,0,123.0,53.0,2.8,15.0,70.0,38.69,27.91
2017,10,10,7,15,180.0,75.5,2.8,15.5,112.0,54.26,42.15
2017,10,10,7,30,237.0,98.0,2.8,16.0,154.0,69.52,55.89
2017,10,10,7,45,290.5,115.0,2.8,16.5,199.5,81.17,66.2
2017,10,10,8,0,344.0,132.0,2.8,17.0,245.0,92.64,76.11
2017,10,10,8,15,382.5,145.5,2.75,17.0,289.0,100.2,82.56
2017,10,10,8,30,421.0,159.0,2.7,17.0,333.0,140.78,98.15
2017,10,10,8,45,458.0,167.5,2.65,17.5,375.5,186.18,128.69
2017,10,10,9,0,495.0,176.0,2.6,18.0,418.0,236.33,168.01
2017,10,10,9,15,518.0,183.5,2.6,18.0,455.5,286.53,210.52
2017,10,10,9,30,541.0,191.0,2.6,18.0,493.0,339.27,255.65
2017,10,10,9,45,636.5,166.5,2.6,18.5,542.0,402.29,306.9
2017,10,10,10,0,732.0,142.0,2.6,19.0,591.0,470.13,361.8
2017,10,10,10,15,743.5,144.5,2.6,19.0,617.0,526.47,408.17
2017,10,10,10,30,755.0,147.0,2.6,19.0,643.0,582.59,453.1
2017,10,10,10,45,760.0,149.5,2.6,19.5,661.5,634.15,492.48
2017,10,10,11,0,765.0,152.0,2.6,20.0,680.0,684.28,529.63
2017,10,10,11,15,769.5,153.0,2.6,20.0,691.0,730.94,564.39
2017,10,10,11,30,774.0,154.0,2.6,20.0,702.0,775.61,597.03
2017,10,10,11,45,767.0,158.5,2.65,20.0,703.5,812.27,623.62
2017,10,10,12,0,760.0,163.0,2.7,20.0,705.0,845.75,646.98
2017,10,10,12,15,758.0,162.5,2.7,20.0,700.0,875.2,667.18
2017,10,10,12,30,756.0,162.0,2.7,20.0,695.0,901.44,685.23
2017,10,10,12,45,606.5,210.5,2.75,20.0,633.5,834.13,638.3
2017,10,10,13,0,457.0,259.0,2.8,20.0,572.0,750.9,577.83
2017,10,10,13,15,336.5,279.0,2.85,20.0,505.5,644.84,500.8
2017,10,10,13,30,216.0,299.0,2.9,20.0,439.0,532.87,416.89
2017,10,10,13,45,213.0,285.5,2.95,20.0,419.0,522.09,410.45
2017,10,10,14,0,210.0,272.0,3.0,20.0,399.0,510.08,402.52
2017,10,10,14,15,180.5,257.0,3.1,19.5,362.0,467.96,371.8
2017,10,10,14,30,151.0,242.0,3.2,19.0,325.0,424.88,339.85
2017,10,10,14,45,173.5,222.0,3.3,19.0,310.5,427.63,344.2
2017,10,10,15,0,196.0,202.0,3.4,19.0,296.0,428.91,347.24
2017,10,10,15,15,132.5,181.0,3.45,18.5,242.0,342.0,278.48
2017,10,10,15,30,69.0,160.0,3.5,18.0,188.0,235.32,192.04
2017,10,10,15,45,55.5,141.5,3.6,17.5,162.0,203.79,166.76
2017,10,10,16,0,42.0,123.0,3.7,17.0,136.0,172.76,141.15
2017,10,10,16,15,31.0,101.0,3.75,16.5,110.0,139.02,112.82
2017,10,10,16,30,20.0,79.0,3.8,16.0,84.0,105.17,83.82
2017,10,10,16,45,10.0,57.0,3.85,16.0,59.5,62.17,46.72
2017,10,10,17,0,0.0,35.0,3.9,16.0,35.0,30.57,19.2
