Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,17,15,0.0,17.5,3.95,15.5,17.5,13.35,1.86
2017,10,10,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.5,4.0,4.95,12.0,4.5,3.15,0.0
2017,10,11,6,30,13.0,8.0,5.1,12.0,9.0,6.29,0.0
2017,10,11,6,45,59.5,31.5,5.25,12.5,39.5,23.56,12.86
2017,10,11,7,0,106.0,55.0,5.4,13.0,70.0,39.88,29.09
2017,10,11,7,15,158.5,80.0,5.45,13.0,112.5,56.79,44.76
2017,10,11,7,30,211.0,105.0,5.5,13.0,155.0,73.37,59.96
2017,10,11,7,45,271.0,123.5,5.55,13.5,202.5,85.88,71.2
2017,10,11,8,0,331.0,142.0,5.6,14.0,250.0,98.2,82.0
2017,10,11,8,15,282.0,153.5,5.55,14.0,255.5,104.63,87.56
2017,10,11,8,30,233.0,165.0,5.5,14.0,261.0,131.5,98.0
2017,10,11,8,45,407.5,148.0,5.45,14.5,337.5,166.77,116.85
2017,10,11,9,0,582.0,131.0,5.4,15.0,414.0,226.62,159.58
2017,10,11,9,15,568.0,148.0,5.25,15.0,442.5,278.87,206.87
2017,10,11,9,30,554.0,165.0,5.1,15.0,471.0,325.03,249.33
2017,10,11,9,45,574.0,169.5,4.95,15.5,503.5,376.66,294.29
2017,10,11,10,0,594.0,174.0,4.8,16.0,536.0,434.67,343.21
2017,10,11,10,15,511.0,214.5,4.7,16.0,535.0,461.33,367.11
2017,10,11,10,30,428.0,255.0,4.6,16.0,534.0,482.88,385.26
2017,10,11,10,45,467.5,247.0,4.6,16.5,560.0,531.6,424.02
2017,10,11,11,0,507.0,239.0,4.6,17.0,586.0,582.6,463.81
2017,10,11,11,15,467.0,260.5,4.6,17.0,584.5,604.21,480.25
2017,10,11,11,30,427.0,282.0,4.6,17.0,583.0,621.02,492.69
2017,10,11,11,45,394.0,293.5,4.65,17.0,572.0,614.33,487.97
2017,10,11,12,0,361.0,305.0,4.7,17.0,561.0,619.08,491.45
2017,10,11,12,15,363.5,302.0,4.75,17.0,558.0,637.17,505.86
2017,10,11,12,30,366.0,299.0,4.8,17.0,555.0,653.82,519.11
2017,10,11,12,45,382.5,288.0,4.85,17.5,551.5,673.63,534.23
2017,10,11,13,0,399.0,277.0,4.9,18.0,548.0,692.16,548.4
2017,10,11,13,15,513.0,227.0,4.95,18.0,564.5,787.3,622.7
2017,10,11,13,30,627.0,177.0,5.0,18.0,581.0,869.54,685.62
2017,10,11,13,45,549.5,211.0,5.05,18.0,554.0,828.75,655.75
2017,10,11,14,0,472.0,245.0,5.1,18.0,527.0,793.81,629.27
2017,10,11,14,15,443.5,222.0,5.1,18.0,474.5,744.37,594.12
2017,10,11,14,30,415.0,199.0,5.1,18.0,422.0,691.82,556.27
2017,10,11,14,45,358.5,207.5,5.2,18.0,390.0,621.99,503.93
2017,10,11,15,0,302.0,216.0,5.3,18.0,358.0,578.24,470.15
2017,10,11,15,15,276.5,196.0,5.4,17.5,316.0,528.55,433.47
2017,10,11,15,30,251.0,176.0,5.5,17.0,274.0,478.26,395.4
2017,10,11,15,45,200.5,149.5,5.65,16.5,221.0,374.11,312.49
2017,10,11,16,0,150.0,123.0,5.8,16.0,168.0,292.17,245.02
2017,10,11,16,15,122.5,95.5,5.95,15.5,128.5,230.34,193.24
2017,10,11,16,30,95.0,68.0,6.1,15.0,89.0,168.35,140.04
2017,10,11,16,45,64.5,44.5,6.25,15.0,57.0,110.24,88.96
2017,10,11,17,0,34.0,21.0,6.4,15.0,25.0,52.29,37.91
2017,10,11,17,15,17.0,10.5,6.4,14.5,12.5,24.73,6.15
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,15,31.5,6.5,4.6,11.5,7.5,0.0,0.0
2017,10,12,6,30,63.0,13.0,4.6,12.0,15.0,10.23,0.0
2017,10,12,6,45,179.0,31.5,4.7,12.5,52.0,23.79,12.62
2017,10,12,7,0,295.0,50.0,4.8,13.0,89.0,37.66,27.09
2017,10,12,7,15,378.5,63.5,4.9,13.0,136.5,47.79,36.76
2017,10,12,7,30,462.0,77.0,5.0,13.0,184.0,57.88,46.16
2017,10,12,7,45,521.0,86.5,5.15,13.5,233.5,68.28,55.54
2017,10,12,8,0,580.0,96.0,5.3,14.0,283.0,74.98,61.42
2017,10,12,8,15,620.5,103.0,5.15,14.0,331.0,79.47,65.33
2017,10,12,8,30,661.0,110.0,5.0,14.0,379.0,131.88,83.26
2017,10,12,8,45,690.0,115.5,4.9,14.5,423.5,188.67,122.47
2017,10,12,9,0,719.0,121.0,4.8,15.0,468.0,249.07,172.27
2017,10,12,9,15,568.0,162.5,4.65,15.0,450.5,287.22,213.44
2017,10,12,9,30,417.0,204.0,4.5,15.0,433.0,309.52,239.68
2017,10,12,9,45,500.0,190.0,4.35,15.5,481.0,364.53,285.21
2017,10,12,10,0,583.0,176.0,4.2,16.0,529.0,432.42,340.8
2017,10,12,10,15,581.0,186.0,4.1,16.5,550.5,474.89,376.21
2017,10,12,10,30,579.0,196.0,4.0,17.0,572.0,520.99,413.25
2017,10,12,10,45,469.5,242.5,3.9,17.5,553.0,530.04,419.71
2017,10,12,11,0,360.0,289.0,3.8,18.0,534.0,515.39,407.22
2017,10,12,11,15,364.0,293.0,3.75,18.0,544.0,545.86,431.06
2017,10,12,11,30,368.0,297.0,3.7,18.0,554.0,575.66,453.87
2017,10,12,11,45,332.0,317.5,3.65,18.0,550.0,588.22,462.52
2017,10,12,12,0,296.0,338.0,3.6,18.0,546.0,597.58,468.64
2017,10,12,12,15,506.0,267.5,3.65,18.0,620.0,749.04,585.57
2017,10,12,12,30,716.0,197.0,3.7,18.0,694.0,901.5,698.65
2017,10,12,12,45,768.5,170.0,3.75,18.5,695.0,948.39,729.66
2017,10,12,13,0,821.0,143.0,3.8,19.0,696.0,983.53,753.15
2017,10,12,13,15,812.0,141.0,3.9,19.0,674.0,1000.31,765.89
2017,10,12,13,30,803.0,139.0,4.0,19.0,652.0,1004.72,770.44
2017,10,12,13,45,759.0,148.0,4.15,19.0,616.0,982.41,757.05
2017,10,12,14,0,715.0,157.0,4.3,19.0,580.0,955.26,740.41
2017,10,12,14,15,695.5,152.5,4.4,18.5,544.5,934.25,729.28
2017,10,12,14,30,676.0,148.0,4.5,18.0,509.0,909.7,715.72
2017,10,12,14,45,614.5,152.0,4.6,18.0,461.0,847.92,673.49
2017,10,12,15,0,553.0,156.0,4.7,18.0,413.0,778.76,625.04
2017,10,12,15,15,518.5,146.5,4.7,17.5,368.5,727.4,589.5
2017,10,12,15,30,484.0,137.0,4.7,17.0,324.0,674.84,552.02
2017,10,12,15,45,414.0,128.0,4.75,17.0,273.0,588.66,485.68
2017,10,12,16,0,344.0,119.0,4.8,17.0,222.0,485.27,403.79
2017,10,12,16,15,291.0,100.0,4.8,16.5,176.0,407.11,340.38
2017,10,12,16,30,238.0,81.0,4.8,16.0,130.0,331.21,276.46
2017,10,12,16,45,169.0,58.0,4.8,15.5,88.0,237.57,195.71
2017,10,12,17,0,100.0,35.0,4.8,15.0,46.0,146.04,114.01
2017,10,12,17,15,50.0,17.5,4.7,14.5,23.0,72.24,18.19
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,6,15,12.0,4.5,2.55,12.0,5.0,0.0,0.0
2017,10,13,6,30,24.0,9.0,2.6,12.0,10.0,7.08,0.0
2017,10,13,6,45,104.0,30.5,2.7,12.0,43.0,22.79,11.39
2017,10,13,7,0,184.0,52.0,2.8,12.0,76.0,38.21,27.63
2017,10,13,7,15,257.5,70.0,2.9,12.5,119.5,51.31,39.93
2017,10,13,7,30,331.0,88.0,3.0,13.0,163.0,64.0,51.59
2017,10,13,7,45,397.5,99.5,3.15,13.5,211.0,72.12,58.94
2017,10,13,8,0,464.0,111.0,3.3,14.0,259.0,80.18,66.01
2017,10,13,8,15,505.5,120.5,3.2,14.0,305.0,86.51,71.53
2017,10,13,8,30,547.0,130.0,3.1,14.0,351.0,135.03,89.48
2017,10,13,8,45,588.5,134.5,3.05,14.5,395.5,185.95,124.38
2017,10,13,9,0,630.0,139.0,3.0,15.0,440.0,245.5,172.49
2017,10,13,9,15,653.0,144.0,2.95,15.5,479.0,301.76,221.18
2017,10,13,9,30,676.0,149.0,2.9,16.0,518.0,360.43,272.17
2017,10,13,9,45,706.5,148.0,2.85,16.5,553.5,419.34,322.51
2017,10,13,10,0,737.0,147.0,2.8,17.0,589.0,480.7,373.56
2017,10,13,10,15,748.5,149.5,2.8,17.5,615.5,537.32,419.73
2017,10,13,10,30,760.0,152.0,2.8,18.0,642.0,593.7,464.23
2017,10,13,10,45,765.0,155.0,2.8,18.5,660.0,645.93,504.23
2017,10,13,11,0,770.0,158.0,2.8,19.0,678.0,696.72,541.99
2017,10,13,11,15,774.5,159.0,2.8,19.0,689.0,743.56,577.03
2017,10,13,11,30,779.0,160.0,2.8,19.0,700.0,788.39,609.93
2017,10,13,11,45,770.0,164.5,2.8,19.5,700.5,823.48,634.0
2017,10,13,12,0,761.0,169.0,2.8,20.0,701.0,855.18,654.72
2017,10,13,12,15,759.0,168.5,2.9,20.0,696.0,884.54,675.62
2017,10,13,12,30,757.0,168.0,3.0,20.0,691.0,910.68,694.4
2017,10,13,12,45,771.0,158.5,3.2,20.0,682.5,939.02,715.53
2017,10,13,13,0,785.0,149.0,3.4,20.0,674.0,964.23,734.63
2017,10,13,13,15,776.0,147.0,3.55,20.0,652.5,971.97,741.56
2017,10,13,13,30,767.0,145.0,3.7,20.0,631.0,975.84,746.14
2017,10,13,13,45,734.0,149.5,3.9,20.0,598.0,958.96,736.85
2017,10,13,14,0,701.0,154.0,4.1,20.0,565.0,937.81,724.68
2017,10,13,14,15,682.5,149.5,4.2,19.5,530.5,917.73,714.03
2017,10,13,14,30,664.0,145.0,4.3,19.0,496.0,894.19,700.82
2017,10,13,14,45,615.5,145.5,4.45,19.0,451.5,842.18,666.03
2017,10,13,15,0,567.0,146.0,4.6,19.0,407.0,780.76,623.78
2017,10,13,15,15,533.5,137.5,4.6,18.5,363.0,731.28,589.84
2017,10,13,15,30,500.0,129.0,4.6,18.0,319.0,680.58,553.99
2017,10,13,15,45,437.0,120.0,4.7,18.0,270.0,600.66,493.66
2017,10,13,16,0,374.0,111.0,4.8,18.0,221.0,522.16,431.76
2017,10,13,16,15,318.0,94.0,4.75,17.0,175.5,441.9,367.69
2017,10,13,16,30,262.0,77.0,4.7,16.0,130.0,346.04,288.71
2017,10,13,16,45,187.0,56.0,4.7,15.5,88.5,249.93,205.75
2017,10,13,17,0,112.0,35.0,4.7,15.0,47.0,157.13,121.77
2017,10,13,17,15,56.0,17.5,4.65,14.5,23.5,76.6,3.79
2017,10,13,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,14,6,15,54.5,6.0,3.55,13.0,7.5,0.0,0.0
2017,10,14,6,30,109.0,12.0,3.7,13.0,15.0,9.44,0.0
2017,10,14,6,45,255.5,25.5,3.85,13.5,53.0,20.93,9.32
2017,10,14,7,0,402.0,39.0,4.0,14.0,91.0,32.23,22.14
2017,10,14,7,15,489.0,48.5,4.15,14.0,139.0,39.93,29.62
2017,10,14,7,30,576.0,58.0,4.3,14.0,187.0,47.65,36.86
2017,10,14,7,45,629.5,65.0,4.45,14.5,237.0,53.11,41.84
2017,10,14,8,0,683.0,72.0,4.6,15.0,287.0,58.56,46.63
2017,10,14,8,15,720.5,76.5,4.45,15.0,335.5,62.79,50.34
2017,10,14,8,30,758.0,81.0,4.3,15.0,384.0,125.63,73.59
2017,10,14,8,45,782.5,85.5,4.2,15.5,428.5,186.23,115.82
2017,10,14,9,0,807.0,90.0,4.1,16.0,473.0,249.69,168.65
2017,10,14,9,15,826.5,93.0,3.95,16.5,513.5,313.1,224.74
2017,10,14,9,30,846.0,96.0,3.8,17.0,554.0,378.12,282.44
2017,10,14,9,45,855.0,100.0,3.65,17.5,587.0,441.11,337.6
2017,10,14,10,0,864.0,104.0,3.5,18.0,620.0,503.88,390.77
2017,10,14,10,15,874.0,106.0,3.4,18.0,647.0,564.87,441.58
2017,10,14,10,30,884.0,108.0,3.3,18.0,674.0,625.15,490.18
2017,10,14,10,45,878.0,114.5,3.2,18.5,690.0,678.64,531.07
2017,10,14,11,0,872.0,121.0,3.1,19.0,706.0,729.36,568.46
2017,10,14,11,15,876.0,121.5,2.95,19.0,717.5,778.62,604.62
2017,10,14,11,30,880.0,122.0,2.8,19.0,729.0,825.53,637.21
2017,10,14,11,45,860.0,131.5,2.7,19.5,726.5,859.32,658.36
2017,10,14,12,0,840.0,141.0,2.6,20.0,724.0,888.53,676.18
2017,10,14,12,15,838.5,141.0,2.55,20.0,719.0,920.32,697.35
2017,10,14,12,30,837.0,141.0,2.5,20.0,714.0,948.7,716.11
2017,10,14,12,45,858.5,128.5,2.5,20.5,707.0,982.4,737.52
2017,10,14,13,0,880.0,116.0,2.5,21.0,700.0,1012.71,756.54
2017,10,14,13,15,872.5,115.0,2.45,21.0,678.5,1023.91,763.91
2017,10,14,13,30,865.0,114.0,2.4,21.0,657.0,1031.01,768.92
2017,10,14,13,45,829.0,120.5,2.4,21.5,623.0,1013.53,757.01
2017,10,14,14,0,793.0,127.0,2.4,22.0,589.0,1000.67,748.56
2017,10,14,14,15,776.0,123.5,2.4,22.0,553.0,983.33,738.64
2017,10,14,14,30,759.0,120.0,2.4,22.0,517.0,962.32,726.35
2017,10,14,14,45,709.0,123.0,2.4,22.0,471.0,912.13,694.21
2017,10,14,15,0,659.0,126.0,2.4,22.0,425.0,858.74,659.57
2017,10,14,15,15,625.5,119.0,2.4,21.5,380.0,808.25,627.47
2017,10,14,15,30,592.0,112.0,2.4,21.0,335.0,755.66,592.86
2017,10,14,15,45,525.5,106.0,2.45,21.0,284.0,666.28,529.2
2017,10,14,16,0,459.0,100.0,2.5,21.0,233.0,586.15,470.22
2017,10,14,16,15,397.0,86.5,2.45,20.5,185.5,502.25,406.19
2017,10,14,16,30,335.0,73.0,2.4,20.0,138.0,421.21,341.06
2017,10,14,16,45,243.0,54.0,2.4,19.5,94.0,311.55,249.98
2017,10,14,17,0,151.0,35.0,2.4,19.0,50.0,208.25,156.93
2017,10,14,17,15,75.5,17.5,2.45,18.5,25.0,90.77,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,15,6,15,22.5,4.5,4.7,13.0,5.0,0.0,0.0
2017,10,15,6,30,45.0,9.0,4.9,13.0,10.0,7.08,0.0
2017,10,15,6,45,154.5,26.5,5.1,13.5,43.5,20.07,8.0
2017,10,15,7,0,264.0,44.0,5.3,14.0,77.0,33.22,22.9
2017,10,15,7,15,349.0,58.0,5.2,14.0,122.5,43.73,32.91
2017,10,15,7,30,434.0,72.0,5.1,14.0,168.0,54.19,42.63
2017,10,15,7,45,491.5,82.5,5.05,14.5,215.5,65.12,52.49
2017,10,15,8,0,549.0,93.0,5.0,15.0,263.0,72.61,59.08
2017,10,15,8,15,590.5,100.0,4.8,15.5,310.0,79.03,64.58
2017,10,15,8,30,632.0,107.0,4.6,16.0,357.0,131.37,82.33
2017,10,15,8,45,664.0,112.5,4.4,16.5,401.5,186.68,121.01
2017,10,15,9,0,696.0,118.0,4.2,17.0,446.0,245.99,169.67
2017,10,15,9,15,718.0,122.0,3.95,17.5,485.0,305.05,221.13
2017,10,15,9,30,740.0,126.0,3.7,18.0,524.0,366.21,274.52
2017,10,15,9,45,758.0,128.5,3.5,19.0,557.5,426.33,325.62
2017,10,15,10,0,776.0,131.0,3.3,20.0,591.0,487.43,375.71
2017,10,15,10,15,787.5,133.5,3.1,20.5,617.5,545.83,422.63
2017,10,15,10,30,799.0,136.0,2.9,21.0,644.0,603.89,467.48
2017,10,15,10,45,805.0,138.0,2.7,22.0,662.5,655.16,504.71
2017,10,15,11,0,811.0,140.0,2.5,23.0,681.0,706.36,540.21
2017,10,15,11,15,815.5,141.0,2.25,23.5,692.0,753.84,572.32
2017,10,15,11,30,820.0,142.0,2.0,24.0,703.0,799.19,601.55
2017,10,15,11,45,817.5,143.5,1.75,24.5,705.0,836.95,623.18
2017,10,15,12,0,815.0,145.0,1.5,25.0,707.0,871.64,641.82
2017,10,15,12,15,813.0,144.5,1.25,25.0,701.5,901.59,657.77
2017,10,15,12,30,811.0,144.0,1.0,25.0,696.0,928.18,670.77
2017,10,15,12,45,840.5,129.0,0.8,25.5,691.5,966.23,689.73
2017,10,15,13,0,870.0,114.0,0.6,26.0,687.0,1001.04,705.57
2017,10,15,13,15,862.0,112.5,0.55,26.0,665.5,1010.88,710.62
2017,10,15,13,30,854.0,111.0,0.5,26.0,644.0,1016.66,713.73
2017,10,15,13,45,832.0,112.5,0.45,26.5,612.5,1007.65,706.71
2017,10,15,14,0,810.0,114.0,0.4,27.0,581.0,994.4,697.54
2017,10,15,14,15,793.0,111.0,0.5,27.0,546.0,977.2,690.94
2017,10,15,14,30,776.0,108.0,0.6,27.0,511.0,964.6,687.19
2017,10,15,14,45,741.0,107.5,0.75,27.0,467.5,925.61,667.66
2017,10,15,15,0,706.0,107.0,0.9,27.0,424.0,883.65,645.72
2017,10,15,15,15,673.5,101.5,1.0,26.5,379.0,835.47,619.11
2017,10,15,15,30,641.0,96.0,1.1,26.0,334.0,785.2,589.88
2017,10,15,15,45,580.5,91.0,1.25,25.5,284.0,707.28,540.43
2017,10,15,16,0,520.0,86.0,1.4,25.0,234.0,629.12,488.02
2017,10,15,16,15,455.0,75.0,1.4,24.0,186.5,537.71,422.43
2017,10,15,16,30,390.0,64.0,1.4,23.0,139.0,455.36,359.95
2017,10,15,16,45,284.5,49.0,1.45,22.5,94.5,338.07,265.93
2017,10,15,17,0,179.0,34.0,1.5,22.0,50.0,229.43,167.61
2017,10,15,17,15,89.5,17.0,1.55,21.5,25.0,112.02,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,2.15,15.0,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,2.2,15.0,6.0,4.72,0.0
2017,10,16,6,45,106.5,25.0,2.3,15.0,38.0,18.92,6.34
2017,10,16,7,0,213.0,44.0,2.4,15.0,70.0,32.94,22.49
2017,10,16,7,15,292.0,60.5,2.45,15.0,114.0,45.04,33.9
2017,10,16,7,30,371.0,77.0,2.5,15.0,158.0,56.99,44.92
2017,10,16,7,45,445.5,86.5,2.65,15.5,207.5,64.09,51.36
2017,10,16,8,0,520.0,96.0,2.8,16.0,257.0,71.21,57.6
2017,10,16,8,15,562.0,104.5,2.65,16.5,303.5,83.1,67.87
2017,10,16,8,30,604.0,113.0,2.5,17.0,350.0,134.77,85.46
2017,10,16,8,45,648.5,115.5,2.4,17.5,396.0,187.91,121.87
2017,10,16,9,0,693.0,118.0,2.3,18.0,442.0,246.62,169.07
2017,10,16,9,15,715.5,122.0,2.2,18.5,481.0,305.6,219.8
2017,10,16,9,30,738.0,126.0,2.1,19.0,520.0,366.76,272.35
2017,10,16,9,45,761.0,127.0,2.05,19.5,554.5,427.46,323.61
2017,10,16,10,0,784.0,128.0,2.0,20.0,589.0,489.67,374.49
2017,10,16,10,15,686.5,157.0,1.9,20.5,573.5,514.86,396.13
2017,10,16,10,30,589.0,186.0,1.8,21.0,558.0,527.53,406.65
2017,10,16,10,45,668.0,164.0,1.75,21.5,597.5,595.92,458.12
2017,10,16,11,0,747.0,142.0,1.7,22.0,637.0,668.61,511.03
2017,10,16,11,15,705.5,161.5,1.55,22.5,635.0,698.24,529.82
2017,10,16,11,30,664.0,181.0,1.4,23.0,633.0,721.89,543.88
2017,10,16,11,45,745.5,160.5,1.25,23.5,670.0,801.68,597.36
2017,10,16,12,0,827.0,140.0,1.1,24.0,707.0,877.57,643.49
2017,10,16,12,15,626.5,205.5,0.95,24.5,633.0,804.49,590.21
2017,10,16,12,30,426.0,271.0,0.8,25.0,559.0,703.29,517.06
2017,10,16,12,45,614.0,206.0,0.65,25.5,612.5,839.45,609.44
2017,10,16,13,0,802.0,141.0,0.5,26.0,666.0,972.74,688.26
2017,10,16,13,15,601.0,193.0,0.55,26.0,579.5,848.15,610.04
2017,10,16,13,30,400.0,245.0,0.6,26.0,493.0,684.15,502.44
2017,10,16,13,45,570.5,191.5,0.7,26.0,527.0,829.86,606.68
2017,10,16,14,0,741.0,138.0,0.8,26.0,561.0,960.8,691.2
2017,10,16,14,15,727.0,120.5,0.95,26.0,515.0,929.62,673.81
2017,10,16,14,30,713.0,103.0,1.1,26.0,469.0,893.86,655.2
2017,10,16,14,45,672.5,114.0,1.25,26.0,437.5,864.25,640.0
2017,10,16,15,0,632.0,125.0,1.4,26.0,406.0,830.15,621.09
2017,10,16,15,15,597.5,117.5,1.55,25.0,361.0,778.45,591.71
2017,10,16,15,30,563.0,110.0,1.7,24.0,316.0,724.82,559.55
2017,10,16,15,45,505.5,102.0,1.9,23.5,268.0,642.44,503.98
2017,10,16,16,0,448.0,94.0,2.1,23.0,220.0,568.55,451.8
2017,10,16,16,15,384.5,80.5,2.1,22.0,173.5,483.64,388.18
2017,10,16,16,30,321.0,67.0,2.1,21.0,127.0,401.78,323.31
2017,10,16,16,45,230.0,49.0,2.15,20.5,85.0,294.78,234.28
2017,10,16,17,0,139.0,31.0,2.2,20.0,43.0,194.28,139.62
2017,10,16,17,15,69.5,15.5,2.1,19.0,21.5,62.43,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,8.0,2.0,0.25,16.0,2.0,0.0,0.0
2017,10,17,6,30,16.0,4.0,0.2,16.0,4.0,3.15,0.0
2017,10,17,6,45,73.5,21.5,0.2,16.0,29.0,16.36,3.82
2017,10,17,7,0,131.0,39.0,0.2,16.0,54.0,29.17,19.19
2017,10,17,7,15,190.0,60.5,0.15,16.0,94.5,44.41,33.28
2017,10,17,7,30,249.0,82.0,0.1,16.0,135.0,59.35,46.85
2017,10,17,7,45,247.5,104.0,0.1,16.5,168.0,73.65,59.47
2017,10,17,8,0,246.0,126.0,0.1,17.0,201.0,87.43,71.35
2017,10,17,8,15,309.5,130.5,0.2,17.0,240.5,93.87,76.85
2017,10,17,8,30,373.0,135.0,0.3,17.0,280.0,127.79,87.44
2017,10,17,8,45,351.0,157.0,0.45,17.5,306.0,169.17,118.78
2017,10,17,9,0,329.0,179.0,0.6,18.0,332.0,207.98,151.4
2017,10,17,9,15,288.0,203.0,0.75,18.0,345.0,240.65,180.85
2017,10,17,9,30,247.0,227.0,0.9,18.0,358.0,268.73,206.1
2017,10,17,9,45,473.5,178.5,1.1,18.5,448.5,349.7,267.62
2017,10,17,10,0,700.0,130.0,1.3,19.0,539.0,453.44,347.78
2017,10,17,10,15,708.5,135.0,1.45,19.0,564.5,507.99,392.18
2017,10,17,10,30,717.0,140.0,1.6,19.0,590.0,562.14,435.52
2017,10,17,10,45,621.0,180.5,1.75,19.5,578.5,581.68,450.63
2017,10,17,11,0,525.0,221.0,1.9,20.0,567.0,584.13,452.44
2017,10,17,11,15,476.5,244.5,1.95,20.0,562.0,601.82,465.64
2017,10,17,11,30,428.0,268.0,2.0,20.0,557.0,613.94,474.21
2017,10,17,11,45,349.0,289.5,2.05,20.5,526.0,578.64,447.14
2017,10,17,12,0,270.0,311.0,2.1,21.0,495.0,552.42,426.18
2017,10,17,12,15,304.0,301.0,2.1,21.0,506.5,588.08,453.63
2017,10,17,12,30,338.0,291.0,2.1,21.0,518.0,624.25,480.88
2017,10,17,12,45,295.5,293.0,2.1,21.5,489.0,601.18,462.63
2017,10,17,13,0,253.0,295.0,2.1,22.0,460.0,574.91,442.41
2017,10,17,13,15,430.5,234.0,2.1,22.0,503.0,715.86,548.95
2017,10,17,13,30,608.0,173.0,2.1,22.0,546.0,847.5,643.77
2017,10,17,13,45,529.0,189.0,2.15,22.0,503.0,785.18,600.34
2017,10,17,14,0,450.0,205.0,2.2,22.0,460.0,729.75,561.57
2017,10,17,14,15,351.0,210.0,2.25,21.5,402.0,614.41,480.0
2017,10,17,14,30,252.0,215.0,2.3,21.0,344.0,524.12,413.58
2017,10,17,14,45,227.5,207.5,2.4,21.0,317.0,470.02,374.47
2017,10,17,15,0,203.0,200.0,2.5,21.0,290.0,440.55,352.7
2017,10,17,15,15,191.0,179.5,2.55,20.5,257.0,405.35,327.18
2017,10,17,15,30,179.0,159.0,2.6,20.0,224.0,369.58,300.56
2017,10,17,15,45,170.5,137.0,2.65,19.5,192.0,334.34,273.75
2017,10,17,16,0,162.0,115.0,2.7,19.0,160.0,298.44,245.49
2017,10,17,16,15,133.5,93.0,2.65,18.5,125.5,244.18,200.6
2017,10,17,16,30,105.0,71.0,2.6,18.0,91.0,190.41,154.88
2017,10,17,16,45,70.5,50.0,2.6,17.5,61.5,133.94,105.6
2017,10,17,17,0,36.0,29.0,2.6,17.0,32.0,76.79,51.0
2017,10,17,17,15,18.0,14.5,2.65,16.5,16.0,24.41,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,6,45,0.0,11.5,1.3,12.5,11.5,8.74,0.0
2017,10,18,7,0,0.0,23.0,1.2,13.0,23.0,17.54,9.35
2017,10,18,7,15,0.0,37.5,1.05,13.0,37.5,28.68,19.74
2017,10,18,7,30,0.0,52.0,0.9,13.0,52.0,39.4,29.65
2017,10,18,7,45,0.0,67.5,0.8,13.0,67.5,50.69,39.95
2017,10,18,8,0,0.0,83.0,0.7,13.0,83.0,61.88,50.01
2017,10,18,8,15,0.0,98.0,0.55,13.0,98.0,72.72,59.59
2017,10,18,8,30,0.0,113.0,0.4,13.0,113.0,84.23,66.43
2017,10,18,8,45,7.5,140.0,0.3,13.5,143.5,105.45,83.48
2017,10,18,9,0,15.0,167.0,0.2,14.0,174.0,128.25,101.47
2017,10,18,9,15,24.0,187.0,0.3,14.5,199.0,147.97,116.92
2017,10,18,9,30,33.0,207.0,0.4,15.0,224.0,171.97,135.84
2017,10,18,9,45,44.5,226.5,0.5,15.5,251.0,196.85,155.34
2017,10,18,10,0,56.0,246.0,0.6,16.0,278.0,223.71,176.35
2017,10,18,10,15,74.5,264.0,0.75,16.0,309.5,254.93,201.16
2017,10,18,10,30,93.0,282.0,0.9,16.0,341.0,288.79,227.98
2017,10,18,10,45,86.0,288.5,1.1,16.0,344.0,298.68,235.98
2017,10,18,11,0,79.0,295.0,1.3,16.0,347.0,307.78,243.37
2017,10,18,11,15,68.0,294.0,1.6,16.0,339.5,306.14,242.44
2017,10,18,11,30,57.0,293.0,1.9,16.0,332.0,303.18,240.38
2017,10,18,11,45,55.0,295.5,2.2,16.5,333.0,309.89,245.56
2017,10,18,12,0,53.0,298.0,2.5,17.0,334.0,316.45,250.54
2017,10,18,12,15,65.5,300.0,2.75,16.5,344.0,335.31,266.53
2017,10,18,12,30,78.0,302.0,3.0,16.0,354.0,355.04,283.28
2017,10,18,12,45,76.0,295.0,3.3,16.0,345.0,351.88,281.32
2017,10,18,13,0,74.0,288.0,3.6,16.0,336.0,348.31,279.11
2017,10,18,13,15,70.0,280.5,3.75,15.5,325.0,341.87,274.96
2017,10,18,13,30,66.0,273.0,3.9,15.0,314.0,335.12,270.57
2017,10,18,13,45,39.5,237.0,4.1,15.0,261.5,271.36,219.33
2017,10,18,14,0,13.0,201.0,4.3,15.0,209.0,186.43,149.97
2017,10,18,14,15,12.0,188.5,4.3,15.0,195.5,175.22,141.2
2017,10,18,14,30,11.0,176.0,4.3,15.0,182.0,164.01,132.27
2017,10,18,14,45,8.0,162.5,4.35,15.0,167.0,149.74,120.66
2017,10,18,15,0,5.0,149.0,4.4,15.0,152.0,135.56,109.04
2017,10,18,15,15,2.5,107.0,4.3,14.5,108.5,91.13,72.06
2017,10,18,15,30,0.0,65.0,4.2,14.0,65.0,49.83,37.11
2017,10,18,15,45,231.0,77.5,4.15,14.0,139.5,349.7,297.23
2017,10,18,16,0,462.0,90.0,4.1,14.0,214.0,576.41,481.31
2017,10,18,16,15,396.0,77.0,4.0,13.5,168.5,489.63,409.55
2017,10,18,16,30,330.0,64.0,3.9,13.0,123.0,406.14,338.94
2017,10,18,16,45,247.5,47.0,3.8,13.0,83.0,307.54,251.38
2017,10,18,17,0,165.0,30.0,3.7,13.0,43.0,212.4,146.42
2017,10,18,17,15,82.5,15.0,3.65,13.0,21.5,71.36,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,172.5,16.5,2.5,12.5,35.5,13.32,0.0
2017,10,19,7,0,345.0,33.0,2.6,13.0,71.0,27.17,17.41
2017,10,19,7,15,434.0,42.0,2.55,13.0,114.5,34.49,24.77
2017,10,19,7,30,523.0,51.0,2.5,13.0,158.0,41.87,31.77
2017,10,19,7,45,573.0,58.0,2.5,13.0,203.5,47.35,36.9
2017,10,19,8,0,623.0,65.0,2.5,13.0,249.0,52.79,41.86
2017,10,19,8,15,311.5,93.0,2.45,13.0,185.0,69.79,52.02
2017,10,19,8,30,0.0,121.0,2.4,13.0,121.0,89.62,71.11
2017,10,19,8,45,374.5,101.0,2.4,13.5,271.5,135.41,92.47
2017,10,19,9,0,749.0,81.0,2.4,14.0,422.0,235.84,161.35
2017,10,19,9,15,398.5,147.5,2.35,14.0,330.5,235.39,177.71
2017,10,19,9,30,48.0,214.0,2.3,14.0,239.0,182.73,145.78
2017,10,19,9,45,31.0,209.0,2.3,14.5,226.0,177.86,142.03
2017,10,19,10,0,14.0,204.0,2.3,15.0,213.0,165.07,131.41
2017,10,19,10,15,34.5,234.5,2.35,15.0,256.0,209.5,167.42
2017,10,19,10,30,55.0,265.0,2.4,15.0,299.0,252.4,201.88
2017,10,19,10,45,173.5,277.0,2.45,15.0,389.0,355.87,285.32
2017,10,19,11,0,292.0,289.0,2.5,15.0,479.0,474.93,379.07
2017,10,19,11,15,236.5,302.0,2.6,15.0,457.0,452.21,360.96
2017,10,19,11,30,181.0,315.0,2.7,15.0,435.0,437.63,349.18
2017,10,19,11,45,183.5,315.0,2.85,15.5,437.5,452.64,360.8
2017,10,19,12,0,186.0,315.0,3.0,16.0,440.0,467.19,371.87
2017,10,19,12,15,152.5,312.5,3.1,16.0,414.5,446.62,355.65
2017,10,19,12,30,119.0,310.0,3.2,16.0,389.0,423.25,337.23
2017,10,19,12,45,81.5,289.0,3.3,16.0,343.0,351.22,280.91
2017,10,19,13,0,44.0,268.0,3.4,16.0,297.0,297.57,238.0
2017,10,19,13,15,44.5,259.5,3.4,16.0,287.5,293.4,235.23
2017,10,19,13,30,45.0,251.0,3.4,16.0,278.0,289.08,232.24
2017,10,19,13,45,90.0,251.0,3.4,16.0,302.5,339.91,274.86
2017,10,19,14,0,135.0,251.0,3.4,16.0,327.0,415.9,336.46
2017,10,19,14,15,135.0,235.0,3.35,16.0,307.0,402.13,326.2
2017,10,19,14,30,135.0,219.0,3.3,16.0,287.0,387.58,315.67
2017,10,19,14,45,188.0,197.0,3.3,16.0,283.0,417.81,342.53
2017,10,19,15,0,241.0,175.0,3.3,16.0,279.0,469.03,385.19
2017,10,19,15,15,120.5,144.5,3.35,16.0,196.5,288.35,238.44
2017,10,19,15,30,0.0,114.0,3.4,16.0,114.0,100.0,78.92
2017,10,19,15,45,0.0,97.0,3.45,16.0,97.0,84.88,66.47
2017,10,19,16,0,0.0,80.0,3.5,16.0,80.0,69.59,53.51
2017,10,19,16,15,240.0,62.5,3.5,15.5,104.0,330.73,277.77
2017,10,19,16,30,480.0,45.0,3.5,15.0,128.0,511.67,420.05
2017,10,19,16,45,367.5,35.0,3.5,15.0,86.0,390.66,314.57
2017,10,19,17,0,255.0,25.0,3.5,15.0,44.0,272.8,176.75
2017,10,19,17,15,127.5,12.5,3.5,15.0,22.0,101.82,0.0
2017,10,19,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,20,6,45,108.0,21.0,1.5,13.0,32.5,15.9,0.0
2017,10,20,7,0,216.0,42.0,1.5,13.0,65.0,31.51,20.94
2017,10,20,7,15,312.0,55.0,1.6,13.0,107.5,41.33,30.74
2017,10,20,7,30,408.0,68.0,1.7,13.0,150.0,51.18,40.01
2017,10,20,7,45,480.0,75.0,1.8,13.5,197.0,59.59,47.72
2017,10,20,8,0,552.0,82.0,1.9,14.0,244.0,64.74,52.31
2017,10,20,8,15,630.0,74.5,2.05,14.0,289.0,66.87,46.28
2017,10,20,8,30,708.0,67.0,2.2,14.0,334.0,117.56,67.25
2017,10,20,8,45,589.0,106.5,2.4,14.5,346.0,176.33,116.55
2017,10,20,9,0,470.0,146.0,2.6,15.0,358.0,219.69,158.74
2017,10,20,9,15,554.5,136.0,2.7,15.0,407.0,275.62,205.03
2017,10,20,9,30,639.0,126.0,2.8,15.0,456.0,336.86,256.99
2017,10,20,9,45,496.0,179.0,2.95,15.0,444.5,361.8,283.66
2017,10,20,10,0,353.0,232.0,3.1,15.0,433.0,366.25,291.26
2017,10,20,10,15,379.5,237.0,3.25,15.0,462.0,410.45,328.15
2017,10,20,10,30,406.0,242.0,3.4,15.0,491.0,456.89,366.23
2017,10,20,10,45,497.0,217.5,3.55,15.5,531.5,532.37,426.17
2017,10,20,11,0,588.0,193.0,3.7,16.0,572.0,609.73,486.71
2017,10,20,11,15,569.0,203.5,3.85,16.0,575.5,633.28,505.45
2017,10,20,11,30,550.0,214.0,4.0,16.0,579.0,659.88,526.24
2017,10,20,11,45,686.5,169.0,4.2,16.0,625.5,764.08,607.62
2017,10,20,12,0,823.0,124.0,4.4,16.0,672.0,859.66,678.92
2017,10,20,12,15,820.5,123.5,4.55,16.0,666.5,888.71,700.49
2017,10,20,12,30,818.0,123.0,4.7,16.0,661.0,914.39,720.21
2017,10,20,12,45,693.5,159.0,4.9,16.0,609.0,868.5,688.59
2017,10,20,13,0,569.0,195.0,5.1,16.0,557.0,796.09,636.77
2017,10,20,13,15,694.0,151.0,5.2,16.0,577.5,896.8,713.29
2017,10,20,13,30,819.0,107.0,5.3,16.0,598.0,976.91,772.56
2017,10,20,13,45,804.5,105.5,5.45,16.0,569.5,971.37,770.32
2017,10,20,14,0,790.0,104.0,5.6,16.0,541.0,961.93,765.89
2017,10,20,14,15,772.5,101.5,5.7,15.5,506.5,944.49,756.8
2017,10,20,14,30,755.0,99.0,5.8,15.0,472.0,931.02,750.64
2017,10,20,14,45,655.5,107.5,5.9,15.0,412.5,838.56,683.48
2017,10,20,15,0,556.0,116.0,6.0,15.0,353.0,743.28,612.7
2017,10,20,15,15,513.5,113.5,6.0,15.0,313.5,681.65,566.17
