Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,15,30,471.0,111.0,6.0,15.0,274.0,630.57,526.84
2017,10,20,15,45,435.0,99.0,6.0,15.0,232.5,572.87,481.05
2017,10,20,16,0,399.0,87.0,6.0,15.0,191.0,515.29,433.87
2017,10,20,16,15,343.5,73.0,5.85,14.5,149.5,438.41,369.52
2017,10,20,16,30,288.0,59.0,5.7,14.0,108.0,364.23,304.55
2017,10,20,16,45,203.0,43.5,5.55,14.0,72.0,267.68,216.91
2017,10,20,17,0,118.0,28.0,5.4,14.0,36.0,153.06,89.56
2017,10,20,17,15,59.0,14.0,5.25,13.5,18.0,53.56,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,21,6,45,165.0,16.5,2.5,11.5,33.5,13.36,0.0
2017,10,21,7,0,330.0,33.0,2.5,12.0,67.0,27.2,17.19
2017,10,21,7,15,425.5,41.5,2.45,12.0,110.5,34.11,24.45
2017,10,21,7,30,521.0,50.0,2.4,12.0,154.0,41.13,31.19
2017,10,21,7,45,582.0,55.5,2.4,12.5,201.0,45.6,35.39
2017,10,21,8,0,643.0,61.0,2.4,13.0,248.0,50.14,39.49
2017,10,21,8,15,681.5,65.5,2.55,13.5,293.0,66.95,45.34
2017,10,21,8,30,720.0,70.0,2.7,14.0,338.0,122.11,70.46
2017,10,21,8,45,749.5,72.5,2.9,14.5,380.5,179.09,111.85
2017,10,21,9,0,779.0,75.0,3.1,15.0,423.0,239.45,162.97
2017,10,21,9,15,797.5,77.5,3.1,15.0,460.5,299.79,217.42
2017,10,21,9,30,816.0,80.0,3.1,15.0,498.0,361.57,273.34
2017,10,21,9,45,833.0,80.0,3.15,15.5,530.0,421.61,326.54
2017,10,21,10,0,850.0,80.0,3.2,16.0,562.0,481.07,377.82
2017,10,21,10,15,859.0,81.5,3.15,16.0,587.0,538.2,426.28
2017,10,21,10,30,868.0,83.0,3.1,16.0,612.0,594.49,472.56
2017,10,21,10,45,874.5,83.5,3.05,16.5,630.0,647.1,513.75
2017,10,21,11,0,881.0,84.0,3.0,17.0,648.0,698.07,552.39
2017,10,21,11,15,884.0,84.5,2.95,17.0,658.0,744.6,587.01
2017,10,21,11,30,887.0,85.0,2.9,17.0,668.0,788.74,618.01
2017,10,21,11,45,887.5,85.0,2.9,17.0,670.5,827.69,645.35
2017,10,21,12,0,888.0,85.0,2.9,17.0,673.0,863.65,670.48
2017,10,21,12,15,886.5,85.0,2.9,17.0,667.5,894.71,692.12
2017,10,21,12,30,885.0,85.0,2.9,17.0,662.0,922.38,711.43
2017,10,21,12,45,884.5,82.5,2.9,17.5,649.5,944.57,725.67
2017,10,21,13,0,884.0,80.0,2.9,18.0,637.0,963.13,737.5
2017,10,21,13,15,877.0,79.0,2.95,18.0,616.5,973.41,745.62
2017,10,21,13,30,870.0,78.0,3.0,18.0,596.0,979.82,751.35
2017,10,21,13,45,860.5,76.5,3.05,18.0,568.5,979.22,752.48
2017,10,21,14,0,851.0,75.0,3.1,18.0,541.0,974.81,751.21
2017,10,21,14,15,836.5,73.0,3.15,17.5,507.0,960.92,744.93
2017,10,21,14,30,822.0,71.0,3.2,17.0,473.0,955.68,744.81
2017,10,21,14,45,803.0,68.5,3.25,17.0,434.0,929.43,728.42
2017,10,21,15,0,784.0,66.0,3.3,17.0,395.0,900.0,709.71
2017,10,21,15,15,755.5,62.5,3.35,17.0,351.5,856.94,680.71
2017,10,21,15,30,727.0,59.0,3.4,17.0,308.0,811.62,649.28
2017,10,21,15,45,683.0,55.5,3.45,17.0,261.5,749.85,604.35
2017,10,21,16,0,639.0,52.0,3.5,17.0,215.0,687.29,556.88
2017,10,21,16,15,572.5,46.0,3.55,16.5,169.0,609.07,495.71
2017,10,21,16,30,506.0,40.0,3.6,16.0,123.0,526.75,427.65
2017,10,21,16,45,387.0,31.0,3.65,15.5,81.5,401.42,319.2
2017,10,21,17,0,268.0,22.0,3.7,15.0,40.0,274.05,142.36
2017,10,21,17,15,134.0,11.0,3.8,14.5,20.0,105.22,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,6,45,197.5,14.5,2.85,12.5,34.0,11.79,0.0
2017,10,22,7,0,395.0,29.0,3.0,13.0,68.0,24.18,14.4
2017,10,22,7,15,489.0,36.5,3.1,13.0,113.5,30.51,21.14
2017,10,22,7,30,583.0,44.0,3.2,13.0,159.0,40.11,30.1
2017,10,22,7,45,640.0,49.5,3.35,13.5,206.5,45.12,34.78
2017,10,22,8,0,697.0,55.0,3.5,14.0,254.0,50.17,39.33
2017,10,22,8,15,734.0,59.0,3.45,14.5,300.5,64.23,41.62
2017,10,22,8,30,771.0,63.0,3.4,15.0,347.0,122.17,68.11
2017,10,22,8,45,798.5,65.0,3.35,15.5,390.5,181.57,111.42
2017,10,22,9,0,826.0,67.0,3.3,16.0,434.0,244.01,164.42
2017,10,22,9,15,844.5,69.5,3.25,16.5,472.5,308.83,222.26
2017,10,22,9,30,863.0,72.0,3.2,17.0,511.0,372.42,279.11
2017,10,22,9,45,870.0,76.0,3.2,17.5,542.0,433.69,333.21
2017,10,22,10,0,877.0,80.0,3.2,18.0,573.0,494.42,385.13
2017,10,22,10,15,887.0,81.0,3.15,18.0,599.0,553.1,434.38
2017,10,22,10,30,897.0,82.0,3.1,18.0,625.0,610.95,481.44
2017,10,22,10,45,905.5,82.0,3.05,18.5,644.0,665.77,523.85
2017,10,22,11,0,914.0,82.0,3.0,19.0,663.0,719.05,563.75
2017,10,22,11,15,917.5,82.5,2.95,19.0,674.0,767.4,599.04
2017,10,22,11,30,921.0,83.0,2.9,19.0,685.0,813.29,630.84
2017,10,22,11,45,923.5,82.5,2.9,19.0,688.0,854.61,659.44
2017,10,22,12,0,926.0,82.0,2.9,19.0,691.0,892.95,685.84
2017,10,22,12,15,925.0,82.0,2.95,19.0,685.5,925.61,708.63
2017,10,22,12,30,924.0,82.0,3.0,19.0,680.0,954.78,729.09
2017,10,22,12,45,918.5,82.0,3.15,19.5,666.5,976.1,743.68
2017,10,22,13,0,913.0,82.0,3.3,20.0,653.0,993.53,755.79
2017,10,22,13,15,906.5,81.0,3.4,20.0,632.0,1004.84,764.96
2017,10,22,13,30,900.0,80.0,3.5,20.0,611.0,1012.17,771.66
2017,10,22,13,45,890.0,78.5,3.6,20.0,583.0,1011.38,773.03
2017,10,22,14,0,880.0,77.0,3.7,20.0,555.0,1006.65,771.9
2017,10,22,14,15,865.5,75.0,3.8,20.0,520.0,992.84,764.65
2017,10,22,14,30,851.0,73.0,3.9,20.0,485.0,987.58,763.43
2017,10,22,14,45,830.5,70.5,4.0,20.0,445.0,959.61,746.25
2017,10,22,15,0,810.0,68.0,4.1,20.0,405.0,928.36,726.6
2017,10,22,15,15,781.0,64.5,4.1,19.5,360.0,884.4,698.14
2017,10,22,15,30,752.0,61.0,4.1,19.0,315.0,838.05,667.05
2017,10,22,15,45,708.0,57.0,4.15,19.0,267.5,774.94,621.16
2017,10,22,16,0,664.0,53.0,4.2,19.0,220.0,710.89,572.54
2017,10,22,16,15,595.0,46.5,4.1,18.5,172.0,621.43,502.38
2017,10,22,16,30,526.0,40.0,4.0,18.0,124.0,543.66,437.45
2017,10,22,16,45,403.0,30.5,3.9,17.5,81.0,413.84,324.41
2017,10,22,17,0,280.0,21.0,3.8,17.0,38.0,279.49,116.3
2017,10,22,17,15,140.0,10.5,3.8,16.5,19.0,109.1,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,23,6,45,199.0,13.5,2.2,16.5,32.5,10.99,0.0
2017,10,23,7,0,398.0,27.0,2.3,17.0,65.0,22.55,12.58
2017,10,23,7,15,492.0,34.5,2.55,17.0,109.5,31.43,21.5
2017,10,23,7,30,586.0,42.0,2.8,17.0,154.0,38.44,28.1
2017,10,23,7,45,643.0,47.0,3.05,17.5,201.5,43.09,32.4
2017,10,23,8,0,700.0,52.0,3.3,18.0,249.0,47.79,36.59
2017,10,23,8,15,737.0,55.5,3.4,18.0,295.0,62.56,38.91
2017,10,23,8,30,774.0,59.0,3.5,18.0,341.0,120.21,65.38
2017,10,23,8,45,800.5,61.5,3.6,18.5,384.0,179.93,108.78
2017,10,23,9,0,827.0,64.0,3.7,19.0,427.0,245.11,163.69
2017,10,23,9,15,845.0,66.0,3.7,19.5,465.0,306.75,218.55
2017,10,23,9,30,863.0,68.0,3.7,20.0,503.0,369.6,274.46
2017,10,23,9,45,871.5,71.5,3.7,20.5,534.5,430.9,328.2
2017,10,23,10,0,880.0,75.0,3.7,21.0,566.0,491.81,379.94
2017,10,23,10,15,889.5,76.0,3.7,21.0,591.5,550.2,428.85
2017,10,23,10,30,899.0,77.0,3.7,21.0,617.0,607.72,475.64
2017,10,23,10,45,905.0,78.0,3.7,21.5,635.5,661.87,517.61
2017,10,23,11,0,911.0,79.0,3.7,22.0,654.0,714.28,557.02
2017,10,23,11,15,914.5,79.5,3.7,22.5,664.5,762.34,591.16
2017,10,23,11,30,918.0,80.0,3.7,23.0,675.0,807.96,621.9
2017,10,23,11,45,919.0,80.0,3.7,23.5,677.5,848.34,648.61
2017,10,23,12,0,920.0,80.0,3.7,24.0,680.0,885.66,672.99
2017,10,23,12,15,918.5,80.0,3.7,24.0,674.5,917.56,694.85
2017,10,23,12,30,917.0,80.0,3.7,24.0,669.0,945.97,714.36
2017,10,23,12,45,908.5,81.0,3.75,24.5,654.5,965.36,726.71
2017,10,23,13,0,900.0,82.0,3.8,25.0,640.0,980.8,736.56
2017,10,23,13,15,892.5,81.0,3.75,25.0,619.0,990.84,743.72
2017,10,23,13,30,885.0,80.0,3.7,25.0,598.0,996.93,748.42
2017,10,23,13,45,736.5,115.0,3.7,25.0,532.5,920.7,697.63
2017,10,23,14,0,588.0,150.0,3.7,25.0,467.0,817.69,627.68
2017,10,23,14,15,710.0,112.0,3.65,25.0,470.0,900.99,687.75
2017,10,23,14,30,832.0,74.0,3.6,25.0,473.0,969.32,735.35
2017,10,23,14,45,811.0,71.0,3.55,25.0,433.0,940.29,716.21
2017,10,23,15,0,790.0,68.0,3.5,25.0,393.0,908.07,695.41
2017,10,23,15,15,759.5,65.0,3.3,24.5,348.5,863.62,666.06
2017,10,23,15,30,729.0,62.0,3.1,24.0,304.0,816.89,634.32
2017,10,23,15,45,685.0,57.0,2.95,24.0,257.0,753.0,588.12
2017,10,23,16,0,641.0,52.0,2.8,24.0,210.0,688.35,539.59
2017,10,23,16,15,570.0,45.5,2.6,23.5,163.5,606.1,476.35
2017,10,23,16,30,499.0,39.0,2.4,23.0,117.0,519.47,406.33
2017,10,23,16,45,377.5,29.5,2.25,22.5,75.5,392.15,297.29
2017,10,23,17,0,256.0,20.0,2.1,22.0,34.0,257.5,70.01
2017,10,23,17,15,128.0,10.0,2.1,21.5,17.0,100.01,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,186.0,14.0,3.5,16.5,31.0,11.39,0.0
2017,10,24,7,0,372.0,28.0,3.6,17.0,62.0,23.3,12.91
2017,10,24,7,15,470.5,36.0,3.7,17.5,106.5,30.03,20.18
2017,10,24,7,30,569.0,44.0,3.8,18.0,151.0,36.89,26.59
2017,10,24,7,45,625.5,50.0,3.9,18.5,198.5,45.41,34.27
2017,10,24,8,0,682.0,56.0,4.0,19.0,246.0,50.81,39.07
2017,10,24,8,15,720.5,60.0,3.95,19.0,292.0,66.62,41.69
2017,10,24,8,30,759.0,64.0,3.9,19.0,338.0,123.81,68.52
2017,10,24,8,45,784.0,67.5,3.85,19.5,380.5,183.24,111.85
2017,10,24,9,0,809.0,71.0,3.8,20.0,423.0,245.46,164.19
2017,10,24,9,15,828.0,73.5,3.75,20.5,461.0,307.62,219.09
2017,10,24,9,30,847.0,76.0,3.7,21.0,499.0,371.23,275.16
2017,10,24,9,45,864.5,76.0,3.65,22.0,532.0,432.8,327.94
2017,10,24,10,0,882.0,76.0,3.6,23.0,565.0,494.28,378.87
2017,10,24,10,15,891.0,77.5,3.55,23.5,590.5,552.96,426.61
2017,10,24,10,30,900.0,79.0,3.5,24.0,616.0,610.73,471.97
2017,10,24,10,45,905.5,80.0,3.45,24.5,633.5,664.59,512.93
2017,10,24,11,0,911.0,81.0,3.4,25.0,651.0,716.65,551.27
2017,10,24,11,15,914.0,81.5,3.3,25.5,661.5,764.33,584.15
2017,10,24,11,30,917.0,82.0,3.2,26.0,672.0,809.51,613.48
2017,10,24,11,45,916.5,82.5,3.1,26.5,674.0,849.14,638.53
2017,10,24,12,0,916.0,83.0,3.0,27.0,676.0,885.64,661.12
2017,10,24,12,15,704.5,155.0,2.9,27.0,609.0,826.15,619.83
2017,10,24,12,30,493.0,227.0,2.8,27.0,542.0,723.71,546.15
2017,10,24,12,45,699.0,154.0,2.7,27.5,590.0,868.62,648.18
2017,10,24,13,0,905.0,81.0,2.6,28.0,638.0,984.23,722.12
2017,10,24,13,15,897.5,80.0,2.5,28.0,617.0,994.29,727.42
2017,10,24,13,30,890.0,79.0,2.4,28.0,596.0,1000.39,731.25
2017,10,24,13,45,879.5,77.5,2.35,28.5,568.0,998.91,729.41
2017,10,24,14,0,869.0,76.0,2.3,29.0,540.0,993.54,725.28
2017,10,24,14,15,854.0,74.0,2.2,29.0,505.0,979.15,716.39
2017,10,24,14,30,839.0,72.0,2.1,29.0,470.0,973.31,713.19
2017,10,24,14,45,645.0,101.5,2.05,29.0,392.0,819.63,612.32
2017,10,24,15,0,451.0,131.0,2.0,29.0,314.0,647.41,495.06
2017,10,24,15,15,432.5,119.0,1.95,28.5,278.5,609.92,471.15
2017,10,24,15,30,414.0,107.0,1.9,28.0,243.0,571.07,444.44
2017,10,24,15,45,531.5,79.0,1.85,27.5,225.5,644.81,498.67
2017,10,24,16,0,649.0,51.0,1.8,27.0,208.0,694.0,532.27
2017,10,24,16,15,578.0,44.5,1.9,26.0,161.0,603.4,466.05
2017,10,24,16,30,507.0,38.0,2.0,25.0,114.0,524.81,404.89
2017,10,24,16,45,384.0,28.0,2.1,24.5,73.0,395.54,294.17
2017,10,24,17,0,261.0,18.0,2.2,24.0,32.0,256.68,23.57
2017,10,24,17,15,130.5,9.0,2.2,23.5,16.0,100.98,0.0
2017,10,24,17,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,45,182.0,13.5,1.5,17.0,29.5,10.99,0.0
2017,10,25,7,0,364.0,27.0,1.5,17.0,59.0,22.46,11.96
2017,10,25,7,15,464.0,35.5,1.65,17.5,103.5,29.61,19.79
2017,10,25,7,30,564.0,44.0,1.8,18.0,148.0,36.86,26.56
2017,10,25,7,45,624.0,49.5,2.0,18.5,195.5,44.99,33.9
2017,10,25,8,0,684.0,55.0,2.2,19.0,243.0,50.03,38.39
2017,10,25,8,15,723.5,59.5,2.15,19.0,289.5,67.22,41.55
2017,10,25,8,30,763.0,64.0,2.1,19.0,336.0,125.09,69.18
2017,10,25,8,45,790.5,66.5,2.05,19.5,379.0,184.31,112.15
2017,10,25,9,0,818.0,69.0,2.0,20.0,422.0,246.58,164.11
2017,10,25,9,15,837.0,71.5,2.0,20.5,460.5,309.2,218.91
2017,10,25,9,30,856.0,74.0,2.0,21.0,499.0,373.88,275.16
2017,10,25,9,45,869.5,76.0,2.0,21.5,531.0,435.45,327.84
2017,10,25,10,0,883.0,78.0,2.0,22.0,563.0,497.16,378.9
2017,10,25,10,15,892.5,79.0,2.0,22.5,588.5,555.67,425.78
2017,10,25,10,30,902.0,80.0,2.0,23.0,614.0,613.28,470.28
2017,10,25,10,45,907.5,81.0,2.0,23.5,632.5,667.2,510.57
2017,10,25,11,0,913.0,82.0,2.0,24.0,651.0,719.31,548.26
2017,10,25,11,15,916.5,82.5,2.0,24.5,661.0,767.4,581.08
2017,10,25,11,30,920.0,83.0,2.0,25.0,671.0,813.03,610.48
2017,10,25,11,45,920.5,83.5,2.05,25.5,673.5,853.56,636.52
2017,10,25,12,0,921.0,84.0,2.1,26.0,676.0,891.02,660.35
2017,10,25,12,15,709.0,153.5,2.1,26.0,607.5,828.64,618.3
2017,10,25,12,30,497.0,223.0,2.1,26.0,539.0,723.44,544.35
2017,10,25,12,45,691.5,157.0,2.15,26.5,586.0,864.72,644.08
2017,10,25,13,0,886.0,91.0,2.2,27.0,633.0,977.63,717.02
2017,10,25,13,15,878.5,90.0,2.25,27.0,611.5,987.54,723.64
2017,10,25,13,30,871.0,89.0,2.3,27.0,590.0,1006.04,737.07
2017,10,25,13,45,859.0,87.5,2.35,27.0,562.0,1003.18,736.73
2017,10,25,14,0,847.0,86.0,2.4,27.0,534.0,996.35,734.17
2017,10,25,14,15,830.5,83.5,2.45,26.5,499.0,979.82,726.78
2017,10,25,14,30,814.0,81.0,2.5,26.0,464.0,959.58,716.98
2017,10,25,14,45,790.0,78.0,2.65,26.0,423.5,927.65,698.64
2017,10,25,15,0,766.0,75.0,2.8,26.0,383.0,892.59,677.72
2017,10,25,15,15,732.5,71.5,2.85,25.5,338.5,844.76,647.8
2017,10,25,15,30,699.0,68.0,2.9,25.0,294.0,802.35,620.61
2017,10,25,15,45,649.5,62.5,2.95,24.5,247.0,733.9,573.17
2017,10,25,16,0,600.0,57.0,3.0,24.0,200.0,665.31,523.26
2017,10,25,16,15,522.0,49.5,2.9,23.0,153.5,569.5,450.34
2017,10,25,16,30,444.0,42.0,2.8,22.0,107.0,476.81,375.53
2017,10,25,16,45,311.5,30.5,2.7,21.0,67.5,340.53,255.59
2017,10,25,17,0,179.0,19.0,2.6,20.0,28.0,192.81,0.0
2017,10,25,17,15,89.5,9.5,2.5,19.5,14.0,71.86,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,165.0,13.5,1.7,16.5,27.5,10.62,0.0
2017,10,26,7,0,330.0,27.0,1.8,17.0,55.0,22.37,11.49
2017,10,26,7,15,434.5,36.0,1.95,17.5,99.0,29.87,19.94
2017,10,26,7,30,539.0,45.0,2.1,18.0,143.0,37.47,27.05
2017,10,26,7,45,606.5,50.5,2.3,18.5,190.5,42.13,31.37
2017,10,26,8,0,674.0,56.0,2.5,19.0,238.0,50.74,39.0
2017,10,26,8,15,714.5,60.0,2.4,19.0,284.5,68.22,41.95
2017,10,26,8,30,755.0,64.0,2.3,19.0,331.0,125.17,69.44
2017,10,26,8,45,786.0,66.5,2.2,19.5,374.5,184.4,112.5
2017,10,26,9,0,817.0,69.0,2.1,20.0,418.0,247.13,164.78
2017,10,26,9,15,836.5,71.5,2.1,20.5,456.5,309.78,219.64
2017,10,26,9,30,856.0,74.0,2.1,21.0,495.0,373.93,275.53
2017,10,26,9,45,872.5,75.0,2.15,21.5,528.0,436.31,328.99
2017,10,26,10,0,889.0,76.0,2.2,22.0,561.0,498.58,380.72
2017,10,26,10,15,898.5,77.0,2.2,22.5,586.5,557.3,427.94
2017,10,26,10,30,908.0,78.0,2.2,23.0,612.0,615.13,472.78
2017,10,26,10,45,914.0,79.0,2.2,24.0,630.0,669.56,512.61
2017,10,26,11,0,920.0,80.0,2.2,25.0,648.0,722.23,549.71
2017,10,26,11,15,923.5,80.5,2.1,25.5,658.5,770.53,581.87
2017,10,26,11,30,927.0,81.0,2.0,26.0,669.0,816.36,610.51
2017,10,26,11,45,927.5,81.5,1.9,26.5,671.5,857.06,635.14
2017,10,26,12,0,928.0,82.0,1.8,27.0,674.0,894.68,657.31
2017,10,26,12,15,926.5,81.5,1.75,27.0,668.5,926.13,677.02
2017,10,26,12,30,925.0,81.0,1.7,27.0,663.0,954.05,694.42
2017,10,26,12,45,922.0,80.0,1.65,27.5,649.5,976.32,706.81
2017,10,26,13,0,919.0,79.0,1.6,28.0,636.0,994.79,716.81
2017,10,26,13,15,911.5,78.0,1.55,28.0,614.5,1004.97,723.11
2017,10,26,13,30,904.0,77.0,1.5,28.0,593.0,1011.16,727.11
2017,10,26,13,45,892.5,75.5,1.5,28.0,564.5,1008.71,726.64
2017,10,26,14,0,881.0,74.0,1.5,28.0,536.0,1002.3,723.94
2017,10,26,14,15,865.5,72.5,1.55,27.5,501.0,988.03,718.56
2017,10,26,14,30,850.0,71.0,1.6,27.0,466.0,982.24,718.68
2017,10,26,14,45,827.0,68.5,1.65,27.0,425.5,951.73,701.23
2017,10,26,15,0,804.0,66.0,1.7,27.0,385.0,918.03,681.55
2017,10,26,15,15,773.0,62.5,1.8,26.5,340.5,872.24,655.01
2017,10,26,15,30,742.0,59.0,1.9,26.0,296.0,824.18,625.67
2017,10,26,15,45,694.0,54.5,2.05,25.5,248.5,757.02,581.54
2017,10,26,16,0,646.0,50.0,2.2,25.0,201.0,689.22,534.14
2017,10,26,16,15,571.0,43.5,2.2,24.0,154.0,595.28,464.3
2017,10,26,16,30,496.0,37.0,2.2,23.0,107.0,514.18,399.17
2017,10,26,16,45,248.0,32.0,2.2,22.5,67.0,289.45,212.26
2017,10,26,17,0,0.0,27.0,2.2,22.0,27.0,38.24,0.0
2017,10,26,17,15,0.0,13.5,2.2,21.0,13.5,10.62,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,161.0,13.0,0.75,15.5,26.5,10.23,0.0
2017,10,27,7,0,322.0,26.0,0.8,16.0,53.0,21.53,10.48
2017,10,27,7,15,428.0,35.5,0.85,16.0,96.5,29.45,19.7
2017,10,27,7,30,534.0,45.0,0.9,16.0,140.0,37.46,27.28
2017,10,27,7,45,598.5,51.0,0.95,16.5,187.0,42.45,31.95
2017,10,27,8,0,663.0,57.0,1.0,17.0,234.0,51.46,39.98
2017,10,27,8,15,389.0,100.0,0.9,17.0,208.5,81.32,57.52
2017,10,27,8,30,115.0,143.0,0.8,17.0,183.0,114.04,85.68
2017,10,27,8,45,459.0,107.5,0.75,17.5,297.5,158.69,106.23
2017,10,27,9,0,803.0,72.0,0.7,18.0,412.0,247.28,165.62
2017,10,27,9,15,509.5,141.0,0.6,18.5,363.5,267.53,195.58
2017,10,27,9,30,216.0,210.0,0.5,19.0,315.0,245.58,187.93
2017,10,27,9,45,214.5,225.0,0.45,19.5,335.0,274.59,211.55
2017,10,27,10,0,213.0,240.0,0.4,20.0,355.0,303.54,234.12
2017,10,27,10,15,263.5,244.0,0.45,20.5,393.0,359.67,276.97
2017,10,27,10,30,314.0,248.0,0.5,21.0,431.0,412.93,317.0
2017,10,27,10,45,341.5,250.0,0.55,21.5,455.0,454.44,347.78
2017,10,27,11,0,369.0,252.0,0.6,22.0,479.0,497.81,379.52
2017,10,27,11,15,381.5,253.5,0.75,22.5,491.5,531.31,404.38
2017,10,27,11,30,394.0,255.0,0.9,23.0,504.0,564.76,429.01
2017,10,27,11,45,353.5,266.0,1.05,23.5,490.0,564.48,428.51
2017,10,27,12,0,313.0,277.0,1.2,24.0,476.0,560.3,425.27
2017,10,27,12,15,311.5,275.5,1.3,24.0,472.0,573.78,435.96
2017,10,27,12,30,310.0,274.0,1.4,24.0,468.0,585.9,445.55
2017,10,27,12,45,357.0,256.0,1.55,24.5,474.5,623.87,474.3
2017,10,27,13,0,404.0,238.0,1.7,25.0,481.0,661.84,502.73
2017,10,27,13,15,399.0,229.5,1.7,25.0,463.0,659.29,501.45
2017,10,27,13,30,394.0,221.0,1.7,25.0,445.0,654.65,499.12
2017,10,27,13,45,610.5,155.5,1.75,25.0,482.5,839.43,631.43
2017,10,27,14,0,827.0,90.0,1.8,25.0,520.0,980.31,724.81
2017,10,27,14,15,809.5,87.5,1.8,25.0,485.5,962.72,713.1
2017,10,27,14,30,792.0,85.0,1.8,25.0,451.0,941.48,700.82
2017,10,27,14,45,768.0,82.0,1.8,25.0,411.0,909.66,681.41
2017,10,27,15,0,744.0,79.0,1.8,25.0,371.0,874.72,659.65
2017,10,27,15,15,708.5,74.5,1.85,24.5,326.5,831.77,633.58
2017,10,27,15,30,673.0,70.0,1.9,24.0,282.0,779.76,600.07
2017,10,27,15,45,621.5,64.0,1.95,24.0,235.5,709.39,550.67
2017,10,27,16,0,570.0,58.0,2.0,24.0,189.0,639.02,498.86
2017,10,27,16,15,488.0,50.0,1.95,23.0,143.5,540.0,424.05
2017,10,27,16,30,406.0,42.0,1.9,22.0,98.0,444.31,347.11
2017,10,27,16,45,271.0,29.0,1.9,21.0,60.0,306.52,221.61
2017,10,27,17,0,136.0,16.0,1.9,20.0,22.0,152.81,0.0
2017,10,27,17,15,68.0,8.0,1.9,19.5,11.0,55.18,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,138.0,13.0,1.2,13.5,24.0,10.23,0.0
2017,10,28,7,0,276.0,26.0,1.2,14.0,48.0,21.41,9.92
2017,10,28,7,15,386.0,36.0,1.15,14.0,90.0,29.66,19.98
2017,10,28,7,30,496.0,46.0,1.1,14.0,132.0,38.0,27.95
2017,10,28,7,45,561.5,53.0,1.05,14.5,178.0,43.67,33.28
2017,10,28,8,0,627.0,60.0,1.0,15.0,224.0,49.37,38.45
2017,10,28,8,15,313.5,75.0,0.9,15.0,157.0,62.51,43.0
2017,10,28,8,30,0.0,90.0,0.8,15.0,90.0,67.94,52.35
2017,10,28,8,45,0.0,108.5,0.75,15.5,108.5,81.97,63.93
2017,10,28,9,0,0.0,127.0,0.7,16.0,127.0,96.32,75.57
2017,10,28,9,15,0.0,140.5,0.65,16.5,140.5,107.26,84.23
2017,10,28,9,30,0.0,154.0,0.6,17.0,154.0,118.38,92.93
2017,10,28,9,45,6.0,172.0,0.6,17.5,175.0,135.72,106.52
2017,10,28,10,0,12.0,190.0,0.6,18.0,196.0,154.15,120.89
2017,10,28,10,15,17.5,204.5,0.5,18.0,214.5,170.53,133.69
2017,10,28,10,30,23.0,219.0,0.4,18.0,233.0,187.82,147.13
2017,10,28,10,45,35.0,237.5,0.35,18.5,259.5,224.56,175.47
2017,10,28,11,0,47.0,256.0,0.3,19.0,286.0,254.4,197.93
2017,10,28,11,15,46.5,259.5,0.3,19.0,289.0,262.46,203.88
2017,10,28,11,30,46.0,263.0,0.3,19.0,292.0,270.5,209.96
2017,10,28,11,45,36.0,253.5,0.35,19.5,276.0,257.6,199.65
2017,10,28,12,0,26.0,244.0,0.4,20.0,260.0,226.0,175.11
2017,10,28,12,15,80.5,266.0,0.65,20.0,316.5,318.86,248.74
2017,10,28,12,30,135.0,288.0,0.9,20.0,373.0,420.19,326.46
2017,10,28,12,45,136.0,282.5,1.2,20.5,366.0,423.76,329.42
2017,10,28,13,0,137.0,277.0,1.5,21.0,359.0,426.82,332.63
2017,10,28,13,15,71.5,230.5,1.7,20.5,273.0,292.68,230.55
2017,10,28,13,30,6.0,184.0,1.9,20.0,187.0,161.38,126.03
2017,10,28,13,45,4.5,175.5,2.1,20.0,178.0,153.29,120.05
2017,10,28,14,0,3.0,167.0,2.3,20.0,169.0,145.24,113.78
2017,10,28,14,15,1.5,154.5,2.4,19.5,155.5,133.14,104.38
2017,10,28,14,30,0.0,142.0,2.5,19.0,142.0,121.03,94.88
2017,10,28,14,45,0.0,129.5,2.6,19.0,129.5,110.47,86.45
2017,10,28,15,0,0.0,117.0,2.7,19.0,117.0,99.95,77.97
2017,10,28,15,15,341.5,91.5,2.75,18.5,197.5,483.94,399.54
2017,10,28,15,30,683.0,66.0,2.8,18.0,278.0,783.39,626.13
2017,10,28,15,45,628.5,61.0,2.85,17.5,231.5,711.53,571.4
2017,10,28,16,0,574.0,56.0,2.9,17.0,185.0,639.79,517.01
2017,10,28,16,15,494.0,47.5,2.95,16.5,140.0,541.95,439.2
2017,10,28,16,30,414.0,39.0,3.0,16.0,95.0,447.66,359.35
2017,10,28,16,45,274.5,27.0,3.05,15.5,57.5,307.42,222.57
2017,10,28,17,0,135.0,15.0,3.1,15.0,20.0,114.2,0.0
2017,10,28,17,15,67.5,7.5,3.05,14.5,10.0,5.9,0.0
2017,10,28,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,12.0,1.35,12.5,12.0,9.44,0.0
2017,10,29,7,0,0.0,24.0,1.3,13.0,24.0,18.08,6.93
2017,10,29,7,15,18.0,42.5,1.25,13.0,45.5,31.39,21.46
2017,10,29,7,30,36.0,61.0,1.2,13.0,67.0,44.38,33.65
2017,10,29,7,45,46.5,80.5,1.2,13.0,91.0,57.73,45.95
2017,10,29,8,0,57.0,100.0,1.2,13.0,115.0,70.87,57.88
2017,10,29,8,15,65.5,118.5,1.25,13.0,138.5,85.6,66.75
2017,10,29,8,30,74.0,137.0,1.3,13.0,162.0,106.3,82.24
2017,10,29,8,45,75.0,155.5,1.4,13.5,184.0,127.3,99.15
2017,10,29,9,0,76.0,174.0,1.5,14.0,206.0,148.86,116.98
2017,10,29,9,15,38.0,138.0,1.6,14.0,154.0,118.46,93.35
2017,10,29,9,30,0.0,102.0,1.7,14.0,102.0,78.43,60.9
2017,10,29,9,45,0.0,106.5,1.8,14.5,106.5,82.07,63.75
2017,10,29,10,0,0.0,111.0,1.9,15.0,111.0,85.73,66.55
2017,10,29,10,15,0.0,123.5,1.95,15.0,123.5,95.79,74.78
2017,10,29,10,30,0.0,136.0,2.0,15.0,136.0,106.04,83.14
2017,10,29,10,45,30.5,199.5,2.1,15.0,218.0,187.57,150.3
2017,10,29,11,0,61.0,263.0,2.2,15.0,300.0,271.09,217.66
2017,10,29,11,15,32.5,225.0,2.3,15.0,244.5,219.49,175.68
2017,10,29,11,30,4.0,187.0,2.4,15.0,189.0,153.54,121.7
2017,10,29,11,45,3.5,187.5,2.5,15.0,190.0,154.4,122.52
2017,10,29,12,0,3.0,188.0,2.6,15.0,191.0,155.27,123.23
2017,10,29,12,15,8.5,204.5,2.6,15.0,210.5,176.12,140.44
2017,10,29,12,30,14.0,221.0,2.6,15.0,230.0,198.15,158.54
2017,10,29,12,45,15.0,218.0,2.65,15.0,227.5,198.13,158.67
2017,10,29,13,0,16.0,215.0,2.7,15.0,225.0,198.23,159.0
2017,10,29,13,15,105.5,233.5,2.65,15.0,293.0,352.84,286.36
2017,10,29,13,30,195.0,252.0,2.6,15.0,361.0,470.85,380.96
2017,10,29,13,45,167.5,239.5,2.55,15.0,330.0,435.38,352.69
2017,10,29,14,0,140.0,227.0,2.5,15.0,299.0,398.69,324.0
2017,10,29,14,15,84.0,200.5,2.4,15.0,243.0,290.79,237.47
2017,10,29,14,30,28.0,174.0,2.3,15.0,187.0,205.55,166.95
2017,10,29,14,45,24.5,159.5,2.2,15.0,170.0,169.14,137.51
2017,10,29,15,0,21.0,145.0,2.1,15.0,153.0,153.48,124.75
2017,10,29,15,15,326.5,110.0,2.1,15.0,210.5,495.15,410.98
2017,10,29,15,30,632.0,75.0,2.1,15.0,268.0,746.66,601.6
2017,10,29,15,45,576.5,68.5,2.1,15.0,222.5,672.75,543.58
2017,10,29,16,0,521.0,62.0,2.1,15.0,177.0,598.94,486.12
2017,10,29,16,15,435.0,52.5,2.2,14.5,132.5,495.88,404.11
2017,10,29,16,30,349.0,43.0,2.3,14.0,88.0,396.42,319.84
2017,10,29,16,45,214.0,28.5,2.4,14.0,52.5,257.21,180.71
2017,10,29,17,0,79.0,14.0,2.5,14.0,17.0,70.9,0.0
2017,10,29,17,15,39.5,7.0,2.5,13.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,5.85,13.0,8.0,6.29,0.0
2017,10,30,7,0,0.0,16.0,5.8,13.0,16.0,12.19,2.27
2017,10,30,7,15,0.0,31.0,5.7,13.0,31.0,23.59,14.61
2017,10,30,7,30,0.0,46.0,5.6,13.0,46.0,34.59,24.91
2017,10,30,7,45,0.0,62.5,5.55,13.0,62.5,46.49,35.89
2017,10,30,8,0,0.0,79.0,5.5,13.0,79.0,58.28,46.66
2017,10,30,8,15,0.0,96.0,5.45,13.0,96.0,70.62,55.1
2017,10,30,8,30,0.0,113.0,5.4,13.0,113.0,83.79,66.33
2017,10,30,8,45,32.5,141.0,5.4,13.5,154.0,110.58,87.35
2017,10,30,9,0,65.0,169.0,5.4,14.0,195.0,142.94,113.08
2017,10,30,9,15,51.0,179.0,5.4,14.0,201.0,153.48,122.64
2017,10,30,9,30,37.0,189.0,5.4,14.0,207.0,162.22,130.44
2017,10,30,9,45,419.5,143.0,5.4,14.0,364.0,306.21,245.02
2017,10,30,10,0,802.0,97.0,5.4,14.0,521.0,480.42,386.13
2017,10,30,10,15,812.5,98.5,5.4,14.0,545.0,536.46,434.63
2017,10,30,10,30,823.0,100.0,5.4,14.0,569.0,591.92,481.75
2017,10,30,10,45,522.5,186.5,5.4,14.5,488.0,525.06,427.92
2017,10,30,11,0,222.0,273.0,5.4,15.0,407.0,404.77,328.93
2017,10,30,11,15,534.5,187.5,5.35,15.0,515.5,596.27,486.11
2017,10,30,11,30,847.0,102.0,5.3,15.0,624.0,784.52,634.16
2017,10,30,11,45,849.5,101.0,5.3,15.0,626.5,823.08,661.96
2017,10,30,12,0,852.0,100.0,5.3,15.0,629.0,858.83,688.36
2017,10,30,12,15,850.0,99.5,5.25,15.0,623.0,888.21,709.72
2017,10,30,12,30,848.0,99.0,5.2,15.0,617.0,914.23,728.66
2017,10,30,12,45,842.5,98.0,5.2,15.0,603.5,932.9,742.65
2017,10,30,13,0,837.0,97.0,5.2,15.0,590.0,947.87,754.12
2017,10,30,13,15,829.5,96.0,5.2,15.0,569.5,957.15,761.64
2017,10,30,13,30,822.0,95.0,5.2,15.0,549.0,962.64,766.62
2017,10,30,13,45,813.5,92.0,5.2,15.0,522.5,960.9,766.53
2017,10,30,14,0,805.0,89.0,5.2,15.0,496.0,955.39,763.89
2017,10,30,14,15,788.0,86.5,5.2,15.0,463.0,938.24,752.84
2017,10,30,14,30,771.0,84.0,5.2,15.0,430.0,917.54,739.23
2017,10,30,14,45,751.5,79.5,5.2,15.0,391.5,888.53,719.31
