Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,15,0,732.0,75.0,5.2,15.0,353.0,856.45,696.8
2017,10,30,15,15,697.0,71.0,5.15,14.5,310.0,814.67,667.34
2017,10,30,15,30,662.0,67.0,5.1,14.0,267.0,764.22,630.17
2017,10,30,15,45,614.5,61.0,5.05,14.0,222.5,698.03,577.97
2017,10,30,16,0,567.0,55.0,5.0,14.0,178.0,631.69,523.42
2017,10,30,16,15,482.5,47.0,4.85,13.5,133.5,530.92,439.26
2017,10,30,16,30,398.0,39.0,4.7,13.0,89.0,433.74,353.08
2017,10,30,16,45,255.5,26.5,4.6,13.0,53.5,287.26,195.85
2017,10,30,17,0,113.0,14.0,4.5,13.0,18.0,96.63,0.0
2017,10,30,17,15,56.5,7.0,4.45,13.0,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,6,45,99.0,13.0,1.55,13.0,20.0,10.23,0.0
2017,10,31,7,0,198.0,26.0,1.6,13.0,40.0,19.82,6.17
2017,10,31,7,15,308.0,38.5,1.7,13.0,79.5,31.51,21.33
2017,10,31,7,30,418.0,51.0,1.8,13.0,119.0,41.67,31.14
2017,10,31,7,45,491.5,59.0,1.9,13.5,164.0,47.9,37.06
2017,10,31,8,0,565.0,67.0,2.0,14.0,209.0,54.18,42.82
2017,10,31,8,15,611.0,72.5,2.05,14.0,253.5,73.9,47.34
2017,10,31,8,30,657.0,78.0,2.1,14.0,298.0,126.53,75.4
2017,10,31,8,45,691.0,82.0,2.15,14.5,339.5,181.83,116.97
2017,10,31,9,0,725.0,86.0,2.2,15.0,381.0,241.12,167.24
2017,10,31,9,15,747.5,89.0,2.15,15.0,418.0,299.94,219.82
2017,10,31,9,30,770.0,92.0,2.1,15.0,455.0,362.34,275.27
2017,10,31,9,45,788.0,94.0,2.05,15.5,486.5,421.56,326.69
2017,10,31,10,0,806.0,96.0,2.0,16.0,518.0,481.61,377.13
2017,10,31,10,15,817.0,97.5,1.85,16.0,543.0,538.05,423.48
2017,10,31,10,30,828.0,99.0,1.7,16.0,568.0,593.96,467.67
2017,10,31,10,45,836.0,100.0,1.6,16.5,585.5,646.67,507.21
2017,10,31,11,0,844.0,101.0,1.5,17.0,603.0,697.99,544.24
2017,10,31,11,15,847.5,101.5,1.3,17.0,613.0,743.87,576.1
2017,10,31,11,30,851.0,102.0,1.1,17.0,623.0,787.46,603.51
2017,10,31,11,45,852.5,101.5,0.95,17.5,625.0,825.86,625.79
2017,10,31,12,0,854.0,101.0,0.8,18.0,627.0,861.39,645.46
2017,10,31,12,15,852.0,100.5,0.8,18.0,621.5,890.8,664.55
2017,10,31,12,30,850.0,100.0,0.8,18.0,616.0,916.85,681.51
2017,10,31,12,45,843.0,100.0,0.8,18.0,602.0,935.32,693.63
2017,10,31,13,0,836.0,100.0,0.8,18.0,588.0,950.04,703.54
2017,10,31,13,15,827.0,98.5,0.95,18.0,567.0,957.24,711.77
2017,10,31,13,30,818.0,97.0,1.1,18.0,546.0,960.59,717.63
2017,10,31,13,45,804.0,95.5,1.3,18.0,518.0,955.11,718.54
2017,10,31,14,0,790.0,94.0,1.5,18.0,490.0,945.83,716.8
2017,10,31,14,15,771.5,91.0,1.65,17.5,456.0,926.53,708.69
2017,10,31,14,30,753.0,88.0,1.8,17.0,422.0,903.71,697.94
2017,10,31,14,45,724.5,85.0,2.0,17.0,383.0,875.41,682.15
2017,10,31,15,0,696.0,82.0,2.2,17.0,344.0,837.23,658.61
2017,10,31,15,15,659.0,77.0,2.35,17.0,301.0,785.71,623.98
2017,10,31,15,30,622.0,72.0,2.5,17.0,258.0,732.57,586.69
2017,10,31,15,45,565.0,66.0,2.65,17.0,213.0,658.31,531.55
2017,10,31,16,0,508.0,60.0,2.8,17.0,168.0,584.22,473.74
2017,10,31,16,15,425.0,50.0,3.0,16.5,125.0,483.87,393.07
2017,10,31,16,30,342.0,40.0,3.2,16.0,82.0,387.3,309.65
2017,10,31,16,45,211.5,26.0,3.4,15.5,48.0,248.86,157.98
2017,10,31,17,0,81.0,12.0,3.6,15.0,14.0,70.78,0.0
2017,10,31,17,15,40.5,6.0,3.7,14.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.0,1.5,13.5,18.0,9.44,0.0
2017,11,1,7,0,182.0,24.0,1.5,14.0,36.0,18.31,3.93
2017,11,1,7,15,290.0,36.5,1.5,14.0,74.5,29.8,19.66
2017,11,1,7,30,398.0,49.0,1.5,14.0,113.0,39.95,29.46
2017,11,1,7,45,469.5,58.0,1.5,14.5,156.5,46.97,36.07
2017,11,1,8,0,541.0,67.0,1.5,15.0,200.0,53.98,42.47
2017,11,1,8,15,587.5,73.0,1.45,15.0,244.0,74.02,47.39
2017,11,1,8,30,634.0,79.0,1.4,15.0,288.0,125.56,75.09
2017,11,1,8,45,667.5,83.0,1.35,15.5,329.0,179.29,115.25
2017,11,1,9,0,701.0,87.0,1.3,16.0,370.0,236.95,163.63
2017,11,1,9,15,724.5,90.5,1.3,16.0,406.5,294.97,214.81
2017,11,1,9,30,748.0,94.0,1.3,16.0,443.0,355.15,267.68
2017,11,1,9,45,772.0,94.0,1.35,16.5,475.5,415.21,319.07
2017,11,1,10,0,796.0,94.0,1.4,17.0,508.0,475.22,369.0
2017,11,1,10,15,807.0,96.0,1.4,17.0,533.0,531.47,415.1
2017,11,1,10,30,818.0,98.0,1.4,17.0,558.0,587.21,459.39
2017,11,1,10,45,825.0,99.0,1.45,17.0,575.0,638.68,499.61
2017,11,1,11,0,832.0,100.0,1.5,17.0,592.0,688.68,537.79
2017,11,1,11,15,835.5,101.0,1.55,17.0,602.0,734.44,572.1
2017,11,1,11,30,839.0,102.0,1.6,17.0,612.0,777.98,602.82
2017,11,1,11,45,838.5,102.5,1.7,17.5,614.0,815.3,628.15
2017,11,1,12,0,838.0,103.0,1.8,18.0,616.0,849.69,651.4
2017,11,1,12,15,836.0,102.5,1.85,18.0,610.0,878.57,671.56
2017,11,1,12,30,834.0,102.0,1.9,18.0,604.0,904.13,689.57
2017,11,1,12,45,450.5,177.5,2.0,18.0,448.0,648.82,508.67
2017,11,1,13,0,67.0,253.0,2.1,18.0,292.0,311.57,246.73
2017,11,1,13,15,65.0,244.5,2.15,18.0,281.5,305.3,243.63
2017,11,1,13,30,63.0,236.0,2.2,18.0,271.0,298.83,238.98
2017,11,1,13,45,415.0,166.5,2.3,18.0,375.0,645.25,515.31
2017,11,1,14,0,767.0,97.0,2.4,18.0,479.0,925.64,717.09
2017,11,1,14,15,748.5,94.0,2.4,17.5,445.5,913.68,708.63
2017,11,1,14,30,730.0,91.0,2.4,17.0,412.0,891.44,695.93
2017,11,1,14,45,707.0,86.5,2.45,17.0,374.0,859.59,675.43
2017,11,1,15,0,684.0,82.0,2.5,17.0,336.0,825.0,652.57
2017,11,1,15,15,647.0,77.0,2.5,16.5,293.5,773.71,617.63
2017,11,1,15,30,610.0,72.0,2.5,16.0,251.0,720.81,580.23
2017,11,1,15,45,559.0,64.5,2.55,16.0,207.0,650.54,527.11
2017,11,1,16,0,508.0,57.0,2.6,16.0,163.0,580.43,471.58
2017,11,1,16,15,423.5,47.5,2.55,15.5,120.5,479.62,389.57
2017,11,1,16,30,339.0,38.0,2.5,15.0,78.0,382.79,304.96
2017,11,1,16,45,210.0,24.0,2.5,15.0,45.0,243.43,143.12
2017,11,1,17,0,81.0,10.0,2.5,15.0,12.0,69.18,0.0
2017,11,1,17,15,40.5,5.0,2.45,14.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,45,79.5,11.5,0.75,13.0,16.5,9.05,0.0
2017,11,2,7,0,159.0,23.0,0.8,13.0,33.0,17.5,1.96
2017,11,2,7,15,266.0,36.5,0.85,13.0,70.5,27.84,17.97
2017,11,2,7,30,373.0,50.0,0.9,13.0,108.0,40.69,30.21
2017,11,2,7,45,445.0,59.0,0.95,13.5,151.0,47.63,36.79
2017,11,2,8,0,517.0,68.0,1.0,14.0,194.0,54.58,43.17
2017,11,2,8,15,564.5,74.5,1.05,14.0,237.0,74.87,48.47
2017,11,2,8,30,612.0,81.0,1.1,14.0,280.0,125.42,76.06
2017,11,2,8,45,647.5,85.0,1.15,14.5,320.5,178.07,115.51
2017,11,2,9,0,683.0,89.0,1.2,15.0,361.0,234.92,163.3
2017,11,2,9,15,706.5,92.5,1.2,15.0,397.5,291.82,213.6
2017,11,2,9,30,730.0,96.0,1.2,15.0,434.0,350.89,265.6
2017,11,2,9,45,741.0,100.5,1.3,15.5,463.5,407.64,314.78
2017,11,2,10,0,752.0,105.0,1.4,16.0,493.0,464.61,362.69
2017,11,2,10,15,764.0,107.0,1.45,16.0,517.5,519.67,408.21
2017,11,2,10,30,776.0,109.0,1.5,16.0,542.0,573.35,451.45
2017,11,2,10,45,789.0,108.5,1.55,16.5,560.0,625.17,491.33
2017,11,2,11,0,802.0,108.0,1.6,17.0,578.0,676.16,529.49
2017,11,2,11,15,806.5,108.5,1.65,17.0,588.0,720.86,563.17
2017,11,2,11,30,811.0,109.0,1.7,17.0,598.0,763.47,593.85
2017,11,2,11,45,817.0,107.0,1.8,17.0,601.5,802.37,621.61
2017,11,2,12,0,823.0,105.0,1.9,17.0,605.0,838.79,647.62
2017,11,2,12,15,821.0,104.5,1.95,17.0,599.5,867.17,667.59
2017,11,2,12,30,819.0,104.0,2.0,17.0,594.0,892.28,685.44
2017,11,2,12,45,808.5,105.0,2.1,17.5,579.5,907.79,696.05
2017,11,2,13,0,798.0,106.0,2.2,18.0,565.0,919.5,704.26
2017,11,2,13,15,788.5,104.5,2.2,18.0,544.5,925.55,709.09
2017,11,2,13,30,779.0,103.0,2.2,18.0,524.0,927.87,711.58
2017,11,2,13,45,768.5,99.5,2.25,18.0,497.0,923.17,709.97
2017,11,2,14,0,758.0,96.0,2.3,18.0,470.0,914.83,706.01
2017,11,2,14,15,738.5,93.0,2.35,18.0,437.0,901.81,698.88
2017,11,2,14,30,719.0,90.0,2.4,18.0,404.0,878.6,684.61
2017,11,2,14,45,693.0,86.0,2.45,18.0,365.5,844.54,662.49
2017,11,2,15,0,667.0,82.0,2.5,18.0,327.0,807.85,638.04
2017,11,2,15,15,628.5,77.0,2.55,17.5,285.5,755.39,602.45
2017,11,2,15,30,590.0,72.0,2.6,17.0,244.0,701.45,564.34
2017,11,2,15,45,529.5,65.5,2.65,17.0,200.0,624.1,505.58
2017,11,2,16,0,469.0,59.0,2.7,17.0,156.0,547.23,444.56
2017,11,2,16,15,384.0,49.0,2.65,16.5,114.5,446.47,362.22
2017,11,2,16,30,299.0,39.0,2.6,16.0,73.0,349.62,277.05
2017,11,2,16,45,173.0,24.0,2.55,16.0,41.5,209.59,110.0
2017,11,2,17,0,47.0,9.0,2.5,16.0,10.0,42.64,0.0
2017,11,2,17,15,23.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,3.9,14.5,6.0,4.72,0.0
2017,11,3,7,0,0.0,12.0,4.0,15.0,12.0,9.13,0.0
2017,11,3,7,15,0.0,26.0,4.1,15.0,26.0,19.86,10.92
2017,11,3,7,30,0.0,40.0,4.2,15.0,40.0,30.27,20.76
2017,11,3,7,45,0.0,56.5,4.3,15.5,56.5,42.21,31.63
2017,11,3,8,0,0.0,73.0,4.4,16.0,73.0,54.02,42.26
2017,11,3,8,15,0.0,89.0,4.4,16.0,89.0,65.74,50.29
2017,11,3,8,30,0.0,105.0,4.4,16.0,105.0,78.17,60.81
2017,11,3,8,45,0.5,119.5,4.4,16.0,120.0,89.86,70.57
2017,11,3,9,0,1.0,134.0,4.4,16.0,135.0,101.79,80.43
2017,11,3,9,15,54.5,166.0,4.4,16.0,191.5,145.25,114.86
2017,11,3,9,30,108.0,198.0,4.4,16.0,248.0,200.38,159.46
2017,11,3,9,45,77.0,204.0,4.45,16.5,240.5,196.63,157.05
2017,11,3,10,0,46.0,210.0,4.5,17.0,233.0,194.17,155.18
2017,11,3,10,15,50.0,222.0,4.5,17.0,248.5,211.81,169.61
2017,11,3,10,30,54.0,234.0,4.5,17.0,264.0,230.18,184.54
2017,11,3,10,45,71.5,247.5,4.55,17.0,288.5,259.27,208.28
2017,11,3,11,0,89.0,261.0,4.6,17.0,313.0,290.56,233.74
2017,11,3,11,15,154.0,267.5,4.6,17.0,359.0,366.53,295.54
2017,11,3,11,30,219.0,274.0,4.6,17.0,405.0,434.59,350.51
2017,11,3,11,45,185.0,277.0,4.65,17.5,388.0,423.67,340.7
2017,11,3,12,0,151.0,280.0,4.7,18.0,371.0,409.71,328.64
2017,11,3,12,15,145.0,277.0,4.7,18.0,364.0,411.16,329.97
2017,11,3,12,30,139.0,274.0,4.7,18.0,357.0,411.7,330.57
2017,11,3,12,45,137.0,268.0,4.75,18.0,348.0,411.71,331.03
2017,11,3,13,0,135.0,262.0,4.8,18.0,339.0,411.06,331.01
2017,11,3,13,15,94.5,244.0,4.8,18.0,297.0,334.92,270.39
2017,11,3,13,30,54.0,226.0,4.8,18.0,255.0,279.02,224.9
2017,11,3,13,45,98.0,221.0,4.8,18.0,270.5,322.57,262.14
2017,11,3,14,0,142.0,216.0,4.8,18.0,286.0,389.99,317.68
2017,11,3,14,15,93.5,194.5,4.7,17.5,239.5,296.42,242.36
2017,11,3,14,30,45.0,173.0,4.6,17.0,193.0,225.22,183.63
2017,11,3,14,45,22.5,139.0,4.55,17.0,149.0,146.0,117.95
2017,11,3,15,0,0.0,105.0,4.5,17.0,105.0,88.98,69.54
2017,11,3,15,15,0.0,91.5,4.4,16.5,91.5,77.18,59.87
2017,11,3,15,30,0.0,78.0,4.3,16.0,78.0,65.35,49.98
2017,11,3,15,45,0.0,63.5,4.2,16.0,63.5,52.28,38.8
2017,11,3,16,0,0.0,49.0,4.1,16.0,49.0,39.01,27.34
2017,11,3,16,15,0.0,35.5,3.85,15.5,35.5,27.14,17.05
2017,11,3,16,30,0.0,22.0,3.6,15.0,22.0,16.77,7.9
2017,11,3,16,45,0.0,11.0,3.4,15.0,11.0,8.35,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,4.35,13.0,3.5,2.75,0.0
2017,11,4,7,0,0.0,7.0,4.4,13.0,7.0,5.3,0.0
2017,11,4,7,15,0.0,16.5,4.35,13.0,16.5,12.55,4.8
2017,11,4,7,30,0.0,26.0,4.3,13.0,26.0,19.82,11.75
2017,11,4,7,45,0.0,37.0,4.3,13.0,37.0,28.26,19.55
2017,11,4,8,0,0.0,48.0,4.3,13.0,48.0,36.73,27.33
2017,11,4,8,15,0.0,59.0,4.2,13.0,59.0,45.15,33.27
2017,11,4,8,30,0.0,70.0,4.1,13.0,70.0,53.44,40.41
2017,11,4,8,45,0.0,80.5,4.1,13.5,80.5,61.47,47.15
2017,11,4,9,0,0.0,91.0,4.1,14.0,91.0,69.61,53.89
2017,11,4,9,15,0.0,106.5,4.0,14.0,106.5,81.67,63.98
2017,11,4,9,30,0.0,122.0,3.9,14.0,122.0,93.97,74.19
2017,11,4,9,45,4.0,148.5,3.8,14.5,150.5,116.88,93.01
2017,11,4,10,0,8.0,175.0,3.7,15.0,179.0,140.96,112.61
2017,11,4,10,15,20.0,196.5,3.65,15.0,207.5,166.31,133.39
2017,11,4,10,30,32.0,218.0,3.6,15.0,236.0,203.17,163.56
2017,11,4,10,45,18.0,200.5,3.55,15.5,211.0,172.3,137.78
2017,11,4,11,0,4.0,183.0,3.5,16.0,186.0,149.28,118.39
2017,11,4,11,15,118.0,226.5,3.55,16.0,297.0,300.01,242.97
2017,11,4,11,30,232.0,270.0,3.6,16.0,408.0,440.91,356.01
2017,11,4,11,45,234.0,271.0,3.65,16.0,411.0,457.53,368.86
2017,11,4,12,0,236.0,272.0,3.7,16.0,414.0,473.62,381.78
2017,11,4,12,15,551.0,180.5,3.85,16.0,506.5,706.38,567.21
2017,11,4,12,30,866.0,89.0,4.0,16.0,599.0,905.94,714.21
2017,11,4,12,45,863.5,87.5,4.2,16.0,586.5,937.52,736.88
2017,11,4,13,0,861.0,86.0,4.4,16.0,574.0,954.88,751.11
2017,11,4,13,15,853.0,84.5,4.55,15.5,553.5,963.2,760.56
2017,11,4,13,30,845.0,83.0,4.7,15.0,533.0,967.67,767.49
2017,11,4,13,45,837.0,80.5,4.85,15.0,506.5,967.03,769.44
2017,11,4,14,0,829.0,78.0,5.0,15.0,480.0,962.63,768.78
2017,11,4,14,15,812.0,75.5,5.0,15.0,446.5,945.49,757.74
2017,11,4,14,30,795.0,73.0,5.0,15.0,413.0,924.8,744.13
2017,11,4,14,45,476.0,110.5,5.05,15.0,308.5,647.32,534.98
2017,11,4,15,0,157.0,148.0,5.1,15.0,204.0,336.92,281.65
2017,11,4,15,15,148.0,130.5,5.05,14.5,178.0,308.21,259.4
2017,11,4,15,30,139.0,113.0,5.0,14.0,152.0,279.11,235.54
2017,11,4,15,45,361.0,80.0,4.95,14.0,157.0,480.39,405.41
2017,11,4,16,0,583.0,47.0,4.9,14.0,162.0,634.12,524.03
2017,11,4,16,15,494.0,39.5,4.75,13.5,118.5,530.54,435.49
2017,11,4,16,30,405.0,32.0,4.6,13.0,75.0,431.46,342.51
2017,11,4,16,45,202.5,16.0,4.45,13.0,37.5,220.4,81.12
2017,11,4,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,45,107.0,9.5,3.8,11.0,15.0,7.47,0.0
2017,11,5,7,0,214.0,19.0,3.8,11.0,30.0,15.63,0.0
2017,11,5,7,15,340.5,30.0,3.9,11.5,69.0,24.79,14.89
2017,11,5,7,30,467.0,41.0,4.0,12.0,108.0,34.05,24.27
2017,11,5,7,45,540.0,48.0,4.15,12.5,152.5,39.8,29.83
2017,11,5,8,0,613.0,55.0,4.3,13.0,197.0,45.62,35.25
2017,11,5,8,15,660.0,60.0,4.2,13.0,242.0,68.44,40.87
2017,11,5,8,30,707.0,65.0,4.1,13.0,287.0,126.81,73.76
2017,11,5,8,45,740.0,68.0,4.1,13.0,328.5,183.24,117.17
2017,11,5,9,0,773.0,71.0,4.1,13.0,370.0,243.44,169.68
2017,11,5,9,15,795.0,74.0,4.0,13.0,407.5,303.95,225.06
2017,11,5,9,30,817.0,77.0,3.9,13.0,445.0,366.31,282.11
2017,11,5,9,45,833.0,78.5,3.8,13.5,476.5,426.35,335.86
2017,11,5,10,0,849.0,80.0,3.7,14.0,508.0,486.89,388.37
2017,11,5,10,15,859.5,81.5,3.6,14.0,532.5,544.76,437.86
2017,11,5,10,30,870.0,83.0,3.5,14.0,557.0,601.95,485.29
2017,11,5,10,45,877.0,84.0,3.45,14.5,574.5,650.76,524.24
2017,11,5,11,0,884.0,85.0,3.4,15.0,592.0,701.74,563.53
2017,11,5,11,15,887.0,85.5,3.3,15.0,602.0,747.49,597.98
2017,11,5,11,30,890.0,86.0,3.2,15.0,612.0,790.85,628.75
2017,11,5,11,45,890.5,86.0,3.15,15.0,614.0,829.07,655.75
2017,11,5,12,0,891.0,86.0,3.1,15.0,616.0,864.34,680.51
2017,11,5,12,15,888.5,86.0,3.1,15.0,610.0,893.89,701.44
2017,11,5,12,30,886.0,86.0,3.1,15.0,604.0,920.04,720.04
2017,11,5,12,45,878.5,86.0,3.1,15.0,590.0,938.06,733.01
2017,11,5,13,0,871.0,86.0,3.1,15.0,576.0,963.82,751.61
2017,11,5,13,15,862.0,84.5,3.1,15.0,554.5,971.34,757.49
2017,11,5,13,30,853.0,83.0,3.1,15.0,533.0,974.94,760.97
2017,11,5,13,45,841.0,81.0,3.1,15.0,505.5,971.04,759.39
2017,11,5,14,0,829.0,79.0,3.1,15.0,478.0,963.31,755.32
2017,11,5,14,15,810.5,76.5,3.1,15.0,444.0,944.68,743.64
2017,11,5,14,30,792.0,74.0,3.1,15.0,410.0,922.52,729.47
2017,11,5,14,45,766.0,71.0,3.15,15.0,370.5,888.91,707.24
2017,11,5,15,0,740.0,68.0,3.2,15.0,331.0,852.37,682.4
2017,11,5,15,15,702.5,64.0,3.2,14.5,288.5,800.78,646.51
2017,11,5,15,30,665.0,60.0,3.2,14.0,246.0,755.28,613.77
2017,11,5,15,45,609.5,54.5,3.25,14.0,201.0,682.82,557.7
2017,11,5,16,0,554.0,49.0,3.3,14.0,156.0,610.72,499.17
2017,11,5,16,15,462.0,40.5,3.15,13.5,113.5,504.04,410.39
2017,11,5,16,30,370.0,32.0,3.0,13.0,71.0,402.22,315.39
2017,11,5,16,45,185.0,16.0,2.95,13.0,35.5,205.11,51.19
2017,11,5,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,45,107.0,9.0,1.2,12.0,14.0,7.08,0.0
2017,11,6,7,0,214.0,18.0,1.2,12.0,28.0,14.81,0.0
2017,11,6,7,15,342.5,28.0,1.3,12.0,66.0,23.17,13.3
2017,11,6,7,30,471.0,38.0,1.4,12.0,104.0,31.66,22.16
2017,11,6,7,45,550.0,44.0,1.55,12.5,148.5,36.75,27.13
2017,11,6,8,0,629.0,50.0,1.7,13.0,193.0,45.47,35.13
2017,11,6,8,15,675.5,54.0,1.8,13.0,237.5,68.18,40.2
2017,11,6,8,30,722.0,58.0,1.9,13.0,282.0,122.71,69.52
2017,11,6,8,45,755.5,60.5,2.0,13.5,324.0,179.54,112.84
2017,11,6,9,0,789.0,63.0,2.1,14.0,366.0,240.16,165.02
2017,11,6,9,15,811.0,65.5,2.05,14.0,403.0,300.94,220.05
2017,11,6,9,30,833.0,68.0,2.0,14.0,440.0,363.53,276.49
2017,11,6,9,45,842.0,72.0,2.0,14.0,470.5,423.75,330.25
2017,11,6,10,0,851.0,76.0,2.0,14.0,501.0,483.77,382.24
2017,11,6,10,15,862.0,77.5,1.95,14.0,526.0,539.17,428.93
2017,11,6,10,30,873.0,79.0,1.9,14.0,551.0,595.65,474.85
2017,11,6,10,45,880.0,80.0,1.9,14.5,569.0,648.2,515.7
2017,11,6,11,0,887.0,81.0,1.9,15.0,587.0,699.18,554.11
2017,11,6,11,15,891.5,81.5,1.95,15.0,597.5,746.01,589.07
2017,11,6,11,30,896.0,82.0,2.0,15.0,608.0,790.59,620.76
2017,11,6,11,45,898.0,82.0,2.05,15.5,610.5,830.12,647.49
2017,11,6,12,0,900.0,82.0,2.1,16.0,613.0,866.81,672.07
2017,11,6,12,15,898.5,82.0,2.15,16.0,608.0,897.41,693.62
2017,11,6,12,30,897.0,82.0,2.2,16.0,603.0,924.66,712.97
2017,11,6,12,45,899.5,78.5,2.25,16.0,591.0,947.93,729.71
2017,11,6,13,0,902.0,75.0,2.3,16.0,579.0,967.66,744.19
2017,11,6,13,15,894.5,74.0,2.3,16.0,558.5,977.23,751.37
2017,11,6,13,30,887.0,73.0,2.3,16.0,538.0,982.95,756.2
2017,11,6,13,45,877.0,71.5,2.3,16.0,511.0,981.71,756.47
2017,11,6,14,0,867.0,70.0,2.3,16.0,484.0,976.7,754.35
2017,11,6,14,15,850.5,68.0,2.25,16.0,450.0,960.81,744.32
2017,11,6,14,30,834.0,66.0,2.2,16.0,416.0,953.11,740.05
2017,11,6,14,45,810.0,63.0,2.2,16.0,376.5,921.26,719.29
2017,11,6,15,0,786.0,60.0,2.2,16.0,337.0,886.36,696.15
2017,11,6,15,15,751.0,56.5,2.25,15.5,294.0,837.4,663.83
2017,11,6,15,30,716.0,53.0,2.3,15.0,251.0,786.42,628.51
2017,11,6,15,45,662.0,48.5,2.4,15.0,205.5,714.91,574.97
2017,11,6,16,0,608.0,44.0,2.5,15.0,160.0,643.02,518.04
2017,11,6,16,15,517.0,36.5,2.55,14.5,116.0,536.08,430.92
2017,11,6,16,30,426.0,29.0,2.6,14.0,72.0,445.38,342.91
2017,11,6,16,45,213.0,14.5,2.65,14.0,36.0,223.17,23.75
2017,11,6,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,7,6,45,108.0,8.5,3.7,9.5,13.0,6.69,0.0
2017,11,7,7,0,216.0,17.0,3.8,10.0,26.0,13.99,0.0
2017,11,7,7,15,343.5,28.0,3.8,10.0,64.5,23.21,13.12
2017,11,7,7,30,471.0,39.0,3.8,10.0,103.0,32.51,23.0
2017,11,7,7,45,535.0,47.5,3.85,10.5,147.0,39.42,29.68
2017,11,7,8,0,599.0,56.0,3.9,11.0,191.0,46.31,36.13
2017,11,7,8,15,647.5,61.5,3.8,11.5,235.5,69.73,42.17
2017,11,7,8,30,696.0,67.0,3.7,12.0,280.0,124.47,72.42
2017,11,7,8,45,724.0,72.0,3.65,12.5,321.0,181.47,116.6
2017,11,7,9,0,752.0,77.0,3.6,13.0,362.0,244.09,170.96
2017,11,7,9,15,775.5,80.5,3.45,13.5,399.5,304.17,225.21
2017,11,7,9,30,799.0,84.0,3.3,14.0,437.0,366.33,281.02
2017,11,7,9,45,811.0,87.5,3.15,14.5,468.0,425.56,333.49
2017,11,7,10,0,823.0,91.0,3.0,15.0,499.0,484.94,384.33
2017,11,7,10,15,835.0,93.0,2.65,15.0,524.0,542.76,432.34
2017,11,7,10,30,847.0,95.0,2.3,15.0,549.0,600.15,477.95
2017,11,7,10,45,855.5,95.5,1.95,15.0,567.0,653.11,518.14
2017,11,7,11,0,864.0,96.0,1.6,15.0,585.0,704.67,555.19
2017,11,7,11,15,868.5,96.5,1.45,15.0,595.5,751.68,588.82
2017,11,7,11,30,873.0,97.0,1.3,15.0,606.0,796.45,618.0
2017,11,7,11,45,878.0,96.0,1.15,15.5,609.5,837.53,642.63
2017,11,7,12,0,883.0,95.0,1.0,16.0,613.0,875.93,664.68
2017,11,7,12,15,881.5,94.5,0.95,16.0,607.5,906.34,683.8
2017,11,7,12,30,880.0,94.0,0.9,16.0,602.0,933.35,700.65
2017,11,7,12,45,895.5,86.5,0.9,16.5,593.0,953.2,712.46
2017,11,7,13,0,911.0,79.0,0.9,17.0,584.0,980.55,729.29
2017,11,7,13,15,903.5,78.0,0.9,17.0,563.0,990.39,736.07
2017,11,7,13,30,896.0,77.0,0.9,17.0,542.0,996.34,740.77
2017,11,7,13,45,887.0,74.5,0.95,17.0,515.0,994.98,742.0
2017,11,7,14,0,878.0,72.0,1.0,17.0,488.0,989.77,740.92
2017,11,7,14,15,861.0,70.0,1.1,17.0,453.5,985.32,741.41
2017,11,7,14,30,844.0,68.0,1.2,17.0,419.0,965.25,731.41
2017,11,7,14,45,822.0,64.5,1.3,17.0,379.5,934.67,714.15
2017,11,7,15,0,800.0,61.0,1.4,17.0,340.0,900.94,694.12
2017,11,7,15,15,763.0,57.5,1.3,17.0,295.5,849.85,658.34
2017,11,7,15,30,726.0,54.0,1.2,17.0,251.0,796.72,620.0
2017,11,7,15,45,670.5,48.5,1.2,17.0,205.0,722.33,565.83
2017,11,7,16,0,615.0,43.0,1.2,17.0,159.0,647.76,508.57
2017,11,7,16,15,520.5,35.5,1.15,16.5,114.5,537.76,421.52
2017,11,7,16,30,426.0,28.0,1.1,16.0,70.0,431.63,322.42
2017,11,7,16,45,213.0,14.0,1.1,16.0,35.0,220.97,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,13.5,5.5,4.33,0.0
2017,11,8,7,0,0.0,11.0,3.4,14.0,11.0,8.37,0.0
2017,11,8,7,15,5.5,28.0,3.6,14.0,29.0,21.01,10.76
2017,11,8,7,30,11.0,45.0,3.8,14.0,47.0,33.26,23.17
2017,11,8,7,45,21.5,63.5,4.05,14.5,68.0,46.06,34.96
2017,11,8,8,0,32.0,82.0,4.3,15.0,89.0,58.7,46.45
2017,11,8,8,15,38.5,99.5,4.4,15.0,110.0,72.69,55.59
2017,11,8,8,30,45.0,117.0,4.5,15.0,131.0,90.53,69.66
2017,11,8,8,45,49.0,133.5,4.65,15.0,150.5,108.51,84.46
2017,11,8,9,0,53.0,150.0,4.8,15.0,170.0,127.33,100.26
2017,11,8,9,15,46.0,162.0,4.9,15.0,181.0,140.35,111.65
2017,11,8,9,30,39.0,174.0,5.0,15.0,192.0,152.62,122.24
2017,11,8,9,45,22.0,170.0,5.1,15.5,180.5,141.77,113.32
2017,11,8,10,0,5.0,166.0,5.2,16.0,169.0,132.63,105.56
2017,11,8,10,15,3.0,166.5,5.25,16.0,168.5,132.91,105.64
2017,11,8,10,30,1.0,167.0,5.3,16.0,168.0,132.88,105.46
2017,11,8,10,45,17.0,196.0,5.4,16.0,206.0,168.43,134.93
2017,11,8,11,0,33.0,225.0,5.5,16.0,244.0,219.41,176.87
2017,11,8,11,15,53.0,240.0,5.6,16.0,271.0,252.62,204.31
2017,11,8,11,30,73.0,255.0,5.7,16.0,298.0,288.36,233.78
2017,11,8,11,45,45.0,234.5,5.8,16.0,261.0,250.19,202.25
2017,11,8,12,0,17.0,214.0,5.9,16.0,224.0,193.16,155.08
2017,11,8,12,15,8.5,118.5,6.0,16.0,123.5,100.62,78.8
2017,11,8,12,30,0.0,23.0,6.1,16.0,23.0,17.6,9.16
2017,11,8,12,45,0.0,79.5,6.25,16.5,79.5,61.15,45.64
2017,11,8,13,0,0.0,136.0,6.4,17.0,136.0,109.64,85.85
2017,11,8,13,15,0.0,94.0,6.45,17.0,94.0,72.8,55.34
2017,11,8,13,30,0.0,52.0,6.5,17.0,52.0,39.85,27.87
2017,11,8,13,45,0.0,101.0,6.6,17.0,101.0,79.46,61.1
2017,11,8,14,0,0.0,150.0,6.7,17.0,150.0,128.16,101.78
2017,11,8,14,15,24.5,158.0,6.65,17.0,168.5,164.22,133.11
2017,11,8,14,30,49.0,166.0,6.6,17.0,187.0,223.48,183.43
2017,11,8,14,45,45.5,150.5,6.6,17.0,168.0,205.28,168.55
2017,11,8,15,0,42.0,135.0,6.6,17.0,149.0,187.01,153.53
2017,11,8,15,15,36.5,118.0,6.5,16.5,129.0,164.5,134.92
2017,11,8,15,30,31.0,101.0,6.4,16.0,109.0,141.96,115.93
2017,11,8,15,45,21.5,83.0,6.3,16.0,88.0,113.97,91.63
2017,11,8,16,0,12.0,65.0,6.2,16.0,67.0,74.34,57.33
2017,11,8,16,15,6.0,46.5,6.1,16.0,47.5,50.16,36.06
2017,11,8,16,30,0.0,28.0,6.0,16.0,28.0,24.47,13.19
2017,11,8,16,45,0.0,14.0,5.95,16.0,14.0,10.68,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,11.5,1.55,14.0,11.5,9.05,0.0
2017,11,9,7,0,0.0,23.0,1.5,14.0,23.0,18.1,0.0
2017,11,9,7,15,240.5,28.5,1.55,14.5,60.0,23.34,12.1
2017,11,9,7,30,481.0,34.0,1.6,15.0,97.0,28.53,18.96
2017,11,9,7,45,555.0,40.5,1.7,15.5,140.5,36.96,26.85
2017,11,9,8,0,629.0,47.0,1.8,16.0,184.0,42.98,32.43
2017,11,9,8,15,676.5,51.5,1.8,16.0,228.0,66.74,38.16
2017,11,9,8,30,724.0,56.0,1.8,16.0,272.0,121.65,67.68
2017,11,9,8,45,754.5,59.5,1.85,16.0,313.0,178.75,111.18
2017,11,9,9,0,785.0,63.0,1.9,16.0,354.0,239.29,163.21
2017,11,9,9,15,806.5,65.5,1.95,16.0,390.5,299.48,217.4
2017,11,9,9,30,828.0,68.0,2.0,16.0,427.0,361.4,273.03
2017,11,9,9,45,632.0,120.5,2.1,16.5,406.5,380.98,296.66
2017,11,9,10,0,436.0,173.0,2.2,17.0,386.0,371.32,293.74
2017,11,9,10,15,646.0,127.5,2.25,17.0,460.0,476.52,378.18
2017,11,9,10,30,856.0,82.0,2.3,17.0,534.0,591.43,468.88
2017,11,9,10,45,860.5,84.0,2.4,17.5,551.0,643.45,509.24
2017,11,9,11,0,865.0,86.0,2.5,18.0,568.0,693.75,547.63
2017,11,9,11,15,869.0,86.5,2.55,18.0,578.0,740.09,582.8
2017,11,9,11,30,873.0,87.0,2.6,18.0,588.0,776.62,608.8
2017,11,9,11,45,871.5,88.0,2.7,18.0,589.5,821.95,641.39
2017,11,9,12,0,870.0,89.0,2.8,18.0,591.0,856.68,666.3
2017,11,9,12,15,867.5,88.5,2.85,18.0,585.5,885.6,686.86
2017,11,9,12,30,865.0,88.0,2.9,18.0,580.0,911.13,705.16
2017,11,9,12,45,688.0,135.5,3.0,18.0,521.0,832.86,650.84
2017,11,9,13,0,511.0,183.0,3.1,18.0,462.0,725.82,574.1
2017,11,9,13,15,511.0,175.5,3.1,18.0,446.0,730.59,579.44
2017,11,9,13,30,511.0,168.0,3.1,18.0,430.0,732.87,582.23
2017,11,9,13,45,428.5,174.5,3.15,18.0,386.0,667.19,533.13
2017,11,9,14,0,346.0,181.0,3.2,18.0,342.0,575.04,463.92
2017,11,9,14,15,486.5,139.0,3.2,17.5,347.5,692.31,557.84
2017,11,9,14,30,627.0,97.0,3.2,17.0,353.0,792.5,633.57
2017,11,9,14,45,591.5,95.5,3.2,17.0,318.5,752.87,604.59
2017,11,9,15,0,556.0,94.0,3.2,17.0,284.0,710.72,574.17
2017,11,9,15,15,527.0,84.5,3.15,17.0,245.5,663.75,539.01
2017,11,9,15,30,498.0,75.0,3.1,17.0,207.0,615.28,501.49
2017,11,9,15,45,449.5,65.5,3.05,17.0,167.5,547.73,447.53
2017,11,9,16,0,401.0,56.0,3.0,17.0,128.0,480.46,391.53
2017,11,9,16,15,323.5,43.5,2.75,16.5,91.0,386.51,311.74
2017,11,9,16,30,246.0,31.0,2.5,16.0,54.0,297.57,221.86
2017,11,9,16,45,123.0,15.5,2.3,15.5,27.0,144.67,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
