Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.0,2.2,14.5,5.0,0.0,0.0
2017,11,10,7,0,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2017,11,10,7,15,17.5,27.0,2.3,15.0,29.0,20.34,9.27
2017,11,10,7,30,35.0,44.0,2.4,15.0,48.0,32.5,22.26
2017,11,10,7,45,48.5,62.5,2.55,15.5,71.0,45.4,34.16
2017,11,10,8,0,62.0,81.0,2.7,16.0,94.0,58.1,45.68
2017,11,10,8,15,71.0,99.5,2.7,16.0,117.5,73.69,55.54
2017,11,10,8,30,80.0,118.0,2.7,16.0,141.0,94.64,71.35
2017,11,10,8,45,87.0,135.0,2.7,16.0,163.5,115.85,88.5
2017,11,10,9,0,94.0,152.0,2.7,16.0,186.0,138.28,107.24
2017,11,10,9,15,53.5,154.0,2.7,16.0,174.0,136.51,107.62
2017,11,10,9,30,13.0,156.0,2.7,16.0,162.0,125.39,99.52
2017,11,10,9,45,14.5,167.0,2.75,16.5,174.0,136.47,108.42
2017,11,10,10,0,16.0,178.0,2.8,17.0,186.0,147.86,117.47
2017,11,10,10,15,8.0,165.0,2.85,17.0,169.0,134.48,106.38
2017,11,10,10,30,0.0,152.0,2.9,17.0,152.0,119.93,94.25
2017,11,10,10,45,0.0,104.5,2.95,17.0,104.5,81.0,62.05
2017,11,10,11,0,0.0,57.0,3.0,17.0,57.0,43.74,31.04
2017,11,10,11,15,3.0,123.0,3.05,17.0,125.0,98.58,76.63
2017,11,10,11,30,6.0,189.0,3.1,17.0,193.0,158.73,125.87
2017,11,10,11,45,3.0,159.5,3.15,17.0,161.5,130.79,102.89
2017,11,10,12,0,0.0,130.0,3.2,17.0,130.0,102.93,79.97
2017,11,10,12,15,114.0,192.0,3.15,17.0,256.5,293.22,238.19
2017,11,10,12,30,228.0,254.0,3.1,17.0,383.0,472.71,380.96
2017,11,10,12,45,348.5,223.5,3.1,17.0,415.0,581.76,467.03
2017,11,10,13,0,469.0,193.0,3.1,17.0,447.0,696.67,555.69
2017,11,10,13,15,645.5,138.5,3.0,17.0,474.5,828.72,653.62
2017,11,10,13,30,822.0,84.0,2.9,17.0,502.0,942.08,733.14
2017,11,10,13,45,545.0,138.0,2.85,17.0,409.0,738.57,587.0
2017,11,10,14,0,268.0,192.0,2.8,17.0,316.0,511.7,413.45
2017,11,10,14,15,521.5,131.5,2.65,17.0,350.5,717.56,575.87
2017,11,10,14,30,775.0,71.0,2.5,17.0,385.0,898.46,705.18
2017,11,10,14,45,754.5,66.5,2.45,17.0,348.0,868.66,682.99
2017,11,10,15,0,734.0,62.0,2.4,17.0,311.0,835.94,660.29
2017,11,10,15,15,695.5,58.5,2.25,16.5,269.0,784.53,623.71
2017,11,10,15,30,657.0,55.0,2.1,16.0,227.0,731.29,584.44
2017,11,10,15,45,601.5,49.0,2.0,16.0,184.0,666.32,533.77
2017,11,10,16,0,546.0,43.0,1.9,16.0,141.0,594.4,475.26
2017,11,10,16,15,447.5,35.0,1.75,15.5,99.5,483.9,384.09
2017,11,10,16,30,349.0,27.0,1.6,15.0,58.0,379.39,276.07
2017,11,10,16,45,174.5,13.5,1.45,15.0,29.0,186.1,0.0
2017,11,10,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,11,6,45,85.0,6.5,0.7,13.0,9.0,0.0,0.0
2017,11,11,7,0,170.0,13.0,0.7,13.0,18.0,10.23,0.0
2017,11,11,7,15,311.5,23.5,0.7,13.0,53.5,19.45,8.15
2017,11,11,7,30,453.0,34.0,0.7,13.0,89.0,28.42,18.92
2017,11,11,7,45,532.5,40.5,0.7,13.5,132.5,33.92,24.37
2017,11,11,8,0,612.0,47.0,0.7,14.0,176.0,42.85,32.59
2017,11,11,8,15,661.0,51.5,0.7,14.0,219.5,66.32,38.35
2017,11,11,8,30,710.0,56.0,0.7,14.0,263.0,120.26,67.49
2017,11,11,8,45,742.5,59.5,0.7,14.5,303.5,176.67,110.16
2017,11,11,9,0,775.0,63.0,0.7,15.0,344.0,236.77,161.08
2017,11,11,9,15,797.5,65.5,0.65,15.0,381.0,296.48,213.97
2017,11,11,9,30,820.0,68.0,0.6,15.0,418.0,358.07,268.03
2017,11,11,9,45,824.0,73.5,0.6,15.5,447.0,416.62,318.34
2017,11,11,10,0,828.0,79.0,0.6,16.0,476.0,474.45,366.2
2017,11,11,10,15,839.5,80.5,0.6,16.0,500.5,531.25,412.16
2017,11,11,10,30,851.0,82.0,0.6,16.0,525.0,587.54,456.18
2017,11,11,10,45,857.5,83.0,0.65,16.0,542.0,639.39,496.21
2017,11,11,11,0,864.0,84.0,0.7,16.0,559.0,689.69,534.12
2017,11,11,11,15,868.0,85.0,0.75,16.0,569.0,736.4,568.41
2017,11,11,11,30,872.0,86.0,0.8,16.0,579.0,773.38,593.9
2017,11,11,11,45,870.5,86.5,0.9,16.5,580.5,809.62,618.53
2017,11,11,12,0,869.0,87.0,1.0,17.0,582.0,851.99,647.21
2017,11,11,12,15,723.0,126.5,1.1,17.0,536.0,806.32,617.1
2017,11,11,12,30,577.0,166.0,1.2,17.0,490.0,732.67,567.83
2017,11,11,12,45,718.5,124.0,1.35,17.0,518.0,846.89,650.51
2017,11,11,13,0,860.0,82.0,1.5,17.0,546.0,943.82,717.62
2017,11,11,13,15,850.5,80.5,1.65,17.0,525.0,950.6,723.87
2017,11,11,13,30,841.0,79.0,1.8,17.0,504.0,953.55,728.74
2017,11,11,13,45,829.0,77.0,1.95,17.0,477.0,949.58,728.99
2017,11,11,14,0,817.0,75.0,2.1,17.0,450.0,941.88,726.72
2017,11,11,14,15,798.0,72.5,2.25,16.5,417.0,922.9,717.91
2017,11,11,14,30,779.0,70.0,2.4,16.0,384.0,900.48,706.44
2017,11,11,14,45,753.0,67.0,2.55,16.0,345.5,867.26,685.46
2017,11,11,15,0,727.0,64.0,2.7,16.0,307.0,831.17,661.68
2017,11,11,15,15,688.0,60.0,2.8,16.0,265.5,778.72,624.43
2017,11,11,15,30,649.0,56.0,2.9,16.0,224.0,732.56,590.24
2017,11,11,15,45,590.5,50.0,3.0,16.0,180.5,657.54,532.06
2017,11,11,16,0,532.0,44.0,3.1,16.0,137.0,583.23,471.37
2017,11,11,16,15,432.5,35.5,2.95,15.5,96.5,471.67,377.55
2017,11,11,16,30,333.0,27.0,2.8,15.0,56.0,366.23,263.86
2017,11,11,16,45,166.5,13.5,2.65,14.5,28.0,142.36,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,6,45,68.5,6.0,1.6,13.0,8.0,0.0,0.0
2017,11,12,7,0,137.0,12.0,1.6,13.0,16.0,9.44,0.0
2017,11,12,7,15,279.0,23.0,1.65,13.0,50.0,18.95,7.01
2017,11,12,7,30,421.0,34.0,1.7,13.0,84.0,28.28,18.66
2017,11,12,7,45,506.5,40.5,1.75,13.5,126.5,33.76,24.14
2017,11,12,8,0,592.0,47.0,1.8,14.0,169.0,39.36,29.42
2017,11,12,8,15,642.0,52.0,1.85,14.0,212.0,66.03,38.46
2017,11,12,8,30,692.0,57.0,1.9,14.0,255.0,119.23,67.52
2017,11,12,8,45,727.5,60.0,1.95,14.5,296.0,174.51,109.56
2017,11,12,9,0,763.0,63.0,2.0,15.0,337.0,233.84,160.35
2017,11,12,9,15,786.0,65.5,2.0,15.0,373.0,292.89,213.67
2017,11,12,9,30,809.0,68.0,2.0,15.0,409.0,353.89,268.62
2017,11,12,9,45,821.0,71.0,2.05,15.5,439.5,412.56,320.47
2017,11,12,10,0,833.0,74.0,2.1,16.0,470.0,471.36,370.83
2017,11,12,10,15,844.0,75.5,2.1,16.0,494.0,527.98,418.48
2017,11,12,10,30,855.0,77.0,2.1,16.0,518.0,580.36,461.56
2017,11,12,10,45,701.0,123.5,2.15,16.0,493.5,583.74,465.17
2017,11,12,11,0,547.0,170.0,2.2,16.0,469.0,556.45,444.73
2017,11,12,11,15,470.0,195.5,2.25,16.0,456.0,556.37,444.85
2017,11,12,11,30,393.0,221.0,2.3,16.0,443.0,531.86,426.06
2017,11,12,11,45,634.0,150.5,2.4,16.0,509.0,700.48,557.7
2017,11,12,12,0,875.0,80.0,2.5,16.0,575.0,839.06,658.27
2017,11,12,12,15,872.5,80.0,2.5,16.0,569.5,867.8,677.48
2017,11,12,12,30,870.0,80.0,2.5,16.0,564.0,893.25,695.43
2017,11,12,12,45,853.0,83.0,2.55,16.0,548.5,916.37,712.27
2017,11,12,13,0,836.0,86.0,2.6,16.0,533.0,925.22,719.31
2017,11,12,13,15,826.0,84.5,2.6,16.0,512.5,931.19,724.2
2017,11,12,13,30,816.0,83.0,2.6,16.0,492.0,933.38,726.63
2017,11,12,13,45,807.5,79.5,2.65,16.0,466.0,930.78,726.34
2017,11,12,14,0,799.0,76.0,2.7,16.0,440.0,924.53,723.62
2017,11,12,14,15,779.0,74.0,2.65,16.0,407.0,905.25,710.9
2017,11,12,14,30,759.0,72.0,2.6,16.0,374.0,882.57,695.79
2017,11,12,14,45,737.0,67.5,2.6,16.0,337.0,851.51,674.83
2017,11,12,15,0,715.0,63.0,2.6,16.0,300.0,817.61,651.3
2017,11,12,15,15,675.5,59.0,2.6,16.0,258.5,764.95,613.12
2017,11,12,15,30,636.0,55.0,2.6,16.0,217.0,718.55,578.14
2017,11,12,15,45,581.0,48.5,2.6,16.0,175.0,646.39,521.71
2017,11,12,16,0,526.0,42.0,2.6,16.0,133.0,574.91,462.95
2017,11,12,16,15,426.5,34.0,2.5,15.5,93.0,464.46,370.15
2017,11,12,16,30,327.0,26.0,2.4,15.0,53.0,359.08,252.66
2017,11,12,16,45,163.5,13.0,2.3,15.0,26.5,139.55,0.0
2017,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,45,44.5,5.5,3.15,14.5,6.5,0.0,0.0
2017,11,13,7,0,89.0,11.0,3.2,15.0,13.0,8.65,0.0
2017,11,13,7,15,223.5,23.0,3.3,15.0,44.5,18.82,5.86
2017,11,13,7,30,358.0,35.0,3.4,15.0,76.0,28.83,18.82
2017,11,13,7,45,440.5,43.0,3.5,15.5,116.5,35.34,25.23
2017,11,13,8,0,523.0,51.0,3.6,16.0,157.0,41.91,31.35
2017,11,13,8,15,575.5,56.5,3.45,16.0,198.5,63.75,37.49
2017,11,13,8,30,628.0,62.0,3.3,16.0,240.0,113.86,65.17
2017,11,13,8,45,324.5,97.5,3.2,16.0,190.5,133.3,92.63
2017,11,13,9,0,21.0,133.0,3.1,16.0,141.0,105.82,83.07
2017,11,13,9,15,27.0,148.5,3.05,16.0,159.5,124.85,98.86
2017,11,13,9,30,33.0,164.0,3.0,16.0,178.0,143.11,113.95
2017,11,13,9,45,111.0,184.5,2.95,16.5,236.0,202.85,161.96
2017,11,13,10,0,189.0,205.0,2.9,17.0,294.0,266.9,213.59
2017,11,13,10,15,265.0,205.5,2.85,17.0,337.5,330.94,265.59
2017,11,13,10,30,341.0,206.0,2.8,17.0,381.0,394.01,316.64
2017,11,13,10,45,455.0,183.5,2.75,17.5,425.5,479.49,384.28
2017,11,13,11,0,569.0,161.0,2.7,18.0,470.0,562.05,448.56
2017,11,13,11,15,703.0,122.0,2.7,18.0,510.0,658.57,523.4
2017,11,13,11,30,837.0,83.0,2.7,18.0,550.0,749.22,590.95
2017,11,13,11,45,573.5,161.0,2.7,18.0,482.0,661.6,523.99
2017,11,13,12,0,310.0,239.0,2.7,18.0,414.0,521.28,414.89
2017,11,13,12,15,311.5,236.0,2.65,18.0,410.0,534.65,426.26
2017,11,13,12,30,313.0,233.0,2.6,18.0,406.0,546.88,435.84
2017,11,13,12,45,156.5,172.5,2.6,18.0,259.0,323.62,261.75
2017,11,13,13,0,0.0,112.0,2.6,18.0,112.0,88.46,67.77
2017,11,13,13,15,0.0,107.5,2.55,18.0,107.5,84.8,65.09
2017,11,13,13,30,0.0,103.0,2.5,18.0,103.0,81.15,62.16
2017,11,13,13,45,0.0,93.0,2.5,18.0,93.0,72.57,55.15
2017,11,13,14,0,0.0,83.0,2.5,18.0,83.0,64.01,48.13
2017,11,13,14,15,6.0,113.0,2.4,17.5,115.5,99.18,77.97
2017,11,13,14,30,12.0,143.0,2.3,17.0,148.0,140.56,112.81
2017,11,13,14,45,8.0,129.5,2.25,17.0,132.5,125.1,99.93
2017,11,13,15,0,4.0,116.0,2.2,17.0,117.0,109.79,87.13
2017,11,13,15,15,2.0,100.0,2.1,17.0,100.5,93.4,73.37
2017,11,13,15,30,0.0,84.0,2.0,17.0,84.0,76.96,59.4
2017,11,13,15,45,0.0,67.5,1.95,17.0,67.5,61.54,46.2
2017,11,13,16,0,0.0,51.0,1.9,17.0,51.0,45.65,32.48
2017,11,13,16,15,0.0,35.0,1.75,16.5,35.0,29.67,18.63
2017,11,13,16,30,0.0,19.0,1.6,16.0,19.0,14.49,4.52
2017,11,13,16,45,0.0,9.5,1.5,16.0,9.5,7.47,0.0
2017,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,45,39.5,5.5,2.4,13.0,6.5,0.0,0.0
2017,11,14,7,0,79.0,11.0,2.4,13.0,13.0,8.65,0.0
2017,11,14,7,15,228.0,23.5,2.45,13.0,45.5,19.31,5.01
2017,11,14,7,30,377.0,36.0,2.5,13.0,78.0,29.82,19.71
2017,11,14,7,45,474.0,43.0,2.55,13.5,120.5,35.6,25.65
2017,11,14,8,0,571.0,50.0,2.6,14.0,163.0,41.56,31.3
2017,11,14,8,15,625.0,55.0,2.5,14.0,206.5,64.32,37.38
2017,11,14,8,30,679.0,60.0,2.4,14.0,250.0,120.2,68.94
2017,11,14,8,45,721.5,62.5,2.3,14.5,291.5,175.28,110.54
2017,11,14,9,0,764.0,65.0,2.2,15.0,333.0,235.27,161.56
2017,11,14,9,15,788.0,67.5,2.0,15.0,370.0,294.59,214.93
2017,11,14,9,30,812.0,70.0,1.8,15.0,407.0,355.96,269.84
2017,11,14,9,45,831.0,71.0,1.65,15.5,438.5,415.63,321.76
2017,11,14,10,0,850.0,72.0,1.5,16.0,470.0,476.13,372.4
2017,11,14,10,15,861.5,73.5,1.4,16.0,494.5,531.07,417.84
2017,11,14,10,30,873.0,75.0,1.3,16.0,519.0,587.26,462.46
2017,11,14,10,45,881.5,75.5,1.25,16.5,537.0,639.7,502.15
2017,11,14,11,0,890.0,76.0,1.2,17.0,555.0,690.73,539.37
2017,11,14,11,15,893.5,76.5,1.3,17.0,565.0,736.52,573.54
2017,11,14,11,30,897.0,77.0,1.4,17.0,575.0,779.99,604.45
2017,11,14,11,45,899.0,77.0,1.5,17.0,577.5,819.19,632.28
2017,11,14,12,0,901.0,77.0,1.6,17.0,580.0,855.58,658.16
2017,11,14,12,15,898.5,76.5,1.65,17.0,574.5,884.5,678.36
2017,11,14,12,30,896.0,76.0,1.7,17.0,569.0,910.02,696.38
2017,11,14,12,45,889.5,75.5,1.8,17.0,555.5,928.39,710.29
2017,11,14,13,0,883.0,75.0,1.9,17.0,542.0,943.05,721.91
2017,11,14,13,15,874.0,74.0,1.9,17.0,521.5,950.96,727.93
2017,11,14,13,30,865.0,73.0,1.9,17.0,501.0,955.11,731.61
2017,11,14,13,45,852.5,71.0,1.95,17.0,473.5,950.76,730.3
2017,11,14,14,0,840.0,69.0,2.0,17.0,446.0,954.41,734.65
2017,11,14,14,15,821.0,67.0,2.0,17.0,413.0,936.26,723.4
2017,11,14,14,30,802.0,65.0,2.0,17.0,380.0,914.63,709.85
2017,11,14,14,45,775.0,62.5,2.0,17.0,341.5,881.15,687.75
2017,11,14,15,0,748.0,60.0,2.0,17.0,303.0,844.8,663.09
2017,11,14,15,15,708.5,56.0,2.0,16.5,261.0,791.87,626.73
2017,11,14,15,30,669.0,52.0,2.0,16.0,219.0,737.16,587.37
2017,11,14,15,45,607.5,46.5,2.0,16.0,176.0,659.03,527.23
2017,11,14,16,0,546.0,41.0,2.0,16.0,133.0,591.16,471.62
2017,11,14,16,15,443.0,33.0,2.0,15.5,92.0,477.4,376.56
2017,11,14,16,30,340.0,25.0,2.0,15.0,51.0,365.11,242.14
2017,11,14,16,45,170.0,12.5,2.0,15.0,25.5,144.24,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,15,7,15,10.0,18.5,2.55,13.0,20.0,14.29,1.07
2017,11,15,7,30,20.0,37.0,2.8,13.0,40.0,27.5,17.6
2017,11,15,7,45,40.0,56.0,3.05,13.0,63.5,40.76,30.17
2017,11,15,8,0,60.0,75.0,3.3,13.0,87.0,53.83,42.26
2017,11,15,8,15,73.0,93.5,3.35,13.0,111.5,69.5,52.51
2017,11,15,8,30,86.0,112.0,3.4,13.0,136.0,91.87,69.59
2017,11,15,8,45,101.0,127.5,3.5,13.5,160.0,114.73,87.87
2017,11,15,9,0,116.0,143.0,3.6,14.0,184.0,139.75,108.6
2017,11,15,9,15,103.0,158.0,3.7,14.0,197.0,158.52,125.56
2017,11,15,9,30,90.0,173.0,3.8,14.0,210.0,170.53,136.6
2017,11,15,9,45,107.5,188.0,3.95,14.5,235.5,204.68,164.98
2017,11,15,10,0,125.0,203.0,4.1,15.0,261.0,235.71,190.64
2017,11,15,10,15,160.5,213.0,4.2,15.0,291.5,273.81,222.38
2017,11,15,10,30,196.0,223.0,4.3,15.0,322.0,315.77,257.25
2017,11,15,10,45,162.0,232.0,4.45,15.5,316.0,317.1,258.03
2017,11,15,11,0,128.0,241.0,4.6,16.0,310.0,315.0,255.74
2017,11,15,11,15,188.5,242.5,4.8,16.0,345.5,369.83,301.36
2017,11,15,11,30,249.0,244.0,5.0,16.0,381.0,446.14,363.49
2017,11,15,11,45,162.0,244.0,5.25,16.5,333.5,373.98,304.32
2017,11,15,12,0,75.0,244.0,5.5,17.0,286.0,292.96,237.14
2017,11,15,12,15,87.5,244.5,5.75,17.0,293.0,310.25,251.96
2017,11,15,12,30,100.0,245.0,6.0,17.0,300.0,328.39,267.34
2017,11,15,12,45,84.5,236.0,6.25,17.0,282.0,310.03,252.49
2017,11,15,13,0,69.0,227.0,6.5,17.0,264.0,290.62,236.72
2017,11,15,13,15,119.5,222.5,6.55,16.5,282.5,361.57,296.82
2017,11,15,13,30,170.0,218.0,6.6,16.0,301.0,412.39,340.61
2017,11,15,13,45,208.0,202.0,6.7,16.0,298.5,436.5,362.15
2017,11,15,14,0,246.0,186.0,6.8,16.0,296.0,483.17,401.53
2017,11,15,14,15,123.0,147.5,6.75,16.0,202.5,291.95,243.39
2017,11,15,14,30,0.0,109.0,6.7,16.0,109.0,91.33,71.7
2017,11,15,14,45,0.0,98.0,6.65,16.0,98.0,81.92,63.96
2017,11,15,15,0,0.0,87.0,6.6,16.0,87.0,72.54,56.09
2017,11,15,15,15,0.0,74.5,6.5,16.0,74.5,61.52,46.74
2017,11,15,15,30,0.0,62.0,6.4,16.0,62.0,50.43,37.23
2017,11,15,15,45,0.0,49.0,6.3,16.0,49.0,38.65,27.05
2017,11,15,16,0,0.0,36.0,6.2,16.0,36.0,27.52,17.38
2017,11,15,16,15,0.0,24.5,6.25,16.0,24.5,18.68,9.57
2017,11,15,16,30,0.0,13.0,6.3,16.0,13.0,9.88,0.83
2017,11,15,16,45,0.0,6.5,6.4,16.0,6.5,5.11,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,10.5,1.7,14.0,10.5,7.97,0.0
2017,11,16,7,30,0.0,21.0,1.8,14.0,21.0,16.0,7.76
2017,11,16,7,45,0.0,33.0,1.95,14.0,33.0,25.22,16.44
2017,11,16,8,0,0.0,45.0,2.1,14.0,45.0,34.31,24.83
2017,11,16,8,15,0.0,58.0,2.25,14.0,58.0,43.95,31.99
2017,11,16,8,30,0.0,71.0,2.4,14.0,71.0,53.83,40.55
2017,11,16,8,45,0.0,83.0,2.55,14.0,83.0,63.15,48.53
2017,11,16,9,0,0.0,95.0,2.7,14.0,95.0,72.62,56.55
2017,11,16,9,15,0.0,104.0,2.75,14.0,104.0,79.92,62.66
2017,11,16,9,30,0.0,113.0,2.8,14.0,113.0,87.29,68.78
2017,11,16,9,45,0.0,127.0,2.85,14.0,127.0,98.77,78.3
2017,11,16,10,0,0.0,141.0,2.9,14.0,141.0,110.51,87.99
2017,11,16,10,15,0.0,145.5,2.8,14.0,145.5,114.61,91.25
2017,11,16,10,30,0.0,150.0,2.7,14.0,150.0,118.75,94.56
2017,11,16,10,45,0.0,138.5,2.65,14.0,138.5,109.35,86.61
2017,11,16,11,0,0.0,127.0,2.6,14.0,127.0,99.87,78.63
2017,11,16,11,15,0.0,91.5,2.5,14.0,91.5,70.54,54.05
2017,11,16,11,30,0.0,56.0,2.4,14.0,56.0,42.96,30.82
2017,11,16,11,45,0.0,56.5,2.35,14.0,56.5,43.35,31.15
2017,11,16,12,0,0.0,57.0,2.3,14.0,57.0,43.73,31.48
2017,11,16,12,15,0.0,43.0,2.25,14.0,43.0,32.94,22.36
2017,11,16,12,30,0.0,29.0,2.2,14.0,29.0,22.18,13.24
2017,11,16,12,45,0.0,38.0,2.15,14.0,38.0,29.09,19.13
2017,11,16,13,0,0.0,47.0,2.1,14.0,47.0,36.0,25.02
2017,11,16,13,15,0.0,100.0,2.1,14.0,100.0,78.3,60.78
2017,11,16,13,30,0.0,153.0,2.1,14.0,153.0,129.35,103.49
2017,11,16,13,45,16.0,163.5,2.1,14.0,170.5,158.27,128.32
2017,11,16,14,0,32.0,174.0,2.1,14.0,188.0,210.01,171.8
2017,11,16,14,15,42.0,165.0,2.15,14.0,182.0,213.79,175.58
2017,11,16,14,30,52.0,156.0,2.2,14.0,176.0,217.9,179.77
2017,11,16,14,45,47.0,140.5,2.25,14.0,157.5,197.98,163.45
2017,11,16,15,0,42.0,125.0,2.3,14.0,139.0,178.0,146.91
2017,11,16,15,15,35.5,108.0,2.4,14.0,119.0,154.2,126.84
2017,11,16,15,30,29.0,91.0,2.5,14.0,99.0,130.3,106.33
2017,11,16,15,45,19.0,73.5,2.7,14.0,78.5,102.17,81.75
2017,11,16,16,0,9.0,56.0,2.9,14.0,58.0,63.19,47.85
2017,11,16,16,15,4.5,38.5,2.8,14.0,39.5,41.04,28.13
2017,11,16,16,30,0.0,21.0,2.7,14.0,21.0,16.61,4.91
2017,11,16,16,45,0.0,10.5,2.6,14.0,10.5,8.26,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,7,15,221.0,14.5,3.4,12.0,37.0,11.83,0.0
2017,11,17,7,30,442.0,29.0,3.5,12.0,74.0,26.52,16.48
2017,11,17,7,45,535.0,35.5,3.6,12.5,117.0,32.58,22.95
2017,11,17,8,0,628.0,42.0,3.7,13.0,160.0,38.79,28.86
2017,11,17,8,15,681.5,46.5,3.75,13.0,204.0,62.07,34.84
2017,11,17,8,30,735.0,51.0,3.8,13.0,248.0,117.21,64.56
2017,11,17,8,45,773.0,53.5,3.85,13.5,290.0,174.64,108.38
2017,11,17,9,0,811.0,56.0,3.9,14.0,332.0,236.35,161.76
2017,11,17,9,15,834.5,58.5,3.9,14.0,369.5,297.94,218.27
2017,11,17,9,30,858.0,61.0,3.9,14.0,407.0,361.43,276.61
2017,11,17,9,45,868.5,64.5,3.9,14.0,438.0,421.57,331.62
2017,11,17,10,0,879.0,68.0,3.9,14.0,469.0,481.57,385.09
2017,11,17,10,15,890.5,69.0,3.8,14.0,494.0,539.15,434.97
2017,11,17,10,30,902.0,70.0,3.7,14.0,519.0,596.1,482.8
2017,11,17,10,45,909.5,71.0,3.6,14.5,537.0,649.68,525.63
2017,11,17,11,0,917.0,72.0,3.5,15.0,555.0,701.72,565.88
2017,11,17,11,15,921.0,72.5,3.4,15.0,565.5,748.91,601.54
2017,11,17,11,30,925.0,73.0,3.3,15.0,576.0,793.78,633.54
2017,11,17,11,45,926.0,73.0,3.2,15.5,579.0,833.14,659.96
2017,11,17,12,0,927.0,73.0,3.1,16.0,582.0,869.56,683.93
2017,11,17,12,15,925.5,73.0,3.05,16.0,576.5,900.71,705.58
2017,11,17,12,30,924.0,73.0,3.0,16.0,571.0,928.48,724.85
2017,11,17,12,45,912.0,75.0,3.0,16.0,557.0,945.63,737.11
2017,11,17,13,0,900.0,77.0,3.0,16.0,543.0,958.86,746.86
2017,11,17,13,15,891.0,75.5,3.05,16.0,522.5,966.58,753.36
2017,11,17,13,30,882.0,74.0,3.1,16.0,502.0,970.46,757.39
2017,11,17,13,45,869.5,72.5,3.15,16.0,474.5,978.72,764.66
2017,11,17,14,0,857.0,71.0,3.2,16.0,447.0,971.64,761.23
2017,11,17,14,15,838.0,68.5,3.25,16.0,413.5,953.03,749.79
2017,11,17,14,30,819.0,66.0,3.3,16.0,380.0,930.84,735.71
2017,11,17,14,45,792.0,63.0,3.35,16.0,341.5,896.77,712.73
2017,11,17,15,0,765.0,60.0,3.4,16.0,303.0,859.73,686.94
2017,11,17,15,15,724.5,56.0,3.35,15.5,260.5,805.8,648.25
2017,11,17,15,30,684.0,52.0,3.3,15.0,218.0,749.98,606.39
2017,11,17,15,45,621.5,46.5,3.25,15.0,174.0,670.72,543.27
2017,11,17,16,0,559.0,41.0,3.2,15.0,130.0,602.53,485.35
2017,11,17,16,15,449.0,32.5,3.2,14.5,89.0,482.03,381.4
2017,11,17,16,30,339.0,24.0,3.2,14.0,48.0,358.35,212.1
2017,11,17,16,45,169.5,12.0,3.25,14.0,24.0,143.4,0.0
2017,11,17,17,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,18,7,15,215.0,14.5,3.35,10.0,35.5,11.83,0.0
2017,11,18,7,30,430.0,29.0,3.5,10.0,71.0,24.34,14.61
2017,11,18,7,45,520.0,36.5,3.7,10.5,114.0,33.39,23.81
2017,11,18,8,0,610.0,44.0,3.9,11.0,157.0,40.37,30.49
2017,11,18,8,15,665.0,49.0,3.85,11.0,201.0,63.31,36.65
2017,11,18,8,30,720.0,54.0,3.8,11.0,245.0,117.92,66.35
2017,11,18,8,45,753.5,58.0,3.8,11.5,286.0,175.0,110.36
2017,11,18,9,0,787.0,62.0,3.8,12.0,327.0,235.89,163.46
2017,11,18,9,15,811.5,65.0,3.7,12.0,364.5,296.85,219.54
2017,11,18,9,30,836.0,68.0,3.6,12.0,402.0,359.93,277.6
2017,11,18,9,45,857.5,68.5,3.5,12.5,434.0,421.2,332.77
2017,11,18,10,0,879.0,69.0,3.4,13.0,466.0,481.71,385.79
2017,11,18,10,15,890.0,70.5,3.3,13.0,491.0,539.53,435.76
2017,11,18,10,30,901.0,72.0,3.2,13.0,516.0,596.68,483.62
2017,11,18,10,45,909.0,72.5,3.15,13.5,534.0,649.99,526.29
2017,11,18,11,0,917.0,73.0,3.1,14.0,552.0,701.79,566.45
2017,11,18,11,15,920.5,73.5,3.0,14.0,562.5,748.63,601.79
2017,11,18,11,30,924.0,74.0,2.9,14.0,573.0,793.1,633.34
2017,11,18,11,45,923.0,75.0,2.8,14.5,575.5,832.01,659.25
2017,11,18,12,0,922.0,76.0,2.7,15.0,578.0,867.89,682.65
2017,11,18,12,15,920.0,75.5,2.65,15.0,572.5,897.91,703.36
2017,11,18,12,30,918.0,75.0,2.6,15.0,567.0,924.53,721.68
2017,11,18,12,45,912.5,74.5,2.55,15.5,554.0,944.44,733.98
2017,11,18,13,0,907.0,74.0,2.5,16.0,541.0,960.64,743.79
2017,11,18,13,15,898.0,73.0,2.45,16.0,520.5,969.1,749.77
2017,11,18,13,30,889.0,72.0,2.4,16.0,500.0,973.73,753.32
2017,11,18,13,45,874.5,70.5,2.4,16.0,472.5,968.52,750.76
2017,11,18,14,0,860.0,69.0,2.4,16.0,445.0,971.08,753.77
2017,11,18,14,15,840.5,67.0,2.35,16.0,411.0,952.71,741.7
2017,11,18,14,30,821.0,65.0,2.3,16.0,377.0,930.78,727.23
2017,11,18,14,45,792.5,62.0,2.25,16.0,338.5,895.3,702.93
2017,11,18,15,0,764.0,59.0,2.2,16.0,300.0,856.9,676.0
2017,11,18,15,15,723.0,55.0,2.1,15.5,257.5,802.62,637.35
2017,11,18,15,30,682.0,51.0,2.0,15.0,215.0,746.5,595.67
2017,11,18,15,45,614.5,46.0,1.95,15.0,171.0,663.41,530.93
2017,11,18,16,0,547.0,41.0,1.9,15.0,127.0,591.78,471.46
2017,11,18,16,15,438.5,32.0,1.95,14.5,86.5,472.39,369.74
2017,11,18,16,30,330.0,23.0,2.0,14.0,46.0,348.5,193.96
2017,11,18,16,45,165.0,11.5,2.1,14.0,23.0,139.45,0.0
2017,11,18,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,7,15,192.0,14.5,1.95,10.0,32.5,11.79,0.0
2017,11,19,7,30,384.0,29.0,2.0,10.0,65.0,24.18,14.24
2017,11,19,7,45,475.5,37.0,2.05,10.5,106.5,30.89,21.58
2017,11,19,8,0,567.0,45.0,2.1,11.0,148.0,37.69,28.09
2017,11,19,8,15,622.5,50.5,1.95,11.0,190.5,59.57,34.4
2017,11,19,8,30,678.0,56.0,1.8,11.0,233.0,115.13,65.68
2017,11,19,8,45,715.5,59.5,1.7,11.5,273.5,169.74,107.26
2017,11,19,9,0,753.0,63.0,1.6,12.0,314.0,228.66,157.86
2017,11,19,9,15,777.5,66.0,1.45,12.5,350.5,287.49,210.71
2017,11,19,9,30,802.0,69.0,1.3,13.0,387.0,348.48,264.98
2017,11,19,9,45,791.0,79.0,1.15,13.5,413.0,403.8,313.81
2017,11,19,10,0,780.0,89.0,1.0,14.0,439.0,456.77,358.51
2017,11,19,10,15,793.0,91.0,1.15,14.0,463.5,511.98,405.28
2017,11,19,10,30,806.0,93.0,1.3,14.0,488.0,566.97,450.7
2017,11,19,10,45,817.0,93.5,1.45,14.5,506.0,618.74,491.79
2017,11,19,11,0,828.0,94.0,1.6,15.0,524.0,669.49,531.13
2017,11,19,11,15,731.5,117.0,1.5,15.0,502.0,669.35,530.18
2017,11,19,11,30,635.0,140.0,1.4,15.0,480.0,656.02,519.41
2017,11,19,11,45,620.5,148.0,1.35,15.5,482.0,682.41,537.85
2017,11,19,12,0,606.0,156.0,1.3,16.0,484.0,705.49,553.08
2017,11,19,12,15,537.5,172.5,1.2,16.0,461.5,680.18,533.27
2017,11,19,12,30,469.0,189.0,1.1,16.0,439.0,657.4,515.32
2017,11,19,12,45,519.0,170.0,1.05,16.0,440.5,698.94,546.82
2017,11,19,13,0,569.0,151.0,1.0,16.0,442.0,739.45,575.73
2017,11,19,13,15,553.0,150.5,1.2,16.0,424.5,737.64,576.96
2017,11,19,13,30,537.0,150.0,1.4,16.0,407.0,733.03,576.55
2017,11,19,13,45,562.5,133.0,1.6,16.0,389.0,746.06,588.73
2017,11,19,14,0,588.0,116.0,1.8,16.0,371.0,767.66,606.89
2017,11,19,14,15,461.5,128.0,1.95,16.0,318.5,651.05,523.25
2017,11,19,14,30,335.0,140.0,2.1,16.0,266.0,520.16,424.81
2017,11,19,14,45,319.0,128.0,2.3,16.0,238.5,491.0,404.22
2017,11,19,15,0,303.0,116.0,2.5,16.0,211.0,460.83,381.41
2017,11,19,15,15,284.5,101.0,2.3,15.5,180.5,422.87,351.37
2017,11,19,15,30,266.0,86.0,2.1,15.0,150.0,384.24,319.82
2017,11,19,15,45,240.5,70.0,1.95,15.0,119.0,337.02,279.56
2017,11,19,16,0,215.0,54.0,1.8,15.0,88.0,310.87,254.18
2017,11,19,16,15,159.5,38.5,1.6,14.5,59.0,239.03,188.74
2017,11,19,16,30,104.0,23.0,1.4,14.0,30.0,157.17,80.33
2017,11,19,16,45,52.0,11.5,1.25,14.0,15.0,50.14,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
