Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,30,7,15,115.0,10.5,3.0,10.0,17.5,8.26,0.0
2017,11,30,7,30,230.0,21.0,3.0,10.0,35.0,17.27,0.61
2017,11,30,7,45,343.0,31.5,3.05,10.5,71.5,26.0,16.27
2017,11,30,8,0,456.0,42.0,3.1,11.0,108.0,34.79,25.05
2017,11,30,8,15,523.0,48.5,3.05,11.0,148.0,49.3,30.4
2017,11,30,8,30,590.0,55.0,3.0,11.0,188.0,96.58,54.56
2017,11,30,8,45,635.0,60.0,3.0,11.5,227.5,147.63,92.27
2017,11,30,9,0,680.0,65.0,3.0,12.0,267.0,203.99,140.02
2017,11,30,9,15,709.5,68.5,3.05,12.5,302.5,261.27,191.65
2017,11,30,9,30,739.0,72.0,3.1,13.0,338.0,319.64,244.64
2017,11,30,9,45,768.5,72.0,3.15,13.5,370.0,377.27,296.49
2017,11,30,10,0,798.0,72.0,3.2,14.0,402.0,437.01,348.92
2017,11,30,10,15,811.5,74.0,3.2,14.5,426.5,492.6,396.67
2017,11,30,10,30,825.0,76.0,3.2,15.0,451.0,548.06,442.8
2017,11,30,10,45,834.0,77.0,3.25,15.5,469.0,599.35,484.48
2017,11,30,11,0,843.0,78.0,3.3,16.0,487.0,649.49,524.11
2017,11,30,11,15,725.5,107.5,3.3,16.0,465.0,643.96,519.94
2017,11,30,11,30,608.0,137.0,3.3,16.0,443.0,623.07,503.64
2017,11,30,11,45,604.5,140.5,3.3,16.0,446.5,652.67,527.02
2017,11,30,12,0,601.0,144.0,3.3,16.0,450.0,679.94,548.05
2017,11,30,12,15,728.5,111.0,3.3,16.0,479.0,776.83,620.89
2017,11,30,12,30,856.0,78.0,3.3,16.0,508.0,869.69,687.98
2017,11,30,12,45,678.0,118.5,3.3,16.5,454.5,787.98,627.05
2017,11,30,13,0,500.0,159.0,3.3,17.0,401.0,678.18,544.99
2017,11,30,13,15,531.0,145.0,3.25,17.0,393.0,704.16,566.11
2017,11,30,13,30,562.0,131.0,3.2,17.0,385.0,728.2,584.31
2017,11,30,13,45,680.0,100.5,3.2,17.0,391.0,826.02,656.9
2017,11,30,14,0,798.0,70.0,3.2,17.0,397.0,902.3,712.03
2017,11,30,14,15,778.0,67.5,3.15,17.0,366.0,883.62,698.61
2017,11,30,14,30,758.0,65.0,3.1,17.0,335.0,861.61,683.41
2017,11,30,14,45,729.5,62.0,3.05,17.0,299.0,827.55,659.08
2017,11,30,15,0,701.0,59.0,3.0,17.0,263.0,790.72,632.04
2017,11,30,15,15,658.0,54.5,2.85,16.5,223.5,735.78,591.04
2017,11,30,15,30,615.0,50.0,2.7,16.0,184.0,688.26,553.83
2017,11,30,15,45,548.5,43.5,2.55,16.0,144.0,607.81,488.43
2017,11,30,16,0,482.0,37.0,2.4,16.0,104.0,528.62,420.57
2017,11,30,16,15,241.0,34.5,2.4,15.5,68.0,306.43,232.67
2017,11,30,16,30,0.0,32.0,2.4,15.0,32.0,52.01,0.0
2017,11,30,16,45,0.0,16.0,2.45,14.5,16.0,12.59,0.0
2017,11,30,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,7,15,101.5,10.5,2.55,11.0,16.5,8.26,0.0
2017,12,1,7,30,203.0,21.0,2.5,11.0,33.0,17.25,0.0
2017,12,1,7,45,315.0,31.5,2.45,11.5,68.0,25.92,15.95
2017,12,1,8,0,427.0,42.0,2.4,12.0,103.0,34.65,24.78
2017,12,1,8,15,496.5,49.5,2.4,12.0,142.5,48.84,30.62
2017,12,1,8,30,566.0,57.0,2.4,12.0,182.0,95.41,54.4
2017,12,1,8,45,618.5,60.5,2.45,12.5,222.0,144.76,90.16
2017,12,1,9,0,671.0,64.0,2.5,13.0,262.0,200.25,136.52
2017,12,1,9,15,460.5,102.5,2.5,13.0,246.5,217.74,163.19
2017,12,1,9,30,250.0,141.0,2.5,13.0,231.0,207.31,163.68
2017,12,1,9,45,337.5,141.0,2.5,13.5,273.5,259.24,206.95
2017,12,1,10,0,425.0,141.0,2.5,14.0,316.0,329.89,265.48
2017,12,1,10,15,352.0,164.0,2.6,14.0,314.5,332.62,270.19
2017,12,1,10,30,279.0,187.0,2.7,14.0,313.0,337.21,275.22
2017,12,1,10,45,331.5,185.5,2.8,14.5,341.5,385.61,315.07
2017,12,1,11,0,384.0,184.0,2.9,15.0,370.0,438.22,357.7
2017,12,1,11,15,477.0,166.0,3.0,15.0,402.0,522.05,425.28
2017,12,1,11,30,570.0,148.0,3.1,15.0,434.0,597.14,485.4
2017,12,1,11,45,597.0,141.0,3.25,15.0,442.0,646.36,524.16
2017,12,1,12,0,624.0,134.0,3.4,15.0,450.0,687.64,556.96
2017,12,1,12,15,725.5,111.0,3.4,15.0,475.5,773.27,621.09
2017,12,1,12,30,827.0,88.0,3.4,15.0,501.0,855.22,680.8
2017,12,1,12,45,748.0,100.0,3.45,15.0,467.5,828.18,661.1
2017,12,1,13,0,669.0,112.0,3.5,15.0,434.0,789.92,633.93
2017,12,1,13,15,742.0,95.5,3.45,15.0,439.5,854.15,681.76
2017,12,1,13,30,815.0,79.0,3.4,15.0,445.0,910.98,722.88
2017,12,1,13,45,600.5,113.0,3.35,15.5,374.5,763.19,613.73
2017,12,1,14,0,386.0,147.0,3.3,16.0,304.0,592.82,483.68
2017,12,1,14,15,565.5,108.5,3.25,15.5,319.0,733.43,595.01
2017,12,1,14,30,745.0,70.0,3.2,15.0,334.0,854.78,685.52
2017,12,1,14,45,715.5,66.5,3.15,15.0,298.0,819.16,658.54
2017,12,1,15,0,686.0,63.0,3.1,15.0,262.0,789.12,636.23
2017,12,1,15,15,641.0,58.0,2.95,15.0,222.5,732.58,592.46
2017,12,1,15,30,596.0,53.0,2.8,15.0,183.0,674.82,546.2
2017,12,1,15,45,529.0,46.0,2.7,15.0,143.0,593.59,480.02
2017,12,1,16,0,462.0,39.0,2.6,15.0,103.0,513.52,411.16
2017,12,1,16,15,343.5,29.5,2.55,14.5,67.0,388.84,294.5
2017,12,1,16,30,225.0,20.0,2.5,14.0,31.0,247.87,0.0
2017,12,1,16,45,112.5,10.0,2.45,13.5,15.5,97.08,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,54.0,10.0,1.4,11.0,13.0,7.87,0.0
2017,12,2,7,30,108.0,20.0,1.3,11.0,26.0,15.16,0.0
2017,12,2,7,45,180.5,34.5,1.25,11.5,55.0,25.99,15.83
2017,12,2,8,0,253.0,49.0,1.2,12.0,84.0,36.72,26.57
2017,12,2,8,15,290.0,63.0,1.05,12.0,116.5,51.64,35.51
2017,12,2,8,30,327.0,77.0,0.9,12.0,149.0,87.7,57.02
2017,12,2,8,45,353.5,89.0,0.8,12.0,180.5,125.58,85.77
2017,12,2,9,0,380.0,101.0,0.7,12.0,212.0,166.85,120.36
2017,12,2,9,15,409.5,107.5,0.65,12.0,241.0,207.66,155.85
2017,12,2,9,30,439.0,114.0,0.6,12.0,270.0,251.68,194.36
2017,12,2,9,45,431.5,130.0,0.55,12.5,294.5,292.94,230.44
2017,12,2,10,0,424.0,146.0,0.5,13.0,319.0,333.18,264.43
2017,12,2,10,15,482.0,140.5,0.6,13.0,348.5,385.21,307.68
2017,12,2,10,30,540.0,135.0,0.7,13.0,378.0,441.93,354.08
2017,12,2,10,45,520.5,146.5,0.8,13.0,388.5,473.45,380.08
2017,12,2,11,0,501.0,158.0,0.9,13.0,399.0,502.11,403.45
2017,12,2,11,15,550.0,148.0,0.95,13.0,418.0,553.53,444.18
2017,12,2,11,30,599.0,138.0,1.0,13.0,437.0,615.44,491.69
2017,12,2,11,45,635.5,128.5,1.1,13.5,447.5,662.66,527.23
2017,12,2,12,0,672.0,119.0,1.2,14.0,458.0,709.7,561.7
2017,12,2,12,15,622.5,132.5,1.2,14.0,445.0,708.87,560.62
2017,12,2,12,30,573.0,146.0,1.2,14.0,432.0,693.26,549.52
2017,12,2,12,45,618.5,129.0,1.25,14.0,431.5,744.23,587.31
2017,12,2,13,0,664.0,112.0,1.3,14.0,431.0,784.48,616.47
2017,12,2,13,15,639.0,117.0,1.3,14.0,414.5,782.43,615.12
2017,12,2,13,30,614.0,122.0,1.3,14.0,398.0,776.48,611.61
2017,12,2,13,45,557.5,123.5,1.3,14.0,363.5,732.41,580.82
2017,12,2,14,0,501.0,125.0,1.3,14.0,329.0,677.22,541.87
2017,12,2,14,15,420.5,126.5,1.2,14.0,288.5,605.43,488.82
2017,12,2,14,30,340.0,128.0,1.1,14.0,248.0,508.3,414.88
2017,12,2,14,45,317.5,118.5,1.0,14.0,221.0,476.72,390.92
2017,12,2,15,0,295.0,109.0,0.9,14.0,194.0,444.51,365.29
2017,12,2,15,15,273.0,95.0,0.85,14.0,164.5,405.27,333.9
2017,12,2,15,30,251.0,81.0,0.8,14.0,135.0,365.65,301.2
2017,12,2,15,45,220.5,65.0,0.8,14.0,105.0,314.51,258.15
2017,12,2,16,0,190.0,49.0,0.8,14.0,75.0,284.13,229.16
2017,12,2,16,15,95.0,35.5,0.95,13.5,48.5,163.55,122.43
2017,12,2,16,30,0.0,22.0,1.1,13.0,22.0,24.06,0.0
2017,12,2,16,45,0.0,11.0,1.25,13.0,11.0,8.65,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,3,7,15,103.0,10.0,4.55,10.5,15.5,7.87,0.0
2017,12,3,7,30,206.0,20.0,4.6,11.0,31.0,16.47,0.0
2017,12,3,7,45,331.0,30.0,4.7,11.5,66.5,24.8,14.58
2017,12,3,8,0,456.0,40.0,4.8,12.0,102.0,33.25,23.41
2017,12,3,8,15,529.5,46.5,4.9,12.0,143.0,45.64,28.47
2017,12,3,8,30,603.0,53.0,5.0,12.0,184.0,93.43,51.7
2017,12,3,8,45,651.5,57.5,5.1,12.0,223.5,145.03,89.3
2017,12,3,9,0,700.0,62.0,5.2,12.0,263.0,204.07,139.44
2017,12,3,9,15,731.0,65.0,5.1,12.0,299.5,260.44,191.06
2017,12,3,9,30,762.0,68.0,5.0,12.0,336.0,319.83,246.1
2017,12,3,9,45,787.0,69.5,4.95,12.5,368.0,378.21,299.62
2017,12,3,10,0,812.0,71.0,4.9,13.0,400.0,438.26,353.33
2017,12,3,10,15,826.5,72.5,4.85,13.0,425.5,494.5,403.37
2017,12,3,10,30,841.0,74.0,4.8,13.0,451.0,550.68,452.01
2017,12,3,10,45,850.0,75.5,4.8,13.5,469.5,603.24,495.74
2017,12,3,11,0,859.0,77.0,4.8,14.0,488.0,654.67,537.33
2017,12,3,11,15,864.5,77.5,4.8,14.0,499.0,701.17,575.15
2017,12,3,11,30,870.0,78.0,4.8,14.0,510.0,745.7,609.5
2017,12,3,11,45,871.0,78.5,4.8,14.0,514.0,784.59,638.6
2017,12,3,12,0,872.0,79.0,4.8,14.0,518.0,820.77,665.57
2017,12,3,12,15,870.5,79.0,4.8,14.0,514.5,851.38,688.33
2017,12,3,12,30,869.0,79.0,4.8,14.0,511.0,878.84,708.78
2017,12,3,12,45,849.5,83.0,4.8,14.0,497.0,891.77,718.57
2017,12,3,13,0,830.0,87.0,4.8,14.0,483.0,900.47,725.47
2017,12,3,13,15,820.0,85.5,4.75,14.0,464.5,907.41,730.87
2017,12,3,13,30,810.0,84.0,4.7,14.0,446.0,910.66,733.68
2017,12,3,13,45,796.0,81.5,4.7,14.0,421.0,905.2,730.55
2017,12,3,14,0,782.0,79.0,4.7,14.0,396.0,896.09,724.82
2017,12,3,14,15,760.0,76.5,4.7,14.0,364.5,875.63,710.61
2017,12,3,14,30,738.0,74.0,4.7,14.0,333.0,859.66,699.59
2017,12,3,14,45,709.0,69.5,4.7,14.0,297.0,823.98,673.28
2017,12,3,15,0,680.0,65.0,4.7,14.0,261.0,785.74,644.32
2017,12,3,15,15,632.5,60.5,4.55,13.5,221.5,727.76,599.34
2017,12,3,15,30,585.0,56.0,4.4,13.0,182.0,668.46,551.53
2017,12,3,15,45,517.5,48.5,4.25,13.0,142.0,586.34,482.52
2017,12,3,16,0,450.0,41.0,4.1,13.0,102.0,505.21,410.84
2017,12,3,16,15,225.0,35.5,4.05,12.5,66.0,295.67,226.51
2017,12,3,16,30,0.0,30.0,4.0,12.0,30.0,46.49,0.0
2017,12,3,16,45,0.0,15.0,4.0,12.0,15.0,11.8,0.0
2017,12,3,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,7,15,173.0,8.5,6.3,9.0,17.0,6.69,0.0
2017,12,4,7,30,346.0,17.0,6.4,9.0,34.0,15.52,0.0
2017,12,4,7,45,467.5,25.0,6.5,9.5,73.0,23.04,13.03
2017,12,4,8,0,589.0,33.0,6.6,10.0,112.0,30.72,21.33
2017,12,4,8,15,656.0,38.0,6.75,10.0,155.0,42.86,25.82
2017,12,4,8,30,723.0,43.0,6.9,10.0,198.0,95.98,50.03
2017,12,4,8,45,765.0,46.5,7.05,10.5,239.5,152.43,91.12
2017,12,4,9,0,807.0,50.0,7.2,11.0,281.0,213.67,143.8
2017,12,4,9,15,835.0,52.5,7.1,11.5,318.5,275.36,200.85
2017,12,4,9,30,863.0,55.0,7.0,12.0,356.0,338.4,259.91
2017,12,4,9,45,878.0,58.0,6.95,12.5,388.5,399.17,316.87
2017,12,4,10,0,893.0,61.0,6.9,13.0,421.0,460.38,372.85
2017,12,4,10,15,906.0,62.5,6.9,13.0,447.0,519.2,426.23
2017,12,4,10,30,919.0,64.0,6.9,13.0,473.0,577.64,477.94
2017,12,4,10,45,926.5,65.5,6.95,13.5,492.0,632.16,524.38
2017,12,4,11,0,934.0,67.0,7.0,14.0,511.0,685.23,568.42
2017,12,4,11,15,939.0,67.5,7.1,14.0,522.5,733.75,609.12
2017,12,4,11,30,944.0,68.0,7.2,14.0,534.0,780.09,645.23
2017,12,4,11,45,943.5,68.5,7.35,14.5,538.0,819.81,674.96
2017,12,4,12,0,943.0,69.0,7.5,15.0,542.0,856.54,702.28
2017,12,4,12,15,941.0,69.0,7.7,15.0,538.0,888.28,727.3
2017,12,4,12,30,939.0,69.0,7.9,15.0,534.0,916.68,749.88
2017,12,4,12,45,930.5,69.5,8.1,15.0,521.5,936.44,766.04
2017,12,4,13,0,922.0,70.0,8.3,15.0,509.0,952.42,779.5
2017,12,4,13,15,913.0,69.0,8.4,15.0,490.0,962.17,788.0
2017,12,4,13,30,904.0,68.0,8.5,15.0,471.0,968.12,793.77
2017,12,4,13,45,886.5,67.5,8.6,15.5,444.0,962.81,789.54
2017,12,4,14,0,869.0,67.0,8.7,16.0,417.0,964.73,790.93
2017,12,4,14,15,849.0,65.0,8.6,16.0,385.0,947.33,778.23
2017,12,4,14,30,829.0,63.0,8.5,16.0,353.0,926.32,762.62
2017,12,4,14,45,797.5,60.0,8.45,16.0,315.0,889.42,734.46
2017,12,4,15,0,766.0,57.0,8.4,16.0,277.0,849.54,703.19
2017,12,4,15,15,722.0,53.0,8.15,15.5,236.0,793.87,659.02
2017,12,4,15,30,678.0,49.0,7.9,15.0,195.0,736.22,611.36
2017,12,4,15,45,611.5,42.5,7.7,15.0,152.5,653.84,540.61
2017,12,4,16,0,545.0,36.0,7.5,15.0,110.0,571.58,466.17
2017,12,4,16,15,420.5,27.5,7.45,14.5,71.5,439.39,335.8
2017,12,4,16,30,296.0,19.0,7.4,14.0,33.0,305.29,0.0
2017,12,4,16,45,148.0,9.5,7.4,13.5,16.5,125.04,0.0
2017,12,4,17,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,5,7,15,171.5,8.0,3.8,8.5,16.0,6.29,0.0
2017,12,5,7,30,343.0,16.0,3.7,9.0,32.0,14.59,0.0
2017,12,5,7,45,463.5,24.0,3.6,9.5,70.5,22.13,12.05
2017,12,5,8,0,584.0,32.0,3.5,10.0,109.0,29.81,20.52
2017,12,5,8,15,651.0,37.0,3.35,10.0,151.5,40.9,30.96
2017,12,5,8,30,718.0,42.0,3.2,10.0,194.0,93.57,48.37
2017,12,5,8,45,759.0,46.0,3.05,10.5,235.0,149.9,88.94
2017,12,5,9,0,800.0,50.0,2.9,11.0,276.0,210.94,140.76
2017,12,5,9,15,827.5,52.5,2.8,11.5,313.5,272.0,196.3
2017,12,5,9,30,855.0,55.0,2.7,12.0,351.0,334.38,253.5
2017,12,5,9,45,864.0,59.5,2.6,12.5,382.0,393.89,307.88
2017,12,5,10,0,873.0,64.0,2.5,13.0,413.0,453.23,360.41
2017,12,5,10,15,886.5,65.5,2.45,13.5,439.0,511.26,410.15
2017,12,5,10,30,900.0,67.0,2.4,14.0,465.0,569.01,457.89
2017,12,5,10,45,908.0,68.0,2.35,14.5,484.0,622.39,500.63
2017,12,5,11,0,916.0,69.0,2.3,15.0,503.0,674.4,540.87
2017,12,5,11,15,921.5,69.5,2.15,15.0,515.0,722.51,577.37
2017,12,5,11,30,927.0,70.0,2.0,15.0,527.0,768.54,609.3
2017,12,5,11,45,928.0,70.5,1.85,15.5,531.0,808.83,635.05
2017,12,5,12,0,929.0,71.0,1.7,16.0,535.0,846.31,658.24
2017,12,5,12,15,927.5,71.0,1.65,16.0,531.0,878.11,679.44
2017,12,5,12,30,926.0,71.0,1.6,16.0,527.0,906.65,698.33
2017,12,5,12,45,892.5,78.0,1.6,16.0,510.0,922.02,708.87
2017,12,5,13,0,859.0,85.0,1.6,16.0,493.0,922.76,709.72
2017,12,5,13,15,848.5,84.0,1.6,16.0,474.0,930.54,715.69
2017,12,5,13,30,838.0,83.0,1.6,16.0,455.0,934.52,719.11
2017,12,5,13,45,822.5,81.0,1.6,16.5,429.5,928.7,714.64
2017,12,5,14,0,807.0,79.0,1.6,17.0,404.0,919.12,707.76
2017,12,5,14,15,784.5,76.0,1.5,17.0,372.0,897.85,692.84
2017,12,5,14,30,762.0,73.0,1.4,17.0,340.0,873.09,675.42
2017,12,5,14,45,730.0,69.5,1.35,17.0,303.0,843.74,655.1
2017,12,5,15,0,698.0,66.0,1.3,17.0,266.0,804.02,626.84
2017,12,5,15,15,650.0,61.0,1.2,16.5,225.5,744.79,584.15
2017,12,5,15,30,602.0,56.0,1.1,16.0,185.0,684.2,538.68
2017,12,5,15,45,527.5,48.5,1.05,15.5,143.5,595.51,470.56
2017,12,5,16,0,453.0,41.0,1.0,15.0,102.0,508.01,399.25
2017,12,5,16,15,327.0,30.0,0.95,15.0,65.5,375.63,277.95
2017,12,5,16,30,201.0,19.0,0.9,15.0,29.0,226.59,0.0
2017,12,5,16,45,100.5,9.5,0.9,15.0,14.5,87.36,0.0
2017,12,5,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,15,85.5,8.5,3.75,8.5,12.0,6.69,0.0
2017,12,6,7,30,171.0,17.0,3.8,9.0,24.0,13.92,0.0
2017,12,6,7,45,297.5,28.0,3.85,9.5,59.0,23.09,12.5
2017,12,6,8,0,424.0,39.0,3.9,10.0,94.0,32.34,22.66
2017,12,6,8,15,500.0,47.0,3.9,10.0,134.5,43.14,32.9
2017,12,6,8,30,576.0,55.0,3.9,10.0,175.0,90.13,50.89
2017,12,6,8,45,625.5,60.0,3.95,10.5,215.0,140.38,86.92
2017,12,6,9,0,675.0,65.0,4.0,11.0,255.0,196.5,134.0
2017,12,6,9,15,708.0,69.0,4.0,11.5,291.5,253.06,185.06
2017,12,6,9,30,741.0,73.0,4.0,12.0,328.0,313.8,240.35
2017,12,6,9,45,788.0,70.0,4.0,12.5,363.5,374.99,295.39
2017,12,6,10,0,835.0,67.0,4.0,13.0,399.0,440.01,352.65
2017,12,6,10,15,849.5,69.0,4.0,13.0,425.0,497.86,403.8
2017,12,6,10,30,864.0,71.0,4.0,13.0,451.0,555.64,453.52
2017,12,6,10,45,874.0,72.0,4.0,13.5,470.5,609.35,497.83
2017,12,6,11,0,884.0,73.0,4.0,14.0,490.0,656.84,536.21
2017,12,6,11,15,889.5,73.5,3.9,14.0,501.5,703.61,573.61
2017,12,6,11,30,895.0,74.0,3.8,14.0,513.0,748.4,607.09
2017,12,6,11,45,898.0,74.0,3.75,14.5,517.5,788.5,635.19
2017,12,6,12,0,901.0,74.0,3.7,15.0,522.0,826.02,661.11
2017,12,6,12,15,899.5,74.0,3.55,15.0,518.5,857.01,682.77
2017,12,6,12,30,898.0,74.0,3.4,15.0,515.0,884.85,702.02
2017,12,6,12,45,897.0,72.5,3.3,15.5,505.0,907.98,716.8
2017,12,6,13,0,896.0,71.0,3.2,16.0,495.0,927.73,729.15
2017,12,6,13,15,887.5,70.0,3.2,16.0,476.5,937.67,736.71
2017,12,6,13,30,879.0,69.0,3.2,16.0,458.0,943.93,741.87
2017,12,6,13,45,865.0,67.5,3.2,16.0,432.5,951.58,748.15
2017,12,6,14,0,851.0,66.0,3.2,16.0,407.0,944.54,744.05
2017,12,6,14,15,831.5,64.0,3.2,16.0,376.0,927.78,733.12
2017,12,6,14,30,812.0,62.0,3.2,16.0,345.0,907.51,719.52
2017,12,6,14,45,782.5,59.0,3.25,16.0,308.0,872.86,695.45
2017,12,6,15,0,753.0,56.0,3.3,16.0,271.0,835.28,668.43
2017,12,6,15,15,710.5,52.0,3.15,15.5,231.0,781.46,628.19
2017,12,6,15,30,668.0,48.0,3.0,15.0,191.0,725.69,584.62
2017,12,6,15,45,599.0,42.0,2.95,14.5,149.5,642.01,517.83
2017,12,6,16,0,530.0,36.0,2.9,14.0,108.0,558.43,446.78
2017,12,6,16,15,412.5,27.0,2.95,13.5,70.0,432.62,325.36
2017,12,6,16,30,295.0,18.0,3.0,13.0,32.0,294.06,0.0
2017,12,6,16,45,147.5,9.0,3.15,13.0,16.0,124.42,0.0
2017,12,6,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,7,15,125.0,8.0,5.2,9.5,13.0,6.29,0.0
2017,12,7,7,30,250.0,16.0,5.2,10.0,26.0,13.24,0.0
2017,12,7,7,45,360.0,26.5,5.2,10.5,61.5,22.09,11.29
2017,12,7,8,0,470.0,37.0,5.2,11.0,97.0,30.96,21.28
2017,12,7,8,15,544.5,44.5,5.1,11.0,138.5,40.84,30.68
2017,12,7,8,30,619.0,52.0,5.0,11.0,180.0,89.86,49.16
2017,12,7,8,45,645.5,60.5,4.95,11.5,218.0,142.43,87.52
2017,12,7,9,0,672.0,69.0,4.9,12.0,256.0,198.19,135.12
2017,12,7,9,15,705.0,73.5,4.75,12.5,293.0,255.07,186.29
2017,12,7,9,30,738.0,78.0,4.6,13.0,330.0,315.33,241.05
2017,12,7,9,45,752.0,83.0,4.5,13.5,360.5,372.03,292.84
2017,12,7,10,0,766.0,88.0,4.4,14.0,391.0,429.4,343.85
2017,12,7,10,15,782.0,90.5,4.2,14.0,417.0,485.67,392.97
2017,12,7,10,30,798.0,93.0,4.0,14.0,443.0,542.2,440.9
2017,12,7,10,45,796.0,98.0,3.8,14.5,459.5,590.71,480.28
2017,12,7,11,0,794.0,103.0,3.6,15.0,476.0,637.27,516.76
2017,12,7,11,15,800.5,104.5,3.35,15.5,488.0,683.78,551.89
2017,12,7,11,30,807.0,106.0,3.1,16.0,500.0,728.62,584.54
2017,12,7,11,45,796.5,110.0,2.9,16.5,501.5,761.33,606.5
2017,12,7,12,0,786.0,114.0,2.7,17.0,503.0,790.76,625.26
2017,12,7,12,15,784.0,113.5,2.6,17.0,500.0,818.89,644.66
2017,12,7,12,30,782.0,113.0,2.5,17.0,497.0,844.05,661.85
2017,12,7,12,45,751.5,118.5,2.45,17.5,481.0,847.52,662.78
2017,12,7,13,0,721.0,124.0,2.4,18.0,465.0,846.37,660.78
2017,12,7,13,15,710.0,121.5,2.35,18.0,447.0,850.33,663.78
2017,12,7,13,30,699.0,119.0,2.3,18.0,429.0,850.82,664.4
2017,12,7,13,45,670.0,118.5,2.25,18.0,401.5,832.72,651.95
2017,12,7,14,0,641.0,118.0,2.2,18.0,374.0,810.81,636.95
2017,12,7,14,15,616.0,113.0,2.0,17.5,343.5,784.63,618.71
2017,12,7,14,30,591.0,108.0,1.8,17.0,313.0,755.28,597.89
2017,12,7,14,45,548.0,102.0,1.65,17.0,276.5,700.48,557.4
2017,12,7,15,0,505.0,96.0,1.5,17.0,240.0,650.08,519.5
2017,12,7,15,15,457.5,86.0,1.5,16.5,202.0,588.85,474.27
2017,12,7,15,30,410.0,76.0,1.5,16.0,164.0,527.34,426.89
2017,12,7,15,45,337.5,63.0,1.55,16.0,124.5,439.03,355.95
2017,12,7,16,0,265.0,50.0,1.6,16.0,85.0,353.12,283.48
2017,12,7,16,15,132.5,35.5,1.65,15.5,53.0,196.97,146.79
2017,12,7,16,30,0.0,21.0,1.7,15.0,21.0,22.17,0.0
2017,12,7,16,45,0.0,10.5,1.75,14.5,10.5,8.26,0.0
2017,12,7,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,3.25,10.0,8.5,6.69,0.0
2017,12,8,7,30,0.0,17.0,3.2,10.0,17.0,13.38,0.0
2017,12,8,7,45,148.0,30.5,3.2,10.5,49.0,22.95,11.56
2017,12,8,8,0,296.0,44.0,3.2,11.0,81.0,33.39,23.35
2017,12,8,8,15,361.0,56.5,3.3,11.0,118.0,44.67,34.05
2017,12,8,8,30,426.0,69.0,3.4,11.0,155.0,85.45,52.49
2017,12,8,8,45,483.5,76.0,3.55,11.5,193.5,132.4,86.17
2017,12,8,9,0,541.0,83.0,3.7,12.0,232.0,183.22,127.73
2017,12,8,9,15,618.5,74.0,3.75,12.0,266.5,232.15,170.05
2017,12,8,9,30,696.0,65.0,3.8,12.0,301.0,289.58,221.24
2017,12,8,9,45,703.5,70.0,3.85,12.5,328.0,340.65,268.6
2017,12,8,10,0,711.0,75.0,3.9,13.0,355.0,391.68,314.8
2017,12,8,10,15,625.5,102.0,3.85,13.5,360.0,419.66,341.21
2017,12,8,10,30,540.0,129.0,3.8,14.0,365.0,430.51,352.08
2017,12,8,10,45,567.0,128.5,3.8,14.5,385.5,484.43,396.48
2017,12,8,11,0,594.0,128.0,3.8,15.0,406.0,533.57,436.13
2017,12,8,11,15,522.5,150.0,3.7,15.0,399.0,531.38,434.55
2017,12,8,11,30,451.0,172.0,3.6,15.0,392.0,529.26,432.42
2017,12,8,11,45,483.5,166.0,3.55,15.5,403.5,571.01,465.24
2017,12,8,12,0,516.0,160.0,3.5,16.0,415.0,613.28,497.77
2017,12,8,12,15,593.5,137.0,3.5,16.0,428.5,683.57,553.05
2017,12,8,12,30,671.0,114.0,3.5,16.0,442.0,747.9,601.18
2017,12,8,12,45,635.0,121.0,3.5,16.5,426.0,745.24,597.93
2017,12,8,13,0,599.0,128.0,3.5,17.0,410.0,737.98,591.87
2017,12,8,13,15,681.5,115.0,3.45,17.0,424.5,815.55,649.46
2017,12,8,13,30,764.0,102.0,3.4,17.0,439.0,892.13,704.75
2017,12,8,13,45,756.0,97.0,3.4,17.0,415.0,889.86,703.34
2017,12,8,14,0,748.0,92.0,3.4,17.0,391.0,884.14,700.14
2017,12,8,14,15,724.0,88.5,3.3,16.5,360.0,861.42,685.3
2017,12,8,14,30,700.0,85.0,3.2,16.0,329.0,835.44,667.93
2017,12,8,14,45,676.0,79.0,3.1,16.0,294.0,803.33,644.36
2017,12,8,15,0,652.0,73.0,3.0,16.0,259.0,768.56,618.13
2017,12,8,15,15,604.0,67.0,2.9,15.5,219.5,708.64,573.12
2017,12,8,15,30,556.0,61.0,2.8,15.0,180.0,647.31,525.21
2017,12,8,15,45,495.0,51.5,2.7,14.5,140.5,569.49,462.16
2017,12,8,16,0,434.0,42.0,2.6,14.0,101.0,492.47,395.93
2017,12,8,16,15,217.0,35.5,2.65,13.5,65.0,289.71,219.0
2017,12,8,16,30,0.0,29.0,2.7,13.0,29.0,43.77,0.0
2017,12,8,16,45,0.0,14.5,2.8,13.0,14.5,11.41,0.0
2017,12,8,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.0,4.7,8.0,9.0,7.08,0.0
2017,12,9,7,30,0.0,18.0,4.8,8.0,18.0,14.16,0.0
2017,12,9,7,45,160.0,29.0,4.95,8.5,48.5,21.91,10.43
2017,12,9,8,0,320.0,40.0,5.1,9.0,79.0,32.74,22.89
2017,12,9,8,15,377.5,51.0,5.1,9.5,114.5,42.65,32.42
2017,12,9,8,30,435.0,62.0,5.1,10.0,150.0,82.81,50.33
2017,12,9,8,45,478.5,69.5,5.2,10.5,185.0,125.5,80.95
2017,12,9,9,0,522.0,77.0,5.3,11.0,220.0,173.53,121.02
2017,12,9,9,15,565.0,78.0,5.3,11.5,252.0,220.96,163.23
2017,12,9,9,30,608.0,79.0,5.3,12.0,284.0,272.86,210.32
2017,12,9,9,45,595.5,91.0,5.35,12.5,307.5,318.62,253.42
2017,12,9,10,0,583.0,103.0,5.4,13.0,331.0,362.37,293.65
2017,12,9,10,15,672.0,89.0,5.3,13.5,368.5,428.25,350.23
2017,12,9,10,30,761.0,75.0,5.2,14.0,406.0,500.09,410.9
2017,12,9,10,45,819.5,77.0,5.1,14.5,447.0,578.19,474.94
2017,12,9,11,0,878.0,79.0,5.0,15.0,488.0,660.22,540.29
2017,12,9,11,15,884.0,79.5,4.8,15.0,500.0,708.14,578.3
2017,12,9,11,30,890.0,80.0,4.6,15.0,512.0,754.13,613.03
2017,12,9,11,45,895.5,79.5,4.45,15.5,517.5,796.42,642.27
2017,12,9,12,0,901.0,79.0,4.3,16.0,523.0,836.26,669.19
2017,12,9,12,15,900.0,78.5,4.15,16.0,519.5,868.04,691.49
2017,12,9,12,30,899.0,78.0,4.0,16.0,516.0,896.61,711.46
2017,12,9,12,45,731.5,108.0,3.9,16.5,459.5,815.58,650.74
2017,12,9,13,0,564.0,138.0,3.8,17.0,403.0,706.78,569.31
2017,12,9,13,15,473.0,151.0,3.7,17.0,367.5,652.05,528.17
2017,12,9,13,30,382.0,164.0,3.6,17.0,332.0,592.0,481.0
2017,12,9,13,45,607.0,118.5,3.5,17.0,368.5,770.9,619.4
2017,12,9,14,0,832.0,73.0,3.4,17.0,405.0,933.52,736.55
2017,12,9,14,15,811.0,70.5,3.2,17.0,373.5,914.89,721.36
2017,12,9,14,30,790.0,68.0,3.0,17.0,342.0,892.73,704.98
2017,12,9,14,45,760.5,64.5,2.9,17.0,305.5,857.75,679.72
2017,12,9,15,0,731.0,61.0,2.8,17.0,269.0,819.79,651.62
2017,12,9,15,15,686.5,56.5,2.65,16.5,229.0,763.72,609.96
2017,12,9,15,30,642.0,52.0,2.5,16.0,189.0,716.17,572.76
2017,12,9,15,45,573.0,45.0,2.45,15.5,147.5,632.82,506.82
2017,12,9,16,0,504.0,38.0,2.4,15.0,106.0,550.48,437.45
2017,12,9,16,15,252.0,35.0,2.55,14.5,69.0,318.9,240.2
2017,12,9,16,30,0.0,32.0,2.7,14.0,32.0,53.65,0.0
2017,12,9,16,45,0.0,16.0,2.9,13.5,16.0,12.59,0.0
2017,12,9,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,10,7,15,115.5,7.0,5.6,8.0,10.5,5.51,0.0
2017,12,10,7,30,231.0,14.0,5.7,8.0,21.0,11.02,0.0
2017,12,10,7,45,365.0,23.5,5.85,8.5,57.0,19.64,8.29
