Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,8,0,499.0,33.0,6.0,9.0,93.0,30.29,20.68
2017,12,10,8,15,574.5,40.0,6.0,9.5,134.5,37.42,27.72
2017,12,10,8,30,650.0,47.0,6.0,10.0,176.0,86.99,46.69
2017,12,10,8,45,693.5,52.0,6.05,10.5,216.0,139.97,83.74
2017,12,10,9,0,737.0,57.0,6.1,11.0,256.0,198.08,132.61
2017,12,10,9,15,768.5,60.0,6.0,11.5,293.5,256.21,185.61
2017,12,10,9,30,800.0,63.0,5.9,12.0,331.0,317.41,242.31
2017,12,10,9,45,821.5,65.5,5.85,12.5,363.5,377.21,297.8
2017,12,10,10,0,843.0,68.0,5.8,13.0,396.0,438.33,353.22
2017,12,10,10,15,858.0,70.0,5.6,13.5,422.5,496.83,404.88
2017,12,10,10,30,873.0,72.0,5.4,14.0,449.0,555.34,454.83
2017,12,10,10,45,878.0,74.0,5.25,14.5,467.5,607.73,498.4
2017,12,10,11,0,883.0,76.0,5.1,15.0,486.0,658.59,539.31
2017,12,10,11,15,889.0,77.0,4.8,15.5,498.5,707.27,576.62
2017,12,10,11,30,895.0,78.0,4.5,16.0,511.0,754.02,610.16
2017,12,10,11,45,891.5,80.0,4.25,16.5,514.5,792.55,635.77
2017,12,10,12,0,888.0,82.0,4.0,17.0,518.0,828.06,659.35
2017,12,10,12,15,887.0,81.5,3.85,17.0,515.0,859.55,681.36
2017,12,10,12,30,886.0,81.0,3.7,17.0,512.0,887.86,700.96
2017,12,10,12,45,886.0,79.0,3.55,17.0,502.0,911.94,717.44
2017,12,10,13,0,886.0,77.0,3.4,17.0,492.0,932.63,731.48
2017,12,10,13,15,877.0,76.0,3.35,17.0,474.0,942.73,738.77
2017,12,10,13,30,868.0,75.0,3.3,17.0,456.0,949.03,743.56
2017,12,10,13,45,854.5,73.0,3.25,17.5,431.0,945.97,740.46
2017,12,10,14,0,841.0,71.0,3.2,18.0,406.0,939.11,734.81
2017,12,10,14,15,820.5,69.0,3.05,17.5,375.0,921.77,723.75
2017,12,10,14,30,800.0,67.0,2.9,17.0,344.0,900.86,709.98
2017,12,10,14,45,772.5,63.0,2.8,17.0,307.5,867.29,685.78
2017,12,10,15,0,745.0,59.0,2.7,17.0,271.0,830.72,658.76
2017,12,10,15,15,701.5,54.5,2.6,16.5,231.0,775.67,618.29
2017,12,10,15,30,658.0,50.0,2.5,16.0,191.0,718.61,574.47
2017,12,10,15,45,594.0,43.5,2.45,15.5,150.0,639.26,511.63
2017,12,10,16,0,530.0,37.0,2.4,15.0,109.0,559.68,444.36
2017,12,10,16,15,265.0,35.0,2.55,14.5,71.0,330.15,248.8
2017,12,10,16,30,0.0,33.0,2.7,14.0,33.0,57.0,0.0
2017,12,10,16,45,0.0,16.5,2.85,13.5,16.5,12.98,0.0
2017,12,10,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,5.3,8.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,5.4,8.0,9.0,7.08,0.0
2017,12,11,7,45,90.5,25.5,5.5,8.5,36.0,19.25,7.51
2017,12,11,8,0,181.0,42.0,5.6,9.0,63.0,31.36,21.53
2017,12,11,8,15,234.5,58.5,5.7,9.0,97.0,43.25,32.93
2017,12,11,8,30,288.0,75.0,5.8,9.0,131.0,78.01,51.84
2017,12,11,8,45,342.5,86.5,5.9,9.5,168.0,116.28,79.51
2017,12,11,9,0,397.0,98.0,6.0,10.0,205.0,161.3,116.32
2017,12,11,9,15,472.5,93.0,5.85,10.5,238.0,204.47,153.04
2017,12,11,9,30,548.0,88.0,5.7,11.0,271.0,260.0,201.78
2017,12,11,9,45,661.0,75.0,5.6,11.5,316.5,325.34,258.73
2017,12,11,10,0,774.0,62.0,5.5,12.0,362.0,401.43,324.93
2017,12,11,10,15,784.5,76.5,5.35,12.5,397.5,466.6,381.92
2017,12,11,10,30,795.0,91.0,5.2,13.0,433.0,531.25,436.65
2017,12,11,10,45,800.0,94.5,5.1,13.5,451.5,581.57,478.66
2017,12,11,11,0,805.0,98.0,5.0,14.0,470.0,633.34,520.45
2017,12,11,11,15,811.5,99.0,4.75,14.0,482.5,676.49,555.03
2017,12,11,11,30,818.0,100.0,4.5,14.0,495.0,720.74,589.37
2017,12,11,11,45,814.5,102.0,4.3,14.5,498.5,756.47,614.15
2017,12,11,12,0,811.0,104.0,4.1,15.0,502.0,794.62,640.26
2017,12,11,12,15,809.5,104.0,3.9,15.0,499.0,824.64,661.4
2017,12,11,12,30,808.0,104.0,3.7,15.0,496.0,851.71,680.24
2017,12,11,12,45,803.5,102.5,3.5,15.5,485.5,871.23,692.18
2017,12,11,13,0,799.0,101.0,3.3,16.0,475.0,887.42,701.65
2017,12,11,13,15,788.5,99.5,3.15,16.0,457.0,894.66,706.32
2017,12,11,13,30,778.0,98.0,3.0,16.0,439.0,898.32,708.55
2017,12,11,13,45,759.0,96.0,2.9,16.5,413.5,889.66,701.11
2017,12,11,14,0,740.0,94.0,2.8,17.0,388.0,877.39,691.25
2017,12,11,14,15,717.0,90.0,2.6,16.5,357.5,855.29,676.13
2017,12,11,14,30,694.0,86.0,2.4,16.0,327.0,829.95,658.46
2017,12,11,14,45,657.5,81.5,2.25,16.0,290.5,787.92,627.43
2017,12,11,15,0,621.0,77.0,2.1,16.0,254.0,743.31,593.88
2017,12,11,15,15,574.5,70.5,2.0,15.5,215.0,684.69,550.24
2017,12,11,15,30,528.0,64.0,1.9,15.0,176.0,624.57,503.66
2017,12,11,15,45,458.5,54.0,1.85,14.5,136.5,539.08,435.65
2017,12,11,16,0,389.0,44.0,1.8,14.0,97.0,454.73,364.83
2017,12,11,16,15,283.5,31.0,1.85,13.5,62.0,340.0,256.78
2017,12,11,16,30,178.0,18.0,1.9,13.0,27.0,207.86,0.0
2017,12,11,16,45,89.0,9.0,1.95,13.0,13.5,78.17,0.0
2017,12,11,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,7,15,93.0,6.0,4.15,8.0,8.5,0.0,0.0
2017,12,12,7,30,186.0,12.0,4.1,8.0,17.0,9.44,0.0
2017,12,12,7,45,312.5,23.5,4.05,8.5,51.0,19.5,7.1
2017,12,12,8,0,439.0,35.0,4.0,9.0,85.0,29.25,19.65
2017,12,12,8,15,517.5,43.0,4.05,9.0,126.0,35.91,26.39
2017,12,12,8,30,596.0,51.0,4.1,9.0,167.0,81.79,44.9
2017,12,12,8,45,635.5,58.5,4.15,9.5,206.5,133.4,81.0
2017,12,12,9,0,675.0,66.0,4.2,10.0,246.0,189.78,128.16
2017,12,12,9,15,709.5,70.0,4.2,10.5,283.5,246.35,179.09
2017,12,12,9,30,744.0,74.0,4.2,11.0,321.0,306.46,234.1
2017,12,12,9,45,778.5,75.5,4.2,11.5,355.5,367.81,289.89
2017,12,12,10,0,813.0,77.0,4.2,12.0,390.0,431.23,346.39
2017,12,12,10,15,829.5,79.0,4.2,12.5,417.0,489.03,397.14
2017,12,12,10,30,846.0,81.0,4.2,13.0,444.0,547.05,446.54
2017,12,12,10,45,854.5,83.0,4.25,13.5,463.5,600.36,490.94
2017,12,12,11,0,863.0,85.0,4.3,14.0,483.0,652.54,533.21
2017,12,12,11,15,870.0,86.0,4.2,14.5,496.0,701.26,571.0
2017,12,12,11,30,877.0,87.0,4.1,15.0,509.0,748.2,606.25
2017,12,12,11,45,876.5,88.5,4.0,15.5,513.5,787.98,633.93
2017,12,12,12,0,876.0,90.0,3.9,16.0,518.0,824.99,659.25
2017,12,12,12,15,875.0,89.5,3.8,16.0,515.5,856.4,681.5
2017,12,12,12,30,874.0,89.0,3.7,16.0,513.0,884.66,701.41
2017,12,12,12,45,862.0,90.0,3.65,16.0,501.0,901.62,713.46
2017,12,12,13,0,850.0,91.0,3.6,16.0,489.0,914.7,722.91
2017,12,12,13,15,841.0,90.0,3.55,16.0,471.0,924.41,730.08
2017,12,12,13,30,832.0,89.0,3.5,16.0,453.0,930.37,734.7
2017,12,12,13,45,813.5,87.5,3.45,16.5,427.5,922.91,728.47
2017,12,12,14,0,795.0,86.0,3.4,17.0,402.0,911.55,719.61
2017,12,12,14,15,773.0,82.5,3.2,16.5,370.5,899.61,712.0
2017,12,12,14,30,751.0,79.0,3.0,16.0,339.0,876.04,695.78
2017,12,12,14,45,715.0,75.5,2.85,16.0,302.0,835.79,666.16
2017,12,12,15,0,679.0,72.0,2.7,16.0,265.0,792.81,633.9
2017,12,12,15,15,633.0,66.0,2.55,15.5,225.5,734.87,590.55
2017,12,12,15,30,587.0,60.0,2.4,15.0,186.0,675.36,544.2
2017,12,12,15,45,512.0,52.0,2.25,14.5,144.5,586.07,472.89
2017,12,12,16,0,437.0,44.0,2.1,14.0,103.0,497.61,398.45
2017,12,12,16,15,325.5,31.5,2.05,14.0,66.5,376.78,284.02
2017,12,12,16,30,214.0,19.0,2.0,14.0,30.0,239.23,0.0
2017,12,12,16,45,107.0,9.5,1.95,14.0,15.0,93.02,0.0
2017,12,12,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,7,15,59.5,5.5,3.75,7.5,7.0,0.0,0.0
2017,12,13,7,30,119.0,11.0,3.8,8.0,14.0,8.65,0.0
2017,12,13,7,45,245.5,24.0,3.9,8.5,46.5,19.74,6.59
2017,12,13,8,0,372.0,37.0,4.0,9.0,79.0,30.64,20.76
2017,12,13,8,15,451.5,47.0,4.0,9.0,119.0,38.77,28.91
2017,12,13,8,30,531.0,57.0,4.0,9.0,159.0,81.4,47.04
2017,12,13,8,45,585.0,63.5,4.05,9.5,199.5,130.01,80.39
2017,12,13,9,0,639.0,70.0,4.1,10.0,240.0,185.16,125.68
2017,12,13,9,15,674.5,75.0,3.95,10.0,277.0,240.75,175.7
2017,12,13,9,30,710.0,80.0,3.8,10.0,314.0,300.09,230.11
2017,12,13,9,45,735.5,84.0,3.7,10.5,346.5,358.33,283.28
2017,12,13,10,0,761.0,88.0,3.6,11.0,379.0,418.56,336.96
2017,12,13,10,15,777.5,90.5,3.55,11.5,406.0,474.73,386.1
2017,12,13,10,30,794.0,93.0,3.5,12.0,433.0,531.26,434.01
2017,12,13,10,45,808.5,94.0,3.5,12.5,453.0,583.06,476.96
2017,12,13,11,0,823.0,95.0,3.5,13.0,473.0,636.02,519.54
2017,12,13,11,15,828.5,96.0,3.5,13.5,485.5,682.15,555.73
2017,12,13,11,30,834.0,97.0,3.5,14.0,498.0,726.46,589.64
2017,12,13,11,45,838.0,97.0,3.5,14.5,503.0,766.55,618.32
2017,12,13,12,0,842.0,97.0,3.5,15.0,508.0,804.27,644.7
2017,12,13,12,15,839.5,96.5,3.5,15.0,504.5,833.49,665.9
2017,12,13,12,30,837.0,96.0,3.5,15.0,501.0,859.56,684.88
2017,12,13,12,45,816.5,99.0,3.5,15.5,487.5,870.23,691.46
2017,12,13,13,0,796.0,102.0,3.5,16.0,474.0,884.17,700.63
2017,12,13,13,15,784.5,100.5,3.5,16.0,455.5,890.63,705.78
2017,12,13,13,30,773.0,99.0,3.5,16.0,437.0,893.48,708.53
2017,12,13,13,45,762.5,94.5,3.55,16.0,413.0,889.98,707.11
2017,12,13,14,0,752.0,90.0,3.6,16.0,389.0,882.99,703.24
2017,12,13,14,15,728.0,87.0,3.45,16.0,358.0,861.45,687.58
2017,12,13,14,30,704.0,84.0,3.3,16.0,327.0,836.65,669.43
2017,12,13,14,45,677.5,78.0,3.15,16.0,292.0,802.6,644.1
2017,12,13,15,0,651.0,72.0,3.0,16.0,257.0,765.9,616.16
2017,12,13,15,15,604.0,66.0,2.75,15.5,218.0,707.44,571.48
2017,12,13,15,30,557.0,60.0,2.5,15.0,179.0,647.54,524.06
2017,12,13,15,45,490.5,51.0,2.3,14.5,139.5,565.59,457.79
2017,12,13,16,0,424.0,42.0,2.1,14.0,100.0,484.59,388.78
2017,12,13,16,15,313.0,30.5,2.05,13.5,64.5,365.43,276.92
2017,12,13,16,30,202.0,19.0,2.0,13.0,29.0,229.81,0.0
2017,12,13,16,45,101.0,9.5,2.0,13.0,14.5,88.3,0.0
2017,12,13,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,15,89.0,5.5,2.55,10.0,7.5,0.0,0.0
2017,12,14,7,30,178.0,11.0,2.6,10.0,15.0,8.65,0.0
2017,12,14,7,45,319.0,21.0,2.65,10.5,48.0,17.45,4.43
2017,12,14,8,0,460.0,31.0,2.7,11.0,81.0,28.35,18.55
2017,12,14,8,15,539.0,38.0,2.9,11.0,121.5,34.78,25.13
2017,12,14,8,30,618.0,45.0,3.1,11.0,162.0,78.25,41.53
2017,12,14,8,45,668.5,49.5,3.3,11.5,202.5,129.28,75.5
2017,12,14,9,0,719.0,54.0,3.5,12.0,243.0,186.3,122.05
2017,12,14,9,15,752.0,57.0,3.6,12.5,280.0,243.39,173.2
2017,12,14,9,30,785.0,60.0,3.7,13.0,317.0,303.77,228.35
2017,12,14,9,45,806.5,63.0,3.8,13.5,349.5,362.99,282.61
2017,12,14,10,0,828.0,66.0,3.9,14.0,382.0,423.61,336.91
2017,12,14,10,15,844.0,67.5,3.85,14.0,408.5,481.18,387.93
2017,12,14,10,30,860.0,69.0,3.8,14.0,435.0,538.9,437.65
2017,12,14,10,45,872.5,69.5,3.75,14.5,455.5,593.37,482.6
2017,12,14,11,0,885.0,70.0,3.7,15.0,476.0,642.15,521.92
2017,12,14,11,15,891.5,71.0,3.55,15.0,489.0,690.45,560.27
2017,12,14,11,30,898.0,72.0,3.4,15.0,502.0,736.93,595.16
2017,12,14,11,45,902.5,71.5,3.3,15.5,507.5,778.09,623.58
2017,12,14,12,0,907.0,71.0,3.2,16.0,513.0,816.81,649.83
2017,12,14,12,15,906.5,71.0,3.2,16.0,510.5,849.38,673.18
2017,12,14,12,30,906.0,71.0,3.2,16.0,508.0,878.87,694.32
2017,12,14,12,45,891.5,73.5,3.2,16.5,496.5,895.96,705.32
2017,12,14,13,0,877.0,76.0,3.2,17.0,485.0,919.38,720.97
2017,12,14,13,15,868.5,75.0,3.2,17.0,467.5,930.18,729.04
2017,12,14,13,30,860.0,74.0,3.2,17.0,450.0,937.25,734.7
2017,12,14,13,45,847.0,72.0,3.2,17.0,425.5,935.01,733.9
2017,12,14,14,0,834.0,70.0,3.2,17.0,401.0,929.02,730.58
2017,12,14,14,15,814.5,67.5,3.1,17.0,370.5,912.44,718.97
2017,12,14,14,30,795.0,65.0,3.0,17.0,340.0,892.34,704.74
2017,12,14,14,45,766.0,62.0,2.9,17.0,304.5,859.08,680.68
2017,12,14,15,0,737.0,59.0,2.8,17.0,269.0,822.81,653.81
2017,12,14,15,15,693.5,54.5,2.65,16.5,229.5,768.27,613.3
2017,12,14,15,30,650.0,50.0,2.5,16.0,190.0,711.72,569.55
2017,12,14,15,45,582.0,43.5,2.45,15.5,149.0,629.2,504.39
2017,12,14,16,0,514.0,37.0,2.4,15.0,108.0,559.2,444.59
2017,12,14,16,15,396.0,28.0,2.45,14.5,70.5,434.56,327.68
2017,12,14,16,30,278.0,19.0,2.5,14.0,33.0,293.78,11.15
2017,12,14,16,45,139.0,9.5,2.55,14.0,16.5,118.82,0.0
2017,12,14,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,3.05,8.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,2.9,9.0,10.0,7.87,0.0
2017,12,15,7,45,99.0,24.0,2.75,9.5,34.5,18.13,4.1
2017,12,15,8,0,198.0,38.0,2.6,10.0,59.0,28.59,18.75
2017,12,15,8,15,241.0,52.5,2.55,10.0,90.0,39.11,29.04
2017,12,15,8,30,284.0,67.0,2.5,10.0,121.0,69.25,44.9
2017,12,15,8,45,310.0,80.5,2.45,10.5,151.5,104.7,70.72
2017,12,15,9,0,336.0,94.0,2.4,11.0,182.0,143.58,102.85
2017,12,15,9,15,352.5,106.5,2.35,11.0,210.5,182.66,137.52
2017,12,15,9,30,369.0,119.0,2.3,11.0,239.0,223.76,174.49
2017,12,15,9,45,392.0,124.5,2.25,11.5,263.5,263.07,209.41
2017,12,15,10,0,415.0,130.0,2.2,12.0,288.0,304.55,245.67
2017,12,15,10,15,404.5,145.5,2.2,12.0,308.5,341.35,278.1
2017,12,15,10,30,394.0,161.0,2.2,12.0,329.0,376.66,308.42
2017,12,15,10,45,375.5,169.0,2.2,12.5,334.5,386.82,317.53
2017,12,15,11,0,357.0,177.0,2.2,13.0,340.0,405.5,332.82
2017,12,15,11,15,432.5,166.5,2.3,13.0,369.0,481.05,394.3
2017,12,15,11,30,508.0,156.0,2.4,13.0,398.0,548.11,448.37
2017,12,15,11,45,491.5,165.5,2.55,13.0,402.0,570.9,466.5
2017,12,15,12,0,475.0,175.0,2.7,13.0,406.0,591.04,482.65
2017,12,15,12,15,458.5,177.5,2.6,13.0,399.5,601.17,490.25
2017,12,15,12,30,442.0,180.0,2.5,13.0,393.0,608.6,495.72
2017,12,15,12,45,451.0,170.5,2.45,13.5,384.0,622.89,506.44
2017,12,15,13,0,460.0,161.0,2.4,14.0,375.0,635.39,515.72
2017,12,15,13,15,317.5,175.5,2.35,14.0,321.0,511.44,418.51
2017,12,15,13,30,175.0,190.0,2.3,14.0,267.0,383.85,315.76
2017,12,15,13,45,244.5,172.0,2.25,14.0,273.0,455.78,375.69
2017,12,15,14,0,314.0,154.0,2.2,14.0,279.0,505.96,417.15
2017,12,15,14,15,294.5,146.5,2.25,14.0,257.0,483.46,399.63
2017,12,15,14,30,275.0,139.0,2.3,14.0,235.0,459.93,381.47
2017,12,15,14,45,262.0,125.5,2.35,14.0,209.0,433.0,360.58
2017,12,15,15,0,249.0,112.0,2.4,14.0,183.0,405.07,338.36
2017,12,15,15,15,228.5,97.0,2.45,13.5,155.0,366.81,307.52
2017,12,15,15,30,208.0,82.0,2.5,13.0,127.0,328.04,275.2
2017,12,15,15,45,176.0,66.0,2.55,13.0,98.5,276.65,230.58
2017,12,15,16,0,144.0,50.0,2.6,13.0,70.0,225.45,184.7
2017,12,15,16,15,85.0,35.0,2.55,12.5,45.5,153.61,116.62
2017,12,15,16,30,26.0,20.0,2.5,12.0,21.0,55.37,0.14
2017,12,15,16,45,13.0,10.0,2.5,12.0,10.5,18.29,0.0
2017,12,15,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,12,16,7,15,91.5,5.0,9.0,11.0,7.0,0.0,0.0
2017,12,16,7,30,183.0,10.0,9.2,11.0,14.0,7.87,0.0
2017,12,16,7,45,331.5,19.5,9.4,11.5,47.0,17.7,2.95
2017,12,16,8,0,480.0,29.0,9.6,12.0,80.0,26.66,16.8
2017,12,16,8,15,559.0,35.0,9.7,12.0,120.0,32.29,22.72
2017,12,16,8,30,638.0,41.0,9.8,12.0,160.0,73.39,37.46
2017,12,16,8,45,687.5,45.0,9.95,12.5,200.0,124.82,70.98
2017,12,16,9,0,737.0,49.0,10.1,13.0,240.0,182.07,117.74
2017,12,16,9,15,768.0,52.0,10.05,13.0,277.0,239.51,170.14
2017,12,16,9,30,799.0,55.0,10.0,13.0,314.0,299.99,226.98
2017,12,16,9,45,815.0,58.5,9.95,13.5,345.0,358.38,282.18
2017,12,16,10,0,831.0,62.0,9.9,14.0,376.0,417.57,337.12
2017,12,16,10,15,691.5,92.5,9.85,14.0,366.0,431.75,355.06
2017,12,16,10,30,552.0,123.0,9.8,14.0,356.0,422.68,351.28
2017,12,16,10,45,623.5,110.5,9.8,14.5,385.5,491.11,409.86
2017,12,16,11,0,695.0,98.0,9.8,15.0,415.0,557.61,466.24
2017,12,16,11,15,697.0,101.0,9.8,15.0,426.0,598.34,501.13
2017,12,16,11,30,699.0,104.0,9.8,15.0,437.0,637.41,534.16
2017,12,16,11,45,687.5,108.0,9.85,15.5,439.0,665.6,556.86
2017,12,16,12,0,676.0,112.0,9.9,16.0,441.0,690.79,576.29
2017,12,16,12,15,691.5,107.5,9.9,16.0,442.0,725.63,604.1
2017,12,16,12,30,707.0,103.0,9.9,16.0,443.0,758.76,630.52
2017,12,16,12,45,788.5,88.0,9.9,16.0,460.5,830.32,687.25
2017,12,16,13,0,870.0,73.0,9.9,16.0,478.0,907.41,747.77
2017,12,16,13,15,861.0,72.0,9.85,16.0,460.5,917.78,756.12
2017,12,16,13,30,852.0,71.0,9.8,16.0,443.0,924.45,761.9
2017,12,16,13,45,840.0,69.0,9.8,16.0,419.5,923.26,761.83
2017,12,16,14,0,828.0,67.0,9.8,16.0,396.0,918.39,758.97
2017,12,16,14,15,807.5,64.5,9.65,16.0,365.5,901.04,745.94
2017,12,16,14,30,787.0,62.0,9.5,16.0,335.0,880.22,730.05
2017,12,16,14,45,760.0,59.0,9.35,16.0,300.0,849.2,705.76
2017,12,16,15,0,733.0,56.0,9.2,16.0,265.0,815.25,678.5
2017,12,16,15,15,689.5,52.0,9.0,15.5,226.0,761.71,635.72
2017,12,16,15,30,646.0,48.0,8.8,15.0,187.0,706.27,589.66
2017,12,16,15,45,581.0,42.0,8.65,15.0,147.0,627.46,521.57
2017,12,16,16,0,516.0,36.0,8.5,15.0,107.0,548.62,450.12
2017,12,16,16,15,402.0,27.5,8.45,14.5,70.5,439.5,341.19
2017,12,16,16,30,288.0,19.0,8.4,14.0,34.0,303.7,39.81
2017,12,16,16,45,144.0,9.5,8.4,14.0,17.0,123.07,0.0
2017,12,16,17,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,13.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,17,7,15,100.0,4.5,4.35,9.0,6.5,0.0,0.0
2017,12,17,7,30,200.0,9.0,4.4,9.0,13.0,7.08,0.0
2017,12,17,7,45,343.0,18.0,4.5,9.5,45.5,16.36,1.55
2017,12,17,8,0,486.0,27.0,4.6,10.0,78.0,24.89,15.41
2017,12,17,8,15,563.5,33.0,4.7,10.5,117.5,30.57,21.36
2017,12,17,8,30,641.0,39.0,4.8,11.0,157.0,70.48,35.51
2017,12,17,8,45,688.0,42.5,4.95,11.5,196.5,121.21,68.14
2017,12,17,9,0,735.0,46.0,5.1,12.0,236.0,177.43,113.82
2017,12,17,9,15,766.0,49.0,5.05,12.0,272.5,234.61,165.6
2017,12,17,9,30,797.0,52.0,5.0,12.0,309.0,294.84,221.67
2017,12,17,9,45,807.5,56.5,5.0,12.5,339.5,352.08,275.34
2017,12,17,10,0,818.0,61.0,5.0,13.0,370.0,409.55,328.03
2017,12,17,10,15,832.5,63.0,4.95,13.0,396.0,466.26,379.26
2017,12,17,10,30,847.0,65.0,4.9,13.0,422.0,523.03,429.17
2017,12,17,10,45,856.5,66.0,4.85,13.5,441.5,571.71,470.57
2017,12,17,11,0,866.0,67.0,4.8,14.0,461.0,622.46,512.26
2017,12,17,11,15,871.5,67.5,4.55,14.0,473.5,668.72,549.48
2017,12,17,11,30,877.0,68.0,4.3,14.0,486.0,713.13,583.19
2017,12,17,11,45,878.5,68.5,4.1,14.5,491.0,752.48,610.49
2017,12,17,12,0,880.0,69.0,3.9,15.0,496.0,789.28,635.7
2017,12,17,12,15,879.0,69.0,3.65,15.0,493.5,820.72,657.55
2017,12,17,12,30,878.0,69.0,3.4,15.0,491.0,849.16,676.94
2017,12,17,12,45,876.0,67.5,3.15,15.5,482.0,871.68,690.5
2017,12,17,13,0,874.0,66.0,2.9,16.0,473.0,890.89,701.48
2017,12,17,13,15,866.5,65.0,2.7,16.0,456.5,902.33,708.45
2017,12,17,13,30,859.0,64.0,2.5,16.0,440.0,910.22,712.92
2017,12,17,13,45,843.0,63.5,2.4,16.0,416.0,907.19,710.6
2017,12,17,14,0,827.0,63.0,2.3,16.0,392.0,911.56,713.61
2017,12,17,14,15,808.0,61.5,2.2,16.0,362.5,897.13,703.27
2017,12,17,14,30,789.0,60.0,2.1,16.0,333.0,879.27,690.52
2017,12,17,14,45,757.5,57.5,2.05,16.0,298.0,844.71,666.06
2017,12,17,15,0,726.0,55.0,2.0,16.0,263.0,807.28,638.95
2017,12,17,15,15,684.5,51.0,1.8,15.5,225.0,755.86,600.42
2017,12,17,15,30,643.0,47.0,1.6,15.0,187.0,702.56,558.89
2017,12,17,15,45,576.0,41.5,1.45,14.5,147.0,622.7,495.88
2017,12,17,16,0,509.0,36.0,1.3,14.0,107.0,554.14,437.74
2017,12,17,16,15,397.0,27.5,1.25,14.0,71.0,435.38,328.39
2017,12,17,16,30,285.0,19.0,1.2,14.0,35.0,302.08,52.79
2017,12,17,16,45,142.5,9.5,1.2,14.0,17.5,121.99,0.0
2017,12,17,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,15.5,2.95,9.5,35.0,12.55,0.0
2017,12,18,8,0,378.0,31.0,3.0,10.0,70.0,25.75,16.06
2017,12,18,8,15,461.5,39.0,3.0,10.0,108.0,32.39,23.02
2017,12,18,8,30,545.0,47.0,3.0,10.0,146.0,68.29,37.07
2017,12,18,8,45,595.5,52.5,3.05,10.5,184.5,115.78,67.83
2017,12,18,9,0,646.0,58.0,3.1,11.0,223.0,169.29,110.89
2017,12,18,9,15,681.5,62.0,3.0,11.0,259.5,223.75,159.44
2017,12,18,9,30,717.0,66.0,2.9,11.0,296.0,282.88,213.42
2017,12,18,9,45,743.5,68.0,2.85,11.5,328.0,339.05,264.77
2017,12,18,10,0,770.0,70.0,2.8,12.0,360.0,397.23,316.79
2017,12,18,10,15,787.0,72.0,2.7,12.0,386.5,452.71,365.92
2017,12,18,10,30,804.0,74.0,2.6,12.0,413.0,508.61,413.93
2017,12,18,10,45,818.0,75.0,2.55,12.5,433.0,561.87,457.8
2017,12,18,11,0,832.0,76.0,2.5,13.0,453.0,614.65,499.88
2017,12,18,11,15,839.0,76.5,2.3,13.5,466.0,661.45,535.37
2017,12,18,11,30,846.0,77.0,2.1,14.0,479.0,706.59,568.12
2017,12,18,11,45,849.0,77.5,1.95,14.5,485.0,746.86,594.89
2017,12,18,12,0,852.0,78.0,1.8,15.0,491.0,784.74,619.35
2017,12,18,12,15,851.5,77.5,1.75,15.0,489.0,815.98,640.76
2017,12,18,12,30,851.0,77.0,1.7,15.0,487.0,844.25,660.01
2017,12,18,12,45,848.0,76.5,1.65,15.0,478.0,867.24,675.51
2017,12,18,13,0,845.0,76.0,1.6,15.0,469.0,886.93,688.77
2017,12,18,13,15,836.5,74.5,1.5,15.0,452.5,896.88,694.69
2017,12,18,13,30,828.0,73.0,1.4,15.0,436.0,903.22,698.24
2017,12,18,13,45,812.5,72.0,1.35,15.5,412.0,899.95,694.68
2017,12,18,14,0,797.0,71.0,1.3,16.0,388.0,893.02,688.79
2017,12,18,14,15,777.5,68.5,1.25,16.0,359.0,876.73,677.75
2017,12,18,14,30,758.0,66.0,1.2,16.0,330.0,857.05,664.31
2017,12,18,14,45,727.0,63.0,1.15,16.0,295.0,822.4,640.12
2017,12,18,15,0,696.0,60.0,1.1,16.0,260.0,784.88,613.36
2017,12,18,15,15,653.0,55.5,1.05,15.5,222.0,731.62,575.41
2017,12,18,15,30,610.0,51.0,1.0,15.0,184.0,686.14,541.38
2017,12,18,15,45,542.5,45.0,1.0,15.0,144.5,606.74,479.77
2017,12,18,16,0,475.0,39.0,1.0,15.0,105.0,528.14,415.3
2017,12,18,16,15,364.5,29.5,1.0,14.5,69.5,410.08,309.71
2017,12,18,16,30,254.0,20.0,1.0,14.0,34.0,278.13,61.56
2017,12,18,16,45,127.0,10.0,1.0,14.0,17.0,110.05,0.0
2017,12,18,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,45,136.5,16.5,1.05,10.5,30.5,13.25,0.0
2017,12,19,8,0,273.0,33.0,1.1,11.0,61.0,26.99,16.97
2017,12,19,8,15,336.5,44.5,1.15,11.0,95.0,36.17,26.25
2017,12,19,8,30,400.0,56.0,1.2,11.0,129.0,66.94,40.29
2017,12,19,8,45,448.0,64.5,1.3,11.5,164.0,107.82,67.21
2017,12,19,9,0,496.0,73.0,1.4,12.0,199.0,154.64,104.34
2017,12,19,9,15,522.5,81.0,1.45,12.0,232.0,201.76,145.75
2017,12,19,9,30,549.0,89.0,1.5,12.0,265.0,251.83,190.74
2017,12,19,9,45,581.0,90.5,1.55,12.5,293.5,300.82,234.4
2017,12,19,10,0,613.0,92.0,1.6,13.0,322.0,352.62,279.76
2017,12,19,10,15,416.0,134.5,1.65,13.0,295.5,333.17,269.11
2017,12,19,10,30,219.0,177.0,1.7,13.0,269.0,277.27,226.19
2017,12,19,10,45,301.5,174.0,1.75,13.5,307.0,346.78,283.49
2017,12,19,11,0,384.0,171.0,1.8,14.0,345.0,413.35,337.29
2017,12,19,11,15,441.5,164.0,1.85,14.0,369.5,481.28,391.62
2017,12,19,11,30,499.0,157.0,1.9,14.0,394.0,539.22,437.76
2017,12,19,11,45,510.5,156.0,1.95,14.0,401.0,571.92,463.57
2017,12,19,12,0,522.0,155.0,2.0,14.0,408.0,603.81,488.7
2017,12,19,12,15,536.5,151.0,2.05,14.0,410.0,633.85,512.36
2017,12,19,12,30,551.0,147.0,2.1,14.0,412.0,662.75,535.06
2017,12,19,12,45,536.0,150.0,2.15,14.0,404.0,672.43,542.71
2017,12,19,13,0,521.0,153.0,2.2,14.0,396.0,679.39,548.48
2017,12,19,13,15,517.0,148.0,2.25,14.0,381.5,684.5,553.29
2017,12,19,13,30,513.0,143.0,2.3,14.0,367.0,687.22,556.15
2017,12,19,13,45,505.5,136.0,2.35,14.0,347.5,681.8,552.97
2017,12,19,14,0,498.0,129.0,2.4,14.0,328.0,673.94,548.04
2017,12,19,14,15,486.5,120.5,2.35,13.5,303.0,657.95,537.37
2017,12,19,14,30,475.0,112.0,2.3,13.0,278.0,639.7,524.82
2017,12,19,14,45,457.5,102.5,2.3,13.0,248.5,612.21,504.15
2017,12,19,15,0,440.0,93.0,2.3,13.0,219.0,582.92,481.55
2017,12,19,15,15,408.0,83.0,2.25,12.5,187.0,537.66,446.23
2017,12,19,15,30,376.0,73.0,2.2,12.0,155.0,491.7,409.03
2017,12,19,15,45,339.5,60.0,2.2,12.0,122.5,436.76,362.36
2017,12,19,16,0,303.0,47.0,2.2,12.0,90.0,382.12,313.55
2017,12,19,16,15,224.5,34.0,2.25,11.5,59.5,292.3,228.92
2017,12,19,16,30,146.0,21.0,2.3,11.0,29.0,187.22,50.44
2017,12,19,16,45,73.0,10.5,2.35,11.0,14.5,67.07,0.0
2017,12,19,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,20,7,45,195.5,16.0,5.75,9.5,35.5,13.0,0.0
2017,12,20,8,0,391.0,32.0,5.9,10.0,71.0,26.68,16.61
2017,12,20,8,15,480.0,39.0,6.05,10.0,110.0,32.53,23.05
2017,12,20,8,30,569.0,46.0,6.2,10.0,149.0,66.25,35.54
2017,12,20,8,45,619.0,52.0,6.4,10.5,188.0,115.35,66.77
2017,12,20,9,0,669.0,58.0,6.6,11.0,227.0,170.45,111.09
2017,12,20,9,15,705.0,61.5,6.55,11.0,264.0,227.2,162.04
2017,12,20,9,30,741.0,65.0,6.5,11.0,301.0,285.96,216.63
2017,12,20,9,45,766.5,67.5,6.5,11.0,333.5,343.57,270.97
2017,12,20,10,0,792.0,70.0,6.5,11.0,366.0,403.1,326.35
