Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,10,15,809.0,72.0,6.4,11.0,393.0,459.82,378.4
2017,12,20,10,30,826.0,74.0,6.3,11.0,420.0,516.93,429.51
2017,12,20,10,45,836.0,75.5,6.2,11.5,440.0,569.65,474.93
2017,12,20,11,0,846.0,77.0,6.1,12.0,460.0,621.47,518.31
2017,12,20,11,15,852.5,78.0,6.0,12.0,473.0,669.3,558.34
2017,12,20,11,30,859.0,79.0,5.9,12.0,486.0,715.41,596.15
2017,12,20,11,45,856.5,81.0,5.85,12.0,491.0,754.02,625.75
2017,12,20,12,0,854.0,83.0,5.8,12.0,496.0,789.83,653.05
2017,12,20,12,15,853.0,82.5,5.8,12.0,494.0,821.03,676.95
2017,12,20,12,30,852.0,82.0,5.8,12.0,492.0,849.22,698.56
2017,12,20,12,45,844.0,82.5,5.8,12.5,482.0,869.34,712.73
2017,12,20,13,0,836.0,83.0,5.8,13.0,472.0,885.91,724.29
2017,12,20,13,15,827.0,82.0,5.85,13.0,455.5,896.16,732.84
2017,12,20,13,30,818.0,81.0,5.9,13.0,439.0,902.8,738.81
2017,12,20,13,45,796.0,81.0,5.95,13.0,414.5,894.62,733.68
2017,12,20,14,0,774.0,81.0,6.0,13.0,390.0,882.56,725.68
2017,12,20,14,15,752.5,78.5,6.0,12.5,360.5,864.37,714.03
2017,12,20,14,30,731.0,76.0,6.0,12.0,331.0,851.17,706.01
2017,12,20,14,45,700.0,72.5,6.05,12.0,296.5,816.7,679.98
2017,12,20,15,0,669.0,69.0,6.1,12.0,262.0,779.56,651.16
2017,12,20,15,15,623.0,64.0,5.9,11.5,224.0,723.82,606.77
2017,12,20,15,30,577.0,59.0,5.7,11.0,186.0,666.51,559.47
2017,12,20,15,45,514.0,51.5,5.55,11.0,147.0,589.53,493.42
2017,12,20,16,0,451.0,44.0,5.4,11.0,108.0,512.87,424.68
2017,12,20,16,15,333.5,33.5,5.25,10.5,72.0,387.7,307.9
2017,12,20,16,30,216.0,23.0,5.1,10.0,36.0,250.67,82.02
2017,12,20,16,45,108.0,11.5,5.0,10.0,18.0,96.15,0.0
2017,12,20,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,45,237.0,14.0,4.95,7.5,37.0,12.48,0.0
2017,12,21,8,0,474.0,28.0,5.0,8.0,74.0,25.77,15.91
2017,12,21,8,15,558.0,34.5,4.95,8.0,115.0,31.86,22.64
2017,12,21,8,30,642.0,41.0,4.9,8.0,156.0,66.78,34.84
2017,12,21,8,45,693.0,45.5,4.9,8.5,197.0,118.55,66.93
2017,12,21,9,0,744.0,50.0,4.9,9.0,238.0,176.39,113.39
2017,12,21,9,15,777.5,53.5,4.85,9.5,276.5,235.09,166.2
2017,12,21,9,30,811.0,57.0,4.8,10.0,315.0,297.19,223.72
2017,12,21,9,45,832.5,59.5,4.8,10.5,348.0,357.24,279.93
2017,12,21,10,0,854.0,62.0,4.8,11.0,381.0,418.68,336.28
2017,12,21,10,15,870.0,64.0,4.7,11.0,408.5,478.17,390.19
2017,12,21,10,30,886.0,66.0,4.6,11.0,436.0,534.84,440.38
2017,12,21,10,45,896.0,67.0,4.55,11.5,457.0,589.1,486.44
2017,12,21,11,0,906.0,68.0,4.5,12.0,478.0,642.33,530.21
2017,12,21,11,15,912.5,68.5,4.45,12.0,491.5,691.39,570.51
2017,12,21,11,30,919.0,69.0,4.4,12.0,505.0,738.61,607.66
2017,12,21,11,45,920.5,69.5,4.4,12.5,511.0,780.04,637.5
2017,12,21,12,0,922.0,70.0,4.4,13.0,517.0,818.81,665.07
2017,12,21,12,15,921.5,70.5,4.35,13.0,515.5,853.14,690.07
2017,12,21,12,30,921.0,71.0,4.3,13.0,514.0,884.4,712.72
2017,12,21,12,45,897.0,76.0,4.25,13.0,501.0,907.15,729.09
2017,12,21,13,0,873.0,81.0,4.2,13.0,488.0,916.21,735.65
2017,12,21,13,15,864.0,80.0,4.1,13.0,471.0,927.33,743.76
2017,12,21,13,30,855.0,79.0,4.0,13.0,454.0,934.7,749.2
2017,12,21,13,45,843.0,77.0,3.9,13.0,430.5,934.23,749.04
2017,12,21,14,0,831.0,75.0,3.8,13.0,407.0,930.01,746.25
2017,12,21,14,15,811.0,72.5,3.6,13.0,377.0,913.74,734.05
2017,12,21,14,30,791.0,70.0,3.4,13.0,347.0,893.88,719.13
2017,12,21,14,45,763.0,66.5,3.25,13.0,311.5,861.65,695.12
2017,12,21,15,0,735.0,63.0,3.1,13.0,276.0,826.31,668.24
2017,12,21,15,15,691.5,58.5,2.8,12.5,236.5,772.24,626.64
2017,12,21,15,30,648.0,54.0,2.5,12.0,197.0,726.66,589.81
2017,12,21,15,45,580.0,48.0,2.25,12.0,156.0,646.06,523.6
2017,12,21,16,0,512.0,42.0,2.0,12.0,115.0,565.8,454.67
2017,12,21,16,15,395.0,32.5,2.0,11.5,77.0,440.65,342.71
2017,12,21,16,30,278.0,23.0,2.0,11.0,39.0,304.07,112.37
2017,12,21,16,45,139.0,11.5,2.0,11.0,19.5,121.29,0.0
2017,12,21,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,22,7,45,186.5,15.0,2.75,8.0,33.0,12.17,0.0
2017,12,22,8,0,373.0,30.0,2.9,8.0,66.0,24.95,15.16
2017,12,22,8,15,461.5,38.5,3.1,8.0,105.0,32.04,22.8
2017,12,22,8,30,550.0,47.0,3.3,8.0,144.0,63.64,35.11
2017,12,22,8,45,604.5,52.5,3.5,8.5,183.5,111.46,64.76
2017,12,22,9,0,659.0,58.0,3.7,9.0,223.0,165.83,107.94
2017,12,22,9,15,695.5,61.5,3.55,9.5,260.0,222.02,157.75
2017,12,22,9,30,732.0,65.0,3.4,10.0,297.0,280.26,210.97
2017,12,22,9,45,574.0,95.5,3.25,10.5,289.5,299.04,235.85
2017,12,22,10,0,416.0,126.0,3.1,11.0,282.0,294.95,238.67
2017,12,22,10,15,453.0,129.5,2.85,11.0,310.0,342.82,280.47
2017,12,22,10,30,490.0,133.0,2.6,11.0,338.0,393.92,323.99
2017,12,22,10,45,519.0,134.0,2.4,11.5,360.5,441.0,362.83
2017,12,22,11,0,548.0,135.0,2.2,12.0,383.0,489.76,401.93
2017,12,22,11,15,517.0,147.0,1.85,12.0,386.5,511.59,418.47
2017,12,22,11,30,486.0,159.0,1.5,12.0,390.0,529.52,431.09
2017,12,22,11,45,607.5,128.0,1.15,12.0,420.0,620.65,500.32
2017,12,22,12,0,729.0,97.0,0.8,12.0,450.0,709.35,562.25
2017,12,22,12,15,742.5,93.5,0.8,12.0,452.0,740.95,583.65
2017,12,22,12,30,756.0,90.0,0.8,12.0,454.0,775.0,607.46
2017,12,22,12,45,640.0,118.5,0.85,12.5,422.5,736.25,579.42
2017,12,22,13,0,524.0,147.0,0.9,13.0,391.0,673.51,534.69
2017,12,22,13,15,622.0,117.0,0.9,13.0,397.0,753.87,593.78
2017,12,22,13,30,720.0,87.0,0.9,13.0,403.0,823.05,642.0
2017,12,22,13,45,551.5,116.0,0.95,13.0,351.0,709.89,562.22
2017,12,22,14,0,383.0,145.0,1.0,13.0,299.0,582.14,469.16
2017,12,22,14,15,369.5,137.0,1.15,13.0,276.5,564.89,459.33
2017,12,22,14,30,356.0,129.0,1.3,13.0,254.0,545.82,446.48
2017,12,22,14,45,338.5,118.0,1.5,13.0,227.5,517.45,426.22
2017,12,22,15,0,321.0,107.0,1.7,13.0,201.0,487.64,404.02
2017,12,22,15,15,300.5,94.0,1.7,12.5,172.0,451.13,375.48
2017,12,22,15,30,280.0,81.0,1.7,12.0,143.0,413.76,345.11
2017,12,22,15,45,248.5,66.5,1.75,11.5,113.0,363.6,302.93
2017,12,22,16,0,217.0,52.0,1.8,11.0,83.0,313.7,258.97
2017,12,22,16,15,158.5,37.0,1.85,11.0,56.0,240.34,189.73
2017,12,22,16,30,100.0,22.0,1.9,11.0,29.0,152.56,61.15
2017,12,22,16,45,50.0,11.0,1.95,11.0,14.5,49.08,0.0
2017,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,45,131.0,15.5,2.15,7.5,28.0,12.46,0.0
2017,12,23,8,0,262.0,31.0,2.2,8.0,56.0,25.35,15.4
2017,12,23,8,15,324.0,43.0,2.3,8.0,89.5,34.96,25.38
2017,12,23,8,30,386.0,55.0,2.4,8.0,123.0,61.74,38.07
2017,12,23,8,45,427.5,64.5,2.55,8.5,157.5,101.49,63.89
2017,12,23,9,0,469.0,74.0,2.7,9.0,192.0,146.44,99.76
2017,12,23,9,15,494.5,82.5,2.7,9.0,224.0,191.95,140.16
2017,12,23,9,30,520.0,91.0,2.7,9.0,256.0,240.36,184.37
2017,12,23,9,45,548.5,94.5,2.7,9.5,284.0,288.14,227.82
2017,12,23,10,0,577.0,98.0,2.7,10.0,312.0,338.53,272.93
2017,12,23,10,15,345.5,139.0,2.65,10.0,270.0,291.53,239.58
2017,12,23,10,30,114.0,180.0,2.6,10.0,228.0,224.66,185.72
2017,12,23,10,45,81.5,183.0,2.6,10.5,218.0,207.19,171.25
2017,12,23,11,0,49.0,186.0,2.6,11.0,208.0,195.93,161.33
2017,12,23,11,15,116.5,197.5,2.5,11.0,252.5,269.66,223.58
2017,12,23,11,30,184.0,209.0,2.4,11.0,297.0,337.76,280.27
2017,12,23,11,45,191.5,211.5,2.35,11.5,304.0,357.16,295.57
2017,12,23,12,0,199.0,214.0,2.3,12.0,311.0,376.83,311.12
2017,12,23,12,15,259.5,205.5,2.15,12.0,331.0,445.68,366.99
2017,12,23,12,30,320.0,197.0,2.0,12.0,351.0,500.06,410.6
2017,12,23,12,45,316.0,193.5,1.9,12.5,343.5,505.98,414.19
2017,12,23,13,0,312.0,190.0,1.8,13.0,336.0,510.53,417.0
2017,12,23,13,15,390.5,168.5,1.7,13.0,345.0,589.53,479.18
2017,12,23,13,30,469.0,147.0,1.6,13.0,354.0,649.11,525.38
2017,12,23,13,45,306.0,159.5,1.55,13.0,292.0,495.98,405.91
2017,12,23,14,0,143.0,172.0,1.5,13.0,230.0,342.06,281.92
2017,12,23,14,15,137.0,160.5,1.45,13.0,213.0,327.19,271.13
2017,12,23,14,30,131.0,149.0,1.4,13.0,196.0,311.87,259.03
2017,12,23,14,45,126.5,134.5,1.35,13.0,176.0,293.04,244.01
2017,12,23,15,0,122.0,120.0,1.3,13.0,156.0,273.74,228.34
2017,12,23,15,15,112.5,104.0,1.25,12.5,133.5,246.77,206.24
2017,12,23,15,30,103.0,88.0,1.2,12.0,111.0,219.43,183.24
2017,12,23,15,45,89.5,71.0,1.2,12.0,88.0,186.14,154.22
2017,12,23,16,0,76.0,54.0,1.2,12.0,65.0,152.28,124.0
2017,12,23,16,15,38.0,38.0,1.35,11.5,43.5,98.4,74.97
2017,12,23,16,30,0.0,22.0,1.5,11.0,22.0,20.59,4.06
2017,12,23,16,45,0.0,11.0,1.7,11.0,11.0,8.65,0.0
2017,12,23,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,24,7,45,78.0,16.0,3.25,9.0,23.5,12.15,0.0
2017,12,24,8,0,156.0,32.0,3.4,9.0,47.0,24.09,14.17
2017,12,24,8,15,196.5,47.0,3.15,9.0,75.0,34.98,25.25
2017,12,24,8,30,237.0,62.0,2.9,9.0,103.0,57.1,37.84
2017,12,24,8,45,259.0,76.5,2.65,9.5,132.0,87.58,58.99
2017,12,24,9,0,281.0,91.0,2.4,10.0,161.0,121.7,86.69
2017,12,24,9,15,295.0,104.5,2.1,10.0,188.0,156.17,117.04
2017,12,24,9,30,309.0,118.0,1.8,10.0,215.0,192.49,149.65
2017,12,24,9,45,319.0,128.5,1.55,10.5,238.5,226.55,180.1
2017,12,24,10,0,329.0,139.0,1.3,11.0,262.0,261.66,210.78
2017,12,24,10,15,171.5,146.5,1.25,11.0,211.0,210.06,171.39
2017,12,24,10,30,14.0,154.0,1.2,11.0,160.0,131.36,106.45
2017,12,24,10,45,64.5,176.0,1.15,11.5,205.0,190.52,156.18
2017,12,24,11,0,115.0,198.0,1.1,12.0,250.0,260.38,213.42
2017,12,24,11,15,85.5,198.5,1.1,12.0,238.0,236.7,193.7
2017,12,24,11,30,56.0,199.0,1.1,12.0,226.0,222.25,181.55
2017,12,24,11,45,28.0,146.0,1.15,12.0,159.5,150.16,121.98
2017,12,24,12,0,0.0,93.0,1.2,12.0,93.0,72.15,55.98
2017,12,24,12,15,105.0,152.5,1.2,12.0,203.5,240.77,199.79
2017,12,24,12,30,210.0,212.0,1.2,12.0,314.0,404.63,332.26
2017,12,24,12,45,110.5,190.5,1.3,12.0,244.5,301.45,247.48
2017,12,24,13,0,11.0,169.0,1.4,12.0,175.0,155.88,126.26
2017,12,24,13,15,8.0,161.5,1.55,12.0,166.0,147.25,119.57
2017,12,24,13,30,5.0,154.0,1.7,12.0,157.0,138.57,112.39
2017,12,24,13,45,4.5,147.5,1.9,12.0,150.0,133.4,108.24
2017,12,24,14,0,4.0,141.0,2.1,12.0,143.0,128.42,104.22
2017,12,24,14,15,2.0,131.0,2.25,12.0,132.0,118.2,95.66
2017,12,24,14,30,0.0,121.0,2.4,12.0,121.0,108.1,87.15
2017,12,24,14,45,0.0,108.5,2.6,12.0,108.5,97.08,77.88
2017,12,24,15,0,0.0,96.0,2.8,12.0,96.0,86.11,68.55
2017,12,24,15,15,0.0,82.0,2.8,11.5,82.0,73.24,57.59
2017,12,24,15,30,0.0,68.0,2.8,11.0,68.0,60.26,46.36
2017,12,24,15,45,0.0,54.0,2.85,11.0,54.0,47.06,34.72
2017,12,24,16,0,0.0,40.0,2.9,11.0,40.0,33.44,22.67
2017,12,24,16,15,0.0,27.0,2.9,11.0,27.0,20.63,11.16
2017,12,24,16,30,0.0,14.0,2.9,11.0,14.0,10.66,0.0
2017,12,24,16,45,0.0,7.0,2.95,11.0,7.0,5.51,0.0
2017,12,24,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,25,7,45,113.5,15.0,1.95,9.5,25.5,11.49,0.0
2017,12,25,8,0,227.0,30.0,1.9,10.0,51.0,22.94,13.1
2017,12,25,8,15,278.5,43.0,1.95,10.0,82.5,32.64,23.09
2017,12,25,8,30,330.0,56.0,2.0,10.0,114.0,55.8,34.73
2017,12,25,8,45,360.5,68.0,2.05,10.5,145.5,92.5,58.77
2017,12,25,9,0,391.0,80.0,2.1,11.0,177.0,133.15,91.09
2017,12,25,9,15,410.5,90.5,2.05,11.0,207.0,173.95,126.92
2017,12,25,9,30,430.0,101.0,2.0,11.0,237.0,217.07,165.81
2017,12,25,9,45,441.5,111.0,2.0,11.5,263.0,259.19,203.87
2017,12,25,10,0,453.0,121.0,2.0,12.0,289.0,302.38,242.17
2017,12,25,10,15,462.5,128.5,2.15,12.0,311.0,343.28,278.53
2017,12,25,10,30,472.0,136.0,2.3,12.0,333.0,384.61,314.54
2017,12,25,10,45,371.0,162.0,2.45,12.0,321.5,369.9,304.52
2017,12,25,11,0,270.0,188.0,2.6,12.0,310.0,356.81,294.45
2017,12,25,11,15,158.0,192.0,2.65,12.0,263.5,290.5,240.1
2017,12,25,11,30,46.0,196.0,2.7,12.0,217.0,211.85,173.77
2017,12,25,11,45,58.5,202.5,2.8,12.5,230.5,232.11,190.77
2017,12,25,12,0,71.0,209.0,2.9,13.0,244.0,253.74,208.56
2017,12,25,12,15,91.5,211.5,2.8,13.0,256.0,278.58,229.47
2017,12,25,12,30,112.0,214.0,2.7,13.0,268.0,323.53,266.38
2017,12,25,12,45,112.5,210.5,2.6,13.5,264.0,327.21,268.88
2017,12,25,13,0,113.0,207.0,2.5,14.0,260.0,330.67,271.38
2017,12,25,13,15,233.0,189.0,2.4,14.0,294.0,446.96,367.59
2017,12,25,13,30,353.0,171.0,2.3,14.0,328.0,545.76,447.45
2017,12,25,13,45,353.5,161.0,2.25,14.0,311.5,542.71,445.14
2017,12,25,14,0,354.0,151.0,2.2,14.0,295.0,538.07,442.31
2017,12,25,14,15,347.0,141.0,2.15,14.0,273.5,524.61,432.45
2017,12,25,14,30,340.0,131.0,2.1,14.0,252.0,509.64,421.32
2017,12,25,14,45,331.5,118.5,2.1,14.0,226.5,488.18,405.1
2017,12,25,15,0,323.0,106.0,2.1,14.0,201.0,488.17,404.77
2017,12,25,15,15,304.0,93.5,2.0,13.5,173.0,453.75,377.39
2017,12,25,15,30,285.0,81.0,1.9,13.0,145.0,418.42,348.48
2017,12,25,15,45,259.5,66.0,1.85,13.0,115.5,372.79,309.49
2017,12,25,16,0,234.0,51.0,1.8,13.0,86.0,326.83,268.61
2017,12,25,16,15,180.5,37.0,1.8,13.0,59.0,258.45,204.92
2017,12,25,16,30,127.0,23.0,1.8,13.0,32.0,179.55,93.3
2017,12,25,16,45,63.5,11.5,1.8,13.0,16.0,60.59,0.0
2017,12,25,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,45,200.0,13.5,1.5,11.0,32.0,10.98,0.0
2017,12,26,8,0,400.0,27.0,1.5,11.0,64.0,22.59,12.67
2017,12,26,8,15,487.5,34.0,1.6,11.0,102.5,31.03,21.57
2017,12,26,8,30,575.0,41.0,1.7,11.0,141.0,57.1,30.83
2017,12,26,8,45,627.0,46.0,1.85,11.5,180.0,104.84,58.08
2017,12,26,9,0,679.0,51.0,2.0,12.0,219.0,158.84,99.49
2017,12,26,9,15,714.0,54.0,2.05,12.0,256.0,213.31,147.14
2017,12,26,9,30,749.0,57.0,2.1,12.0,293.0,271.41,199.96
2017,12,26,9,45,763.0,62.0,2.2,12.5,324.0,327.72,251.8
2017,12,26,10,0,777.0,67.0,2.3,13.0,355.0,384.79,303.28
2017,12,26,10,15,794.0,69.0,2.25,13.0,382.0,440.72,352.8
2017,12,26,10,30,811.0,71.0,2.2,13.0,409.0,497.11,401.24
2017,12,26,10,45,821.5,72.5,2.2,13.5,429.5,549.54,444.56
2017,12,26,11,0,832.0,74.0,2.2,14.0,450.0,601.21,485.92
2017,12,26,11,15,839.0,75.0,2.2,14.0,463.5,649.04,524.1
2017,12,26,11,30,846.0,76.0,2.2,14.0,477.0,695.28,560.2
2017,12,26,11,45,848.5,76.5,2.2,14.5,483.5,735.81,588.75
2017,12,26,12,0,851.0,77.0,2.2,15.0,490.0,773.97,614.97
2017,12,26,12,15,851.0,77.0,2.25,15.0,489.0,806.94,638.81
2017,12,26,12,30,851.0,77.0,2.3,15.0,488.0,837.02,660.6
2017,12,26,12,45,853.0,74.5,2.35,15.0,481.0,862.73,679.33
2017,12,26,13,0,855.0,72.0,2.4,15.0,474.0,885.31,695.95
2017,12,26,13,15,847.0,71.5,2.45,15.0,458.0,898.08,705.77
2017,12,26,13,30,839.0,71.0,2.5,15.0,442.0,907.26,713.28
2017,12,26,13,45,825.0,70.0,2.6,15.0,419.5,906.5,714.31
2017,12,26,14,0,811.0,69.0,2.7,15.0,397.0,902.06,712.87
2017,12,26,14,15,792.5,67.0,2.8,14.5,368.5,888.38,706.1
2017,12,26,14,30,774.0,65.0,2.9,14.0,340.0,871.24,696.66
2017,12,26,14,45,737.5,63.5,3.05,14.0,305.0,834.01,671.14
2017,12,26,15,0,701.0,62.0,3.2,14.0,270.0,793.75,642.57
2017,12,26,15,15,660.0,58.0,3.25,13.5,232.5,752.09,612.32
2017,12,26,15,30,619.0,54.0,3.3,13.0,195.0,701.11,573.27
2017,12,26,15,45,554.5,48.0,3.4,13.0,155.5,624.47,511.39
2017,12,26,16,0,490.0,42.0,3.5,13.0,116.0,548.22,446.64
2017,12,26,16,15,385.5,33.0,3.45,12.5,79.5,434.79,346.02
2017,12,26,16,30,281.0,24.0,3.4,12.0,43.0,315.26,177.98
2017,12,26,16,45,140.5,12.0,3.35,12.0,21.5,123.65,0.0
2017,12,26,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,7,45,183.0,14.0,2.0,9.5,30.5,11.36,0.0
2017,12,27,8,0,366.0,28.0,2.0,10.0,61.0,23.3,13.22
2017,12,27,8,15,453.5,35.5,2.0,10.0,98.5,29.58,20.37
2017,12,27,8,30,541.0,43.0,2.0,10.0,136.0,53.67,29.35
2017,12,27,8,45,584.5,49.5,2.0,10.5,173.5,100.12,56.26
2017,12,27,9,0,628.0,56.0,2.0,11.0,211.0,151.85,96.22
2017,12,27,9,15,663.5,60.0,1.95,11.0,247.0,204.7,142.32
2017,12,27,9,30,699.0,64.0,1.9,11.0,283.0,262.48,194.55
2017,12,27,9,45,715.5,68.5,1.9,11.5,313.5,316.37,243.99
2017,12,27,10,0,732.0,73.0,1.9,12.0,344.0,371.34,293.38
2017,12,27,10,15,749.5,75.0,1.9,12.0,370.5,425.18,341.14
2017,12,27,10,30,767.0,77.0,1.9,12.0,397.0,479.61,388.08
2017,12,27,10,45,671.5,102.5,1.9,12.0,392.5,496.92,404.37
2017,12,27,11,0,576.0,128.0,1.9,12.0,388.0,501.6,409.55
2017,12,27,11,15,697.5,103.0,1.9,12.0,427.5,587.9,479.14
2017,12,27,11,30,819.0,78.0,1.9,12.0,467.0,677.52,549.4
2017,12,27,11,45,829.5,76.0,1.95,12.5,474.5,720.09,579.83
2017,12,27,12,0,840.0,74.0,2.0,13.0,482.0,760.82,608.5
2017,12,27,12,15,638.0,124.5,1.95,13.0,434.5,691.2,556.4
2017,12,27,12,30,436.0,175.0,1.9,13.0,387.0,591.09,478.64
2017,12,27,12,45,575.5,136.0,1.9,13.5,410.0,695.39,560.02
2017,12,27,13,0,715.0,97.0,1.9,14.0,433.0,794.93,631.06
2017,12,27,13,15,769.0,83.5,1.95,14.0,434.5,840.82,663.87
2017,12,27,13,30,823.0,70.0,2.0,14.0,436.0,890.56,699.79
2017,12,27,13,45,718.5,86.0,2.05,14.5,394.0,831.39,657.22
2017,12,27,14,0,614.0,102.0,2.1,15.0,352.0,760.99,606.97
2017,12,27,14,15,688.5,83.0,2.1,15.0,344.5,815.4,647.89
2017,12,27,14,30,763.0,64.0,2.1,15.0,337.0,859.34,679.56
2017,12,27,14,45,737.0,61.0,2.1,15.0,303.5,830.48,658.94
2017,12,27,15,0,711.0,58.0,2.1,15.0,270.0,798.7,636.32
2017,12,27,15,15,672.5,54.0,1.95,14.5,233.0,751.06,601.08
2017,12,27,15,30,634.0,50.0,1.8,14.0,196.0,701.38,562.93
2017,12,27,15,45,575.5,44.5,1.7,14.0,157.0,639.06,512.71
2017,12,27,16,0,517.0,39.0,1.6,14.0,118.0,568.87,453.87
2017,12,27,16,15,416.0,31.0,1.6,13.5,81.5,459.24,359.74
2017,12,27,16,30,315.0,23.0,1.6,13.0,45.0,344.83,202.21
2017,12,27,16,45,157.5,11.5,1.65,13.0,22.5,137.26,0.0
2017,12,27,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,7,45,181.0,14.5,2.1,9.5,31.0,11.78,0.0
2017,12,28,8,0,362.0,29.0,2.1,10.0,62.0,24.13,13.82
2017,12,28,8,15,454.0,37.0,2.2,10.0,100.5,30.81,21.43
2017,12,28,8,30,546.0,45.0,2.3,10.0,139.0,54.2,30.33
2017,12,28,8,45,615.0,48.5,2.4,10.5,180.0,103.08,57.75
2017,12,28,9,0,684.0,52.0,2.5,11.0,221.0,157.54,98.55
2017,12,28,9,15,720.5,55.5,2.5,11.0,259.0,213.04,147.03
2017,12,28,9,30,757.0,59.0,2.5,11.0,297.0,272.4,201.09
2017,12,28,9,45,781.0,62.0,2.5,11.5,330.0,330.68,254.59
2017,12,28,10,0,805.0,65.0,2.5,12.0,363.0,390.78,308.68
2017,12,28,10,15,822.0,67.0,2.45,12.5,390.5,448.27,359.24
2017,12,28,10,30,839.0,69.0,2.4,13.0,418.0,506.2,408.48
2017,12,28,10,45,848.0,71.0,2.4,13.5,439.0,559.85,452.93
2017,12,28,11,0,857.0,73.0,2.4,14.0,460.0,612.57,495.21
2017,12,28,11,15,864.5,74.0,2.4,14.0,474.5,662.03,534.75
2017,12,28,11,30,872.0,75.0,2.4,14.0,489.0,709.9,572.15
2017,12,28,11,45,872.5,76.0,2.45,14.5,495.5,750.79,601.24
2017,12,28,12,0,873.0,77.0,2.5,15.0,502.0,789.1,627.92
2017,12,28,12,15,873.0,77.0,2.55,15.0,501.5,823.06,652.5
2017,12,28,12,30,873.0,77.0,2.6,15.0,501.0,854.08,674.98
2017,12,28,12,45,852.5,81.5,2.65,15.0,489.5,869.61,686.45
2017,12,28,13,0,832.0,86.0,2.7,15.0,478.0,880.86,695.13
2017,12,28,13,15,823.5,85.0,2.7,15.0,462.5,892.45,703.84
2017,12,28,13,30,815.0,84.0,2.7,15.0,447.0,900.44,710.09
2017,12,28,13,45,751.5,85.0,2.7,15.5,406.5,854.75,676.82
2017,12,28,14,0,688.0,86.0,2.7,16.0,366.0,811.95,645.86
2017,12,28,14,15,655.0,85.5,2.6,15.5,337.0,786.24,628.78
2017,12,28,14,30,622.0,85.0,2.5,15.0,308.0,757.39,608.97
2017,12,28,14,45,576.0,86.5,2.45,15.0,277.5,715.39,578.19
2017,12,28,15,0,530.0,88.0,2.4,15.0,247.0,670.13,544.33
2017,12,28,15,15,493.5,80.5,2.25,14.5,213.0,621.87,507.67
2017,12,28,15,30,457.0,73.0,2.1,14.0,179.0,568.14,465.44
2017,12,28,15,45,403.0,62.5,1.95,14.0,143.0,499.4,409.01
2017,12,28,16,0,349.0,52.0,1.8,14.0,107.0,431.68,351.28
2017,12,28,16,15,266.0,39.5,1.8,13.5,73.5,337.16,268.86
2017,12,28,16,30,183.0,27.0,1.8,13.0,40.0,238.56,146.97
2017,12,28,16,45,91.5,13.5,1.85,13.0,20.0,85.21,0.0
2017,12,28,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,45,169.0,15.0,3.95,8.5,30.5,12.18,0.0
2017,12,29,8,0,338.0,30.0,4.0,9.0,61.0,24.89,14.41
2017,12,29,8,15,433.0,39.0,3.9,9.0,99.5,32.35,22.84
2017,12,29,8,30,528.0,48.0,3.8,9.0,138.0,54.8,31.93
2017,12,29,8,45,589.0,53.5,3.75,9.5,178.5,101.2,57.68
2017,12,29,9,0,650.0,59.0,3.7,10.0,219.0,155.02,98.4
2017,12,29,9,15,569.5,78.0,3.6,10.5,234.5,197.39,140.36
2017,12,29,9,30,489.0,97.0,3.5,11.0,250.0,225.83,171.23
2017,12,29,9,45,513.0,103.5,3.45,11.5,279.5,272.39,213.48
2017,12,29,10,0,537.0,110.0,3.4,12.0,309.0,321.24,257.14
2017,12,29,10,15,558.0,112.0,3.3,12.0,332.5,372.23,302.21
2017,12,29,10,30,579.0,114.0,3.2,12.0,356.0,419.62,343.5
2017,12,29,10,45,594.5,116.5,3.1,12.5,376.0,465.48,381.95
2017,12,29,11,0,610.0,119.0,3.0,13.0,396.0,511.61,419.54
2017,12,29,11,15,638.0,115.5,2.85,13.0,412.5,559.93,458.72
2017,12,29,11,30,666.0,112.0,2.7,13.0,429.0,608.77,497.42
2017,12,29,11,45,678.0,110.5,2.55,13.5,437.5,648.19,526.95
2017,12,29,12,0,690.0,109.0,2.4,14.0,446.0,686.34,554.49
2017,12,29,12,15,650.5,120.0,2.35,14.0,437.5,695.12,560.41
2017,12,29,12,30,611.0,131.0,2.3,14.0,429.0,698.63,562.75
2017,12,29,12,45,600.5,131.5,2.3,14.5,420.0,711.64,571.54
2017,12,29,13,0,590.0,132.0,2.3,15.0,411.0,721.65,578.09
2017,12,29,13,15,583.0,129.5,2.3,15.0,397.5,728.76,583.7
2017,12,29,13,30,576.0,127.0,2.3,15.0,384.0,733.0,587.33
2017,12,29,13,45,497.5,135.0,2.3,15.0,349.5,670.23,541.25
2017,12,29,14,0,419.0,143.0,2.3,15.0,315.0,613.17,498.39
2017,12,29,14,15,503.5,117.5,2.25,15.0,309.5,669.16,542.49
2017,12,29,14,30,588.0,92.0,2.2,15.0,304.0,733.18,590.09
2017,12,29,14,45,658.5,78.0,2.2,15.0,294.0,784.92,628.0
2017,12,29,15,0,729.0,64.0,2.2,15.0,284.0,824.17,656.09
2017,12,29,15,15,689.0,59.5,2.1,14.5,245.5,774.23,619.12
2017,12,29,15,30,649.0,55.0,2.0,14.0,207.0,731.87,587.01
2017,12,29,15,45,587.5,49.0,1.95,14.0,166.5,657.51,528.34
2017,12,29,16,0,526.0,43.0,1.9,14.0,126.0,583.25,466.98
2017,12,29,16,15,423.0,34.5,1.9,13.5,88.0,470.52,371.32
2017,12,29,16,30,320.0,26.0,1.9,13.0,50.0,355.56,227.31
2017,12,29,16,45,160.0,13.0,1.95,13.0,25.0,140.85,0.0
2017,12,29,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,7,45,125.5,15.0,2.5,9.5,26.5,11.51,0.0
2017,12,30,8,0,251.0,30.0,2.6,10.0,53.0,24.56,14.02
2017,12,30,8,15,312.0,43.0,2.65,10.0,86.5,32.81,23.15
2017,12,30,8,30,373.0,56.0,2.7,10.0,120.0,52.81,33.34
2017,12,30,8,45,418.0,65.0,2.8,10.5,154.0,90.92,55.74
2017,12,30,9,0,463.0,74.0,2.9,11.0,188.0,137.77,91.73
2017,12,30,9,15,489.0,83.0,2.85,11.0,220.5,183.19,131.18
2017,12,30,9,30,515.0,92.0,2.8,11.0,253.0,231.62,174.86
2017,12,30,9,45,544.5,95.0,2.75,11.0,282.0,278.87,217.93
2017,12,30,10,0,574.0,98.0,2.7,11.0,311.0,328.88,263.05
2017,12,30,10,15,506.5,120.5,2.65,11.5,318.5,350.55,284.66
2017,12,30,10,30,439.0,143.0,2.6,12.0,326.0,369.84,302.61
2017,12,30,10,45,484.0,141.5,2.55,12.5,353.0,420.99,345.18
2017,12,30,11,0,529.0,140.0,2.5,13.0,380.0,475.42,389.39
2017,12,30,11,15,519.5,147.5,2.4,13.0,389.5,506.52,414.56
2017,12,30,11,30,510.0,155.0,2.3,13.0,399.0,535.59,437.61
2017,12,30,11,45,694.0,116.5,2.2,13.5,453.0,665.51,538.69
2017,12,30,12,0,878.0,78.0,2.1,14.0,507.0,792.25,630.32
2017,12,30,12,15,701.5,117.5,2.05,14.0,460.0,733.09,585.53
2017,12,30,12,30,525.0,157.0,2.0,14.0,413.0,645.0,519.28
2017,12,30,12,45,596.0,134.0,1.95,14.5,420.5,709.83,568.32
2017,12,30,13,0,667.0,111.0,1.9,15.0,428.0,767.3,608.5
2017,12,30,13,15,649.0,114.0,1.85,15.0,414.0,772.21,611.5
2017,12,30,13,30,631.0,117.0,1.8,15.0,400.0,773.61,612.6
2017,12,30,13,45,610.0,113.5,1.75,15.0,376.0,761.45,604.02
2017,12,30,14,0,589.0,110.0,1.7,15.0,352.0,746.01,593.24
2017,12,30,14,15,525.5,112.5,1.65,15.0,317.5,683.82,548.15
2017,12,30,14,30,462.0,115.0,1.6,15.0,283.0,630.23,509.11
2017,12,30,14,45,434.5,109.0,1.55,15.0,255.0,598.45,485.75
2017,12,30,15,0,407.0,103.0,1.5,15.0,227.0,565.12,460.49
2017,12,30,15,15,384.5,91.5,1.45,14.5,196.5,527.81,432.27
2017,12,30,15,30,362.0,80.0,1.4,14.0,166.0,489.37,402.06
2017,12,30,15,45,323.5,68.0,1.35,14.0,133.5,434.69,357.0
2017,12,30,16,0,285.0,56.0,1.3,14.0,101.0,380.51,310.56
2017,12,30,16,15,226.0,41.5,1.3,13.5,70.5,305.26,244.17
2017,12,30,16,30,167.0,27.0,1.3,13.0,40.0,226.97,150.03
2017,12,30,16,45,83.5,13.5,1.35,13.0,20.0,78.89,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,7,45,8.0,15.0,1.9,11.0,16.0,11.61,0.0
2017,12,31,8,0,16.0,30.0,2.0,11.0,32.0,22.48,12.26
2017,12,31,8,15,37.5,47.0,2.2,11.0,53.0,34.51,24.53
2017,12,31,8,30,59.0,64.0,2.4,11.0,74.0,48.44,34.78
2017,12,31,8,45,70.5,81.0,2.65,11.5,96.0,68.21,50.11
2017,12,31,9,0,82.0,98.0,2.9,12.0,118.0,89.95,67.94
2017,12,31,9,15,88.5,113.5,3.05,12.0,138.5,111.37,86.39
2017,12,31,9,30,95.0,129.0,3.2,12.0,159.0,133.95,106.1
2017,12,31,9,45,100.0,142.5,3.35,12.5,177.0,155.47,124.76
2017,12,31,10,0,105.0,156.0,3.5,13.0,195.0,177.85,143.99
2017,12,31,10,15,126.5,168.5,3.4,13.0,219.0,207.49,169.2
2017,12,31,10,30,148.0,181.0,3.3,13.0,243.0,239.73,196.49
2017,12,31,10,45,316.0,166.0,3.2,13.0,306.5,339.09,279.39
2017,12,31,11,0,484.0,151.0,3.1,13.0,370.0,458.29,377.04
2017,12,31,11,15,360.5,179.0,2.75,13.0,345.0,419.58,345.17
2017,12,31,11,30,237.0,207.0,2.4,13.0,320.0,383.75,314.86
2017,12,31,11,45,203.0,213.0,2.1,13.5,311.0,363.84,298.08
2017,12,31,12,0,169.0,219.0,1.8,14.0,302.0,355.81,290.23
2017,12,31,12,15,218.5,214.0,1.6,14.0,321.0,400.17,326.33
2017,12,31,12,30,268.0,209.0,1.4,14.0,340.0,466.29,377.96
2017,12,31,12,45,134.0,182.0,1.2,14.0,247.5,309.86,252.47
2017,12,31,13,0,0.0,155.0,1.0,14.0,155.0,130.78,103.89
2017,12,31,13,15,0.0,150.0,0.95,14.0,150.0,127.04,101.4
2017,12,31,13,30,0.0,145.0,0.9,14.0,145.0,123.43,98.5
2017,12,31,13,45,136.0,156.5,0.85,14.0,213.0,305.65,252.23
2017,12,31,14,0,272.0,168.0,0.8,14.0,281.0,480.3,390.48
2017,12,31,14,15,346.5,145.5,0.8,14.0,278.5,528.98,428.51
2017,12,31,14,30,421.0,123.0,0.8,14.0,276.0,600.75,483.73
2017,12,31,14,45,403.5,114.0,0.8,14.5,249.5,575.0,463.27
2017,12,31,15,0,386.0,105.0,0.8,15.0,223.0,547.58,442.26
2017,12,31,15,15,363.5,93.0,0.8,15.0,193.0,509.88,413.63
2017,12,31,15,30,341.0,81.0,0.8,15.0,163.0,471.07,383.19
2017,12,31,15,45,427.0,62.5,1.6,13.0,145.0,525.7,430.79
2017,12,31,16,0,513.0,44.0,2.4,11.0,127.0,573.77,469.01
2017,12,31,16,15,415.0,35.5,2.6,10.5,89.5,465.53,375.68
2017,12,31,16,30,317.0,27.0,2.8,10.0,52.0,358.13,248.0
2017,12,31,16,45,158.5,13.5,3.0,9.5,26.0,140.41,0.0
2017,12,31,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
